Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,185.5,13.5,2.25,8.5,30.5,73.28,0.0
2017,1,1,8,0,371.0,27.0,2.6,9.0,61.0,162.26,113.13
2017,1,1,8,15,469.0,35.5,2.5,9.5,105.0,219.63,169.56
2017,1,1,8,30,567.0,44.0,2.4,10.0,149.0,283.93,226.64
2017,1,1,8,45,625.5,49.5,2.3,11.0,195.5,331.75,268.92
2017,1,1,9,0,684.0,55.0,2.2,12.0,242.0,384.34,313.39
2017,1,1,9,15,722.0,59.0,2.0,12.5,286.5,426.94,348.64
2017,1,1,9,30,760.0,63.0,1.8,13.0,331.0,469.54,382.41
2017,1,1,9,45,528.5,117.5,1.65,14.0,314.0,420.88,341.64
2017,1,1,10,0,297.0,172.0,1.5,15.0,297.0,354.41,286.16
2017,1,1,10,15,204.5,194.0,1.35,15.5,284.0,322.7,259.44
2017,1,1,10,30,112.0,216.0,1.2,16.0,271.0,287.54,229.46
2017,1,1,10,45,491.0,147.0,1.1,16.5,405.0,457.64,365.35
2017,1,1,11,0,870.0,78.0,1.0,17.0,539.0,617.58,484.63
2017,1,1,11,15,878.5,79.0,1.0,17.5,560.0,626.66,488.1
2017,1,1,11,30,887.0,80.0,1.0,18.0,581.0,632.77,490.92
2017,1,1,11,45,891.5,81.0,1.0,18.5,595.0,633.35,489.7
2017,1,1,12,0,896.0,82.0,1.0,19.0,609.0,630.84,486.23
2017,1,1,12,15,898.0,82.0,1.2,19.0,614.5,622.68,481.34
2017,1,1,12,30,900.0,82.0,1.4,19.0,620.0,611.46,473.88
2017,1,1,12,45,897.0,83.0,1.6,19.5,617.0,595.37,461.53
2017,1,1,13,0,894.0,84.0,1.8,20.0,614.0,576.47,446.7
2017,1,1,13,15,890.0,83.5,1.95,20.0,603.0,552.85,428.54
2017,1,1,13,30,886.0,83.0,2.1,20.0,592.0,526.7,407.96
2017,1,1,13,45,875.0,83.0,2.25,20.5,572.5,495.32,382.1
2017,1,1,14,0,864.0,83.0,2.4,21.0,553.0,460.52,353.08
2017,1,1,14,15,853.0,81.5,2.45,21.0,527.0,423.96,322.44
2017,1,1,14,30,842.0,80.0,2.5,21.0,501.0,386.02,289.96
2017,1,1,14,45,824.5,78.5,2.6,21.0,468.0,344.75,254.33
2017,1,1,15,0,807.0,77.0,2.7,21.0,435.0,303.08,217.72
2017,1,1,15,15,784.0,74.0,2.55,20.5,396.5,258.49,178.84
2017,1,1,15,30,761.0,71.0,2.4,20.0,358.0,214.52,140.65
2017,1,1,15,45,721.0,68.0,2.25,20.0,314.0,168.8,102.79
2017,1,1,16,0,681.0,65.0,2.1,20.0,270.0,122.95,67.82
2017,1,1,16,15,629.0,59.5,1.9,19.0,224.0,79.92,41.12
2017,1,1,16,30,577.0,54.0,1.7,18.0,178.0,41.46,30.82
2017,1,1,16,45,485.5,46.5,1.5,17.0,132.5,34.07,24.17
2017,1,1,17,0,394.0,39.0,1.3,16.0,87.0,30.17,20.24
2017,1,1,17,15,251.0,26.0,1.3,15.5,51.5,20.58,9.15
2017,1,1,17,30,108.0,13.0,1.3,15.0,16.0,12.78,0.0
2017,1,1,17,45,54.0,6.5,1.35,15.0,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,182.5,14.0,4.3,13.0,30.5,72.91,0.0
2017,1,2,8,0,365.0,28.0,4.5,13.0,61.0,161.42,110.82
2017,1,2,8,15,470.0,37.0,4.5,13.0,106.5,221.67,169.57
2017,1,2,8,30,575.0,46.0,4.5,13.0,152.0,289.37,229.72
2017,1,2,8,45,661.5,48.0,4.55,13.5,203.0,345.46,279.42
2017,1,2,9,0,748.0,50.0,4.6,14.0,254.0,408.13,333.22
2017,1,2,9,15,786.0,53.5,4.8,14.5,300.5,452.12,370.98
2017,1,2,9,30,824.0,57.0,5.0,15.0,347.0,495.97,407.55
2017,1,2,9,45,856.5,57.0,5.2,16.0,390.0,529.66,434.43
2017,1,2,10,0,889.0,57.0,5.4,17.0,433.0,564.88,461.68
2017,1,2,10,15,906.0,59.0,5.4,17.5,469.5,591.91,482.16
2017,1,2,10,30,923.0,61.0,5.4,18.0,506.0,616.53,500.29
2017,1,2,10,45,937.5,61.0,5.45,18.5,536.0,634.79,513.34
2017,1,2,11,0,952.0,61.0,5.5,19.0,566.0,650.19,523.94
2017,1,2,11,15,960.0,62.0,5.45,19.0,588.5,659.61,530.44
2017,1,2,11,30,968.0,63.0,5.4,19.0,611.0,665.78,534.35
2017,1,2,11,45,973.5,63.0,5.35,19.5,625.5,666.01,532.62
2017,1,2,12,0,979.0,63.0,5.3,20.0,640.0,662.85,528.25
2017,1,2,12,15,981.0,63.0,5.15,20.0,646.0,654.2,520.31
2017,1,2,12,30,983.0,63.0,5.0,20.0,652.0,642.21,509.71
2017,1,2,12,45,982.5,63.0,4.9,20.5,649.5,625.49,494.58
2017,1,2,13,0,982.0,63.0,4.8,21.0,647.0,605.6,476.88
2017,1,2,13,15,979.0,62.5,4.6,21.0,636.0,580.8,455.86
2017,1,2,13,30,976.0,62.0,4.4,21.0,625.0,553.16,432.33
2017,1,2,13,45,969.5,61.5,4.25,21.0,605.5,521.13,405.22
2017,1,2,14,0,963.0,61.0,4.1,21.0,586.0,486.73,375.83
2017,1,2,14,15,953.0,60.0,3.85,21.0,559.0,448.23,342.54
2017,1,2,14,30,943.0,59.0,3.6,21.0,532.0,407.99,307.2
2017,1,2,14,45,928.0,58.0,3.4,21.0,498.0,364.56,268.81
2017,1,2,15,0,913.0,57.0,3.2,21.0,464.0,320.21,229.11
2017,1,2,15,15,892.0,55.0,2.75,20.5,423.5,272.79,187.08
2017,1,2,15,30,871.0,53.0,2.3,20.0,383.0,225.5,145.4
2017,1,2,15,45,839.0,51.0,1.9,19.5,338.0,176.86,104.5
2017,1,2,16,0,807.0,49.0,1.5,19.0,293.0,129.87,68.25
2017,1,2,16,15,760.5,45.0,1.4,18.0,245.0,79.24,35.9
2017,1,2,16,30,714.0,41.0,1.3,17.0,197.0,35.6,25.83
2017,1,2,16,45,636.5,35.5,1.25,16.0,149.0,26.57,17.74
2017,1,2,17,0,559.0,30.0,1.2,15.0,101.0,23.62,14.75
2017,1,2,17,15,279.5,25.0,1.2,14.5,60.5,19.44,8.79
2017,1,2,17,30,0.0,20.0,1.2,14.0,20.0,19.66,0.0
2017,1,2,17,45,0.0,10.0,1.25,14.0,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,12.5,4.5,9.5,33.0,81.39,0.0
2017,1,3,8,0,450.0,25.0,4.7,10.0,66.0,181.2,125.24
2017,1,3,8,15,548.0,32.0,4.6,10.5,112.0,240.78,185.49
2017,1,3,8,30,646.0,39.0,4.5,11.0,158.0,306.79,244.95
2017,1,3,8,45,700.5,44.0,4.45,12.0,206.0,357.68,290.6
2017,1,3,9,0,755.0,49.0,4.4,13.0,254.0,410.42,336.01
2017,1,3,9,15,564.5,87.5,4.55,14.0,256.0,384.04,315.89
2017,1,3,9,30,374.0,126.0,4.7,15.0,258.0,340.17,279.68
2017,1,3,9,45,471.5,123.5,4.85,16.0,310.0,397.45,326.25
2017,1,3,10,0,569.0,121.0,5.0,17.0,362.0,460.31,376.05
2017,1,3,10,15,735.5,93.0,5.0,17.5,431.0,535.44,435.93
2017,1,3,10,30,902.0,65.0,5.0,18.0,500.0,609.43,493.76
2017,1,3,10,45,913.0,66.0,5.05,18.5,529.0,626.52,505.62
2017,1,3,11,0,924.0,67.0,5.1,19.0,558.0,640.73,515.27
2017,1,3,11,15,931.0,68.0,5.05,19.0,579.5,649.46,521.22
2017,1,3,11,30,938.0,69.0,5.0,19.0,601.0,655.03,524.65
2017,1,3,11,45,934.5,73.0,4.95,19.0,613.5,654.05,522.89
2017,1,3,12,0,931.0,77.0,4.9,19.0,626.0,649.81,518.6
2017,1,3,12,15,932.0,77.0,4.8,19.0,631.5,640.96,510.69
2017,1,3,12,30,933.0,77.0,4.7,19.0,637.0,628.95,500.28
2017,1,3,12,45,932.0,76.5,4.65,19.5,634.0,612.18,485.34
2017,1,3,13,0,931.0,76.0,4.6,20.0,631.0,592.43,467.98
2017,1,3,13,15,743.5,132.5,4.5,20.0,570.5,525.57,414.07
2017,1,3,13,30,556.0,189.0,4.4,20.0,510.0,463.31,363.87
2017,1,3,13,45,574.0,176.0,4.35,20.0,499.0,441.57,345.99
2017,1,3,14,0,592.0,163.0,4.3,20.0,488.0,418.19,326.18
2017,1,3,14,15,739.5,116.5,4.2,19.5,502.5,412.76,319.43
2017,1,3,14,30,887.0,70.0,4.1,19.0,517.0,399.64,304.69
2017,1,3,14,45,861.5,71.0,4.1,19.0,482.0,356.58,266.76
2017,1,3,15,0,836.0,72.0,4.1,19.0,447.0,310.91,226.35
2017,1,3,15,15,813.0,69.5,3.9,18.5,408.0,265.51,186.09
2017,1,3,15,30,790.0,67.0,3.7,18.0,369.0,220.62,146.41
2017,1,3,15,45,755.5,63.5,3.55,17.5,325.0,173.79,106.82
2017,1,3,16,0,721.0,60.0,3.4,17.0,281.0,129.16,71.91
2017,1,3,16,15,671.5,55.0,3.1,16.0,234.5,84.74,43.27
2017,1,3,16,30,622.0,50.0,2.8,15.0,188.0,44.67,27.29
2017,1,3,16,45,539.5,43.0,2.55,14.0,141.5,30.65,21.5
2017,1,3,17,0,457.0,36.0,2.3,13.0,95.0,26.98,17.84
2017,1,3,17,15,228.5,27.5,2.5,12.5,57.0,21.75,10.99
2017,1,3,17,30,0.0,19.0,2.7,12.0,19.0,18.68,0.0
2017,1,3,17,45,0.0,9.5,2.9,11.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,23.5,15.5,4.2,1.5,18.0,24.51,0.0
2017,1,4,8,0,47.0,31.0,4.4,2.0,36.0,53.63,36.33
2017,1,4,8,15,74.0,51.0,4.35,2.0,63.0,87.21,68.58
2017,1,4,8,30,101.0,71.0,4.3,2.0,90.0,121.81,100.26
2017,1,4,8,45,114.5,91.5,4.3,2.5,118.5,152.6,128.26
2017,1,4,9,0,128.0,112.0,4.3,3.0,147.0,183.71,155.96
2017,1,4,9,15,141.0,130.0,4.1,3.0,174.5,211.88,180.81
2017,1,4,9,30,154.0,148.0,3.9,3.0,202.0,240.29,205.38
2017,1,4,9,45,169.0,166.0,3.75,3.5,232.0,269.88,230.12
2017,1,4,10,0,184.0,184.0,3.6,4.0,262.0,299.48,254.43
2017,1,4,10,15,96.5,177.5,3.4,4.0,218.5,237.51,200.66
2017,1,4,10,30,9.0,171.0,3.2,4.0,175.0,174.34,145.29
2017,1,4,10,45,52.5,206.0,3.0,4.5,234.0,240.65,201.5
2017,1,4,11,0,96.0,241.0,2.8,5.0,293.0,303.05,252.89
2017,1,4,11,15,48.0,186.5,2.65,5.0,212.5,215.82,179.33
2017,1,4,11,30,0.0,132.0,2.5,5.0,132.0,128.28,104.68
2017,1,4,11,45,11.0,179.5,2.45,5.5,186.0,181.72,149.71
2017,1,4,12,0,22.0,227.0,2.4,6.0,240.0,234.86,193.36
2017,1,4,12,15,40.5,246.5,2.35,6.0,271.0,266.83,219.58
2017,1,4,12,30,59.0,266.0,2.3,6.0,302.0,295.13,242.62
2017,1,4,12,45,155.5,271.5,2.25,6.5,365.0,355.21,291.78
2017,1,4,13,0,252.0,277.0,2.2,7.0,428.0,408.95,334.4
2017,1,4,13,15,416.0,229.0,1.95,7.0,472.5,444.7,362.88
2017,1,4,13,30,580.0,181.0,1.7,7.0,517.0,469.17,381.12
2017,1,4,13,45,512.5,195.5,1.45,7.5,485.5,431.87,348.49
2017,1,4,14,0,445.0,210.0,1.2,8.0,454.0,396.79,318.22
2017,1,4,14,15,238.5,206.5,1.05,8.0,336.5,291.34,234.4
2017,1,4,14,30,32.0,203.0,0.9,8.0,219.0,202.29,164.02
2017,1,4,14,45,390.5,150.5,0.8,8.0,327.0,268.33,211.92
2017,1,4,15,0,749.0,98.0,0.7,8.0,435.0,309.05,232.85
2017,1,4,15,15,724.5,94.0,0.6,8.0,397.0,265.23,193.09
2017,1,4,15,30,700.0,90.0,0.5,8.0,359.0,222.26,154.79
2017,1,4,15,45,675.0,82.5,0.4,8.0,317.0,177.18,115.79
2017,1,4,16,0,650.0,75.0,0.3,8.0,275.0,133.55,80.46
2017,1,4,16,15,598.0,68.5,0.3,7.5,229.5,90.78,51.83
2017,1,4,16,30,546.0,62.0,0.3,7.0,184.0,52.68,34.76
2017,1,4,16,45,471.5,52.0,0.35,6.5,139.0,38.64,29.59
2017,1,4,17,0,397.0,42.0,0.4,6.0,94.0,32.56,23.53
2017,1,4,17,15,262.5,28.5,0.5,5.5,56.5,22.58,12.49
2017,1,4,17,30,128.0,15.0,0.6,5.0,19.0,14.74,0.0
2017,1,4,17,45,64.0,7.5,0.7,4.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,167.5,15.0,2.15,5.0,29.5,69.8,0.0
2017,1,5,8,0,335.0,30.0,2.3,6.0,59.0,154.14,107.93
2017,1,5,8,15,437.0,39.5,2.4,6.5,103.5,213.03,166.34
2017,1,5,8,30,539.0,49.0,2.5,7.0,148.0,279.13,225.5
2017,1,5,8,45,596.0,56.0,2.7,7.5,194.5,329.5,271.14
2017,1,5,9,0,653.0,63.0,2.9,8.0,241.0,382.19,317.41
2017,1,5,9,15,326.5,80.0,3.15,9.0,169.0,257.23,215.29
2017,1,5,9,30,0.0,97.0,3.4,10.0,97.0,95.44,76.52
2017,1,5,9,45,0.0,109.0,3.7,11.0,109.0,107.21,86.23
2017,1,5,10,0,0.0,121.0,4.0,12.0,121.0,118.96,95.6
2017,1,5,10,15,1.5,141.0,4.15,12.5,142.0,139.76,112.61
2017,1,5,10,30,3.0,161.0,4.3,13.0,163.0,160.51,129.38
2017,1,5,10,45,34.0,197.5,4.5,13.5,215.5,220.52,178.8
2017,1,5,11,0,65.0,234.0,4.7,14.0,268.0,276.77,224.3
2017,1,5,11,15,33.0,202.0,4.7,14.0,219.5,222.54,179.4
2017,1,5,11,30,1.0,170.0,4.7,14.0,171.0,166.49,132.85
2017,1,5,11,45,2.0,174.0,4.7,14.0,175.5,170.74,136.29
2017,1,5,12,0,3.0,178.0,4.7,14.0,180.0,174.97,139.66
2017,1,5,12,15,105.0,232.0,4.75,14.0,295.5,294.29,238.1
2017,1,5,12,30,207.0,286.0,4.8,14.0,411.0,404.74,326.69
2017,1,5,12,45,547.5,189.0,4.9,14.0,517.5,504.78,409.63
2017,1,5,13,0,888.0,92.0,5.0,14.0,624.0,588.32,477.08
2017,1,5,13,15,884.0,91.5,5.05,13.5,613.5,565.01,457.93
2017,1,5,13,30,880.0,91.0,5.1,13.0,603.0,538.34,436.1
2017,1,5,13,45,873.0,89.5,5.2,13.0,584.5,507.35,409.62
2017,1,5,14,0,866.0,88.0,5.3,13.0,566.0,474.3,380.87
2017,1,5,14,15,855.0,86.5,5.3,12.5,540.0,437.72,349.13
2017,1,5,14,30,844.0,85.0,5.3,12.0,514.0,399.72,315.43
2017,1,5,14,45,827.0,83.0,5.35,12.0,481.0,358.02,277.53
2017,1,5,15,0,810.0,81.0,5.4,12.0,448.0,315.84,238.63
2017,1,5,15,15,787.0,78.0,5.35,11.5,409.0,270.97,197.69
2017,1,5,15,30,764.0,75.0,5.3,11.0,370.0,226.67,157.35
2017,1,5,15,45,734.5,70.0,5.25,10.5,327.0,180.32,116.63
2017,1,5,16,0,705.0,65.0,5.2,10.0,284.0,135.73,80.08
2017,1,5,16,15,655.5,59.5,5.05,9.0,237.5,88.31,47.15
2017,1,5,16,30,606.0,54.0,4.9,8.0,191.0,48.0,28.74
2017,1,5,16,45,533.5,46.0,4.8,7.5,145.0,33.0,24.28
2017,1,5,17,0,461.0,38.0,4.7,7.0,99.0,28.53,19.78
2017,1,5,17,15,230.5,29.5,4.75,6.5,60.0,22.87,12.88
2017,1,5,17,30,0.0,21.0,4.8,6.0,21.0,20.64,0.0
2017,1,5,17,45,0.0,10.5,4.85,5.5,10.5,0.0,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-0.5,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,81.5,18.5,5.3,-3.0,25.5,46.97,0.0
2017,1,6,8,0,163.0,37.0,5.3,-3.0,51.0,109.34,79.48
2017,1,6,8,15,256.5,53.5,5.2,-2.5,92.5,165.3,134.53
2017,1,6,8,30,350.0,70.0,5.1,-2.0,134.0,228.42,192.54
2017,1,6,8,45,420.5,81.0,5.1,-2.0,180.0,281.56,242.08
2017,1,6,9,0,491.0,92.0,5.1,-2.0,226.0,338.56,294.23
2017,1,6,9,15,537.5,100.5,5.1,-1.5,270.5,384.15,335.05
2017,1,6,9,30,584.0,109.0,5.1,-1.0,315.0,432.72,377.36
2017,1,6,9,45,620.0,114.0,5.1,-1.0,356.5,471.12,410.85
2017,1,6,10,0,656.0,119.0,5.1,-1.0,398.0,508.98,443.27
2017,1,6,10,15,328.0,123.5,5.1,-0.5,263.0,330.95,288.73
2017,1,6,10,30,0.0,128.0,5.1,0.0,128.0,125.17,104.79
2017,1,6,10,45,0.0,136.0,5.1,0.0,136.0,132.89,111.49
2017,1,6,11,0,0.0,144.0,5.1,0.0,144.0,140.6,117.97
2017,1,6,11,15,0.0,145.0,5.1,0.0,145.0,141.33,118.42
2017,1,6,11,30,0.0,146.0,5.1,0.0,146.0,142.1,118.93
2017,1,6,11,45,0.5,160.0,5.15,0.0,160.5,156.0,130.83
2017,1,6,12,0,1.0,174.0,5.2,0.0,175.0,169.82,142.63
2017,1,6,12,15,405.5,153.0,5.25,0.0,398.5,403.63,348.95
2017,1,6,12,30,810.0,132.0,5.3,0.0,622.0,617.58,528.65
2017,1,6,12,45,816.0,129.5,5.35,0.0,621.5,603.95,515.74
2017,1,6,13,0,822.0,127.0,5.4,0.0,621.0,588.04,501.62
2017,1,6,13,15,817.5,126.0,5.5,0.0,610.5,564.87,481.29
2017,1,6,13,30,813.0,125.0,5.6,0.0,600.0,538.31,457.79
2017,1,6,13,45,813.5,120.5,5.75,0.0,583.0,509.46,432.01
2017,1,6,14,0,814.0,116.0,5.9,0.0,566.0,479.95,404.99
2017,1,6,14,15,801.5,113.5,6.0,0.0,540.0,441.49,369.79
2017,1,6,14,30,789.0,111.0,6.1,0.0,514.0,403.49,334.24
2017,1,6,14,45,778.0,106.0,6.25,0.0,482.0,362.77,295.68
2017,1,6,15,0,767.0,101.0,6.4,0.0,450.0,321.24,255.75
2017,1,6,15,15,742.5,97.0,6.45,0.0,411.0,276.52,213.04
2017,1,6,15,30,718.0,93.0,6.5,0.0,372.0,232.62,171.29
2017,1,6,15,45,697.0,84.5,6.55,0.0,330.0,186.32,128.44
2017,1,6,16,0,676.0,76.0,6.6,0.0,288.0,141.07,89.14
2017,1,6,16,15,625.0,69.5,6.45,0.0,241.0,96.79,57.05
2017,1,6,16,30,574.0,63.0,6.3,0.0,194.0,57.05,37.01
2017,1,6,16,45,511.5,52.5,6.15,-0.5,148.5,38.73,30.46
2017,1,6,17,0,449.0,42.0,6.0,-1.0,103.0,32.17,23.85
2017,1,6,17,15,310.5,29.5,5.85,-1.0,63.5,23.23,13.94
2017,1,6,17,30,172.0,17.0,5.7,-1.0,24.0,16.71,0.0
2017,1,6,17,45,86.0,8.5,5.55,-1.5,12.0,8.36,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,12.5,3.6,-5.5,36.0,92.54,0.0
2017,1,7,8,0,532.0,25.0,3.8,-5.0,72.0,207.19,150.5
2017,1,7,8,15,629.5,32.0,3.75,-4.5,122.5,270.15,218.93
2017,1,7,8,30,727.0,39.0,3.7,-4.0,173.0,339.42,284.75
2017,1,7,8,45,781.5,43.5,3.7,-3.5,224.5,392.99,335.88
2017,1,7,9,0,836.0,48.0,3.7,-3.0,276.0,445.76,384.48
2017,1,7,9,15,870.5,51.0,3.6,-2.5,325.0,490.48,424.42
2017,1,7,9,30,905.0,54.0,3.5,-2.0,374.0,534.82,462.49
2017,1,7,9,45,929.0,56.0,3.4,-1.5,418.5,571.45,492.9
2017,1,7,10,0,953.0,58.0,3.3,-1.0,463.0,606.37,520.88
2017,1,7,10,15,969.0,60.0,3.15,-0.5,501.5,634.56,542.38
2017,1,7,10,30,985.0,62.0,3.0,0.0,540.0,660.12,561.1
2017,1,7,10,45,995.5,63.0,2.95,0.0,571.5,678.37,574.97
2017,1,7,11,0,1006.0,64.0,2.9,0.0,603.0,693.46,586.12
2017,1,7,11,15,1013.5,65.0,2.8,0.5,626.5,703.37,591.71
2017,1,7,11,30,1021.0,66.0,2.7,1.0,650.0,709.84,594.44
2017,1,7,11,45,1026.0,66.0,2.65,1.5,665.0,710.15,592.59
2017,1,7,12,0,1031.0,66.0,2.6,2.0,680.0,706.9,587.92
2017,1,7,12,15,1032.0,66.0,2.6,2.0,686.0,697.63,579.81
2017,1,7,12,30,1033.0,66.0,2.6,2.0,692.0,684.85,568.87
2017,1,7,12,45,1032.5,66.0,2.6,2.5,689.5,667.73,553.39
2017,1,7,13,0,1032.0,66.0,2.6,3.0,687.0,647.26,535.1
2017,1,7,13,15,1028.0,65.5,2.6,3.0,676.0,621.13,513.03
2017,1,7,13,30,1024.0,65.0,2.6,3.0,665.0,592.02,488.16
2017,1,7,13,45,1018.0,64.0,2.6,3.5,645.0,558.6,458.5
2017,1,7,14,0,1012.0,63.0,2.6,4.0,625.0,522.62,426.2
2017,1,7,14,15,1002.0,62.0,2.55,4.0,597.5,482.58,390.52
2017,1,7,14,30,992.0,61.0,2.5,4.0,570.0,440.64,352.41
2017,1,7,14,45,975.5,61.0,2.45,4.0,535.0,395.7,311.02
2017,1,7,15,0,959.0,61.0,2.4,4.0,500.0,349.79,268.03
2017,1,7,15,15,938.5,59.0,2.2,3.5,458.5,300.32,221.88
2017,1,7,15,30,918.0,57.0,2.0,3.0,417.0,250.81,175.62
2017,1,7,15,45,889.0,54.5,1.85,3.0,370.0,199.64,129.1
2017,1,7,16,0,860.0,52.0,1.7,3.0,323.0,149.76,86.75
2017,1,7,16,15,816.0,48.0,1.55,2.0,273.0,99.09,50.66
2017,1,7,16,30,772.0,44.0,1.4,1.0,223.0,49.03,25.52
2017,1,7,16,45,700.0,38.5,1.3,0.0,172.0,28.75,21.22
2017,1,7,17,0,628.0,33.0,1.2,-1.0,121.0,25.89,18.22
2017,1,7,17,15,488.0,24.5,1.2,-1.5,75.5,19.95,11.48
2017,1,7,17,30,348.0,16.0,1.2,-2.0,30.0,13.68,0.0
2017,1,7,17,45,174.0,8.0,1.25,-2.5,15.0,7.86,0.0
2017,1,7,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.5,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,247.5,12.5,2.2,-2.5,34.5,87.56,0.0
2017,1,8,8,0,495.0,25.0,2.5,-2.0,69.0,195.81,140.5
2017,1,8,8,15,592.0,31.5,2.7,-1.5,117.0,256.68,205.53
2017,1,8,8,30,689.0,38.0,2.9,-1.0,165.0,323.87,268.58
2017,1,8,8,45,744.0,42.5,3.15,-0.5,215.0,376.38,318.21
2017,1,8,9,0,799.0,47.0,3.4,0.0,265.0,428.19,365.7
2017,1,8,9,15,833.0,50.0,3.5,0.5,312.5,471.67,404.52
2017,1,8,9,30,867.0,53.0,3.6,1.0,360.0,514.86,441.75
2017,1,8,9,45,890.0,55.5,3.7,2.0,403.0,550.73,471.02
2017,1,8,10,0,913.0,58.0,3.8,3.0,446.0,584.95,498.0
2017,1,8,10,15,928.5,59.5,3.85,3.5,483.0,611.67,518.97
2017,1,8,10,30,944.0,61.0,3.9,4.0,520.0,635.9,537.44
2017,1,8,10,45,954.0,62.5,3.95,4.5,550.5,654.04,550.76
2017,1,8,11,0,964.0,64.0,4.0,5.0,581.0,669.14,561.43
2017,1,8,11,15,970.5,65.0,4.1,5.0,603.5,678.33,568.58
2017,1,8,11,30,977.0,66.0,4.2,5.0,626.0,684.22,573.03
2017,1,8,11,45,978.5,68.0,4.3,5.5,640.5,684.66,572.01
2017,1,8,12,0,980.0,70.0,4.4,6.0,655.0,681.67,568.22
2017,1,8,12,15,980.5,70.0,4.45,6.5,661.0,672.59,559.38
2017,1,8,12,30,981.0,70.0,4.5,7.0,667.0,660.19,547.83
2017,1,8,12,45,978.0,70.5,4.6,7.5,664.0,642.97,532.51
2017,1,8,13,0,975.0,71.0,4.7,8.0,661.0,622.64,514.5
2017,1,8,13,15,971.0,70.5,4.75,8.0,650.0,597.78,493.36
2017,1,8,13,30,967.0,70.0,4.8,8.0,639.0,570.1,469.54
2017,1,8,13,45,958.5,70.0,4.9,8.0,619.5,538.03,441.78
2017,1,8,14,0,950.0,70.0,5.0,8.0,600.0,503.69,411.5
2017,1,8,14,15,939.5,69.0,5.0,8.0,573.5,465.48,377.16
2017,1,8,14,30,929.0,68.0,5.0,8.0,547.0,425.54,340.63
2017,1,8,14,45,909.5,68.0,5.0,8.0,512.5,381.89,300.38
2017,1,8,15,0,890.0,68.0,5.0,8.0,478.0,337.65,258.97
2017,1,8,15,15,869.0,65.5,4.7,7.5,438.0,290.44,214.93
2017,1,8,15,30,848.0,63.0,4.4,7.0,398.0,240.39,168.54
2017,1,8,15,45,815.5,60.5,4.1,7.0,352.5,191.68,124.5
2017,1,8,16,0,783.0,58.0,3.8,7.0,307.0,144.83,84.9
2017,1,8,16,15,736.5,53.5,3.35,6.0,258.5,97.31,50.94
2017,1,8,16,30,690.0,49.0,2.9,5.0,210.0,53.7,29.32
2017,1,8,16,45,611.5,43.0,2.45,4.0,161.5,32.78,24.54
2017,1,8,17,0,533.0,37.0,2.0,3.0,113.0,29.7,21.36
2017,1,8,17,15,394.5,27.0,1.95,2.5,71.0,20.5,11.87
2017,1,8,17,30,256.0,17.0,1.9,2.0,29.0,13.41,0.0
2017,1,8,17,45,128.0,8.5,1.9,1.5,14.5,8.36,0.0
2017,1,8,18,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,16.5,3.0,2.5,28.0,60.15,0.0
2017,1,9,8,0,256.0,33.0,3.4,3.0,56.0,133.48,94.72
2017,1,9,8,15,363.5,44.5,3.45,3.5,99.5,193.04,153.11
2017,1,9,8,30,471.0,56.0,3.5,4.0,143.0,261.24,214.49
2017,1,9,8,45,539.5,63.5,3.6,5.0,190.0,315.29,263.08
2017,1,9,9,0,608.0,71.0,3.7,6.0,237.0,372.47,312.92
2017,1,9,9,15,651.0,76.5,3.95,7.0,282.5,417.49,351.53
2017,1,9,9,30,694.0,82.0,4.2,8.0,328.0,463.03,389.54
2017,1,9,9,45,732.0,83.5,4.5,9.0,370.5,501.46,421.0
2017,1,9,10,0,770.0,85.0,4.8,10.0,413.0,537.81,450.07
2017,1,9,10,15,486.0,151.5,5.1,11.0,365.0,455.14,379.29
2017,1,9,10,30,202.0,218.0,5.4,12.0,317.0,350.23,289.01
2017,1,9,10,45,124.0,222.5,5.7,13.0,284.5,307.53,252.0
2017,1,9,11,0,46.0,227.0,6.0,14.0,252.0,258.08,209.17
2017,1,9,11,15,81.0,247.5,6.15,14.5,293.5,300.03,243.24
2017,1,9,11,30,116.0,268.0,6.3,15.0,335.0,341.66,276.52
2017,1,9,11,45,93.5,269.5,6.5,16.0,324.5,327.17,263.19
2017,1,9,12,0,71.0,271.0,6.7,17.0,314.0,312.61,250.01
2017,1,9,12,15,71.0,273.5,6.7,17.0,317.0,312.94,250.09
2017,1,9,12,30,71.0,276.0,6.7,17.0,320.0,313.01,249.98
2017,1,9,12,45,207.5,270.5,6.75,17.5,397.0,386.7,309.94
2017,1,9,13,0,344.0,265.0,6.8,18.0,474.0,454.2,363.45
2017,1,9,13,15,322.0,265.0,6.7,18.0,458.0,432.19,345.16
2017,1,9,13,30,300.0,265.0,6.6,18.0,442.0,410.16,327.03
2017,1,9,13,45,593.0,172.5,6.55,18.0,509.5,457.42,365.04
2017,1,9,14,0,886.0,80.0,6.5,18.0,577.0,486.41,385.97
2017,1,9,14,15,876.0,79.0,6.35,18.0,551.5,450.46,354.16
2017,1,9,14,30,866.0,78.0,6.2,18.0,526.0,412.92,320.61
2017,1,9,14,45,853.0,75.0,6.1,18.0,493.5,368.67,281.21
2017,1,9,15,0,840.0,72.0,6.0,18.0,461.0,325.68,242.14
2017,1,9,15,15,819.0,69.5,5.7,17.5,422.5,280.36,201.29
2017,1,9,15,30,798.0,67.0,5.4,17.0,384.0,235.34,160.7
2017,1,9,15,45,770.0,63.5,5.15,17.0,341.0,188.73,119.75
2017,1,9,16,0,742.0,60.0,4.9,17.0,298.0,143.64,82.54
2017,1,9,16,15,696.5,55.5,4.5,16.0,251.5,98.09,50.7
2017,1,9,16,30,651.0,51.0,4.1,15.0,205.0,56.4,30.03
2017,1,9,16,45,580.5,44.0,3.75,14.5,158.0,33.56,24.13
2017,1,9,17,0,510.0,37.0,3.4,14.0,111.0,26.99,17.98
2017,1,9,17,15,255.0,33.0,3.4,13.5,70.0,25.5,15.46
2017,1,9,17,30,0.0,29.0,3.4,13.0,29.0,25.49,0.0
2017,1,9,17,45,0.0,14.5,3.4,13.0,14.5,14.25,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,107.5,15.0,4.55,11.5,24.5,52.58,0.0
2017,1,10,8,0,215.0,30.0,4.7,12.0,49.0,116.62,79.74
2017,1,10,8,15,274.0,45.5,4.85,12.5,86.0,162.24,124.73
2017,1,10,8,30,333.0,61.0,5.0,13.0,123.0,212.09,169.29
2017,1,10,8,45,369.5,75.5,5.2,13.5,162.0,254.68,207.33
2017,1,10,9,0,406.0,90.0,5.4,14.0,201.0,298.79,245.7
2017,1,10,9,15,429.0,102.5,5.7,14.5,238.5,335.1,276.83
2017,1,10,9,30,452.0,115.0,6.0,15.0,276.0,371.43,307.2
2017,1,10,9,45,413.0,138.5,6.3,16.0,299.0,385.61,317.74
2017,1,10,10,0,374.0,162.0,6.6,17.0,322.0,390.23,320.09
2017,1,10,10,15,613.5,117.5,6.55,17.5,406.0,497.16,407.72
2017,1,10,10,30,853.0,73.0,6.5,18.0,490.0,597.46,488.27
2017,1,10,10,45,579.5,153.5,6.5,19.0,444.5,525.44,425.65
2017,1,10,11,0,306.0,234.0,6.5,20.0,399.0,437.39,350.41
2017,1,10,11,15,602.0,156.0,6.25,20.0,497.0,549.25,441.92
2017,1,10,11,30,898.0,78.0,6.0,20.0,595.0,651.17,523.15
2017,1,10,11,45,885.0,86.0,5.8,20.5,606.5,648.94,518.57
2017,1,10,12,0,872.0,94.0,5.6,21.0,618.0,644.82,512.82
2017,1,10,12,15,874.0,94.5,5.35,21.0,624.5,637.72,505.94
2017,1,10,12,30,876.0,95.0,5.1,21.0,631.0,627.6,496.65
2017,1,10,12,45,875.5,94.5,4.85,21.5,629.5,611.99,482.19
2017,1,10,13,0,875.0,94.0,4.6,22.0,628.0,593.54,465.48
2017,1,10,13,15,871.5,93.5,4.35,22.0,618.0,570.66,446.17
2017,1,10,13,30,868.0,93.0,4.1,22.0,608.0,545.25,424.94
2017,1,10,13,45,861.5,91.5,3.85,22.5,590.0,514.97,398.95
2017,1,10,14,0,855.0,90.0,3.6,23.0,572.0,482.62,371.03
2017,1,10,14,15,844.0,88.5,3.4,22.5,546.5,446.42,341.2
2017,1,10,14,30,833.0,87.0,3.2,22.0,521.0,408.81,309.57
2017,1,10,14,45,831.5,80.5,3.05,22.0,491.0,368.66,274.62
2017,1,10,15,0,830.0,74.0,2.9,22.0,461.0,326.83,237.6
2017,1,10,15,15,809.0,71.5,2.6,21.5,422.5,281.87,198.32
2017,1,10,15,30,788.0,69.0,2.3,21.0,384.0,237.23,159.2
2017,1,10,15,45,759.5,65.0,2.05,21.0,341.0,190.45,119.16
2017,1,10,16,0,731.0,61.0,1.8,21.0,298.0,145.26,82.61
2017,1,10,16,15,685.0,56.5,1.7,20.0,251.5,100.06,51.41
2017,1,10,16,30,639.0,52.0,1.6,19.0,205.0,58.8,30.75
2017,1,10,16,45,567.0,45.5,1.55,18.0,158.5,31.79,22.25
2017,1,10,17,0,495.0,39.0,1.5,17.0,112.0,28.63,19.21
2017,1,10,17,15,247.5,34.5,1.55,16.5,71.0,26.66,16.38
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,26.37,0.0
2017,1,10,17,45,0.0,15.0,1.65,15.5,15.0,14.74,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.0,16.0,4.5,13.5,28.0,60.45,0.0
2017,1,11,8,0,262.0,32.0,4.7,14.0,56.0,134.01,91.48
2017,1,11,8,15,368.0,43.0,5.1,14.5,99.0,193.74,148.03
2017,1,11,8,30,474.0,54.0,5.5,15.0,142.0,261.19,207.05
2017,1,11,8,45,538.0,61.5,5.95,16.0,188.0,313.56,253.12
2017,1,11,9,0,602.0,69.0,6.4,17.0,234.0,368.83,300.44
2017,1,11,9,15,645.0,74.5,6.7,17.5,279.5,413.87,338.85
2017,1,11,9,30,688.0,80.0,7.0,18.0,325.0,459.49,376.78
2017,1,11,9,45,719.5,83.0,7.3,18.5,366.5,496.15,406.75
2017,1,11,10,0,751.0,86.0,7.6,19.0,408.0,530.42,434.23
2017,1,11,10,15,485.0,152.5,7.65,19.5,367.0,457.29,372.25
2017,1,11,10,30,219.0,219.0,7.7,20.0,326.0,362.3,291.86
2017,1,11,10,45,217.5,233.5,7.75,20.5,345.5,377.37,302.91
2017,1,11,11,0,216.0,248.0,7.8,21.0,365.0,391.52,312.93
2017,1,11,11,15,530.0,173.0,7.8,21.0,475.0,520.36,419.07
2017,1,11,11,30,844.0,98.0,7.8,21.0,585.0,641.85,517.04
2017,1,11,11,45,573.0,185.0,7.8,21.5,520.0,555.95,444.52
