Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.5,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.0,15.5,9.7,11.5,34.5,80.34,0.0
2017,1,22,8,0,376.0,31.0,9.8,12.0,69.0,174.74,126.41
2017,1,22,8,15,481.5,40.0,9.9,12.0,116.5,238.57,187.39
2017,1,22,8,30,587.0,49.0,10.0,12.0,164.0,310.16,252.3
2017,1,22,8,45,654.5,53.5,10.15,12.5,215.5,364.0,301.53
2017,1,22,9,0,722.0,58.0,10.3,13.0,267.0,423.75,354.37
2017,1,22,9,15,761.0,62.0,10.3,13.0,315.5,470.67,395.92
2017,1,22,9,30,800.0,66.0,10.3,13.0,364.0,517.69,436.53
2017,1,22,9,45,828.0,68.5,10.3,13.5,409.0,556.44,468.62
2017,1,22,10,0,856.0,71.0,10.3,14.0,454.0,593.92,498.89
2017,1,22,10,15,874.0,73.5,10.25,14.0,493.0,620.88,520.96
2017,1,22,10,30,892.0,76.0,10.2,14.0,532.0,648.45,543.07
2017,1,22,10,45,902.0,78.5,10.15,14.5,563.5,668.38,557.64
2017,1,22,11,0,912.0,81.0,10.1,15.0,595.0,685.42,569.64
2017,1,22,11,15,629.0,172.0,10.05,15.0,533.5,602.43,497.6
2017,1,22,11,30,346.0,263.0,10.0,15.0,472.0,501.6,410.81
2017,1,22,11,45,646.5,172.5,9.95,15.5,575.0,611.77,503.45
2017,1,22,12,0,947.0,82.0,9.9,16.0,678.0,709.24,583.82
2017,1,22,12,15,950.0,82.0,9.8,16.0,686.5,702.88,577.65
2017,1,22,12,30,953.0,82.0,9.7,16.0,695.0,693.19,568.97
2017,1,22,12,45,677.0,177.0,9.6,16.5,612.5,601.73,490.35
2017,1,22,13,0,401.0,272.0,9.5,17.0,530.0,509.49,411.39
2017,1,22,13,15,677.5,176.0,9.4,17.0,604.0,569.74,462.4
2017,1,22,13,30,954.0,80.0,9.3,17.0,678.0,613.39,498.39
2017,1,22,13,45,954.0,77.5,9.2,17.0,662.0,583.77,472.75
2017,1,22,14,0,954.0,75.0,9.1,17.0,646.0,551.36,444.51
2017,1,22,14,15,946.5,73.5,8.95,17.0,621.0,513.73,411.47
2017,1,22,14,30,939.0,72.0,8.8,17.0,596.0,474.08,376.13
2017,1,22,14,45,930.5,69.5,8.65,17.0,563.5,431.27,337.52
2017,1,22,15,0,922.0,67.0,8.5,17.0,531.0,386.93,296.88
2017,1,22,15,15,905.0,65.0,8.2,16.5,491.5,339.12,253.33
2017,1,22,15,30,888.0,63.0,7.9,16.0,452.0,290.94,208.98
2017,1,22,15,45,866.0,60.0,7.6,16.0,407.0,240.68,162.9
2017,1,22,16,0,844.0,57.0,7.3,16.0,362.0,191.06,118.77
2017,1,22,16,15,807.0,53.5,6.8,15.5,312.5,136.85,74.97
2017,1,22,16,30,770.0,50.0,6.3,15.0,263.0,88.75,42.66
2017,1,22,16,45,711.5,45.0,5.85,14.5,212.0,42.13,23.32
2017,1,22,17,0,653.0,40.0,5.4,14.0,161.0,30.17,21.12
2017,1,22,17,15,549.0,32.5,5.15,13.5,112.0,25.52,16.62
2017,1,22,17,30,445.0,25.0,4.9,13.0,63.0,20.73,10.85
2017,1,22,17,45,222.5,12.5,4.65,12.5,31.5,12.29,0.0
2017,1,22,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.5,13.5,1.3,8.0,37.5,92.19,0.54
2017,1,23,8,0,481.0,27.0,1.4,9.0,75.0,202.33,146.99
2017,1,23,8,15,574.5,33.5,1.3,9.5,124.0,264.04,205.78
2017,1,23,8,30,668.0,40.0,1.2,10.0,173.0,332.08,265.63
2017,1,23,8,45,713.5,46.0,1.15,11.0,223.0,383.6,310.14
2017,1,23,9,0,759.0,52.0,1.1,12.0,273.0,436.55,353.62
2017,1,23,9,15,795.0,55.5,1.35,12.5,321.5,482.64,392.08
2017,1,23,9,30,831.0,59.0,1.6,13.0,370.0,528.61,429.3
2017,1,23,9,45,856.0,61.5,1.9,14.0,415.0,563.69,456.69
2017,1,23,10,0,881.0,64.0,2.2,15.0,460.0,600.27,484.39
2017,1,23,10,15,898.0,66.0,2.45,15.5,499.0,629.62,506.62
2017,1,23,10,30,915.0,68.0,2.7,16.0,538.0,656.62,526.7
2017,1,23,10,45,927.5,69.0,2.95,16.5,570.0,677.02,541.54
2017,1,23,11,0,940.0,70.0,3.2,17.0,602.0,694.53,554.02
2017,1,23,11,15,948.0,71.0,3.3,17.5,627.0,705.98,560.92
2017,1,23,11,30,956.0,72.0,3.4,18.0,652.0,714.18,565.48
2017,1,23,11,45,962.5,72.0,3.55,18.5,668.5,716.96,566.39
2017,1,23,12,0,969.0,72.0,3.7,19.0,685.0,716.34,564.94
2017,1,23,12,15,970.5,72.0,3.75,19.0,693.0,708.99,559.2
2017,1,23,12,30,972.0,72.0,3.8,19.0,701.0,698.26,550.65
2017,1,23,12,45,971.5,72.0,3.9,19.5,700.0,682.92,537.71
2017,1,23,13,0,971.0,72.0,4.0,20.0,699.0,664.33,522.2
2017,1,23,13,15,968.0,72.0,3.95,20.0,689.5,641.11,503.58
2017,1,23,13,30,965.0,72.0,3.9,20.0,680.0,614.94,482.45
2017,1,23,13,45,959.5,71.0,3.9,20.0,662.5,583.63,457.2
2017,1,23,14,0,954.0,70.0,3.9,20.0,645.0,549.8,429.5
2017,1,23,14,15,945.5,69.0,3.75,20.0,619.5,512.2,398.02
2017,1,23,14,30,937.0,68.0,3.6,20.0,594.0,472.64,364.33
2017,1,23,14,45,923.0,67.5,3.45,20.0,560.5,429.61,327.23
2017,1,23,15,0,909.0,67.0,3.3,20.0,527.0,385.46,288.47
2017,1,23,15,15,891.5,65.0,2.9,19.5,488.0,337.97,246.69
2017,1,23,15,30,874.0,63.0,2.5,19.0,449.0,290.19,204.12
2017,1,23,15,45,849.5,60.0,2.1,19.0,404.0,239.95,159.51
2017,1,23,16,0,825.0,57.0,1.7,19.0,359.0,190.6,116.83
2017,1,23,16,15,789.0,53.5,1.6,18.0,310.5,137.28,74.76
2017,1,23,16,30,753.0,50.0,1.5,17.0,262.0,90.01,43.18
2017,1,23,16,45,695.5,45.0,1.45,16.0,211.0,44.07,23.4
2017,1,23,17,0,638.0,40.0,1.4,15.0,160.0,29.99,20.94
2017,1,23,17,15,536.5,32.5,1.45,14.5,112.0,25.34,16.47
2017,1,23,17,30,435.0,25.0,1.5,14.0,64.0,20.54,10.93
2017,1,23,17,45,217.5,12.5,1.6,13.5,32.0,12.29,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,24,7,45,126.0,17.5,4.85,10.0,30.5,64.58,3.4
2017,1,24,8,0,252.0,35.0,5.1,11.0,61.0,138.87,101.45
2017,1,24,8,15,315.0,50.5,5.2,11.5,101.0,189.01,148.69
2017,1,24,8,30,378.0,66.0,5.3,12.0,141.0,243.81,197.76
2017,1,24,8,45,431.5,75.5,5.4,13.0,183.5,291.24,239.53
2017,1,24,9,0,485.0,85.0,5.5,14.0,226.0,343.86,284.37
2017,1,24,9,15,496.5,100.0,5.65,15.0,266.0,378.71,313.35
2017,1,24,9,30,508.0,115.0,5.8,16.0,306.0,414.89,342.37
2017,1,24,9,45,563.0,117.0,6.0,17.0,352.0,463.43,380.98
2017,1,24,10,0,618.0,119.0,6.2,18.0,398.0,510.51,417.63
2017,1,24,10,15,740.5,99.5,6.25,18.5,461.5,576.1,469.71
2017,1,24,10,30,863.0,80.0,6.3,19.0,525.0,642.25,521.28
2017,1,24,10,45,876.0,81.5,6.35,20.0,556.5,660.05,532.65
2017,1,24,11,0,889.0,83.0,6.4,21.0,588.0,677.89,543.84
2017,1,24,11,15,897.5,84.0,6.35,21.0,612.5,689.3,551.8
2017,1,24,11,30,906.0,85.0,6.3,21.0,637.0,697.63,557.35
2017,1,24,11,45,922.5,81.5,6.3,21.5,656.0,703.39,560.02
2017,1,24,12,0,939.0,78.0,6.3,22.0,675.0,705.89,560.32
2017,1,24,12,15,942.0,78.0,6.2,22.0,683.5,699.75,554.76
2017,1,24,12,30,945.0,78.0,6.1,22.0,692.0,690.28,546.55
2017,1,24,12,45,945.0,78.0,6.05,22.5,691.5,675.62,533.43
2017,1,24,13,0,945.0,78.0,6.0,23.0,691.0,657.78,517.83
2017,1,24,13,15,942.5,78.0,5.85,23.0,682.5,635.36,499.35
2017,1,24,13,30,940.0,78.0,5.7,23.0,674.0,610.04,478.43
2017,1,24,13,45,933.5,77.5,5.55,23.5,656.5,579.31,452.2
2017,1,24,14,0,927.0,77.0,5.4,24.0,639.0,546.16,423.83
2017,1,24,14,15,919.0,76.0,5.15,24.0,614.0,509.61,393.03
2017,1,24,14,30,911.0,75.0,4.9,24.0,589.0,471.11,360.16
2017,1,24,14,45,900.5,72.5,4.7,24.0,557.0,428.48,323.58
2017,1,24,15,0,890.0,70.0,4.5,24.0,525.0,384.54,285.25
2017,1,24,15,15,616.0,123.5,4.15,23.5,427.0,302.8,222.77
2017,1,24,15,30,342.0,177.0,3.8,23.0,329.0,248.86,184.71
2017,1,24,15,45,569.0,120.0,3.45,22.5,343.0,229.04,159.57
2017,1,24,16,0,796.0,63.0,3.1,22.0,357.0,190.31,117.04
2017,1,24,16,15,758.5,59.0,2.85,21.0,308.5,140.98,78.24
2017,1,24,16,30,721.0,55.0,2.6,20.0,260.0,94.57,47.0
2017,1,24,16,45,655.5,50.5,2.35,19.5,209.5,50.42,27.39
2017,1,24,17,0,590.0,46.0,2.1,19.0,159.0,32.39,22.65
2017,1,24,17,15,487.0,37.0,2.1,18.5,111.5,27.08,17.67
2017,1,24,17,30,384.0,28.0,2.1,18.0,64.0,21.5,11.67
2017,1,24,17,45,192.0,14.0,2.15,17.5,32.0,10.64,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.0,15.0,4.3,9.5,38.0,91.12,13.2
2017,1,25,8,0,442.0,30.0,4.5,10.0,76.0,197.98,145.91
2017,1,25,8,15,540.0,37.5,4.65,10.5,125.0,257.77,203.2
2017,1,25,8,30,638.0,45.0,4.8,11.0,174.0,328.12,266.37
2017,1,25,8,45,627.5,55.5,4.95,11.5,211.0,360.85,297.77
2017,1,25,9,0,617.0,66.0,5.1,12.0,248.0,388.73,323.44
2017,1,25,9,15,522.5,97.5,5.1,12.0,270.0,393.19,328.31
2017,1,25,9,30,428.0,129.0,5.1,12.0,292.0,387.74,323.78
2017,1,25,9,45,512.0,127.0,5.2,12.5,344.0,443.75,370.02
2017,1,25,10,0,596.0,125.0,5.3,13.0,396.0,505.45,419.79
2017,1,25,10,15,482.0,168.0,5.3,13.0,398.5,488.59,404.01
2017,1,25,10,30,368.0,211.0,5.3,13.0,401.0,461.96,380.29
2017,1,25,10,45,647.0,144.5,5.35,13.5,504.0,585.06,481.47
2017,1,25,11,0,926.0,78.0,5.4,14.0,607.0,699.71,573.17
2017,1,25,11,15,639.0,172.0,5.4,14.0,544.5,615.18,501.48
2017,1,25,11,30,352.0,266.0,5.4,14.0,482.0,512.11,415.15
2017,1,25,11,45,484.5,230.5,5.45,14.5,535.5,566.43,459.3
2017,1,25,12,0,617.0,195.0,5.5,15.0,589.0,616.2,498.72
2017,1,25,12,15,564.5,216.5,5.5,15.5,580.5,594.42,479.18
2017,1,25,12,30,512.0,238.0,5.5,16.0,572.0,572.92,460.14
2017,1,25,12,45,364.0,276.5,5.55,16.5,514.0,504.47,403.57
2017,1,25,13,0,216.0,315.0,5.6,17.0,456.0,439.95,349.99
2017,1,25,13,15,278.5,299.5,5.6,17.0,478.5,456.36,363.62
2017,1,25,13,30,341.0,284.0,5.6,17.0,501.0,467.57,372.67
2017,1,25,13,45,473.0,234.5,5.6,17.0,527.5,480.74,383.76
2017,1,25,14,0,605.0,185.0,5.6,17.0,554.0,485.5,387.29
2017,1,25,14,15,601.0,177.5,5.5,16.5,531.5,454.04,361.5
2017,1,25,14,30,597.0,170.0,5.4,16.0,509.0,421.35,334.28
2017,1,25,14,45,615.0,153.5,5.35,16.0,485.5,388.0,305.24
2017,1,25,15,0,633.0,137.0,5.3,16.0,462.0,351.97,273.2
2017,1,25,15,15,459.0,162.0,5.1,15.5,388.5,289.54,223.31
2017,1,25,15,30,285.0,187.0,4.9,15.0,315.0,243.13,188.1
2017,1,25,15,45,275.0,170.0,4.75,15.0,283.5,210.26,160.02
2017,1,25,16,0,265.0,153.0,4.6,15.0,252.0,178.03,132.71
2017,1,25,16,15,255.5,133.0,4.25,14.5,218.0,144.18,104.98
2017,1,25,16,30,246.0,113.0,3.9,14.0,184.0,111.2,79.56
2017,1,25,16,45,224.0,93.5,3.55,13.5,149.0,79.28,58.28
2017,1,25,17,0,202.0,74.0,3.2,13.0,114.0,58.54,46.48
2017,1,25,17,15,165.5,54.0,3.25,12.5,80.5,43.62,32.71
2017,1,25,17,30,129.0,34.0,3.3,12.0,47.0,28.12,17.73
2017,1,25,17,45,64.5,17.0,3.35,11.5,23.5,14.42,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,7,45,3.5,18.0,2.75,3.0,18.0,18.71,0.0
2017,1,26,8,0,7.0,36.0,3.1,4.0,36.0,39.78,27.44
2017,1,26,8,15,18.5,56.0,3.15,4.5,59.0,68.57,53.49
2017,1,26,8,30,30.0,76.0,3.2,5.0,82.0,95.03,77.22
2017,1,26,8,45,37.0,96.0,3.3,6.0,105.5,119.92,99.1
2017,1,26,9,0,44.0,116.0,3.4,7.0,129.0,145.03,120.65
2017,1,26,9,15,99.0,139.0,3.4,7.5,175.0,204.76,171.82
2017,1,26,9,30,154.0,162.0,3.4,8.0,221.0,261.73,219.79
2017,1,26,9,45,283.0,165.0,3.45,8.5,289.0,347.63,291.9
2017,1,26,10,0,412.0,168.0,3.5,9.0,357.0,439.8,367.33
2017,1,26,10,15,431.5,180.0,3.35,9.0,392.5,471.35,391.77
2017,1,26,10,30,451.0,192.0,3.2,9.0,428.0,501.98,415.3
2017,1,26,10,45,701.0,133.5,3.1,9.5,524.5,610.89,502.95
2017,1,26,11,0,951.0,75.0,3.0,10.0,621.0,716.0,584.14
2017,1,26,11,15,959.0,76.5,2.85,10.0,646.5,728.26,590.87
2017,1,26,11,30,967.0,78.0,2.7,10.0,672.0,737.21,595.85
2017,1,26,11,45,971.0,78.5,2.6,10.5,689.0,738.99,594.78
2017,1,26,12,0,975.0,79.0,2.5,11.0,706.0,737.31,591.34
2017,1,26,12,15,977.5,79.5,2.35,11.0,714.5,731.17,585.53
2017,1,26,12,30,980.0,80.0,2.2,11.0,723.0,721.56,576.78
2017,1,26,12,45,980.0,80.0,2.1,11.0,722.5,706.43,564.07
2017,1,26,13,0,980.0,80.0,2.0,11.0,722.0,687.98,548.79
2017,1,26,13,15,977.0,79.5,1.85,11.0,712.5,664.02,528.92
2017,1,26,13,30,974.0,79.0,1.7,11.0,703.0,637.07,506.56
2017,1,26,13,45,967.5,78.5,1.6,11.5,685.0,605.35,479.74
2017,1,26,14,0,961.0,78.0,1.5,12.0,667.0,571.12,450.66
2017,1,26,14,15,952.0,77.0,1.5,12.0,641.0,532.86,419.39
2017,1,26,14,30,943.0,76.0,1.5,12.0,615.0,492.65,385.77
2017,1,26,14,45,930.0,74.5,1.5,12.0,581.5,448.58,348.29
2017,1,26,15,0,917.0,73.0,1.5,12.0,548.0,403.3,308.84
2017,1,26,15,15,899.0,71.0,1.4,11.5,507.5,354.99,266.35
2017,1,26,15,30,881.0,69.0,1.3,11.0,467.0,306.39,222.82
2017,1,26,15,45,855.0,66.0,1.25,11.0,421.0,251.85,174.14
2017,1,26,16,0,829.0,63.0,1.2,11.0,375.0,201.5,129.58
2017,1,26,16,15,792.5,59.5,1.1,10.0,325.5,150.76,87.9
2017,1,26,16,30,756.0,56.0,1.0,9.0,276.0,102.8,53.62
2017,1,26,16,45,696.0,51.0,0.9,8.5,224.0,56.0,30.27
2017,1,26,17,0,636.0,46.0,0.8,8.0,172.0,35.11,26.34
2017,1,26,17,15,537.5,37.5,0.9,7.5,122.5,29.73,21.1
2017,1,26,17,30,439.0,29.0,1.0,7.0,73.0,24.15,15.03
2017,1,26,17,45,219.5,14.5,1.1,6.5,36.5,10.88,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,191.0,17.5,2.8,2.0,38.0,86.93,24.41
2017,1,27,8,0,382.0,35.0,3.1,3.0,76.0,184.91,141.14
2017,1,27,8,15,479.5,44.5,3.15,3.5,124.5,248.11,201.06
2017,1,27,8,30,577.0,54.0,3.2,4.0,173.0,318.34,264.68
2017,1,27,8,45,469.0,78.5,3.25,5.0,192.0,315.08,265.46
2017,1,27,9,0,361.0,103.0,3.3,6.0,211.0,304.63,257.85
2017,1,27,9,15,245.5,133.5,3.55,6.5,212.5,281.8,238.58
2017,1,27,9,30,130.0,164.0,3.8,7.0,214.0,251.02,211.26
2017,1,27,9,45,454.0,131.0,4.1,8.0,334.5,417.31,352.81
2017,1,27,10,0,778.0,98.0,4.4,9.0,455.0,590.21,494.2
2017,1,27,10,15,798.5,101.0,4.3,9.5,494.0,619.01,514.9
2017,1,27,10,30,819.0,104.0,4.2,10.0,533.0,647.82,535.71
2017,1,27,10,45,571.0,177.5,4.1,10.5,485.5,571.24,469.87
2017,1,27,11,0,323.0,251.0,4.0,11.0,438.0,480.96,392.99
2017,1,27,11,15,266.0,272.0,3.85,11.0,430.5,464.2,378.13
2017,1,27,11,30,209.0,293.0,3.7,11.0,423.0,440.8,357.79
2017,1,27,11,45,216.5,300.5,3.6,11.0,438.5,451.12,365.5
2017,1,27,12,0,224.0,308.0,3.5,11.0,454.0,460.55,372.34
2017,1,27,12,15,289.0,300.0,3.4,11.0,490.0,495.1,399.9
2017,1,27,12,30,354.0,292.0,3.3,11.0,526.0,523.73,422.44
2017,1,27,12,45,185.5,266.5,3.2,11.5,389.0,381.04,307.62
2017,1,27,13,0,17.0,241.0,3.1,12.0,252.0,243.6,194.92
2017,1,27,13,15,232.5,250.0,3.0,12.0,400.0,383.42,310.18
2017,1,27,13,30,448.0,259.0,2.9,12.0,548.0,508.78,408.51
2017,1,27,13,45,400.5,263.0,2.85,12.0,516.5,470.92,377.3
2017,1,27,14,0,353.0,267.0,2.8,12.0,485.0,435.24,348.54
2017,1,27,14,15,275.0,268.0,2.75,12.0,433.5,383.89,307.41
2017,1,27,14,30,197.0,269.0,2.7,12.0,382.0,338.28,270.88
2017,1,27,14,45,303.5,235.5,2.7,12.0,399.0,340.22,271.43
2017,1,27,15,0,410.0,202.0,2.7,12.0,416.0,332.85,262.91
2017,1,27,15,15,282.0,202.0,2.65,11.5,344.0,272.85,215.43
2017,1,27,15,30,154.0,202.0,2.6,11.0,272.0,224.08,178.14
2017,1,27,15,45,139.5,186.0,2.55,11.0,244.5,197.08,155.83
2017,1,27,16,0,125.0,170.0,2.5,11.0,217.0,171.23,134.54
2017,1,27,16,15,117.0,148.0,2.15,10.0,187.5,142.85,111.48
2017,1,27,16,30,109.0,126.0,1.8,9.0,158.0,115.35,89.56
2017,1,27,16,45,94.5,103.5,1.5,8.5,127.5,88.28,68.9
2017,1,27,17,0,80.0,81.0,1.2,8.0,97.0,66.72,54.84
2017,1,27,17,15,56.0,59.0,1.15,7.5,68.5,49.68,38.95
2017,1,27,17,30,32.0,37.0,1.1,7.0,40.0,33.47,23.17
2017,1,27,17,45,16.0,18.5,1.1,6.5,20.0,17.35,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,213.5,17.0,3.85,4.5,40.5,93.78,31.53
2017,1,28,8,0,427.0,34.0,4.0,5.0,81.0,200.19,152.51
2017,1,28,8,15,525.0,43.0,4.25,5.5,131.5,265.07,214.05
2017,1,28,8,30,623.0,52.0,4.5,6.0,182.0,337.02,279.44
2017,1,28,8,45,693.5,55.5,4.8,6.5,235.5,393.78,331.2
2017,1,28,9,0,764.0,59.0,5.1,7.0,289.0,456.65,386.57
2017,1,28,9,15,801.5,63.0,5.1,7.5,340.0,505.13,428.06
2017,1,28,9,30,839.0,67.0,5.1,8.0,391.0,553.53,468.17
2017,1,28,9,45,873.5,67.5,5.15,9.0,439.0,595.73,501.42
2017,1,28,10,0,908.0,68.0,5.2,10.0,487.0,633.89,530.6
2017,1,28,10,15,925.5,70.0,5.05,10.5,528.0,664.66,553.29
2017,1,28,10,30,943.0,72.0,4.9,11.0,569.0,693.0,573.46
2017,1,28,10,45,960.0,71.5,4.8,11.5,603.5,715.58,588.72
2017,1,28,11,0,977.0,71.0,4.7,12.0,638.0,735.27,601.03
2017,1,28,11,15,985.5,72.0,4.6,12.0,664.0,747.72,608.93
2017,1,28,11,30,994.0,73.0,4.5,12.0,690.0,756.76,614.34
2017,1,28,11,45,998.5,74.0,4.45,12.5,707.5,759.56,614.3
2017,1,28,12,0,1003.0,75.0,4.4,13.0,725.0,758.79,611.75
2017,1,28,12,15,1005.5,75.0,4.4,13.0,734.0,752.04,606.33
2017,1,28,12,30,1008.0,75.0,4.4,13.0,743.0,741.74,598.42
2017,1,28,12,45,1008.5,74.5,4.4,13.5,742.5,726.1,584.79
2017,1,28,13,0,1009.0,74.0,4.4,14.0,742.0,707.05,568.33
2017,1,28,13,15,1006.0,74.0,4.35,14.0,733.0,683.03,548.72
2017,1,28,13,30,1003.0,74.0,4.3,14.0,724.0,655.9,526.47
2017,1,28,13,45,998.0,73.0,4.3,14.0,706.0,623.72,500.18
2017,1,28,14,0,993.0,72.0,4.3,14.0,688.0,588.85,471.26
2017,1,28,14,15,985.0,71.0,4.25,13.5,661.5,549.98,439.25
2017,1,28,14,30,977.0,70.0,4.2,13.0,635.0,508.99,404.66
2017,1,28,14,45,962.5,69.5,4.2,13.0,601.0,463.85,365.26
2017,1,28,15,0,948.0,69.0,4.2,13.0,567.0,417.52,323.95
2017,1,28,15,15,931.5,67.0,4.05,12.5,526.5,368.21,279.7
2017,1,28,15,30,915.0,65.0,3.9,12.0,486.0,318.43,234.29
2017,1,28,15,45,891.5,62.5,3.75,12.0,439.5,266.33,186.48
2017,1,28,16,0,868.0,60.0,3.6,12.0,393.0,214.94,140.04
2017,1,28,16,15,833.0,56.5,3.1,11.0,342.0,158.74,92.84
2017,1,28,16,30,798.0,53.0,2.6,10.0,291.0,108.48,55.7
2017,1,28,16,45,743.5,48.5,2.15,9.0,238.0,59.58,29.82
2017,1,28,17,0,689.0,44.0,1.7,8.0,185.0,32.85,24.3
2017,1,28,17,15,595.0,36.5,1.65,7.5,133.5,28.36,19.93
2017,1,28,17,30,501.0,29.0,1.6,7.0,82.0,23.75,14.95
2017,1,28,17,45,250.5,14.5,1.6,6.5,41.0,11.51,0.0
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,259.5,14.5,4.55,3.5,43.5,103.67,40.6
2017,1,29,8,0,519.0,29.0,4.7,4.0,87.0,223.98,171.8
2017,1,29,8,15,608.0,35.5,4.55,5.0,137.5,287.18,232.52
2017,1,29,8,30,697.0,42.0,4.4,6.0,188.0,356.35,295.38
2017,1,29,8,45,750.5,45.5,4.25,7.0,240.5,410.84,344.17
2017,1,29,9,0,804.0,49.0,4.1,8.0,293.0,464.32,390.02
2017,1,29,9,15,837.0,52.0,4.1,9.0,343.0,510.57,428.38
2017,1,29,9,30,870.0,55.0,4.1,10.0,393.0,556.54,464.99
2017,1,29,9,45,892.0,57.5,4.2,11.5,438.5,594.74,493.59
2017,1,29,10,0,914.0,60.0,4.3,13.0,484.0,631.26,519.88
2017,1,29,10,15,929.5,61.5,4.45,13.5,524.0,660.54,542.02
2017,1,29,10,30,945.0,63.0,4.6,14.0,564.0,687.31,561.86
2017,1,29,10,45,954.5,65.0,4.8,15.0,597.0,707.91,575.05
2017,1,29,11,0,964.0,67.0,5.0,16.0,630.0,725.41,585.81
2017,1,29,11,15,971.5,68.0,4.95,16.0,655.5,737.21,593.47
2017,1,29,11,30,979.0,69.0,4.9,16.0,681.0,745.64,598.71
2017,1,29,11,45,981.5,71.0,4.9,16.5,698.0,748.24,598.81
2017,1,29,12,0,984.0,73.0,4.9,17.0,715.0,747.31,596.45
2017,1,29,12,15,986.0,73.5,4.85,17.0,723.5,740.95,591.12
2017,1,29,12,30,988.0,74.0,4.8,17.0,732.0,731.09,583.36
2017,1,29,12,45,987.0,74.5,4.75,17.5,732.0,715.82,570.06
2017,1,29,13,0,986.0,75.0,4.7,18.0,732.0,697.23,553.85
2017,1,29,13,15,983.5,74.5,4.6,18.0,723.0,673.49,534.51
2017,1,29,13,30,981.0,74.0,4.5,18.0,714.0,646.7,512.62
2017,1,29,13,45,975.5,73.5,4.4,18.0,696.0,615.32,486.9
2017,1,29,14,0,970.0,73.0,4.3,18.0,678.0,581.32,458.74
2017,1,29,14,15,962.0,72.5,4.2,18.0,652.5,543.65,427.23
2017,1,29,14,30,954.0,72.0,4.1,18.0,627.0,503.9,393.48
2017,1,29,14,45,936.0,72.5,4.0,18.0,593.0,459.03,355.04
2017,1,29,15,0,918.0,73.0,3.9,18.0,559.0,413.28,315.07
2017,1,29,15,15,901.0,71.0,3.45,17.5,518.5,364.98,272.48
2017,1,29,15,30,884.0,69.0,3.0,17.0,478.0,316.3,228.88
2017,1,29,15,45,861.0,66.0,2.65,16.5,432.5,265.17,183.28
2017,1,29,16,0,838.0,63.0,2.3,16.0,387.0,211.44,136.12
2017,1,29,16,15,802.5,59.5,2.05,15.0,337.0,159.88,93.52
2017,1,29,16,30,767.0,56.0,1.8,14.0,287.0,110.98,57.65
2017,1,29,16,45,712.5,51.0,1.6,13.0,235.0,63.06,31.79
2017,1,29,17,0,658.0,46.0,1.4,12.0,183.0,34.52,25.39
2017,1,29,17,15,564.5,38.5,1.4,11.5,132.5,30.12,21.16
2017,1,29,17,30,471.0,31.0,1.4,11.0,82.0,25.63,16.39
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.0,11.46,0.0
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,8.0,44.5,106.25,45.7
2017,1,30,8,0,530.0,29.0,4.4,9.0,89.0,229.12,173.23
2017,1,30,8,15,618.5,35.5,4.2,9.5,141.0,292.84,233.44
2017,1,30,8,30,707.0,42.0,4.0,10.0,193.0,362.5,295.95
2017,1,30,8,45,758.5,46.0,3.85,11.0,246.0,417.23,344.02
2017,1,30,9,0,810.0,50.0,3.7,12.0,299.0,470.8,389.08
2017,1,30,9,15,843.0,53.5,3.5,13.0,349.5,517.99,426.95
2017,1,30,9,30,876.0,57.0,3.3,14.0,400.0,564.88,462.87
2017,1,30,9,45,899.0,59.0,3.15,15.0,446.0,603.36,490.98
2017,1,30,10,0,922.0,61.0,3.0,16.0,492.0,640.2,516.76
2017,1,30,10,15,937.5,62.5,3.15,17.0,532.5,669.75,537.35
2017,1,30,10,30,953.0,64.0,3.3,18.0,573.0,696.76,555.46
2017,1,30,10,45,964.5,65.5,3.45,19.5,606.0,718.33,567.43
2017,1,30,11,0,976.0,67.0,3.6,21.0,639.0,736.81,577.05
2017,1,30,11,15,983.0,67.5,3.5,21.0,664.5,747.89,583.61
2017,1,30,11,30,990.0,68.0,3.4,21.0,690.0,755.55,587.83
2017,1,30,11,45,995.0,68.5,3.3,21.5,707.5,758.33,587.55
2017,1,30,12,0,1000.0,69.0,3.2,22.0,725.0,757.55,584.88
2017,1,30,12,15,1002.0,69.0,3.15,22.0,733.5,750.63,579.35
2017,1,30,12,30,1004.0,69.0,3.1,22.0,742.0,740.15,571.49
2017,1,30,12,45,1003.5,69.5,3.05,22.5,741.5,725.04,559.28
2017,1,30,13,0,1003.0,70.0,3.0,23.0,741.0,706.53,543.79
2017,1,30,13,15,1000.5,69.5,2.95,23.0,732.0,682.47,525.23
2017,1,30,13,30,998.0,69.0,2.9,23.0,723.0,655.3,504.15
2017,1,30,13,45,992.5,68.5,2.9,23.0,705.0,623.46,479.48
2017,1,30,14,0,987.0,68.0,2.9,23.0,687.0,588.96,452.32
2017,1,30,14,15,979.0,67.0,2.8,22.5,661.0,550.25,421.93
2017,1,30,14,30,971.0,66.0,2.7,22.0,635.0,509.41,389.1
2017,1,30,14,45,954.5,67.0,2.65,22.0,601.0,464.96,352.06
2017,1,30,15,0,938.0,68.0,2.6,22.0,567.0,419.45,313.31
2017,1,30,15,15,921.5,66.0,2.35,21.5,527.0,370.41,271.23
2017,1,30,15,30,905.0,64.0,2.1,21.0,487.0,320.91,227.96
2017,1,30,15,45,881.0,62.0,1.85,20.5,440.5,269.38,182.91
2017,1,30,16,0,857.0,60.0,1.6,20.0,394.0,218.62,138.9
2017,1,30,16,15,823.0,56.5,1.55,18.5,343.5,162.75,93.57
2017,1,30,16,30,789.0,53.0,1.5,17.0,293.0,112.75,57.11
2017,1,30,16,45,735.0,48.5,1.45,16.0,240.5,63.89,30.45
2017,1,30,17,0,681.0,44.0,1.4,15.0,188.0,32.49,23.27
2017,1,30,17,15,590.5,37.0,1.45,14.5,137.0,28.48,19.46
2017,1,30,17,30,500.0,30.0,1.5,14.0,86.0,24.38,15.18
2017,1,30,17,45,250.0,15.0,1.6,13.5,43.0,11.77,0.16
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.0,15.5,3.8,8.0,45.5,105.72,49.9
2017,1,31,8,0,512.0,31.0,4.1,9.0,91.0,226.2,171.76
2017,1,31,8,15,601.5,38.5,3.95,9.5,143.0,291.13,232.47
2017,1,31,8,30,691.0,46.0,3.8,10.0,195.0,362.06,295.86
2017,1,31,8,45,742.5,51.0,3.7,11.0,248.0,417.65,344.45
2017,1,31,9,0,794.0,56.0,3.6,12.0,301.0,475.01,392.34
2017,1,31,9,15,828.0,59.5,3.85,13.0,352.0,522.5,431.14
2017,1,31,9,30,862.0,63.0,4.1,14.0,403.0,569.67,468.33
2017,1,31,9,45,884.5,66.0,4.4,15.0,449.0,605.61,496.18
2017,1,31,10,0,907.0,69.0,4.7,16.0,495.0,642.99,524.36
2017,1,31,10,15,923.0,71.0,4.95,16.5,535.5,673.12,547.21
2017,1,31,10,30,939.0,73.0,5.2,17.0,576.0,700.77,567.81
2017,1,31,10,45,949.0,75.0,5.5,18.0,609.0,721.67,581.37
2017,1,31,11,0,959.0,77.0,5.8,19.0,642.0,739.5,592.51
2017,1,31,11,15,966.5,78.0,5.75,19.5,668.0,751.3,599.0
2017,1,31,11,30,974.0,79.0,5.7,20.0,694.0,759.74,603.07
2017,1,31,11,45,978.0,80.0,5.7,20.5,711.0,762.3,603.1
2017,1,31,12,0,982.0,81.0,5.7,21.0,728.0,761.35,600.7
2017,1,31,12,15,983.5,81.0,5.6,21.0,736.5,754.13,594.61
2017,1,31,12,30,985.0,81.0,5.5,21.0,745.0,743.43,586.12
2017,1,31,12,45,982.0,82.0,5.4,21.0,744.0,727.35,573.41
2017,1,31,13,0,979.0,83.0,5.3,21.0,743.0,708.01,557.68
2017,1,31,13,15,976.0,82.5,5.2,21.0,733.5,684.02,538.37
2017,1,31,13,30,973.0,82.0,5.1,21.0,724.0,657.01,516.55
2017,1,31,13,45,965.0,82.5,5.0,21.5,705.5,625.28,489.86
2017,1,31,14,0,957.0,83.0,4.9,22.0,687.0,591.08,460.98
2017,1,31,14,15,948.5,81.5,4.75,21.5,661.0,552.45,429.93
2017,1,31,14,30,940.0,80.0,4.6,21.0,635.0,511.81,396.58
2017,1,31,14,45,925.5,79.0,4.5,21.0,600.5,467.3,358.8
2017,1,31,15,0,911.0,78.0,4.4,21.0,566.0,421.68,319.34
2017,1,31,15,15,893.5,76.0,4.1,20.5,526.0,373.27,277.3
2017,1,31,15,30,876.0,74.0,3.8,20.0,486.0,321.45,231.9
2017,1,31,15,45,849.5,71.0,3.5,20.0,439.5,269.42,185.77
2017,1,31,16,0,823.0,68.0,3.2,20.0,393.0,218.56,141.16
2017,1,31,16,15,787.5,64.0,3.0,18.5,342.5,166.96,98.9
2017,1,31,16,30,752.0,60.0,2.8,17.0,292.0,118.07,62.76
2017,1,31,16,45,696.0,55.0,2.65,16.0,239.5,70.46,35.94
2017,1,31,17,0,640.0,50.0,2.5,15.0,187.0,37.89,28.06
2017,1,31,17,15,548.0,41.5,2.55,14.5,136.5,29.85,20.67
2017,1,31,17,30,456.0,33.0,2.6,14.0,86.0,24.94,15.73
2017,1,31,17,45,228.0,16.5,2.65,13.5,43.0,12.13,1.22
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
