Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,18.5,4.15,11.0,43.0,96.86,48.67
2017,2,1,8,0,411.0,37.0,4.3,12.0,86.0,202.16,152.9
2017,2,1,8,15,505.0,46.5,4.3,12.5,136.0,266.7,211.69
2017,2,1,8,30,599.0,56.0,4.3,13.0,186.0,337.99,274.41
2017,2,1,8,45,660.5,61.5,4.3,14.0,239.0,395.29,323.83
2017,2,1,9,0,722.0,67.0,4.3,15.0,292.0,453.04,371.81
2017,2,1,9,15,759.5,71.0,4.4,15.5,342.0,500.92,411.21
2017,2,1,9,30,797.0,75.0,4.5,16.0,392.0,548.8,449.44
2017,2,1,9,45,825.5,77.5,4.65,17.0,438.0,589.22,480.12
2017,2,1,10,0,854.0,80.0,4.8,18.0,484.0,628.4,509.03
2017,2,1,10,15,871.5,82.5,4.85,18.5,524.5,658.92,531.26
2017,2,1,10,30,889.0,85.0,4.9,19.0,565.0,687.12,551.33
2017,2,1,10,45,903.5,86.0,4.95,20.0,598.5,706.27,563.1
2017,2,1,11,0,918.0,87.0,5.0,21.0,632.0,725.59,574.33
2017,2,1,11,15,926.5,88.5,5.0,21.0,658.0,738.3,582.71
2017,2,1,11,30,935.0,90.0,5.0,21.0,684.0,747.78,588.85
2017,2,1,11,45,943.5,89.5,5.0,21.5,702.0,751.85,589.98
2017,2,1,12,0,952.0,89.0,5.0,22.0,720.0,752.52,588.8
2017,2,1,12,15,954.5,89.5,4.95,22.5,728.5,746.67,582.79
2017,2,1,12,30,957.0,90.0,4.9,23.0,737.0,737.4,574.49
2017,2,1,12,45,956.5,90.0,4.9,23.5,737.0,722.27,561.79
2017,2,1,13,0,956.0,90.0,4.9,24.0,737.0,703.89,546.39
2017,2,1,13,15,953.5,89.5,4.8,24.0,728.0,680.62,527.93
2017,2,1,13,30,951.0,89.0,4.7,24.0,719.0,654.38,507.07
2017,2,1,13,45,945.0,88.5,4.6,24.0,701.5,623.31,482.31
2017,2,1,14,0,939.0,88.0,4.5,24.0,684.0,589.72,455.28
2017,2,1,14,15,930.0,86.5,4.3,24.0,658.0,551.35,423.96
2017,2,1,14,30,921.0,85.0,4.1,24.0,632.0,511.05,390.7
2017,2,1,14,45,910.0,83.0,3.9,24.0,599.0,467.71,354.43
2017,2,1,15,0,899.0,81.0,3.7,24.0,566.0,423.03,316.32
2017,2,1,15,15,881.5,78.5,3.3,23.5,525.5,371.68,272.77
2017,2,1,15,30,864.0,76.0,2.9,23.0,485.0,322.73,230.24
2017,2,1,15,45,838.0,73.0,2.5,22.5,439.0,271.25,185.57
2017,2,1,16,0,812.0,70.0,2.1,22.0,393.0,220.91,142.16
2017,2,1,16,15,776.5,66.0,1.95,21.0,343.0,169.69,100.42
2017,2,1,16,30,741.0,62.0,1.8,20.0,293.0,121.21,64.61
2017,2,1,16,45,686.5,56.5,1.7,19.0,241.0,73.57,37.37
2017,2,1,17,0,632.0,51.0,1.6,18.0,189.0,35.18,25.34
2017,2,1,17,15,541.0,42.5,1.6,17.5,138.5,30.55,21.04
2017,2,1,17,30,450.0,34.0,1.6,17.0,88.0,25.69,16.22
2017,2,1,17,45,225.0,17.0,1.65,16.5,44.0,12.47,2.04
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,197.5,19.0,5.2,6.5,43.0,96.06,52.45
2017,2,2,8,0,395.0,38.0,5.5,7.0,86.0,198.72,154.02
2017,2,2,8,15,487.0,47.5,5.5,7.5,135.5,262.14,212.99
2017,2,2,8,30,579.0,57.0,5.5,8.0,185.0,332.15,276.15
2017,2,2,8,45,634.0,64.0,5.5,8.5,236.0,387.57,325.88
2017,2,2,9,0,689.0,71.0,5.5,9.0,287.0,445.32,375.96
2017,2,2,9,15,727.0,75.5,5.4,9.5,336.5,492.75,415.92
2017,2,2,9,30,765.0,80.0,5.3,10.0,386.0,538.51,453.3
2017,2,2,9,45,789.5,84.0,5.25,10.5,431.5,577.48,484.16
2017,2,2,10,0,814.0,88.0,5.2,11.0,477.0,615.09,513.12
2017,2,2,10,15,833.0,91.0,5.15,11.0,516.5,646.38,537.43
2017,2,2,10,30,852.0,94.0,5.1,11.0,556.0,675.51,559.65
2017,2,2,10,45,441.0,166.5,5.05,11.5,406.5,483.31,400.18
2017,2,2,11,0,30.0,239.0,5.0,12.0,257.0,262.25,212.22
2017,2,2,11,15,45.5,262.0,4.9,12.5,290.5,295.66,239.16
2017,2,2,11,30,61.0,285.0,4.8,13.0,324.0,328.77,265.05
2017,2,2,11,45,49.5,282.5,4.75,13.5,315.0,316.46,254.03
2017,2,2,12,0,38.0,280.0,4.7,14.0,306.0,304.19,243.26
2017,2,2,12,15,59.5,299.5,4.6,14.0,340.5,336.69,269.27
2017,2,2,12,30,81.0,319.0,4.5,14.0,375.0,368.24,294.17
2017,2,2,12,45,78.0,317.5,4.4,14.5,371.5,361.8,288.17
2017,2,2,13,0,75.0,316.0,4.3,15.0,368.0,355.22,282.24
2017,2,2,13,15,75.5,312.5,4.2,15.0,364.0,348.76,277.08
2017,2,2,13,30,76.0,309.0,4.1,15.0,360.0,342.05,271.74
2017,2,2,13,45,53.5,284.0,4.05,15.0,319.5,301.86,239.89
2017,2,2,14,0,31.0,259.0,4.0,15.0,279.0,263.21,209.21
2017,2,2,14,15,27.0,244.5,3.95,15.0,262.0,246.73,196.3
2017,2,2,14,30,23.0,230.0,3.9,15.0,245.0,229.52,182.74
2017,2,2,14,45,23.5,220.0,3.85,15.0,234.0,218.68,174.26
2017,2,2,15,0,24.0,210.0,3.8,15.0,223.0,207.71,165.65
2017,2,2,15,15,12.0,168.5,3.7,14.5,175.0,163.9,130.69
2017,2,2,15,30,0.0,127.0,3.6,14.0,127.0,121.21,96.27
2017,2,2,15,45,0.0,115.0,3.55,14.0,115.0,109.71,87.0
2017,2,2,16,0,0.0,103.0,3.5,14.0,103.0,98.22,77.63
2017,2,2,16,15,325.0,91.5,3.15,13.0,194.0,124.11,85.65
2017,2,2,16,30,650.0,80.0,2.8,12.0,285.0,127.21,75.46
2017,2,2,16,45,592.5,72.0,2.5,11.5,234.0,81.6,47.25
2017,2,2,17,0,535.0,64.0,2.2,11.0,183.0,46.4,36.23
2017,2,2,17,15,443.5,53.0,2.15,10.5,134.0,39.99,30.17
2017,2,2,17,30,352.0,42.0,2.1,10.0,85.0,33.28,23.47
2017,2,2,17,45,208.5,26.0,2.05,9.5,48.0,20.32,8.18
2017,2,2,18,0,65.0,10.0,2.0,9.0,11.0,9.83,0.0
2017,2,2,18,15,32.5,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,9.02,0.0
2017,2,3,7,45,76.0,31.0,3.85,4.5,39.5,68.88,39.55
2017,2,3,8,0,144.0,55.0,4.0,5.0,72.0,126.51,99.05
2017,2,3,8,15,219.5,76.0,4.1,5.5,117.5,184.5,151.2
2017,2,3,8,30,295.0,97.0,4.2,6.0,163.0,248.35,207.86
2017,2,3,8,45,354.5,112.5,4.35,6.5,211.5,308.29,260.42
2017,2,3,9,0,414.0,128.0,4.5,7.0,260.0,367.26,311.09
2017,2,3,9,15,457.5,139.5,4.5,7.0,306.5,415.93,352.53
2017,2,3,9,30,501.0,151.0,4.5,7.0,353.0,465.91,394.19
2017,2,3,9,45,253.0,159.0,4.55,7.5,261.5,329.58,278.46
2017,2,3,10,0,5.0,167.0,4.6,8.0,170.0,169.08,138.94
2017,2,3,10,15,7.0,180.5,4.55,8.5,184.5,183.51,150.66
2017,2,3,10,30,9.0,194.0,4.5,9.0,199.0,197.98,162.07
2017,2,3,10,45,10.5,205.0,4.5,9.5,211.5,209.55,171.0
2017,2,3,11,0,12.0,216.0,4.5,10.0,224.0,221.12,179.88
2017,2,3,11,15,14.0,224.0,4.45,10.0,233.5,229.97,186.84
2017,2,3,11,30,16.0,232.0,4.4,10.0,243.0,238.79,193.79
2017,2,3,11,45,16.5,238.0,4.4,10.5,249.0,244.49,197.83
2017,2,3,12,0,17.0,244.0,4.4,11.0,255.0,250.12,201.84
2017,2,3,12,15,35.5,274.5,4.35,11.0,299.0,295.37,238.54
2017,2,3,12,30,54.0,305.0,4.3,11.0,343.0,336.35,271.37
2017,2,3,12,45,32.0,264.0,4.25,11.0,286.5,279.16,225.0
2017,2,3,13,0,10.0,223.0,4.2,11.0,230.0,222.21,178.65
2017,2,3,13,15,14.5,236.5,4.15,11.0,247.0,237.34,191.12
2017,2,3,13,30,19.0,250.0,4.1,11.0,264.0,252.01,203.07
2017,2,3,13,45,15.0,234.0,4.1,11.0,244.5,233.35,188.01
2017,2,3,14,0,11.0,218.0,4.1,11.0,225.0,215.0,173.26
2017,2,3,14,15,9.5,209.5,4.05,11.0,215.5,205.29,165.54
2017,2,3,14,30,8.0,201.0,4.0,11.0,206.0,195.68,157.89
2017,2,3,14,45,4.0,180.0,3.95,11.0,182.5,173.51,139.93
2017,2,3,15,0,0.0,159.0,3.9,11.0,159.0,151.77,122.28
2017,2,3,15,15,42.0,185.0,3.8,10.5,205.5,186.86,151.31
2017,2,3,15,30,84.0,211.0,3.7,10.0,252.0,217.97,176.31
2017,2,3,15,45,79.5,191.0,3.65,10.0,226.5,193.38,155.8
2017,2,3,16,0,75.0,171.0,3.6,10.0,201.0,169.22,135.67
2017,2,3,16,15,61.0,152.0,3.4,9.5,174.5,144.82,115.96
2017,2,3,16,30,47.0,133.0,3.2,9.0,148.0,121.83,97.5
2017,2,3,16,45,181.0,113.5,3.0,9.0,156.5,103.83,78.64
2017,2,3,17,0,315.0,94.0,2.8,9.0,165.0,70.14,57.94
2017,2,3,17,15,239.0,74.0,2.65,8.5,119.5,58.51,47.05
2017,2,3,17,30,163.0,54.0,2.5,8.0,74.0,43.47,32.7
2017,2,3,17,45,81.5,31.0,2.35,8.0,41.0,25.62,12.82
2017,2,3,18,0,0.0,8.0,2.2,8.0,8.0,7.86,0.0
2017,2,3,18,15,0.0,4.0,2.2,8.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,10.5,4.5,1.15,6.0,4.5,0.0,0.0
2017,2,4,7,30,21.0,9.0,1.2,6.0,9.0,14.52,0.0
2017,2,4,7,45,111.5,30.5,1.3,6.5,43.0,79.62,47.83
2017,2,4,8,0,202.0,52.0,1.4,7.0,77.0,143.05,111.22
2017,2,4,8,15,283.5,69.0,1.3,7.5,123.0,206.95,167.61
2017,2,4,8,30,365.0,86.0,1.2,8.0,169.0,272.25,224.07
2017,2,4,8,45,220.5,108.0,1.2,8.5,162.0,233.99,194.08
2017,2,4,9,0,76.0,130.0,1.2,9.0,155.0,177.98,147.07
2017,2,4,9,15,56.5,146.0,1.15,9.0,166.0,185.1,152.92
2017,2,4,9,30,37.0,162.0,1.1,9.0,177.0,190.92,157.09
2017,2,4,9,45,37.5,181.5,1.1,9.0,198.5,211.63,173.74
2017,2,4,10,0,38.0,201.0,1.1,9.0,220.0,232.12,189.94
2017,2,4,10,15,19.0,144.0,1.15,9.0,153.5,153.81,124.91
2017,2,4,10,30,0.0,87.0,1.2,9.0,87.0,84.17,66.18
2017,2,4,10,45,0.0,92.5,1.25,9.5,92.5,89.53,70.54
2017,2,4,11,0,0.0,98.0,1.3,10.0,98.0,94.92,74.76
2017,2,4,11,15,0.0,120.5,1.4,10.0,120.5,117.01,93.01
2017,2,4,11,30,0.0,143.0,1.5,10.0,143.0,139.07,111.07
2017,2,4,11,45,0.0,137.5,1.6,10.5,137.5,133.54,106.16
2017,2,4,12,0,0.0,132.0,1.7,11.0,132.0,128.07,101.4
2017,2,4,12,15,0.0,103.5,1.85,11.0,103.5,100.24,78.42
2017,2,4,12,30,0.0,75.0,2.0,11.0,75.0,72.59,55.45
2017,2,4,12,45,0.0,75.0,2.2,11.5,75.0,72.59,55.37
2017,2,4,13,0,0.0,75.0,2.4,12.0,75.0,72.59,55.27
2017,2,4,13,15,0.0,83.5,2.55,12.0,83.5,80.82,62.14
2017,2,4,13,30,0.0,92.0,2.7,12.0,92.0,89.06,69.02
2017,2,4,13,45,0.0,106.5,2.85,12.5,106.5,103.03,80.5
2017,2,4,14,0,0.0,121.0,3.0,13.0,121.0,116.89,91.86
2017,2,4,14,15,0.0,108.0,3.1,13.0,108.0,104.38,81.65
2017,2,4,14,30,0.0,95.0,3.2,13.0,95.0,91.91,71.47
2017,2,4,14,45,0.0,70.0,3.3,13.0,70.0,67.7,51.42
2017,2,4,15,0,0.0,45.0,3.4,13.0,45.0,43.49,31.19
2017,2,4,15,15,0.0,62.0,3.4,12.5,62.0,59.94,45.27
2017,2,4,15,30,0.0,79.0,3.4,12.0,79.0,76.4,59.41
2017,2,4,15,45,24.5,123.0,3.45,12.0,133.0,121.48,96.78
2017,2,4,16,0,49.0,167.0,3.5,12.0,187.0,160.98,128.92
2017,2,4,16,15,41.0,147.0,3.35,11.5,162.5,138.14,110.36
2017,2,4,16,30,33.0,127.0,3.2,11.0,138.0,116.2,92.6
2017,2,4,16,45,25.0,106.0,3.05,11.0,113.5,94.46,74.79
2017,2,4,17,0,17.0,85.0,2.9,11.0,89.0,76.89,63.56
2017,2,4,17,15,8.5,63.5,2.7,10.5,65.5,58.18,46.43
2017,2,4,17,30,0.0,42.0,2.5,10.0,42.0,39.22,28.8
2017,2,4,17,45,0.0,23.5,2.3,10.0,23.5,22.43,11.07
2017,2,4,18,0,0.0,5.0,2.1,10.0,5.0,4.91,0.0
2017,2,4,18,15,0.0,2.5,2.0,10.0,2.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,11.0,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,11.0,13.0,27.71,0.0
2017,2,5,7,45,190.0,27.5,2.65,11.5,49.0,106.36,65.93
2017,2,5,8,0,318.0,44.0,2.9,12.0,85.0,180.53,138.55
2017,2,5,8,15,404.5,55.5,2.9,12.5,132.5,241.7,193.08
2017,2,5,8,30,491.0,67.0,2.9,13.0,180.0,309.22,251.71
2017,2,5,8,45,245.5,81.0,2.95,14.0,137.5,214.2,175.64
2017,2,5,9,0,0.0,95.0,3.0,15.0,95.0,94.29,74.19
2017,2,5,9,15,91.5,135.5,3.05,15.5,173.0,198.45,161.74
2017,2,5,9,30,183.0,176.0,3.1,16.0,251.0,298.51,243.39
2017,2,5,9,45,182.5,198.5,3.2,16.5,280.5,325.83,264.06
2017,2,5,10,0,182.0,221.0,3.3,17.0,310.0,352.29,283.89
2017,2,5,10,15,103.5,218.0,3.5,17.5,269.5,292.4,234.22
2017,2,5,10,30,25.0,215.0,3.7,18.0,229.0,230.43,182.5
2017,2,5,10,45,26.0,227.5,3.95,19.0,243.0,243.29,191.82
2017,2,5,11,0,27.0,240.0,4.2,20.0,257.0,256.06,200.83
2017,2,5,11,15,32.5,255.5,4.35,20.0,276.5,280.1,219.48
2017,2,5,11,30,38.0,271.0,4.5,20.0,296.0,298.59,233.73
2017,2,5,11,45,38.0,278.5,4.7,20.5,304.0,304.71,237.84
2017,2,5,12,0,38.0,286.0,4.9,21.0,312.0,310.64,241.84
2017,2,5,12,15,23.0,249.5,4.95,21.0,265.5,259.13,201.43
2017,2,5,12,30,8.0,213.0,5.0,21.0,219.0,212.33,164.48
2017,2,5,12,45,71.0,276.5,5.1,21.5,326.0,317.89,247.84
2017,2,5,13,0,134.0,340.0,5.2,22.0,433.0,419.63,325.86
2017,2,5,13,15,115.5,332.0,5.15,22.0,411.5,393.71,305.41
2017,2,5,13,30,97.0,324.0,5.1,22.0,390.0,370.02,286.99
2017,2,5,13,45,49.0,248.0,5.1,22.5,281.5,266.17,206.17
2017,2,5,14,0,1.0,172.0,5.1,23.0,173.0,166.08,127.23
2017,2,5,14,15,0.5,152.0,5.0,23.0,152.5,146.55,112.06
2017,2,5,14,30,0.0,132.0,4.9,23.0,132.0,127.14,96.82
2017,2,5,14,45,20.0,181.0,4.85,23.0,192.5,181.6,140.24
2017,2,5,15,0,40.0,230.0,4.8,23.0,253.0,229.72,178.05
2017,2,5,15,15,20.0,175.5,4.6,22.5,187.0,173.41,134.2
2017,2,5,15,30,0.0,121.0,4.4,22.0,121.0,115.8,88.91
2017,2,5,15,45,0.0,96.5,4.2,22.0,96.5,92.79,70.54
2017,2,5,16,0,0.0,72.0,4.0,22.0,72.0,69.61,51.81
2017,2,5,16,15,0.0,62.5,3.55,21.0,62.5,60.4,44.58
2017,2,5,16,30,0.0,53.0,3.1,20.0,53.0,51.2,37.2
2017,2,5,16,45,261.5,58.5,2.65,19.5,119.0,58.76,35.27
2017,2,5,17,0,523.0,64.0,2.2,19.0,185.0,46.53,35.21
2017,2,5,17,15,436.5,53.5,2.15,18.5,137.0,39.67,28.96
2017,2,5,17,30,350.0,43.0,2.1,18.0,89.0,33.47,23.01
2017,2,5,17,45,211.0,27.5,2.05,17.5,51.5,21.34,10.33
2017,2,5,18,0,72.0,12.0,2.0,17.0,14.0,11.8,0.0
2017,2,5,18,15,36.0,6.0,2.1,17.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,17.0,14.0,26.38,0.0
2017,2,6,7,45,183.0,29.0,3.6,17.5,50.5,107.27,67.13
2017,2,6,8,0,313.0,46.0,3.9,18.0,87.0,182.08,137.3
2017,2,6,8,15,400.0,57.5,4.15,18.5,134.5,243.25,190.82
2017,2,6,8,30,487.0,69.0,4.4,19.0,182.0,311.18,248.98
2017,2,6,8,45,543.5,77.0,4.65,19.5,231.5,366.03,295.63
2017,2,6,9,0,600.0,85.0,4.9,20.0,281.0,423.42,343.07
2017,2,6,9,15,638.5,91.0,5.1,20.5,329.0,470.65,381.24
2017,2,6,9,30,677.0,97.0,5.3,21.0,377.0,518.29,418.8
2017,2,6,9,45,704.5,101.5,5.5,21.5,421.0,557.51,449.01
2017,2,6,10,0,732.0,106.0,5.7,22.0,465.0,595.79,477.93
2017,2,6,10,15,751.5,109.5,5.75,22.0,503.5,626.41,501.09
2017,2,6,10,30,771.0,113.0,5.8,22.0,542.0,655.13,522.55
2017,2,6,10,45,399.0,177.0,5.9,22.5,400.0,471.99,375.78
2017,2,6,11,0,27.0,241.0,6.0,23.0,258.0,257.13,199.77
2017,2,6,11,15,27.5,251.0,5.95,23.0,268.5,266.91,207.35
2017,2,6,11,30,28.0,261.0,5.9,23.0,279.0,276.58,214.53
2017,2,6,11,45,69.5,295.0,5.9,23.5,342.0,344.13,266.95
2017,2,6,12,0,111.0,329.0,5.9,24.0,405.0,406.04,314.06
2017,2,6,12,15,113.0,332.5,5.8,23.5,410.5,408.15,315.81
2017,2,6,12,30,115.0,336.0,5.7,23.0,416.0,409.81,317.39
2017,2,6,12,45,66.0,294.0,5.65,23.0,340.0,331.91,256.87
2017,2,6,13,0,17.0,252.0,5.6,23.0,264.0,254.98,196.54
2017,2,6,13,15,9.5,212.0,5.5,23.0,219.0,210.81,162.18
2017,2,6,13,30,2.0,172.0,5.4,23.0,174.0,167.27,128.01
2017,2,6,13,45,177.0,231.0,5.35,23.0,347.0,325.43,254.25
2017,2,6,14,0,352.0,290.0,5.3,23.0,520.0,469.45,364.64
2017,2,6,14,15,236.5,290.0,5.3,23.0,442.5,395.54,306.62
2017,2,6,14,30,121.0,290.0,5.3,23.0,365.0,328.38,254.34
2017,2,6,14,45,139.5,275.0,5.35,23.0,357.0,315.79,244.67
2017,2,6,15,0,158.0,260.0,5.4,23.0,349.0,301.48,233.22
2017,2,6,15,15,79.0,181.0,5.25,23.0,225.5,197.29,152.11
2017,2,6,15,30,0.0,102.0,5.1,23.0,102.0,98.18,74.36
2017,2,6,15,45,331.5,101.5,4.95,23.0,239.5,175.13,127.04
2017,2,6,16,0,663.0,101.0,4.8,23.0,377.0,227.07,154.33
2017,2,6,16,15,623.5,95.0,4.45,22.5,329.0,179.85,115.27
2017,2,6,16,30,584.0,89.0,4.1,22.0,281.0,136.04,81.74
2017,2,6,16,45,524.0,81.0,3.75,21.5,231.5,92.94,54.32
2017,2,6,17,0,464.0,73.0,3.4,21.0,182.0,56.1,43.18
2017,2,6,17,15,378.0,60.5,3.3,20.5,135.0,45.0,33.32
2017,2,6,17,30,292.0,48.0,3.2,20.0,88.0,36.7,25.58
2017,2,6,17,45,146.0,31.0,3.1,20.0,51.0,24.17,12.71
2017,2,6,18,0,0.0,14.0,3.0,20.0,14.0,13.76,0.0
2017,2,6,18,15,0.0,7.0,3.1,20.0,7.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,14.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,15.0,17.0,16.71,0.0
2017,2,7,7,45,236.0,27.0,3.85,15.5,58.5,123.74,80.46
2017,2,7,8,0,472.0,37.0,4.0,16.0,100.0,232.09,176.73
2017,2,7,8,15,558.0,44.5,3.95,16.5,152.0,295.45,233.41
2017,2,7,8,30,644.0,52.0,3.9,17.0,204.0,362.43,291.53
2017,2,7,8,45,700.5,57.0,3.9,18.0,257.5,420.26,340.08
2017,2,7,9,0,757.0,62.0,3.9,19.0,311.0,480.31,388.44
2017,2,7,9,15,791.0,65.5,3.9,20.0,362.0,527.75,425.24
2017,2,7,9,30,825.0,69.0,3.9,21.0,413.0,574.96,460.52
2017,2,7,9,45,855.0,70.5,3.9,22.0,460.5,616.79,490.6
2017,2,7,10,0,885.0,72.0,3.9,23.0,508.0,654.21,516.59
2017,2,7,10,15,901.0,74.0,3.95,23.5,549.0,684.59,537.57
2017,2,7,10,30,917.0,76.0,4.0,24.0,590.0,712.54,555.63
2017,2,7,10,45,739.0,138.5,4.05,24.5,568.0,672.55,522.52
2017,2,7,11,0,561.0,201.0,4.1,25.0,546.0,615.52,476.21
2017,2,7,11,15,543.0,217.5,4.05,25.0,562.0,621.59,479.63
2017,2,7,11,30,525.0,234.0,4.0,25.0,578.0,625.14,480.88
2017,2,7,11,45,542.0,235.0,4.0,25.5,598.5,635.77,487.31
2017,2,7,12,0,559.0,236.0,4.0,26.0,619.0,644.29,492.14
2017,2,7,12,15,756.5,164.0,3.9,26.0,689.0,706.61,539.91
2017,2,7,12,30,954.0,92.0,3.8,26.0,759.0,759.06,578.1
2017,2,7,12,45,764.0,165.0,3.75,26.5,699.5,688.93,523.91
2017,2,7,13,0,574.0,238.0,3.7,27.0,640.0,617.14,467.74
2017,2,7,13,15,539.0,247.0,3.6,27.0,621.0,588.36,446.03
2017,2,7,13,30,504.0,256.0,3.5,27.0,602.0,559.23,423.74
2017,2,7,13,45,531.0,239.5,3.4,27.0,596.0,542.67,411.41
2017,2,7,14,0,558.0,223.0,3.3,27.0,590.0,523.16,396.53
2017,2,7,14,15,513.0,230.0,3.15,27.0,558.0,484.58,366.62
2017,2,7,14,30,468.0,237.0,3.0,27.0,526.0,447.59,337.82
2017,2,7,14,45,434.0,231.5,2.85,27.0,488.5,406.25,305.77
2017,2,7,15,0,400.0,226.0,2.7,27.0,451.0,368.48,276.14
2017,2,7,15,15,347.0,218.5,2.4,26.5,404.0,322.5,240.78
2017,2,7,15,30,294.0,211.0,2.1,26.0,357.0,280.51,208.49
2017,2,7,15,45,298.0,190.0,1.85,26.0,326.0,246.78,180.89
2017,2,7,16,0,302.0,169.0,1.6,26.0,295.0,212.4,152.53
2017,2,7,16,15,291.0,150.0,1.45,25.0,259.5,176.52,124.34
2017,2,7,16,30,280.0,131.0,1.3,24.0,224.0,141.58,97.64
2017,2,7,16,45,473.5,91.0,1.15,23.5,217.0,99.66,60.34
2017,2,7,17,0,667.0,51.0,1.0,23.0,210.0,42.89,31.46
2017,2,7,17,15,585.5,43.5,1.05,22.0,158.0,33.21,23.04
2017,2,7,17,30,504.0,36.0,1.1,21.0,106.0,26.43,16.86
2017,2,7,17,45,252.0,28.5,1.2,20.5,63.5,22.36,11.68
2017,2,7,18,0,0.0,21.0,1.3,20.0,21.0,20.64,0.0
2017,2,7,18,15,0.0,10.5,1.35,19.5,10.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,13.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,14.0,19.0,18.68,0.0
2017,2,8,7,45,240.5,27.5,4.35,15.0,60.5,127.19,84.88
2017,2,8,8,0,481.0,36.0,4.5,16.0,102.0,235.79,180.32
2017,2,8,8,15,564.0,43.5,4.4,16.5,153.5,298.56,236.62
2017,2,8,8,30,647.0,51.0,4.3,17.0,205.0,364.92,294.3
2017,2,8,8,45,701.0,55.0,4.2,18.0,257.5,420.68,341.1
2017,2,8,9,0,755.0,59.0,4.1,19.0,310.0,478.49,387.64
2017,2,8,9,15,579.5,105.5,4.25,20.0,315.5,457.67,369.66
2017,2,8,9,30,404.0,152.0,4.4,21.0,321.0,418.12,336.0
2017,2,8,9,45,640.5,110.5,4.6,22.0,412.5,532.75,426.9
2017,2,8,10,0,877.0,69.0,4.8,23.0,504.0,648.9,516.09
2017,2,8,10,15,894.0,70.5,4.85,23.5,545.0,679.35,536.75
2017,2,8,10,30,911.0,72.0,4.9,24.0,586.0,707.45,555.21
2017,2,8,10,45,927.0,72.0,5.0,24.5,620.5,730.58,570.14
2017,2,8,11,0,943.0,72.0,5.1,25.0,655.0,750.88,583.01
2017,2,8,11,15,715.0,161.0,5.15,25.0,613.5,691.22,536.86
2017,2,8,11,30,487.0,250.0,5.2,25.0,572.0,616.13,476.57
2017,2,8,11,45,435.0,276.0,5.3,25.5,569.0,602.11,464.03
2017,2,8,12,0,383.0,302.0,5.4,26.0,566.0,582.68,447.39
2017,2,8,12,15,672.5,192.5,5.4,26.0,663.0,678.57,523.6
2017,2,8,12,30,962.0,83.0,5.4,26.0,760.0,759.18,584.81
2017,2,8,12,45,792.5,153.5,5.4,26.0,711.0,699.95,539.36
2017,2,8,13,0,623.0,224.0,5.4,26.0,662.0,639.44,491.51
2017,2,8,13,15,791.0,153.0,5.35,26.0,702.5,662.98,511.21
2017,2,8,13,30,959.0,82.0,5.3,26.0,743.0,677.44,523.17
2017,2,8,13,45,955.5,80.5,5.3,26.0,726.0,646.4,498.93
2017,2,8,14,0,952.0,79.0,5.3,26.0,709.0,612.67,472.4
2017,2,8,14,15,944.5,78.0,5.3,25.5,683.5,574.76,443.06
2017,2,8,14,30,937.0,77.0,5.3,25.0,658.0,534.74,411.32
2017,2,8,14,45,925.5,75.5,5.3,25.0,624.5,490.55,374.76
2017,2,8,15,0,914.0,74.0,5.3,25.0,591.0,445.0,336.26
2017,2,8,15,15,898.5,72.0,5.3,24.5,551.0,396.4,295.12
2017,2,8,15,30,883.0,70.0,5.3,24.0,511.0,347.28,252.54
2017,2,8,15,45,863.5,66.5,5.3,23.5,465.5,295.46,207.19
2017,2,8,16,0,844.0,63.0,5.3,23.0,420.0,244.05,161.98
2017,2,8,16,15,812.5,59.5,5.3,22.0,369.5,187.64,114.41
2017,2,8,16,30,781.0,56.0,5.3,21.0,319.0,137.0,74.36
2017,2,8,16,45,733.0,52.0,5.3,20.5,266.5,87.37,41.83
2017,2,8,17,0,685.0,48.0,5.3,20.0,214.0,42.35,24.27
2017,2,8,17,15,607.5,41.5,5.2,19.0,162.0,31.14,21.53
2017,2,8,17,30,530.0,35.0,5.1,18.0,110.0,27.69,18.19
2017,2,8,17,45,265.0,28.5,5.0,17.5,66.0,22.16,11.96
2017,2,8,18,0,0.0,22.0,4.9,17.0,22.0,21.63,0.0
2017,2,8,18,15,0.0,11.0,4.75,16.0,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,3.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,4.0,24.0,23.59,0.0
2017,2,9,7,45,289.5,29.5,3.95,4.5,70.0,146.17,103.87
2017,2,9,8,0,579.0,35.0,4.1,5.0,116.0,269.78,215.15
2017,2,9,8,15,656.5,41.5,4.05,5.5,170.5,334.35,275.73
2017,2,9,8,30,734.0,48.0,4.0,6.0,225.0,403.85,338.45
2017,2,9,8,45,780.5,52.0,4.0,7.0,279.5,459.36,386.97
2017,2,9,9,0,827.0,56.0,4.0,8.0,334.0,516.24,434.48
2017,2,9,9,15,756.5,73.0,3.9,8.5,357.0,522.28,439.23
2017,2,9,9,30,686.0,90.0,3.8,9.0,380.0,523.24,438.98
2017,2,9,9,45,806.5,78.5,3.75,9.5,456.0,601.76,501.82
2017,2,9,10,0,927.0,67.0,3.7,10.0,532.0,682.46,564.27
2017,2,9,10,15,941.5,69.0,3.65,10.5,573.0,712.97,584.72
2017,2,9,10,30,956.0,71.0,3.6,11.0,614.0,740.84,602.99
2017,2,9,10,45,965.5,72.5,3.55,12.0,647.5,761.79,614.78
2017,2,9,11,0,975.0,74.0,3.5,13.0,681.0,779.55,624.16
2017,2,9,11,15,982.0,75.0,3.4,13.5,707.0,791.65,630.28
2017,2,9,11,30,989.0,76.0,3.3,14.0,733.0,800.28,633.96
2017,2,9,11,45,985.0,80.5,3.2,14.5,749.0,801.05,632.06
2017,2,9,12,0,981.0,85.0,3.1,15.0,765.0,798.19,627.73
2017,2,9,12,15,669.5,201.5,3.05,15.0,668.5,688.03,543.09
2017,2,9,12,30,358.0,318.0,3.0,15.0,572.0,569.95,448.61
2017,2,9,12,45,671.0,202.0,2.95,15.5,677.5,667.39,526.93
2017,2,9,13,0,984.0,86.0,2.9,16.0,783.0,747.63,588.23
2017,2,9,13,15,981.5,85.5,2.85,16.0,773.5,723.61,569.27
2017,2,9,13,30,979.0,85.0,2.8,16.0,764.0,696.49,548.15
2017,2,9,13,45,973.5,84.5,2.75,16.5,746.0,664.6,522.19
2017,2,9,14,0,968.0,84.0,2.7,17.0,728.0,630.06,493.91
2017,2,9,14,15,960.0,83.0,2.7,17.0,702.0,591.22,463.03
2017,2,9,14,30,952.0,82.0,2.7,17.0,676.0,550.28,429.79
2017,2,9,14,45,939.0,81.0,2.7,17.0,642.0,505.14,392.5
2017,2,9,15,0,926.0,80.0,2.7,17.0,608.0,458.72,353.22
2017,2,9,15,15,910.0,77.5,2.65,17.0,567.0,408.78,310.13
2017,2,9,15,30,894.0,75.0,2.6,17.0,526.0,358.35,265.68
2017,2,9,15,45,871.5,72.5,2.55,17.0,479.0,302.55,216.42
2017,2,9,16,0,849.0,70.0,2.5,17.0,432.0,250.66,170.08
2017,2,9,16,15,816.5,66.5,2.2,16.0,380.5,197.16,124.21
2017,2,9,16,30,784.0,63.0,1.9,15.0,329.0,146.03,83.05
2017,2,9,16,45,734.5,58.0,1.6,14.5,275.0,95.07,48.59
2017,2,9,17,0,685.0,53.0,1.3,14.0,221.0,48.94,29.03
2017,2,9,17,15,604.5,46.0,1.3,13.0,167.5,35.23,25.85
2017,2,9,17,30,524.0,39.0,1.3,12.0,114.0,28.81,19.79
2017,2,9,17,45,374.5,27.5,1.35,11.0,69.5,21.03,11.73
2017,2,9,18,0,225.0,16.0,1.4,10.0,25.0,12.66,0.0
2017,2,9,18,15,112.5,8.0,1.4,10.0,12.5,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,56.0,16.0,3.1,9.0,18.0,31.8,0.0
2017,2,10,7,45,173.0,35.5,3.35,10.0,57.5,115.59,81.68
2017,2,10,8,0,290.0,55.0,3.6,11.0,97.0,188.09,147.76
2017,2,10,8,15,375.5,68.5,3.85,12.0,145.5,250.24,202.64
2017,2,10,8,30,461.0,82.0,4.1,13.0,194.0,319.09,262.0
2017,2,10,8,45,512.5,92.5,4.35,14.0,244.5,373.19,308.0
2017,2,10,9,0,564.0,103.0,4.6,15.0,295.0,431.97,356.32
2017,2,10,9,15,604.5,110.0,4.85,15.5,343.5,481.12,396.4
2017,2,10,9,30,645.0,117.0,5.1,16.0,392.0,530.79,436.0
2017,2,10,9,45,350.0,168.0,5.4,17.0,319.5,406.82,332.71
2017,2,10,10,0,55.0,219.0,5.7,18.0,247.0,263.28,210.87
2017,2,10,10,15,59.0,235.0,5.8,18.5,267.5,282.29,225.49
2017,2,10,10,30,63.0,251.0,5.9,19.0,288.0,301.21,239.64
2017,2,10,10,45,59.0,263.0,6.0,20.0,299.0,310.03,245.06
2017,2,10,11,0,55.0,275.0,6.1,21.0,310.0,318.52,250.2
2017,2,10,11,15,32.5,246.5,6.1,21.0,267.5,271.19,212.26
2017,2,10,11,30,10.0,218.0,6.1,21.0,225.0,220.69,171.72
2017,2,10,11,45,10.5,223.0,6.1,21.5,230.5,225.54,175.07
2017,2,10,12,0,11.0,228.0,6.1,22.0,236.0,230.34,178.34
2017,2,10,12,15,97.5,290.0,6.05,22.0,359.5,356.22,278.21
2017,2,10,12,30,184.0,352.0,6.0,22.0,483.0,479.05,372.94
2017,2,10,12,45,119.5,336.0,6.0,22.5,421.5,413.45,320.66
2017,2,10,13,0,55.0,320.0,6.0,23.0,360.0,348.08,268.81
2017,2,10,13,15,116.5,332.0,5.95,23.0,414.0,397.87,308.18
2017,2,10,13,30,178.0,344.0,5.9,23.0,468.0,442.29,342.69
2017,2,10,13,45,516.5,231.0,5.85,23.0,579.5,532.03,415.8
2017,2,10,14,0,855.0,118.0,5.8,23.0,691.0,600.77,470.04
2017,2,10,14,15,846.0,116.0,5.7,23.0,665.5,563.54,439.56
2017,2,10,14,30,837.0,114.0,5.6,23.0,640.0,524.63,407.59
2017,2,10,14,45,827.0,110.5,5.55,23.0,608.0,482.37,372.51
2017,2,10,15,0,817.0,107.0,5.5,23.0,576.0,438.95,335.74
2017,2,10,15,15,798.5,104.0,5.3,23.0,536.5,391.87,295.27
2017,2,10,15,30,780.0,101.0,5.1,23.0,497.0,344.85,254.19
2017,2,10,15,45,755.0,97.0,4.95,23.0,452.0,292.45,208.67
2017,2,10,16,0,730.0,93.0,4.8,23.0,407.0,243.95,166.25
2017,2,10,16,15,694.0,88.0,4.35,22.0,358.0,194.12,124.57
2017,2,10,16,30,658.0,83.0,3.9,21.0,309.0,147.21,87.58
2017,2,10,16,45,603.5,76.0,3.5,20.5,257.5,100.43,56.04
2017,2,10,17,0,549.0,69.0,3.1,20.0,206.0,59.19,37.0
2017,2,10,17,15,466.0,59.0,2.9,19.0,155.5,43.55,32.4
2017,2,10,17,30,383.0,49.0,2.7,18.0,105.0,38.13,27.27
2017,2,10,17,45,249.0,33.5,2.55,17.5,64.0,25.93,15.47
2017,2,10,18,0,115.0,18.0,2.4,17.0,23.0,14.18,0.0
2017,2,10,18,15,57.5,9.0,2.4,17.0,11.5,8.85,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,46.0,9.0,2.9,15.5,10.5,8.85,0.0
2017,2,11,7,30,92.0,18.0,3.2,16.0,21.0,54.93,0.0
2017,2,11,7,45,226.5,34.0,3.5,17.0,62.0,131.8,92.01
2017,2,11,8,0,361.0,50.0,3.8,18.0,103.0,209.58,160.75
2017,2,11,8,15,445.5,60.5,4.1,18.5,153.0,272.94,216.06
2017,2,11,8,30,530.0,71.0,4.4,19.0,203.0,342.13,275.1
2017,2,11,8,45,589.5,77.5,4.75,20.0,255.0,399.6,323.04
2017,2,11,9,0,649.0,84.0,5.1,21.0,307.0,459.74,371.67
2017,2,11,9,15,686.0,89.0,5.1,21.5,356.5,507.43,409.33
2017,2,11,9,30,723.0,94.0,5.1,22.0,406.0,555.35,446.1
2017,2,11,9,45,481.5,159.0,5.15,22.5,376.0,488.97,390.66
2017,2,11,10,0,240.0,224.0,5.2,23.0,346.0,397.26,314.65
2017,2,11,10,15,218.0,246.0,5.1,23.5,363.5,408.97,321.99
2017,2,11,10,30,196.0,268.0,5.0,24.0,381.0,418.82,327.46
2017,2,11,10,45,206.5,283.5,4.95,24.5,408.5,443.15,344.67
2017,2,11,11,0,217.0,299.0,4.9,25.0,436.0,466.86,361.16
2017,2,11,11,15,224.5,311.0,4.85,25.0,458.0,483.93,373.27
2017,2,11,11,30,232.0,323.0,4.8,25.0,480.0,500.13,384.69
2017,2,11,11,45,555.0,219.0,4.75,25.5,605.5,637.67,492.02
2017,2,11,12,0,878.0,115.0,4.7,26.0,731.0,763.76,585.27
2017,2,11,12,15,881.0,115.5,4.6,26.0,740.0,758.34,579.87
2017,2,11,12,30,884.0,116.0,4.5,26.0,749.0,749.7,573.03
2017,2,11,12,45,885.5,115.5,4.45,26.5,749.5,735.79,561.81
2017,2,11,13,0,887.0,115.0,4.4,27.0,750.0,718.1,547.55
