Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,15,884.5,114.5,4.35,27.0,741.5,696.06,530.87
2017,2,11,13,30,882.0,114.0,4.3,27.0,733.0,670.57,511.54
2017,2,11,13,45,877.5,112.5,4.25,27.0,716.0,640.24,488.45
2017,2,11,14,0,873.0,111.0,4.2,27.0,699.0,607.51,463.23
2017,2,11,14,15,864.0,109.5,4.1,27.0,673.5,570.13,434.0
2017,2,11,14,30,855.0,108.0,4.0,27.0,648.0,530.99,402.9
2017,2,11,14,45,847.0,103.5,3.95,27.0,616.0,487.97,368.34
2017,2,11,15,0,839.0,99.0,3.9,27.0,584.0,443.58,331.89
2017,2,11,15,15,821.5,96.5,3.75,26.5,544.5,396.29,292.92
2017,2,11,15,30,804.0,94.0,3.6,26.0,505.0,348.9,252.95
2017,2,11,15,45,781.0,90.0,3.5,26.0,460.0,298.75,209.89
2017,2,11,16,0,758.0,86.0,3.4,26.0,415.0,249.59,167.49
2017,2,11,16,15,723.5,81.0,3.0,25.0,365.5,195.53,122.91
2017,2,11,16,30,689.0,76.0,2.6,24.0,316.0,147.11,84.93
2017,2,11,16,45,640.5,69.5,2.25,23.5,264.0,99.33,52.61
2017,2,11,17,0,592.0,63.0,1.9,23.0,212.0,56.33,32.49
2017,2,11,17,15,511.0,54.5,1.85,22.0,161.0,39.18,28.25
2017,2,11,17,30,430.0,46.0,1.8,21.0,110.0,34.93,24.24
2017,2,11,17,45,294.5,32.0,1.8,20.5,68.0,25.0,14.67
2017,2,11,18,0,159.0,18.0,1.8,20.0,26.0,14.34,0.0
2017,2,11,18,15,79.5,9.0,1.85,20.0,13.0,8.85,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.5,9.5,1.7,15.5,12.0,9.34,0.0
2017,2,12,7,30,113.0,19.0,2.2,16.0,24.0,63.11,0.0
2017,2,12,7,45,236.0,35.0,2.7,17.0,64.5,136.86,96.75
2017,2,12,8,0,359.0,51.0,3.2,18.0,105.0,211.39,162.49
2017,2,12,8,15,443.0,61.5,3.15,18.5,155.0,274.59,217.3
2017,2,12,8,30,527.0,72.0,3.1,19.0,205.0,343.78,275.63
2017,2,12,8,45,263.5,95.0,3.1,20.0,161.5,245.34,197.56
2017,2,12,9,0,0.0,118.0,3.1,21.0,118.0,118.53,92.15
2017,2,12,9,15,12.0,142.0,3.0,21.5,147.5,149.77,117.42
2017,2,12,9,30,24.0,166.0,2.9,22.0,177.0,181.59,142.53
2017,2,12,9,45,12.0,105.5,2.85,22.5,111.0,110.52,84.78
2017,2,12,10,0,0.0,45.0,2.8,23.0,45.0,43.48,29.94
2017,2,12,10,15,398.0,79.5,2.8,23.0,310.0,368.16,296.15
2017,2,12,10,30,796.0,114.0,2.8,23.0,575.0,689.85,537.89
2017,2,12,10,45,452.5,207.0,2.85,23.5,472.0,551.42,427.32
2017,2,12,11,0,109.0,300.0,2.9,24.0,369.0,384.45,294.97
2017,2,12,11,15,146.5,315.0,2.95,24.0,411.5,431.77,331.3
2017,2,12,11,30,184.0,330.0,3.0,24.0,454.0,472.9,361.87
2017,2,12,11,45,99.0,286.5,3.1,24.5,353.5,358.62,274.47
2017,2,12,12,0,14.0,243.0,3.2,25.0,253.0,247.42,187.98
2017,2,12,12,15,12.0,234.0,3.3,25.0,243.0,236.5,179.8
2017,2,12,12,30,10.0,225.0,3.4,25.0,233.0,225.69,171.47
2017,2,12,12,45,7.5,208.0,3.55,25.0,214.0,206.88,157.03
2017,2,12,13,0,5.0,191.0,3.7,25.0,195.0,188.28,142.72
2017,2,12,13,15,10.0,219.0,3.75,25.0,226.5,218.16,165.92
2017,2,12,13,30,15.0,247.0,3.8,25.0,258.0,247.45,188.46
2017,2,12,13,45,36.0,275.0,3.9,25.0,300.0,285.23,217.7
2017,2,12,14,0,57.0,303.0,4.0,25.0,342.0,320.68,244.89
2017,2,12,14,15,108.0,304.5,4.1,25.0,374.5,345.77,264.51
2017,2,12,14,30,159.0,306.0,4.2,25.0,407.0,365.06,279.34
2017,2,12,14,45,101.0,275.0,4.3,25.0,338.0,303.4,232.32
2017,2,12,15,0,43.0,244.0,4.4,25.0,269.0,245.02,187.86
2017,2,12,15,15,377.5,183.5,4.45,24.5,379.5,307.02,233.22
2017,2,12,15,30,712.0,123.0,4.5,24.0,490.0,344.56,254.49
2017,2,12,15,45,679.5,119.5,4.55,23.5,444.5,296.08,213.39
2017,2,12,16,0,647.0,116.0,4.6,23.0,399.0,249.73,174.03
2017,2,12,16,15,609.0,109.0,4.5,22.5,350.5,201.66,134.09
2017,2,12,16,30,571.0,102.0,4.4,22.0,302.0,156.95,98.76
2017,2,12,16,45,514.0,93.0,4.35,21.5,251.5,111.99,67.79
2017,2,12,17,0,457.0,84.0,4.3,21.0,201.0,72.79,47.5
2017,2,12,17,15,378.0,70.5,4.2,20.5,152.0,52.17,39.68
2017,2,12,17,30,299.0,57.0,4.1,20.0,103.0,43.38,31.6
2017,2,12,17,45,186.5,38.0,4.1,19.5,63.0,29.48,18.55
2017,2,12,18,0,74.0,19.0,4.1,19.0,23.0,16.04,0.0
2017,2,12,18,15,37.0,9.5,4.2,18.5,11.5,9.34,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,17.5,8.5,3.05,13.0,9.5,12.76,0.0
2017,2,13,7,30,35.0,17.0,3.1,13.0,19.0,30.77,0.0
2017,2,13,7,45,133.0,39.5,3.15,13.5,58.0,102.15,73.49
2017,2,13,8,0,231.0,62.0,3.2,14.0,97.0,170.93,133.82
2017,2,13,8,15,167.5,84.5,3.25,14.5,115.0,177.58,142.65
2017,2,13,8,30,104.0,107.0,3.3,15.0,133.0,172.2,139.53
2017,2,13,8,45,133.5,126.0,3.4,15.5,168.0,210.29,171.65
2017,2,13,9,0,163.0,145.0,3.5,16.0,203.0,250.3,204.63
2017,2,13,9,15,171.0,167.5,3.55,16.5,236.0,283.43,231.02
2017,2,13,9,30,179.0,190.0,3.6,17.0,269.0,316.35,256.67
2017,2,13,9,45,90.5,177.0,3.65,17.5,217.0,240.78,193.8
2017,2,13,10,0,2.0,164.0,3.7,18.0,165.0,163.53,128.81
2017,2,13,10,15,103.5,217.5,3.7,18.5,278.0,300.67,240.24
2017,2,13,10,30,205.0,271.0,3.7,19.0,391.0,429.8,341.03
2017,2,13,10,45,355.0,251.0,3.75,19.5,472.0,523.15,413.72
2017,2,13,11,0,505.0,231.0,3.8,20.0,553.0,619.32,486.67
2017,2,13,11,15,330.0,282.0,3.8,20.5,496.0,538.79,420.94
2017,2,13,11,30,155.0,333.0,3.8,21.0,439.0,455.22,352.95
2017,2,13,11,45,148.0,341.5,3.8,21.5,444.5,456.09,352.61
2017,2,13,12,0,141.0,350.0,3.8,22.0,450.0,456.33,351.52
2017,2,13,12,15,70.5,238.0,3.85,22.0,288.0,285.86,221.47
2017,2,13,12,30,0.0,126.0,3.9,22.0,126.0,122.11,92.18
2017,2,13,12,45,5.0,176.0,4.0,22.5,179.5,174.08,133.21
2017,2,13,13,0,10.0,226.0,4.1,23.0,233.0,225.57,173.0
2017,2,13,13,15,133.0,284.5,4.2,23.0,379.0,364.85,282.32
2017,2,13,13,30,256.0,343.0,4.3,23.0,525.0,493.37,379.79
2017,2,13,13,45,212.0,338.5,4.4,23.0,486.5,452.35,348.06
2017,2,13,14,0,168.0,334.0,4.5,23.0,448.0,413.27,318.29
2017,2,13,14,15,84.0,247.5,4.4,22.5,305.0,280.81,217.28
2017,2,13,14,30,0.0,161.0,4.3,22.0,162.0,154.68,118.62
2017,2,13,14,45,0.0,161.0,4.2,22.0,161.5,154.36,118.73
2017,2,13,15,0,0.0,161.0,4.1,22.0,161.0,153.96,118.66
2017,2,13,15,15,0.0,112.5,3.9,21.5,112.5,108.32,82.6
2017,2,13,15,30,0.0,64.0,3.7,21.0,64.0,61.87,45.25
2017,2,13,15,45,0.0,73.5,3.5,21.0,73.5,71.07,52.96
2017,2,13,16,0,0.0,83.0,3.3,21.0,83.0,80.16,60.57
2017,2,13,16,15,0.0,73.0,3.1,20.5,73.0,70.58,52.98
2017,2,13,16,30,0.0,63.0,2.9,20.0,63.0,60.89,45.2
2017,2,13,16,45,0.0,52.5,2.75,20.0,52.5,50.72,36.81
2017,2,13,17,0,0.0,42.0,2.6,20.0,42.0,40.56,28.31
2017,2,13,17,15,0.0,31.5,2.75,19.5,31.5,30.4,20.96
2017,2,13,17,30,0.0,21.0,2.9,19.0,21.0,20.26,11.88
2017,2,13,17,45,0.0,13.0,3.1,19.0,13.0,12.53,4.74
2017,2,13,18,0,0.0,5.0,3.3,19.0,5.0,4.82,0.0
2017,2,13,18,15,0.0,2.5,3.5,18.5,2.5,2.46,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,0.5,6.9,11.5,0.5,0.49,0.0
2017,2,14,7,30,0.0,1.0,7.4,11.0,1.0,0.96,0.0
2017,2,14,7,45,0.0,2.0,7.95,10.5,2.0,1.93,0.0
2017,2,14,8,0,0.0,3.0,8.5,10.0,3.0,2.89,0.0
2017,2,14,8,15,0.0,5.0,8.3,9.5,5.0,4.82,0.0
2017,2,14,8,30,0.0,7.0,8.1,9.0,7.0,6.75,0.22
2017,2,14,8,45,0.0,9.0,7.9,8.5,9.0,8.68,1.93
2017,2,14,9,0,0.0,11.0,7.7,8.0,11.0,10.61,3.63
2017,2,14,9,15,0.0,24.0,7.55,8.0,24.0,23.16,14.56
2017,2,14,9,30,0.0,37.0,7.4,8.0,37.0,35.73,25.41
2017,2,14,9,45,0.0,58.5,7.25,8.5,58.5,56.54,43.2
2017,2,14,10,0,0.0,80.0,7.1,9.0,80.0,77.38,60.79
2017,2,14,10,15,0.0,105.5,6.95,9.5,105.5,102.45,81.76
2017,2,14,10,30,0.0,131.0,6.8,10.0,131.0,127.73,102.64
2017,2,14,10,45,0.0,133.0,6.65,10.5,133.0,129.54,103.71
2017,2,14,11,0,0.0,135.0,6.5,11.0,135.0,131.38,104.83
2017,2,14,11,15,6.0,182.5,6.45,11.5,187.0,182.79,147.12
2017,2,14,11,30,12.0,230.0,6.4,12.0,239.0,234.24,188.76
2017,2,14,11,45,12.5,236.0,6.35,13.0,245.5,240.04,192.48
2017,2,14,12,0,13.0,242.0,6.3,14.0,252.0,245.78,196.19
2017,2,14,12,15,15.0,252.0,6.3,14.5,263.5,256.47,204.31
2017,2,14,12,30,17.0,262.0,6.3,15.0,275.0,266.98,212.26
2017,2,14,12,45,13.0,242.5,6.3,15.5,252.5,244.36,193.67
2017,2,14,13,0,9.0,223.0,6.3,16.0,230.0,222.03,175.4
2017,2,14,13,15,27.0,267.5,6.25,16.0,287.5,276.98,219.68
2017,2,14,13,30,45.0,312.0,6.2,16.0,345.0,328.89,261.01
2017,2,14,13,45,36.0,292.0,6.2,16.0,318.0,301.55,239.28
2017,2,14,14,0,27.0,272.0,6.2,16.0,291.0,275.98,219.04
2017,2,14,14,15,15.0,227.0,6.2,15.5,238.0,225.47,179.13
2017,2,14,14,30,3.0,182.0,6.2,15.0,185.0,176.01,139.59
2017,2,14,14,45,1.5,169.0,6.25,15.0,170.5,162.58,128.94
2017,2,14,15,0,0.0,156.0,6.3,15.0,156.0,149.33,118.37
2017,2,14,15,15,0.0,141.0,6.3,14.5,141.0,134.98,107.07
2017,2,14,15,30,0.0,126.0,6.3,14.0,126.0,120.68,95.7
2017,2,14,15,45,38.5,158.0,6.3,13.5,175.5,157.73,126.05
2017,2,14,16,0,77.0,190.0,6.3,13.0,225.0,189.83,151.72
2017,2,14,16,15,71.0,169.5,6.2,12.5,198.5,164.97,131.35
2017,2,14,16,30,65.0,149.0,6.1,12.0,172.0,140.74,111.58
2017,2,14,16,45,56.5,126.0,6.1,11.5,144.0,115.12,90.87
2017,2,14,17,0,48.0,103.0,6.1,11.0,116.0,90.63,71.39
2017,2,14,17,15,36.0,80.5,6.0,10.5,89.0,69.94,57.33
2017,2,14,17,30,24.0,58.0,5.9,10.0,62.0,51.49,40.26
2017,2,14,17,45,12.0,36.5,5.8,10.0,38.5,33.31,22.96
2017,2,14,18,0,0.0,15.0,5.7,10.0,15.0,14.48,0.0
2017,2,14,18,15,0.0,7.5,5.65,9.5,7.5,7.37,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,45.75,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,117.96,24.07
2017,2,15,7,45,421.5,29.5,4.4,5.0,82.0,198.31,151.35
2017,2,15,8,0,561.0,40.0,4.5,6.0,130.0,280.4,227.39
2017,2,15,8,15,635.5,46.5,4.6,7.0,184.5,344.89,286.76
2017,2,15,8,30,710.0,53.0,4.7,8.0,239.0,414.05,348.01
2017,2,15,8,45,756.0,57.5,4.8,9.0,294.0,470.24,396.48
2017,2,15,9,0,802.0,62.0,4.9,10.0,349.0,527.81,444.19
2017,2,15,9,15,832.5,65.5,4.85,10.5,401.5,575.97,483.14
2017,2,15,9,30,863.0,69.0,4.8,11.0,454.0,623.57,520.39
2017,2,15,9,45,883.5,72.0,4.8,12.0,501.0,659.72,546.86
2017,2,15,10,0,904.0,75.0,4.8,13.0,548.0,697.52,573.06
2017,2,15,10,15,919.5,77.0,4.7,13.0,589.5,728.64,594.78
2017,2,15,10,30,935.0,79.0,4.6,13.0,631.0,757.21,614.38
2017,2,15,10,45,945.0,81.0,4.6,13.5,665.5,779.0,628.12
2017,2,15,11,0,955.0,83.0,4.6,14.0,700.0,797.65,639.53
2017,2,15,11,15,962.5,84.0,4.55,14.0,726.5,810.08,647.32
2017,2,15,11,30,970.0,85.0,4.5,14.0,753.0,819.08,652.72
2017,2,15,11,45,974.5,86.0,4.5,14.5,771.0,822.32,653.1
2017,2,15,12,0,979.0,87.0,4.5,15.0,789.0,821.97,651.05
2017,2,15,12,15,981.0,87.0,4.45,15.0,798.0,815.15,645.36
2017,2,15,12,30,983.0,87.0,4.4,15.0,807.0,804.76,637.27
2017,2,15,12,45,984.0,86.5,4.35,15.5,807.0,789.64,624.66
2017,2,15,13,0,985.0,86.0,4.3,16.0,807.0,771.07,609.73
2017,2,15,13,15,982.5,85.5,4.25,16.0,798.0,746.77,591.89
2017,2,15,13,30,980.0,85.0,4.2,16.0,789.0,719.34,570.98
2017,2,15,13,45,976.5,84.0,4.2,16.0,771.5,687.81,546.32
2017,2,15,14,0,973.0,83.0,4.2,16.0,754.0,653.48,519.09
2017,2,15,14,15,965.5,82.0,4.15,16.0,727.5,614.31,487.5
2017,2,15,14,30,958.0,81.0,4.1,16.0,701.0,572.96,453.53
2017,2,15,14,45,945.5,80.0,4.05,16.0,666.5,527.24,415.4
2017,2,15,15,0,933.0,79.0,4.0,16.0,632.0,480.19,375.27
2017,2,15,15,15,918.0,77.0,3.9,15.5,591.0,430.14,332.37
2017,2,15,15,30,903.0,75.0,3.8,15.0,550.0,379.48,287.82
2017,2,15,15,45,883.0,72.0,3.7,15.0,503.0,326.11,239.76
2017,2,15,16,0,863.0,69.0,3.6,15.0,456.0,269.57,188.78
2017,2,15,16,15,833.5,65.5,3.15,14.0,404.0,214.96,140.66
2017,2,15,16,30,804.0,62.0,2.7,13.0,352.0,162.38,96.31
2017,2,15,16,45,760.5,57.5,2.3,12.5,297.5,110.05,57.66
2017,2,15,17,0,717.0,53.0,1.9,12.0,243.0,61.88,32.08
2017,2,15,17,15,644.5,46.5,1.8,11.0,188.5,34.57,25.58
2017,2,15,17,30,572.0,40.0,1.7,10.0,134.0,31.33,22.42
2017,2,15,17,45,440.5,30.0,1.65,9.5,85.5,22.38,13.76
2017,2,15,18,0,309.0,20.0,1.6,9.0,37.0,15.69,0.81
2017,2,15,18,15,154.5,10.0,1.65,8.5,18.5,9.83,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,9.5,1.05,5.5,18.5,49.83,0.0
2017,2,16,7,30,310.0,19.0,1.2,6.0,37.0,125.47,39.9
2017,2,16,7,45,446.0,29.0,1.4,7.0,85.5,204.41,154.91
2017,2,16,8,0,582.0,39.0,1.6,8.0,134.0,289.95,231.83
2017,2,16,8,15,653.5,45.0,1.65,8.5,189.0,353.65,289.24
2017,2,16,8,30,725.0,51.0,1.7,9.0,244.0,421.79,348.17
2017,2,16,8,45,770.0,55.5,1.8,10.0,299.5,478.21,395.04
2017,2,16,9,0,815.0,60.0,1.9,11.0,355.0,535.92,440.99
2017,2,16,9,15,844.0,63.5,1.95,11.5,407.0,583.77,478.21
2017,2,16,9,30,873.0,67.0,2.0,12.0,459.0,627.5,511.26
2017,2,16,9,45,893.0,69.5,2.15,13.0,506.0,666.59,539.4
2017,2,16,10,0,913.0,72.0,2.3,14.0,553.0,703.85,564.46
2017,2,16,10,15,927.0,74.0,2.25,14.5,594.0,734.23,583.6
2017,2,16,10,30,941.0,76.0,2.2,15.0,635.0,761.96,600.63
2017,2,16,10,45,950.0,77.5,2.2,15.5,669.0,782.64,612.82
2017,2,16,11,0,959.0,79.0,2.2,16.0,703.0,800.14,622.79
2017,2,16,11,15,965.5,80.0,2.2,16.0,728.5,811.92,629.97
2017,2,16,11,30,972.0,81.0,2.2,16.0,754.0,820.24,634.89
2017,2,16,11,45,973.0,83.0,2.25,16.5,771.0,821.94,634.55
2017,2,16,12,0,974.0,85.0,2.3,17.0,788.0,820.05,631.91
2017,2,16,12,15,975.5,85.5,2.3,17.0,796.5,813.4,626.9
2017,2,16,12,30,977.0,86.0,2.3,17.0,805.0,803.22,619.59
2017,2,16,12,45,975.0,86.5,2.35,17.5,804.5,787.02,607.42
2017,2,16,13,0,973.0,87.0,2.4,18.0,804.0,767.49,593.04
2017,2,16,13,15,970.0,87.0,2.45,18.0,794.5,743.54,576.69
2017,2,16,13,30,967.0,87.0,2.5,18.0,785.0,716.52,557.39
2017,2,16,13,45,959.5,87.0,2.55,18.0,766.5,683.76,532.87
2017,2,16,14,0,952.0,87.0,2.6,18.0,748.0,648.47,506.0
2017,2,16,14,15,944.0,86.0,2.55,18.0,721.5,609.62,475.49
2017,2,16,14,30,936.0,85.0,2.5,18.0,695.0,568.69,442.74
2017,2,16,14,45,918.5,86.0,2.5,18.0,659.5,523.17,405.88
2017,2,16,15,0,901.0,87.0,2.5,18.0,624.0,476.73,367.38
2017,2,16,15,15,884.5,84.5,2.45,18.0,583.0,426.88,325.17
2017,2,16,15,30,868.0,82.0,2.4,18.0,542.0,373.44,279.2
2017,2,16,15,45,842.5,80.0,2.35,18.0,494.5,320.66,232.99
2017,2,16,16,0,817.0,78.0,2.3,18.0,447.0,268.97,187.23
2017,2,16,16,15,785.0,74.0,2.0,17.0,395.5,215.62,141.27
2017,2,16,16,30,753.0,70.0,1.7,16.0,344.0,164.66,99.06
2017,2,16,16,45,701.5,65.5,1.45,15.0,289.5,114.22,62.48
2017,2,16,17,0,650.0,61.0,1.2,14.0,235.0,65.29,35.15
2017,2,16,17,15,575.5,53.0,1.2,13.0,182.0,36.84,27.41
2017,2,16,17,30,501.0,45.0,1.2,12.0,129.0,32.91,23.67
2017,2,16,17,45,369.0,33.5,1.3,11.5,82.5,25.46,16.36
2017,2,16,18,0,237.0,22.0,1.4,11.0,36.0,17.49,3.01
2017,2,16,18,15,118.5,11.0,1.45,10.5,18.0,10.81,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.0,31.09,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,32.0,84.48,33.24
2017,2,17,7,45,264.5,40.0,3.9,10.0,76.0,156.54,119.04
2017,2,17,8,0,383.0,56.0,4.1,11.0,120.0,233.1,186.93
2017,2,17,8,15,460.0,66.5,4.2,11.5,171.0,296.17,243.18
2017,2,17,8,30,537.0,77.0,4.3,12.0,222.0,364.35,302.34
2017,2,17,8,45,591.5,84.0,4.4,13.0,274.5,421.51,350.31
2017,2,17,9,0,646.0,91.0,4.5,14.0,327.0,480.99,398.54
2017,2,17,9,15,681.0,97.0,4.7,15.0,377.0,529.51,436.76
2017,2,17,9,30,716.0,103.0,4.9,16.0,427.0,578.12,474.01
2017,2,17,9,45,743.0,106.5,5.15,17.0,473.0,618.37,504.03
2017,2,17,10,0,770.0,110.0,5.4,18.0,519.0,657.52,532.59
2017,2,17,10,15,788.0,113.5,5.45,18.0,559.0,686.89,554.63
2017,2,17,10,30,806.0,117.0,5.5,18.0,599.0,716.36,575.96
2017,2,17,10,45,499.0,216.5,5.6,18.5,520.0,604.89,483.78
2017,2,17,11,0,192.0,316.0,5.7,19.0,441.0,471.06,372.59
2017,2,17,11,15,521.0,220.5,5.7,19.5,579.0,630.05,501.29
2017,2,17,11,30,850.0,125.0,5.7,20.0,717.0,780.76,616.49
2017,2,17,11,45,863.0,122.0,5.7,20.5,736.0,785.66,617.54
2017,2,17,12,0,876.0,119.0,5.7,21.0,755.0,787.35,617.05
2017,2,17,12,15,878.5,119.5,5.65,21.0,763.5,781.49,612.18
2017,2,17,12,30,881.0,120.0,5.6,21.0,772.0,772.39,605.12
2017,2,17,12,45,880.0,120.5,5.55,21.0,771.5,757.55,593.99
2017,2,17,13,0,879.0,121.0,5.5,21.0,771.0,739.66,580.76
2017,2,17,13,15,876.0,120.5,5.45,21.0,762.5,716.47,562.99
2017,2,17,13,30,873.0,120.0,5.4,21.0,754.0,690.52,542.73
2017,2,17,13,45,867.5,118.5,5.35,21.5,736.0,659.41,517.37
2017,2,17,14,0,862.0,117.0,5.3,22.0,718.0,625.98,490.01
2017,2,17,14,15,710.5,168.5,5.15,22.0,652.0,557.1,434.78
2017,2,17,14,30,559.0,220.0,5.0,22.0,586.0,496.65,386.04
2017,2,17,14,45,693.5,163.0,4.9,22.0,594.5,484.82,375.97
2017,2,17,15,0,828.0,106.0,4.8,22.0,603.0,462.57,355.99
2017,2,17,15,15,811.0,103.0,4.55,21.5,563.0,414.79,315.74
2017,2,17,15,30,794.0,100.0,4.3,21.0,523.0,366.9,274.59
2017,2,17,15,45,772.5,95.5,4.1,21.0,478.0,316.42,230.4
2017,2,17,16,0,751.0,91.0,3.9,21.0,433.0,263.81,184.28
2017,2,17,16,15,718.5,86.0,3.45,20.0,383.5,212.45,140.43
2017,2,17,16,30,686.0,81.0,3.0,19.0,334.0,163.62,100.25
2017,2,17,16,45,642.5,74.0,2.55,18.5,282.0,114.86,64.29
2017,2,17,17,0,599.0,67.0,2.1,18.0,230.0,70.38,39.15
2017,2,17,17,15,525.5,58.0,2.1,17.0,178.0,40.97,30.56
2017,2,17,17,30,452.0,49.0,2.1,16.0,126.0,36.38,26.29
2017,2,17,17,45,332.5,36.0,2.1,15.5,81.0,27.65,17.97
2017,2,17,18,0,213.0,23.0,2.1,15.0,36.0,18.31,4.51
2017,2,17,18,15,106.5,11.5,2.2,15.0,18.0,11.3,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.0,11.0,3.55,12.5,19.5,45.05,0.0
2017,2,18,7,30,256.0,22.0,3.6,13.0,39.0,118.37,55.61
2017,2,18,7,45,388.5,33.0,3.7,13.5,86.0,194.92,147.1
2017,2,18,8,0,521.0,44.0,3.8,14.0,133.0,278.3,220.77
2017,2,18,8,15,593.0,51.0,3.7,15.0,186.5,340.78,275.82
2017,2,18,8,30,665.0,58.0,3.6,16.0,240.0,405.71,330.82
2017,2,18,8,45,715.0,62.0,3.55,17.0,294.0,462.41,377.19
2017,2,18,9,0,765.0,66.0,3.5,18.0,348.0,520.82,422.99
2017,2,18,9,15,795.0,69.5,3.55,18.5,399.0,567.87,459.37
2017,2,18,9,30,825.0,73.0,3.6,19.0,450.0,614.41,494.3
2017,2,18,9,45,848.5,75.0,3.7,20.0,497.0,654.06,522.33
2017,2,18,10,0,872.0,77.0,3.8,21.0,544.0,688.69,545.02
2017,2,18,10,15,887.0,79.0,3.9,21.5,584.5,718.98,564.93
2017,2,18,10,30,902.0,81.0,4.0,22.0,625.0,746.8,582.92
2017,2,18,10,45,912.5,82.5,4.15,23.0,658.5,768.05,595.12
2017,2,18,11,0,923.0,84.0,4.3,24.0,692.0,786.28,605.17
2017,2,18,11,15,930.0,85.0,4.35,24.5,717.5,798.17,611.56
2017,2,18,11,30,937.0,86.0,4.4,25.0,743.0,806.72,615.72
2017,2,18,11,45,940.0,87.5,4.45,25.5,760.0,809.34,615.85
2017,2,18,12,0,943.0,89.0,4.5,26.0,777.0,808.48,613.7
2017,2,18,12,15,945.0,89.5,4.5,26.0,786.0,802.36,609.06
2017,2,18,12,30,947.0,90.0,4.5,26.0,795.0,792.79,602.17
2017,2,18,12,45,945.5,90.5,4.5,26.0,794.5,777.27,591.23
2017,2,18,13,0,944.0,91.0,4.5,26.0,794.0,758.49,578.11
2017,2,18,13,15,941.5,90.5,4.4,26.0,785.0,734.88,561.29
2017,2,18,13,30,939.0,90.0,4.3,26.0,776.0,708.27,541.92
2017,2,18,13,45,932.5,90.0,4.2,26.5,758.0,676.74,516.91
2017,2,18,14,0,926.0,90.0,4.1,27.0,740.0,642.71,489.83
2017,2,18,14,15,918.0,89.0,3.85,26.5,714.0,604.56,460.86
2017,2,18,14,30,910.0,88.0,3.6,26.0,688.0,564.4,429.75
2017,2,18,14,45,897.0,87.0,3.35,26.0,654.0,519.99,393.96
2017,2,18,15,0,884.0,86.0,3.1,26.0,620.0,474.39,356.53
2017,2,18,15,15,869.0,83.5,2.7,25.5,580.0,425.68,316.34
2017,2,18,15,30,854.0,81.0,2.3,25.0,540.0,373.24,272.43
2017,2,18,15,45,569.5,136.0,1.95,24.5,431.0,290.67,210.6
2017,2,18,16,0,285.0,191.0,1.6,24.0,322.0,238.18,175.15
2017,2,18,16,15,515.0,130.0,1.55,23.0,334.0,212.3,145.74
2017,2,18,16,30,745.0,69.0,1.5,22.0,346.0,167.04,99.01
2017,2,18,16,45,700.0,64.0,1.5,21.5,292.5,116.77,62.38
2017,2,18,17,0,655.0,59.0,1.5,21.0,239.0,67.55,34.11
2017,2,18,17,15,584.5,51.5,1.5,20.0,186.0,35.2,25.16
2017,2,18,17,30,514.0,44.0,1.5,19.0,133.0,31.64,21.87
2017,2,18,17,45,394.0,33.0,1.55,18.5,86.5,24.64,15.25
2017,2,18,18,0,274.0,22.0,1.6,18.0,40.0,17.16,4.7
2017,2,18,18,15,137.0,11.0,1.65,17.5,20.0,10.81,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.0,3.6,17.0,11.0,10.81,0.0
2017,2,19,7,30,0.0,22.0,3.8,17.0,22.0,22.06,7.61
2017,2,19,7,45,28.0,44.0,4.0,17.5,49.0,59.9,42.57
2017,2,19,8,0,56.0,66.0,4.2,18.0,76.0,96.35,73.87
2017,2,19,8,15,75.0,89.5,4.15,18.0,107.5,137.96,109.44
2017,2,19,8,30,94.0,113.0,4.1,18.0,139.0,175.3,141.07
2017,2,19,8,45,109.0,135.5,4.1,18.5,171.5,210.27,169.86
2017,2,19,9,0,124.0,158.0,4.1,19.0,204.0,245.9,198.52
2017,2,19,9,15,145.0,181.0,4.3,19.0,242.5,286.26,231.02
2017,2,19,9,30,166.0,204.0,4.5,19.0,281.0,327.34,263.67
2017,2,19,9,45,83.0,165.0,4.75,19.5,203.5,224.22,179.31
2017,2,19,10,0,0.0,126.0,5.0,20.0,126.0,123.12,95.19
2017,2,19,10,15,25.0,194.0,5.05,20.5,209.0,215.1,169.23
2017,2,19,10,30,50.0,262.0,5.1,21.0,292.0,304.85,239.43
2017,2,19,10,45,153.0,287.5,5.2,21.5,387.5,413.73,325.16
2017,2,19,11,0,256.0,313.0,5.3,22.0,483.0,523.77,409.43
2017,2,19,11,15,333.5,307.5,5.35,22.0,537.5,575.98,449.57
2017,2,19,11,30,411.0,302.0,5.4,22.0,592.0,627.94,489.27
2017,2,19,11,45,205.5,160.5,5.5,22.0,305.5,322.92,255.82
2017,2,19,12,0,0.0,19.0,5.6,22.0,19.0,18.37,9.21
2017,2,19,12,15,8.0,141.5,5.65,22.0,148.0,143.3,109.54
2017,2,19,12,30,16.0,264.0,5.7,22.0,277.0,268.51,207.51
2017,2,19,12,45,19.5,275.5,5.8,22.5,291.0,281.42,216.96
2017,2,19,13,0,23.0,287.0,5.9,23.0,305.0,294.02,226.32
2017,2,19,13,15,67.0,324.0,5.8,23.0,373.5,359.28,277.26
2017,2,19,13,30,111.0,361.0,5.7,23.0,442.0,419.96,323.85
2017,2,19,13,45,91.0,344.5,5.65,23.5,410.5,386.44,297.38
2017,2,19,14,0,71.0,328.0,5.6,24.0,379.0,354.07,272.07
2017,2,19,14,15,51.5,299.0,5.5,23.5,335.5,311.86,240.26
2017,2,19,14,30,32.0,270.0,5.4,23.0,292.0,271.31,209.49
2017,2,19,14,45,149.0,274.5,5.3,23.0,366.5,327.57,253.86
2017,2,19,15,0,266.0,279.0,5.2,23.0,441.0,372.56,287.76
2017,2,19,15,15,144.5,243.0,5.05,23.0,330.0,280.02,216.1
2017,2,19,15,30,23.0,207.0,4.9,23.0,219.0,202.73,156.86
2017,2,19,15,45,129.5,203.0,4.8,23.0,264.0,222.16,170.25
2017,2,19,16,0,236.0,199.0,4.7,23.0,309.0,233.21,175.18
2017,2,19,16,15,222.0,178.5,4.35,22.5,273.0,201.58,149.61
2017,2,19,16,30,208.0,158.0,4.0,22.0,237.0,167.79,122.79
2017,2,19,16,45,187.0,136.0,3.65,21.5,199.0,133.59,96.81
2017,2,19,17,0,166.0,114.0,3.3,21.0,161.0,101.71,74.25
2017,2,19,17,15,136.5,91.5,3.0,20.5,124.5,74.83,59.41
2017,2,19,17,30,107.0,69.0,2.7,20.0,88.0,57.55,44.07
2017,2,19,17,45,59.5,46.5,2.45,20.0,56.5,39.73,27.86
2017,2,19,18,0,12.0,24.0,2.2,20.0,25.0,22.27,8.63
2017,2,19,18,15,6.0,12.0,2.15,19.5,12.5,11.8,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,13.0,1.0,0.96,0.0
2017,2,20,8,0,0.0,2.0,3.5,13.0,2.0,1.93,0.0
2017,2,20,8,15,0.0,2.5,3.4,13.0,2.5,2.41,0.0
2017,2,20,8,30,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2017,2,20,8,45,0.0,4.0,3.25,13.0,4.0,3.86,0.0
2017,2,20,9,0,0.0,5.0,3.2,13.0,5.0,4.82,0.0
2017,2,20,9,15,0.0,14.5,3.0,13.0,14.5,13.99,6.35
2017,2,20,9,30,0.0,24.0,2.8,13.0,24.0,23.17,14.16
2017,2,20,9,45,0.0,85.5,2.65,13.5,85.5,82.71,64.27
2017,2,20,10,0,0.0,147.0,2.5,14.0,147.0,144.39,114.86
2017,2,20,10,15,0.0,85.5,2.5,14.5,85.5,82.72,63.52
2017,2,20,10,30,0.0,24.0,2.5,15.0,24.0,23.19,13.81
2017,2,20,10,45,14.5,145.0,2.55,16.0,155.0,152.26,120.17
2017,2,20,11,0,29.0,266.0,2.6,17.0,286.0,290.84,229.1
2017,2,20,11,15,28.0,274.0,2.8,17.5,294.0,297.03,232.75
2017,2,20,11,30,27.0,282.0,3.0,18.0,302.0,297.99,232.83
2017,2,20,11,45,13.5,168.0,3.2,19.0,178.0,173.84,134.76
2017,2,20,12,0,0.0,54.0,3.4,20.0,54.0,52.26,36.85
2017,2,20,12,15,10.5,169.0,3.45,20.0,177.0,172.06,133.0
2017,2,20,12,30,21.0,284.0,3.5,20.0,300.0,291.86,226.14
2017,2,20,12,45,17.5,269.5,3.55,20.5,283.0,274.2,211.72
2017,2,20,13,0,14.0,255.0,3.6,21.0,266.0,256.77,197.89
2017,2,20,13,15,12.5,243.5,3.6,21.0,253.0,243.83,187.96
2017,2,20,13,30,11.0,232.0,3.6,21.0,240.0,231.01,178.12
2017,2,20,13,45,31.5,273.5,3.6,21.0,296.5,282.24,218.25
2017,2,20,14,0,52.0,315.0,3.6,21.0,353.0,330.84,255.73
2017,2,20,14,15,238.0,295.5,3.5,21.0,456.0,413.07,320.75
2017,2,20,14,30,424.0,276.0,3.4,21.0,559.0,482.89,373.72
2017,2,20,14,45,674.0,178.5,3.35,21.0,602.5,496.67,383.89
2017,2,20,15,0,924.0,81.0,3.3,21.0,646.0,493.8,378.99
2017,2,20,15,15,908.5,79.0,3.1,20.5,604.5,443.39,336.84
2017,2,20,15,30,893.0,77.0,2.9,20.0,563.0,392.44,293.35
2017,2,20,15,45,869.5,75.0,2.7,20.0,515.0,338.72,246.39
2017,2,20,16,0,846.0,73.0,2.5,20.0,467.0,282.18,196.75
2017,2,20,16,15,816.0,69.5,2.1,19.5,415.0,227.57,149.28
2017,2,20,16,30,786.0,66.0,1.7,19.0,363.0,175.11,105.16
2017,2,20,16,45,738.0,62.0,1.3,18.5,307.5,122.83,65.99
2017,2,20,17,0,690.0,58.0,0.9,18.0,252.0,75.27,38.4
2017,2,20,17,15,620.0,51.0,0.9,17.0,197.5,34.47,24.89
2017,2,20,17,30,550.0,44.0,0.9,16.0,143.0,31.3,21.96
2017,2,20,17,45,423.0,34.0,0.9,15.5,94.0,25.23,16.12
2017,2,20,18,0,296.0,24.0,0.9,15.0,45.0,18.79,7.34
2017,2,20,18,15,148.0,12.0,0.9,14.5,22.5,11.8,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.0,5.1,9.5,27.0,69.86,0.0
2017,2,21,7,30,425.0,22.0,5.1,10.0,54.0,175.64,109.43
2017,2,21,7,45,545.0,30.0,5.2,11.0,106.5,251.15,194.73
2017,2,21,8,0,665.0,38.0,5.3,12.0,159.0,335.08,270.4
2017,2,21,8,15,728.5,43.0,5.2,13.0,216.0,398.87,327.7
2017,2,21,8,30,792.0,48.0,5.1,14.0,273.0,466.42,385.53
2017,2,21,8,45,832.0,51.0,5.05,15.0,330.0,518.55,428.78
2017,2,21,9,0,872.0,54.0,5.0,16.0,387.0,574.79,473.29
2017,2,21,9,15,897.5,56.5,5.0,16.5,439.5,621.95,510.05
2017,2,21,9,30,923.0,59.0,5.0,17.0,492.0,668.12,544.91
2017,2,21,9,45,940.5,61.0,5.05,18.0,540.0,706.95,570.95
2017,2,21,10,0,958.0,63.0,5.1,19.0,588.0,743.65,594.72
2017,2,21,10,15,970.5,64.5,5.2,19.5,629.5,773.77,614.68
2017,2,21,10,30,983.0,66.0,5.3,20.0,671.0,801.03,632.44
2017,2,21,10,45,991.0,67.5,5.4,20.5,705.5,821.83,645.46
2017,2,21,11,0,999.0,69.0,5.5,21.0,740.0,839.26,656.09
2017,2,21,11,15,1005.0,70.0,5.45,21.0,766.0,851.11,663.3
2017,2,21,11,30,1011.0,71.0,5.4,21.0,792.0,859.34,668.05
2017,2,21,11,45,1011.5,73.5,5.4,21.5,809.5,861.18,667.33
2017,2,21,12,0,1012.0,76.0,5.4,22.0,827.0,859.27,664.1
2017,2,21,12,15,1014.0,76.0,5.35,22.0,836.0,852.16,658.39
2017,2,21,12,30,1016.0,76.0,5.3,22.0,845.0,841.35,650.21
2017,2,21,12,45,1015.0,76.5,5.3,22.5,844.5,825.17,637.33
2017,2,21,13,0,1014.0,77.0,5.3,23.0,844.0,805.46,622.1
2017,2,21,13,15,1011.5,76.5,5.2,23.0,834.5,780.28,603.8
2017,2,21,13,30,1009.0,76.0,5.1,23.0,825.0,751.86,583.25
2017,2,21,13,45,1004.0,76.0,5.1,23.0,806.5,719.21,559.2
2017,2,21,14,0,999.0,76.0,5.1,23.0,788.0,683.74,531.81
2017,2,21,14,15,992.5,75.0,4.95,23.0,761.5,643.81,500.07
2017,2,21,14,30,986.0,74.0,4.8,23.0,735.0,601.54,466.0
2017,2,21,14,45,975.5,73.0,4.7,23.0,700.5,555.16,428.26
2017,2,21,15,0,965.0,72.0,4.6,23.0,666.0,507.2,388.41
2017,2,21,15,15,951.5,70.0,4.25,22.5,624.5,455.75,345.19
2017,2,21,15,30,938.0,68.0,3.9,22.0,583.0,403.49,300.43
2017,2,21,15,45,919.0,66.0,3.55,22.0,535.0,348.97,252.48
2017,2,21,16,0,900.0,64.0,3.2,22.0,487.0,294.7,204.22
2017,2,21,16,15,873.0,61.5,2.8,21.0,434.0,238.82,155.82
2017,2,21,16,30,846.0,59.0,2.4,20.0,381.0,184.56,110.14
2017,2,21,16,45,806.5,55.0,2.05,19.5,325.5,125.86,65.24
2017,2,21,17,0,767.0,51.0,1.7,19.0,270.0,74.68,34.79
2017,2,21,17,15,703.0,45.5,1.65,18.0,213.0,32.71,23.23
2017,2,21,17,30,639.0,40.0,1.6,17.0,156.0,30.29,20.97
2017,2,21,17,45,523.5,31.5,1.6,16.0,104.5,24.9,15.83
