Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,18,0,408.0,23.0,1.6,15.0,53.0,19.28,8.24
2017,2,21,18,15,204.0,11.5,1.55,14.5,26.5,11.3,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,7,15,212.0,11.5,1.3,11.0,28.0,70.96,0.0
2017,2,22,7,30,424.0,23.0,1.5,12.0,56.0,178.81,115.19
2017,2,22,7,45,537.0,31.0,1.7,13.5,108.0,251.38,192.35
2017,2,22,8,0,650.0,39.0,1.9,15.0,160.0,332.52,262.97
2017,2,22,8,15,712.0,44.0,1.85,15.5,216.5,395.26,317.59
2017,2,22,8,30,774.0,49.0,1.8,16.0,273.0,461.64,372.64
2017,2,22,8,45,812.5,52.5,1.8,16.5,328.5,513.02,414.07
2017,2,22,9,0,851.0,56.0,1.8,17.0,384.0,568.43,456.76
2017,2,22,9,15,876.5,59.0,1.9,18.0,436.5,615.56,491.25
2017,2,22,9,30,902.0,62.0,2.0,19.0,489.0,661.74,523.9
2017,2,22,9,45,919.5,64.0,2.15,20.0,536.5,700.03,548.8
2017,2,22,10,0,937.0,66.0,2.3,21.0,584.0,736.25,571.72
2017,2,22,10,15,949.5,68.0,2.4,21.5,625.0,766.5,590.92
2017,2,22,10,30,962.0,70.0,2.5,22.0,666.0,793.94,608.06
2017,2,22,10,45,970.0,71.5,2.7,23.0,700.0,814.42,619.78
2017,2,22,11,0,978.0,73.0,2.9,24.0,734.0,831.6,629.23
2017,2,22,11,15,983.5,74.0,2.95,24.0,759.5,842.87,636.2
2017,2,22,11,30,989.0,75.0,3.0,24.0,785.0,850.58,640.91
2017,2,22,11,45,985.5,79.5,3.05,24.5,801.5,851.36,639.78
2017,2,22,12,0,982.0,84.0,3.1,25.0,818.0,848.42,636.32
2017,2,22,12,15,983.5,84.5,3.05,25.0,826.0,841.56,631.0
2017,2,22,12,30,985.0,85.0,3.0,25.0,834.0,831.11,623.39
2017,2,22,12,45,983.0,86.0,3.0,25.5,833.5,815.01,611.17
2017,2,22,13,0,981.0,87.0,3.0,26.0,833.0,795.52,596.78
2017,2,22,13,15,978.0,86.5,2.95,26.0,823.5,770.56,579.63
2017,2,22,13,30,975.0,86.0,2.9,26.0,814.0,742.49,560.39
2017,2,22,13,45,969.0,85.5,2.85,26.5,795.5,709.51,535.63
2017,2,22,14,0,963.0,85.0,2.8,27.0,777.0,673.89,508.16
2017,2,22,14,15,956.0,84.0,2.65,27.0,750.0,634.75,478.34
2017,2,22,14,30,949.0,83.0,2.5,27.0,723.0,593.42,446.36
2017,2,22,14,45,935.0,83.0,2.45,27.0,688.0,547.51,410.71
2017,2,22,15,0,921.0,83.0,2.4,27.0,653.0,500.4,373.26
2017,2,22,15,15,906.5,81.0,2.25,26.5,611.5,450.29,333.06
2017,2,22,15,30,892.0,79.0,2.1,26.0,570.0,399.57,291.25
2017,2,22,15,45,872.0,76.0,1.95,26.0,523.0,345.84,245.72
2017,2,22,16,0,852.0,73.0,1.8,26.0,476.0,288.92,197.16
2017,2,22,16,15,823.5,69.5,1.65,25.0,424.0,234.03,151.05
2017,2,22,16,30,795.0,66.0,1.5,24.0,372.0,181.12,107.57
2017,2,22,16,45,754.5,61.5,1.35,23.0,317.5,128.32,68.1
2017,2,22,17,0,714.0,57.0,1.2,22.0,263.0,79.4,38.94
2017,2,22,17,15,648.5,50.5,1.2,21.0,207.5,37.01,26.65
2017,2,22,17,30,583.0,44.0,1.2,20.0,152.0,33.93,23.85
2017,2,22,17,45,468.5,34.0,1.3,19.5,102.0,24.93,15.62
2017,2,22,18,0,354.0,24.0,1.4,19.0,52.0,18.48,7.89
2017,2,22,18,15,177.0,12.0,1.45,18.5,26.0,11.8,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,152.5,14.0,3.35,12.5,26.5,57.23,0.0
2017,2,23,7,30,305.0,28.0,3.5,13.0,53.0,150.98,100.86
2017,2,23,7,45,422.5,39.5,3.65,14.0,103.5,222.65,172.14
2017,2,23,8,0,540.0,51.0,3.8,15.0,154.0,304.69,243.72
2017,2,23,8,15,608.5,58.5,3.75,15.5,209.5,368.65,299.71
2017,2,23,8,30,677.0,66.0,3.7,16.0,265.0,437.02,357.26
2017,2,23,8,45,723.5,71.0,3.7,17.0,320.5,491.76,401.42
2017,2,23,9,0,770.0,76.0,3.7,18.0,376.0,550.71,447.02
2017,2,23,9,15,800.0,80.0,3.95,19.0,428.5,599.2,483.53
2017,2,23,9,30,830.0,84.0,4.2,20.0,481.0,647.11,518.55
2017,2,23,9,45,854.0,86.0,4.5,21.0,529.0,687.75,547.43
2017,2,23,10,0,878.0,88.0,4.8,22.0,577.0,726.78,573.75
2017,2,23,10,15,893.0,90.5,5.0,22.5,618.5,754.26,592.01
2017,2,23,10,30,908.0,93.0,5.2,23.0,660.0,782.89,611.11
2017,2,23,10,45,921.5,93.5,5.45,24.0,695.0,805.47,624.77
2017,2,23,11,0,935.0,94.0,5.7,25.0,730.0,825.07,636.29
2017,2,23,11,15,942.5,95.5,5.8,25.0,756.0,837.9,644.87
2017,2,23,11,30,950.0,97.0,5.9,25.0,782.0,847.33,651.19
2017,2,23,11,45,961.0,94.5,6.0,25.5,801.5,851.84,652.85
2017,2,23,12,0,972.0,92.0,6.1,26.0,821.0,852.81,652.15
2017,2,23,12,15,974.0,92.0,6.1,26.0,830.0,845.79,646.79
2017,2,23,12,30,976.0,92.0,6.1,26.0,839.0,835.2,639.07
2017,2,23,12,45,973.5,93.0,6.15,26.5,838.0,818.74,626.24
2017,2,23,13,0,971.0,94.0,6.2,27.0,837.0,798.93,611.18
2017,2,23,13,15,968.0,94.0,6.2,27.0,827.5,774.55,593.96
2017,2,23,13,30,965.0,94.0,6.2,27.0,818.0,747.08,574.57
2017,2,23,13,45,956.5,94.5,6.2,27.0,798.5,713.58,549.62
2017,2,23,14,0,948.0,95.0,6.2,27.0,779.0,677.6,522.01
2017,2,23,14,15,940.0,94.0,6.05,27.0,752.0,638.23,491.06
2017,2,23,14,30,932.0,93.0,5.9,27.0,725.0,596.78,458.01
2017,2,23,14,45,917.5,92.5,5.8,27.0,689.5,550.64,420.9
2017,2,23,15,0,903.0,92.0,5.7,27.0,654.0,503.38,382.15
2017,2,23,15,15,887.0,89.5,5.4,26.5,612.0,452.81,340.46
2017,2,23,15,30,871.0,87.0,5.1,26.0,570.0,398.61,295.04
2017,2,23,15,45,847.0,84.5,4.85,26.0,522.0,344.7,248.56
2017,2,23,16,0,823.0,82.0,4.6,26.0,474.0,291.76,202.4
2017,2,23,16,15,793.0,78.0,4.25,25.0,422.0,237.44,156.21
2017,2,23,16,30,763.0,74.0,3.9,24.0,370.0,185.33,112.96
2017,2,23,16,45,717.5,69.0,3.6,23.5,315.0,133.14,73.46
2017,2,23,17,0,672.0,64.0,3.3,23.0,260.0,81.87,41.42
2017,2,23,17,15,603.5,57.0,3.25,22.0,205.0,38.94,28.2
2017,2,23,17,30,535.0,50.0,3.2,21.0,150.0,36.08,25.59
2017,2,23,17,45,416.5,38.5,3.15,20.5,100.5,28.89,18.91
2017,2,23,18,0,298.0,27.0,3.1,20.0,51.0,21.22,10.23
2017,2,23,18,15,149.0,13.5,3.2,19.5,25.5,13.27,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,133.5,16.0,4.95,13.5,27.5,54.28,0.0
2017,2,24,7,30,267.0,32.0,5.0,14.0,55.0,143.52,98.38
2017,2,24,7,45,407.5,42.0,5.1,14.5,107.0,221.31,172.01
2017,2,24,8,0,548.0,52.0,5.2,15.0,159.0,311.48,250.68
2017,2,24,8,15,617.5,59.5,5.25,15.5,215.0,376.58,308.11
2017,2,24,8,30,687.0,67.0,5.3,16.0,271.0,446.15,367.32
2017,2,24,8,45,742.0,69.5,5.4,16.5,328.5,503.45,415.09
2017,2,24,9,0,797.0,72.0,5.5,17.0,386.0,565.5,465.08
2017,2,24,9,15,826.0,76.0,5.5,17.5,439.0,614.38,502.96
2017,2,24,9,30,855.0,80.0,5.5,18.0,492.0,662.57,539.25
2017,2,24,9,45,883.5,80.0,5.5,18.5,541.5,701.14,566.62
2017,2,24,10,0,912.0,80.0,5.5,19.0,591.0,742.01,594.63
2017,2,24,10,15,927.5,82.0,5.5,19.5,633.5,773.85,615.51
2017,2,24,10,30,943.0,84.0,5.5,20.0,676.0,803.07,634.31
2017,2,24,10,45,959.5,83.0,5.55,20.5,713.0,826.94,649.33
2017,2,24,11,0,976.0,82.0,5.6,21.0,750.0,847.79,662.17
2017,2,24,11,15,984.0,83.0,5.6,21.0,777.5,860.89,670.53
2017,2,24,11,30,992.0,84.0,5.6,21.0,805.0,870.45,676.51
2017,2,24,11,45,995.5,86.0,5.7,21.5,823.5,873.88,677.42
2017,2,24,12,0,999.0,88.0,5.8,22.0,842.0,873.59,675.85
2017,2,24,12,15,1002.0,88.5,5.8,22.0,852.0,867.65,671.22
2017,2,24,12,30,1005.0,89.0,5.8,22.0,862.0,858.0,664.11
2017,2,24,12,45,1008.0,88.0,5.8,22.0,863.0,843.17,653.42
2017,2,24,13,0,1011.0,87.0,5.8,22.0,864.0,824.73,640.25
2017,2,24,13,15,1009.5,86.5,5.7,22.0,855.5,800.03,622.22
2017,2,24,13,30,1008.0,86.0,5.6,22.0,847.0,772.05,601.89
2017,2,24,13,45,1005.5,85.0,5.6,22.0,829.0,739.76,578.33
2017,2,24,14,0,1003.0,84.0,5.6,22.0,811.0,704.52,551.04
2017,2,24,14,15,996.5,83.0,5.55,21.5,784.0,664.12,520.22
2017,2,24,14,30,990.0,82.0,5.5,21.0,757.0,621.38,486.84
2017,2,24,14,45,977.5,81.5,5.45,21.0,721.5,573.92,448.08
2017,2,24,15,0,965.0,81.0,5.4,21.0,686.0,525.03,407.29
2017,2,24,15,15,950.5,79.0,5.25,20.5,643.0,472.75,363.45
2017,2,24,15,30,936.0,77.0,5.1,20.0,600.0,419.77,317.86
2017,2,24,15,45,917.0,74.5,5.0,20.0,551.0,364.43,268.92
2017,2,24,16,0,898.0,72.0,4.9,20.0,502.0,309.37,219.53
2017,2,24,16,15,870.0,68.5,4.5,19.0,448.0,248.22,166.17
2017,2,24,16,30,842.0,65.0,4.1,18.0,394.0,192.63,118.44
2017,2,24,16,45,802.0,60.5,3.75,17.5,337.5,136.99,74.68
2017,2,24,17,0,762.0,56.0,3.4,17.0,281.0,85.13,41.7
2017,2,24,17,15,697.0,50.0,3.2,16.0,223.0,36.25,26.58
2017,2,24,17,30,632.0,44.0,3.0,15.0,165.0,33.59,24.12
2017,2,24,17,45,514.5,35.0,2.9,14.0,112.0,27.89,18.69
2017,2,24,18,0,397.0,26.0,2.8,13.0,59.0,20.09,10.12
2017,2,24,18,15,198.5,13.0,3.0,13.0,29.5,12.78,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,202.0,14.0,3.85,3.5,32.5,72.89,0.0
2017,2,25,7,30,404.0,28.0,4.1,4.0,65.0,187.67,136.65
2017,2,25,7,45,518.5,37.0,4.4,5.0,118.5,257.08,207.21
2017,2,25,8,0,633.0,46.0,4.7,6.0,172.0,340.85,283.48
2017,2,25,8,15,696.0,52.0,4.65,6.5,229.5,405.55,342.43
2017,2,25,8,30,759.0,58.0,4.6,7.0,287.0,473.87,402.11
2017,2,25,8,45,799.5,62.5,4.6,7.5,344.0,530.95,450.51
2017,2,25,9,0,840.0,67.0,4.6,8.0,401.0,588.87,497.84
2017,2,25,9,15,867.0,70.0,4.5,8.5,454.5,636.91,535.39
2017,2,25,9,30,894.0,73.0,4.4,9.0,508.0,680.36,568.17
2017,2,25,9,45,912.5,75.5,4.3,9.5,556.0,719.77,595.26
2017,2,25,10,0,931.0,78.0,4.2,10.0,604.0,757.17,620.27
2017,2,25,10,15,944.5,80.0,4.05,10.5,646.0,788.01,639.74
2017,2,25,10,30,958.0,82.0,3.9,11.0,688.0,816.1,657.14
2017,2,25,10,45,967.0,84.0,3.8,11.5,723.0,837.73,669.85
2017,2,25,11,0,976.0,86.0,3.7,12.0,758.0,856.08,680.15
2017,2,25,11,15,982.5,87.0,3.55,12.5,784.5,867.97,685.49
2017,2,25,11,30,989.0,88.0,3.4,13.0,811.0,876.29,688.36
2017,2,25,11,45,990.0,90.5,3.3,13.5,828.0,878.2,687.07
2017,2,25,12,0,991.0,93.0,3.2,14.0,845.0,876.41,683.34
2017,2,25,12,15,992.5,93.0,3.05,14.0,853.5,868.76,676.58
2017,2,25,12,30,994.0,93.0,2.9,14.0,862.0,857.49,667.43
2017,2,25,12,45,993.5,93.0,2.75,14.5,861.5,841.13,653.61
2017,2,25,13,0,993.0,93.0,2.6,15.0,861.0,821.29,637.54
2017,2,25,13,15,990.5,93.0,2.45,15.0,851.5,796.66,619.4
2017,2,25,13,30,988.0,93.0,2.3,15.0,842.0,768.84,599.1
2017,2,25,13,45,981.5,93.0,2.15,15.0,822.5,735.34,574.14
2017,2,25,14,0,975.0,93.0,2.0,15.0,803.0,699.17,545.94
2017,2,25,14,15,967.5,91.5,1.9,15.0,776.0,658.53,514.38
2017,2,25,14,30,960.0,90.0,1.8,15.0,749.0,615.7,480.59
2017,2,25,14,45,942.5,91.0,1.7,15.0,712.0,568.1,442.45
2017,2,25,15,0,925.0,92.0,1.6,15.0,675.0,519.54,402.71
2017,2,25,15,15,909.5,90.0,1.55,15.0,632.5,468.43,360.27
2017,2,25,15,30,894.0,88.0,1.5,15.0,590.0,413.57,313.83
2017,2,25,15,45,872.0,85.5,1.45,15.0,541.5,358.92,266.46
2017,2,25,16,0,850.0,83.0,1.4,15.0,493.0,305.0,218.83
2017,2,25,16,15,820.0,79.0,1.3,14.5,440.0,248.98,169.89
2017,2,25,16,30,790.0,75.0,1.2,14.0,387.0,195.15,123.71
2017,2,25,16,45,744.5,70.0,1.1,13.5,330.0,141.13,81.23
2017,2,25,17,0,699.0,65.0,1.0,13.0,273.0,88.03,46.13
2017,2,25,17,15,630.5,58.0,1.05,12.0,216.5,41.1,31.45
2017,2,25,17,30,562.0,51.0,1.1,11.0,160.0,36.6,27.31
2017,2,25,17,45,442.0,40.0,1.15,10.0,108.5,29.93,20.92
2017,2,25,18,0,322.0,29.0,1.2,9.0,57.0,22.84,12.87
2017,2,25,18,15,161.0,14.5,1.2,8.5,28.5,14.25,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,80.0,19.5,3.3,7.5,27.0,50.91,0.0
2017,2,26,7,30,160.0,39.0,3.5,8.0,54.0,112.5,81.65
2017,2,26,7,45,253.5,57.5,3.7,9.0,100.5,181.67,145.02
2017,2,26,8,0,347.0,76.0,3.9,10.0,147.0,253.98,208.64
2017,2,26,8,15,173.5,61.0,3.9,10.5,96.5,156.93,129.8
2017,2,26,8,30,0.0,46.0,3.9,11.0,46.0,44.43,32.76
2017,2,26,8,45,0.0,82.0,3.95,12.0,82.0,80.06,63.08
2017,2,26,9,0,0.0,118.0,4.0,13.0,118.0,116.98,93.75
2017,2,26,9,15,0.0,122.0,4.15,13.5,122.0,120.24,95.96
2017,2,26,9,30,0.0,126.0,4.3,14.0,126.0,123.71,98.35
2017,2,26,9,45,0.0,139.0,4.45,14.5,139.0,136.5,108.41
2017,2,26,10,0,0.0,152.0,4.6,15.0,152.0,149.26,118.34
2017,2,26,10,15,2.0,167.5,4.6,15.5,169.0,166.01,131.48
2017,2,26,10,30,4.0,183.0,4.6,16.0,186.0,182.78,144.51
2017,2,26,10,45,2.0,132.0,4.7,16.5,133.5,129.99,101.25
2017,2,26,11,0,0.0,81.0,4.8,17.0,81.0,78.4,58.9
2017,2,26,11,15,0.0,66.0,4.75,17.0,66.0,63.87,46.96
2017,2,26,11,30,0.0,51.0,4.7,17.0,51.0,49.35,35.0
2017,2,26,11,45,30.5,201.5,4.7,17.5,225.0,223.71,176.3
2017,2,26,12,0,61.0,352.0,4.7,18.0,399.0,397.95,311.35
2017,2,26,12,15,214.0,354.5,4.65,18.5,520.5,521.19,407.74
2017,2,26,12,30,367.0,357.0,4.6,19.0,642.0,639.32,497.14
2017,2,26,12,45,234.5,370.0,4.6,19.5,552.5,540.85,419.54
2017,2,26,13,0,102.0,383.0,4.6,20.0,463.0,447.12,345.45
2017,2,26,13,15,55.0,299.5,4.55,20.0,343.0,329.02,255.28
2017,2,26,13,30,8.0,216.0,4.5,20.0,223.0,213.93,165.32
2017,2,26,13,45,64.5,288.5,4.45,20.5,336.0,318.92,247.92
2017,2,26,14,0,121.0,361.0,4.4,21.0,449.0,417.11,322.57
2017,2,26,14,15,151.5,349.0,4.25,21.0,456.0,416.98,322.48
2017,2,26,14,30,182.0,337.0,4.1,21.0,463.0,414.32,320.65
2017,2,26,14,45,234.0,313.0,4.0,21.0,467.0,409.35,317.06
2017,2,26,15,0,286.0,289.0,3.9,21.0,471.0,397.25,307.44
2017,2,26,15,15,143.0,196.5,3.55,21.0,287.5,242.36,187.75
2017,2,26,15,30,0.0,104.0,3.2,21.0,104.0,100.32,76.1
2017,2,26,15,45,65.5,160.5,2.9,21.0,192.5,171.05,132.06
2017,2,26,16,0,131.0,217.0,2.6,21.0,281.0,228.13,175.14
2017,2,26,16,15,119.0,196.0,2.2,20.5,249.5,197.99,151.2
2017,2,26,16,30,107.0,175.0,1.8,20.0,218.0,169.07,128.52
2017,2,26,16,45,94.0,150.5,1.4,19.5,184.5,142.56,108.05
2017,2,26,17,0,81.0,126.0,1.0,19.0,151.0,113.84,86.24
2017,2,26,17,15,63.0,101.5,1.0,18.5,118.5,86.8,70.3
2017,2,26,17,30,45.0,77.0,1.0,18.0,86.0,66.74,52.64
2017,2,26,17,45,22.5,53.0,1.0,17.5,57.5,47.08,34.96
2017,2,26,18,0,0.0,29.0,1.0,17.0,29.0,27.37,16.19
2017,2,26,18,15,0.0,14.5,1.0,17.0,14.5,14.25,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,2.5,16.5,2.9,17.0,17.0,17.16,0.0
2017,2,27,7,30,5.0,33.0,3.0,17.0,34.0,36.03,22.6
2017,2,27,7,45,32.5,57.5,3.1,17.5,64.5,77.52,58.06
2017,2,27,8,0,60.0,82.0,3.2,18.0,95.0,117.62,92.23
2017,2,27,8,15,89.0,104.0,3.3,18.5,129.0,162.89,130.33
2017,2,27,8,30,118.0,126.0,3.4,19.0,163.0,204.71,164.99
2017,2,27,8,45,235.0,139.0,3.55,19.5,229.5,294.88,238.95
2017,2,27,9,0,352.0,152.0,3.7,20.0,296.0,386.92,312.78
2017,2,27,9,15,319.5,180.5,3.85,20.0,323.5,408.17,328.27
2017,2,27,9,30,287.0,209.0,4.0,20.0,351.0,425.86,340.76
2017,2,27,9,45,284.5,234.5,4.15,20.5,386.5,457.92,363.91
2017,2,27,10,0,282.0,260.0,4.3,21.0,422.0,488.53,385.53
2017,2,27,10,15,141.0,187.5,4.3,21.0,268.5,301.37,238.86
2017,2,27,10,30,0.0,115.0,4.3,21.0,115.0,111.7,84.8
2017,2,27,10,45,0.0,121.0,4.35,21.5,121.0,117.57,89.31
2017,2,27,11,0,0.0,127.0,4.4,22.0,127.0,123.42,93.61
2017,2,27,11,15,0.0,108.5,4.35,22.0,108.5,105.21,78.99
2017,2,27,11,30,0.0,90.0,4.3,22.0,90.0,87.16,64.52
2017,2,27,11,45,0.0,97.0,4.3,22.5,97.0,93.97,69.75
2017,2,27,12,0,0.0,104.0,4.3,23.0,104.0,100.79,74.95
2017,2,27,12,15,0.0,99.5,4.25,23.0,99.5,96.41,71.43
2017,2,27,12,30,0.0,95.0,4.2,23.0,95.0,92.03,67.94
2017,2,27,12,45,9.5,189.5,4.2,23.5,197.0,190.9,145.49
2017,2,27,13,0,19.0,284.0,4.2,24.0,299.0,288.9,220.23
2017,2,27,13,15,368.0,245.5,4.1,24.0,527.5,505.37,390.88
2017,2,27,13,30,717.0,207.0,4.0,24.0,756.0,698.07,534.71
2017,2,27,13,45,715.0,202.5,3.95,24.5,739.5,669.15,511.06
2017,2,27,14,0,713.0,198.0,3.9,25.0,723.0,638.23,487.0
2017,2,27,14,15,526.0,255.5,3.8,25.0,636.0,552.67,421.28
2017,2,27,14,30,339.0,313.0,3.7,25.0,549.0,479.23,364.43
2017,2,27,14,45,387.5,284.5,3.65,25.0,542.0,461.97,351.68
2017,2,27,15,0,436.0,256.0,3.6,25.0,535.0,438.02,332.99
2017,2,27,15,15,569.5,198.0,3.5,25.0,538.0,421.05,318.3
2017,2,27,15,30,703.0,140.0,3.4,25.0,541.0,390.61,291.26
2017,2,27,15,45,681.0,134.0,3.3,25.0,495.5,341.46,250.02
2017,2,27,16,0,659.0,128.0,3.2,25.0,450.0,293.47,209.22
2017,2,27,16,15,624.5,121.0,2.8,24.5,400.5,243.15,167.17
2017,2,27,16,30,590.0,114.0,2.4,24.0,351.0,195.86,128.4
2017,2,27,16,45,543.5,105.0,2.0,23.5,299.0,148.64,92.47
2017,2,27,17,0,497.0,96.0,1.6,23.0,247.0,105.39,64.09
2017,2,27,17,15,427.0,84.0,1.55,22.0,195.0,64.6,50.37
2017,2,27,17,30,357.0,72.0,1.5,21.0,143.0,53.62,40.8
2017,2,27,17,45,256.0,54.5,1.45,20.5,97.0,41.61,29.92
2017,2,27,18,0,155.0,37.0,1.4,20.0,51.0,28.95,17.45
2017,2,27,18,15,77.5,18.5,1.45,20.0,25.5,18.18,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,4.0,3.75,19.5,4.0,3.85,0.0
2017,2,28,7,30,0.0,8.0,3.8,20.0,8.0,7.71,0.4
2017,2,28,7,45,0.0,15.5,3.9,20.5,15.5,14.94,6.62
2017,2,28,8,0,0.0,23.0,4.0,21.0,23.0,22.19,12.79
2017,2,28,8,15,0.0,30.5,4.4,21.0,30.5,29.43,18.93
2017,2,28,8,30,0.0,38.0,4.8,21.0,38.0,36.69,24.99
2017,2,28,8,45,13.0,97.5,5.2,21.5,103.0,103.64,80.35
2017,2,28,9,0,26.0,157.0,5.6,22.0,168.0,174.68,137.84
2017,2,28,9,15,13.0,146.5,5.75,22.5,152.0,154.16,120.36
2017,2,28,9,30,0.0,136.0,5.9,23.0,136.0,133.9,103.16
2017,2,28,9,45,2.5,158.5,6.1,23.5,160.0,158.17,122.09
2017,2,28,10,0,5.0,181.0,6.3,24.0,184.0,182.47,140.81
2017,2,28,10,15,9.0,201.5,6.35,24.0,207.0,205.86,158.94
2017,2,28,10,30,13.0,222.0,6.4,24.0,230.0,229.28,176.98
2017,2,28,10,45,53.5,278.0,6.45,24.5,315.0,324.3,250.93
2017,2,28,11,0,94.0,334.0,6.5,25.0,400.0,414.01,319.06
2017,2,28,11,15,52.5,282.5,6.45,25.0,319.5,325.84,250.5
2017,2,28,11,30,11.0,231.0,6.4,25.0,239.0,234.81,179.18
2017,2,28,11,45,21.0,273.0,6.4,25.5,289.0,284.03,216.76
2017,2,28,12,0,31.0,315.0,6.4,26.0,339.0,337.15,256.58
2017,2,28,12,15,21.0,275.5,6.3,26.0,292.0,284.99,216.56
2017,2,28,12,30,11.0,236.0,6.2,26.0,245.0,237.8,180.25
2017,2,28,12,45,16.0,264.5,6.1,26.0,277.5,268.73,203.99
2017,2,28,13,0,21.0,293.0,6.0,26.0,310.0,299.15,227.1
2017,2,28,13,15,33.0,316.0,5.8,26.0,342.0,329.42,250.14
2017,2,28,13,30,45.0,339.0,5.6,26.0,374.0,357.12,271.08
2017,2,28,13,45,28.0,285.5,5.45,26.5,307.5,292.27,221.47
2017,2,28,14,0,11.0,232.0,5.3,27.0,241.0,229.81,173.52
2017,2,28,14,15,27.0,266.0,5.05,26.5,285.5,268.76,204.01
2017,2,28,14,30,43.0,300.0,4.8,26.0,330.0,306.2,232.98
2017,2,28,14,45,72.0,300.5,4.55,26.0,348.0,317.87,242.04
2017,2,28,15,0,101.0,301.0,4.3,26.0,366.0,326.6,248.63
2017,2,28,15,15,95.5,280.0,4.0,25.5,338.5,298.72,227.8
2017,2,28,15,30,90.0,259.0,3.7,25.0,311.0,271.31,207.21
2017,2,28,15,45,114.5,240.0,3.4,25.0,300.0,252.66,192.29
2017,2,28,16,0,139.0,221.0,3.1,25.0,289.0,234.7,177.35
2017,2,28,16,15,126.0,200.5,2.8,24.5,257.5,204.18,153.7
2017,2,28,16,30,113.0,180.0,2.5,24.0,226.0,174.97,131.14
2017,2,28,16,45,108.0,155.0,2.25,24.0,194.0,144.72,107.42
2017,2,28,17,0,103.0,130.0,2.0,24.0,162.0,115.2,84.91
2017,2,28,17,15,85.5,105.0,1.85,23.0,128.0,86.38,64.7
2017,2,28,17,30,68.0,80.0,1.7,22.0,94.0,66.08,51.3
2017,2,28,17,45,45.0,56.5,1.6,21.5,64.5,49.88,36.83
2017,2,28,18,0,22.0,33.0,1.5,21.0,35.0,30.15,18.54
2017,2,28,18,15,11.0,16.5,1.45,20.5,17.5,15.43,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,192.5,16.5,5.55,14.0,37.0,88.92,10.25
2017,3,1,7,30,385.0,33.0,5.9,14.0,74.0,192.76,143.27
2017,3,1,7,45,495.0,41.5,6.25,14.5,127.5,264.71,209.91
2017,3,1,8,0,605.0,50.0,6.6,15.0,181.0,346.29,282.34
2017,3,1,8,15,665.5,56.5,6.7,15.0,237.5,407.21,337.07
2017,3,1,8,30,726.0,63.0,6.8,15.0,294.0,474.59,395.38
2017,3,1,8,45,768.5,66.5,6.9,15.5,350.5,531.12,442.52
2017,3,1,9,0,811.0,70.0,7.0,16.0,407.0,588.67,489.05
2017,3,1,9,15,837.5,73.5,6.95,16.5,459.5,636.42,526.19
2017,3,1,9,30,864.0,77.0,6.9,17.0,512.0,683.28,561.11
2017,3,1,9,45,885.0,78.5,6.85,17.5,560.0,718.95,585.7
2017,3,1,10,0,906.0,80.0,6.8,18.0,608.0,756.61,611.5
2017,3,1,10,15,920.0,82.0,6.7,18.0,650.0,787.44,632.87
2017,3,1,10,30,934.0,84.0,6.6,18.0,692.0,815.58,652.11
2017,3,1,10,45,945.5,85.0,6.55,18.5,726.5,837.78,665.78
2017,3,1,11,0,957.0,86.0,6.5,19.0,761.0,856.83,677.11
2017,3,1,11,15,964.5,87.5,6.4,19.0,788.0,869.87,685.19
2017,3,1,11,30,972.0,89.0,6.3,19.0,815.0,879.41,690.82
2017,3,1,11,45,963.0,97.0,6.25,19.0,830.0,878.82,689.43
2017,3,1,12,0,954.0,105.0,6.2,19.0,845.0,874.51,685.55
2017,3,1,12,15,957.0,105.0,6.15,19.0,854.5,868.05,680.27
2017,3,1,12,30,960.0,105.0,6.1,19.0,864.0,858.05,672.58
2017,3,1,12,45,962.5,104.0,6.05,19.5,864.5,843.17,660.18
2017,3,1,13,0,965.0,103.0,6.0,20.0,865.0,824.83,645.46
2017,3,1,13,15,963.0,102.5,5.9,20.0,855.5,800.32,627.41
2017,3,1,13,30,961.0,102.0,5.8,20.0,846.0,772.7,607.18
2017,3,1,13,45,960.0,100.0,5.75,20.0,828.5,741.33,584.25
2017,3,1,14,0,959.0,98.0,5.7,20.0,811.0,707.06,557.5
2017,3,1,14,15,952.5,96.5,5.7,19.5,784.5,667.18,527.21
2017,3,1,14,30,946.0,95.0,5.7,19.0,758.0,625.1,494.46
2017,3,1,14,45,934.0,94.5,5.7,19.0,723.0,579.04,456.86
2017,3,1,15,0,922.0,94.0,5.7,19.0,688.0,531.62,417.29
2017,3,1,15,15,908.5,91.5,5.65,18.5,646.0,480.63,374.63
2017,3,1,15,30,895.0,89.0,5.6,18.0,604.0,428.93,330.19
2017,3,1,15,45,880.5,84.5,5.55,18.0,557.0,371.2,279.29
2017,3,1,16,0,866.0,80.0,5.5,18.0,510.0,316.73,230.09
2017,3,1,16,15,839.0,76.5,5.25,17.5,456.5,260.47,179.88
2017,3,1,16,30,812.0,73.0,5.0,17.0,403.0,206.06,132.11
2017,3,1,16,45,776.0,67.5,4.75,16.5,347.0,150.88,87.09
2017,3,1,17,0,740.0,62.0,4.5,16.0,291.0,99.12,51.34
2017,3,1,17,15,678.0,55.5,4.05,15.0,233.5,49.82,30.11
2017,3,1,17,30,616.0,49.0,3.6,14.0,176.0,34.17,24.82
2017,3,1,17,45,511.5,39.5,3.2,13.5,123.0,28.81,19.71
2017,3,1,18,0,407.0,30.0,2.8,13.0,70.0,23.13,13.63
2017,3,1,18,15,203.5,15.0,2.75,12.5,35.0,11.54,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,85.5,19.5,2.85,6.5,29.0,59.3,15.22
2017,3,2,7,30,171.0,39.0,2.9,7.0,58.0,123.3,94.16
2017,3,2,7,45,210.0,60.0,2.95,7.5,97.0,163.75,132.65
2017,3,2,8,0,249.0,81.0,3.0,8.0,136.0,213.86,177.77
2017,3,2,8,15,281.0,99.0,3.15,8.5,177.0,259.52,218.12
2017,3,2,8,30,313.0,117.0,3.3,9.0,218.0,307.28,259.05
2017,3,2,8,45,568.0,95.5,3.45,10.0,318.5,452.84,380.63
2017,3,2,9,0,823.0,74.0,3.6,11.0,419.0,604.13,502.22
2017,3,2,9,15,690.5,113.0,3.8,11.5,427.5,590.64,488.5
2017,3,2,9,30,558.0,152.0,4.0,12.0,436.0,559.37,461.11
2017,3,2,9,45,736.5,119.0,4.2,12.5,529.5,668.05,547.66
2017,3,2,10,0,915.0,86.0,4.4,13.0,623.0,773.71,626.25
2017,3,2,10,15,928.5,88.0,4.3,13.5,665.0,804.31,644.97
2017,3,2,10,30,942.0,90.0,4.2,14.0,707.0,832.18,661.88
2017,3,2,10,45,952.0,91.5,4.15,14.5,741.5,853.79,674.7
2017,3,2,11,0,962.0,93.0,4.1,15.0,776.0,872.18,685.15
2017,3,2,11,15,968.5,94.5,4.05,15.0,802.5,884.37,692.51
2017,3,2,11,30,975.0,96.0,4.0,15.0,829.0,893.02,697.5
2017,3,2,11,45,976.0,98.5,3.95,15.5,846.0,894.63,696.33
2017,3,2,12,0,977.0,101.0,3.9,16.0,863.0,892.57,692.78
2017,3,2,12,15,979.0,101.0,3.85,16.0,871.5,885.13,686.89
2017,3,2,12,30,981.0,101.0,3.8,16.0,880.0,874.08,678.64
2017,3,2,12,45,980.0,101.5,3.75,16.0,879.5,857.66,666.74
2017,3,2,13,0,979.0,102.0,3.7,16.0,879.0,837.81,652.54
2017,3,2,13,15,977.0,101.5,3.65,16.0,869.5,812.93,634.83
2017,3,2,13,30,975.0,101.0,3.6,16.0,860.0,784.9,614.92
2017,3,2,13,45,969.5,100.5,3.6,16.0,841.0,751.47,591.32
2017,3,2,14,0,964.0,100.0,3.6,16.0,822.0,715.36,563.87
2017,3,2,14,15,957.0,99.0,3.6,16.0,794.5,675.38,532.96
2017,3,2,14,30,950.0,98.0,3.6,16.0,767.0,633.2,499.71
2017,3,2,14,45,935.0,98.0,3.6,16.0,730.5,585.74,461.63
2017,3,2,15,0,920.0,98.0,3.6,16.0,694.0,537.15,421.73
2017,3,2,15,15,905.0,95.5,3.55,16.0,651.5,485.46,378.32
2017,3,2,15,30,890.0,93.0,3.5,16.0,609.0,430.0,330.9
2017,3,2,15,45,870.0,90.0,3.5,16.0,560.5,375.14,282.88
2017,3,2,16,0,850.0,87.0,3.5,16.0,512.0,320.84,234.39
2017,3,2,16,15,821.5,83.0,3.15,15.0,458.0,264.48,184.73
2017,3,2,16,30,793.0,79.0,2.8,14.0,404.0,210.18,137.37
2017,3,2,16,45,754.0,73.5,2.45,13.5,347.5,155.53,92.6
2017,3,2,17,0,715.0,68.0,2.1,13.0,291.0,101.06,53.92
2017,3,2,17,15,651.5,61.0,1.9,12.0,233.5,52.25,31.59
2017,3,2,17,30,588.0,54.0,1.7,11.0,176.0,38.34,28.94
2017,3,2,17,45,479.0,43.5,1.55,10.5,123.0,32.29,23.13
2017,3,2,18,0,370.0,33.0,1.4,10.0,70.0,25.88,16.33
2017,3,2,18,15,185.0,16.5,1.4,9.5,35.0,12.86,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,226.5,17.0,1.95,6.5,43.0,103.48,41.85
2017,3,3,7,30,453.0,34.0,2.1,7.0,86.0,221.99,171.2
2017,3,3,7,45,544.5,43.5,2.25,8.0,141.0,291.69,235.91
2017,3,3,8,0,636.0,53.0,2.4,9.0,196.0,369.23,304.4
2017,3,3,8,15,694.0,59.0,2.6,10.0,253.5,430.13,357.32
2017,3,3,8,30,752.0,65.0,2.8,11.0,311.0,497.31,413.03
2017,3,3,8,45,784.5,71.0,3.0,12.0,367.0,552.2,456.82
2017,3,3,9,0,817.0,77.0,3.2,13.0,423.0,607.3,499.21
2017,3,3,9,15,842.5,80.5,3.5,13.5,476.0,654.81,535.79
2017,3,3,9,30,868.0,84.0,3.8,14.0,529.0,701.31,570.14
2017,3,3,9,45,633.5,160.5,4.15,15.0,501.0,642.21,519.41
2017,3,3,10,0,399.0,237.0,4.5,16.0,473.0,554.4,446.11
2017,3,3,10,15,521.0,212.0,4.5,16.5,542.0,634.3,508.35
2017,3,3,10,30,643.0,187.0,4.5,17.0,611.0,712.94,567.57
2017,3,3,10,45,511.5,249.0,4.55,17.5,597.0,677.93,535.84
2017,3,3,11,0,380.0,311.0,4.6,18.0,583.0,633.47,497.64
2017,3,3,11,15,351.5,331.5,4.6,18.0,590.0,631.47,494.72
2017,3,3,11,30,323.0,352.0,4.6,18.0,597.0,627.48,490.18
2017,3,3,11,45,413.5,326.0,4.65,18.0,646.5,671.11,524.7
2017,3,3,12,0,504.0,300.0,4.7,18.0,696.0,717.62,560.64
2017,3,3,12,15,460.5,322.5,4.65,18.0,687.5,697.65,543.81
2017,3,3,12,30,417.0,345.0,4.6,18.0,679.0,673.72,524.53
2017,3,3,12,45,664.5,238.0,4.6,18.5,769.0,754.2,588.6
2017,3,3,13,0,912.0,131.0,4.6,19.0,859.0,819.08,636.87
2017,3,3,13,15,908.5,130.5,4.55,19.0,848.5,794.28,618.55
2017,3,3,13,30,905.0,130.0,4.5,19.0,838.0,766.63,598.75
2017,3,3,13,45,894.0,131.5,4.5,19.0,817.5,732.9,573.7
2017,3,3,14,0,883.0,133.0,4.5,19.0,797.0,696.8,546.16
2017,3,3,14,15,874.0,131.0,4.4,18.5,769.5,656.72,515.88
2017,3,3,14,30,865.0,129.0,4.3,18.0,742.0,614.88,483.62
2017,3,3,14,45,582.0,212.0,4.25,18.0,616.0,502.63,394.63
2017,3,3,15,0,299.0,295.0,4.2,18.0,490.0,413.51,323.62
2017,3,3,15,15,160.5,257.5,4.1,17.5,361.5,306.08,240.49
2017,3,3,15,30,22.0,220.0,4.0,17.0,233.0,215.72,170.21
2017,3,3,15,45,156.0,215.5,3.9,17.0,295.0,247.7,194.11
2017,3,3,16,0,290.0,211.0,3.8,17.0,357.0,268.46,206.5
2017,3,3,16,15,493.5,146.5,3.45,16.5,363.5,241.04,176.26
2017,3,3,16,30,697.0,82.0,3.1,16.0,370.0,193.97,127.3
2017,3,3,16,45,607.0,91.5,2.8,15.5,317.0,150.51,94.14
2017,3,3,17,0,517.0,101.0,2.5,15.0,264.0,116.42,73.36
2017,3,3,17,15,463.0,87.5,2.3,14.5,212.5,72.78,49.96
2017,3,3,17,30,409.0,74.0,2.1,14.0,161.0,54.72,43.09
2017,3,3,17,45,310.5,57.5,1.95,13.5,111.5,43.65,32.81
2017,3,3,18,0,212.0,41.0,1.8,13.0,62.0,31.97,21.33
2017,3,3,18,15,106.0,20.5,1.85,12.5,31.0,16.18,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
