Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,12.5,2.3,10.0,12.5,12.06,1.22
2017,3,4,7,30,0.0,25.0,2.4,10.0,25.0,24.13,14.49
2017,3,4,7,45,0.0,44.0,2.55,10.5,44.0,43.09,31.2
2017,3,4,8,0,0.0,63.0,2.7,11.0,63.0,62.53,48.19
2017,3,4,8,15,0.0,83.5,2.75,11.0,83.5,83.4,66.23
2017,3,4,8,30,0.0,104.0,2.8,11.0,104.0,104.1,83.81
2017,3,4,8,45,0.0,95.0,2.85,11.5,95.0,93.26,74.26
2017,3,4,9,0,0.0,86.0,2.9,12.0,86.0,83.49,65.64
2017,3,4,9,15,0.0,92.0,3.0,12.0,92.0,89.31,70.33
2017,3,4,9,30,0.0,98.0,3.1,12.0,98.0,95.15,74.98
2017,3,4,9,45,0.0,57.5,3.25,12.0,57.5,55.59,41.52
2017,3,4,10,0,0.0,17.0,3.4,12.0,17.0,16.42,8.3
2017,3,4,10,15,1.5,98.5,3.5,12.0,99.5,96.58,75.64
2017,3,4,10,30,3.0,180.0,3.6,12.0,182.0,178.88,143.13
2017,3,4,10,45,2.0,172.0,3.75,12.5,173.5,169.77,135.01
2017,3,4,11,0,1.0,164.0,3.9,13.0,165.0,160.79,127.23
2017,3,4,11,15,0.5,131.5,4.0,13.0,132.0,128.18,100.5
2017,3,4,11,30,0.0,99.0,4.1,13.0,99.0,95.93,73.98
2017,3,4,11,45,0.0,91.0,4.25,13.0,91.0,88.15,67.54
2017,3,4,12,0,0.0,83.0,4.4,13.0,83.0,80.39,61.11
2017,3,4,12,15,0.0,82.5,4.4,13.0,82.5,79.91,60.69
2017,3,4,12,30,0.0,82.0,4.4,13.0,82.0,79.43,60.27
2017,3,4,12,45,0.0,97.5,4.45,13.5,97.5,94.47,72.48
2017,3,4,13,0,0.0,113.0,4.5,14.0,113.0,109.46,84.59
2017,3,4,13,15,0.0,128.0,4.45,14.0,128.0,123.92,96.39
2017,3,4,13,30,0.0,143.0,4.4,14.0,143.0,138.31,108.12
2017,3,4,13,45,0.0,131.5,4.4,14.0,131.5,127.16,99.13
2017,3,4,14,0,0.0,120.0,4.4,14.0,120.0,116.04,90.18
2017,3,4,14,15,0.0,118.5,4.3,14.0,118.5,114.55,89.08
2017,3,4,14,30,0.0,117.0,4.2,14.0,117.0,113.05,88.0
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,107.74,83.8
2017,3,4,15,0,0.0,106.0,4.1,14.0,106.0,102.43,79.62
2017,3,4,15,15,0.0,84.5,3.95,13.5,84.5,81.77,62.84
2017,3,4,15,30,0.0,63.0,3.8,13.0,63.0,60.92,45.73
2017,3,4,15,45,0.0,98.5,3.7,13.0,98.5,95.07,74.49
2017,3,4,16,0,0.0,134.0,3.6,13.0,134.0,127.6,101.82
2017,3,4,16,15,0.0,75.5,3.55,13.0,75.5,73.0,56.37
2017,3,4,16,30,0.0,17.0,3.5,13.0,17.0,16.4,8.41
2017,3,4,16,45,0.0,14.5,3.45,13.0,14.5,13.99,6.38
2017,3,4,17,0,0.0,12.0,3.4,13.0,12.0,11.57,4.32
2017,3,4,17,15,0.0,9.5,3.35,13.0,9.5,9.16,2.24
2017,3,4,17,30,0.0,7.0,3.3,13.0,7.0,6.75,0.4
2017,3,4,17,45,0.0,4.5,3.25,13.0,4.5,4.33,0.0
2017,3,4,18,0,0.0,2.0,3.2,13.0,2.0,1.93,0.0
2017,3,4,18,15,0.0,1.0,3.25,12.5,1.0,0.96,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.0,21.5,2.4,13.0,40.0,85.57,45.82
2017,3,5,7,30,298.0,43.0,2.5,13.0,80.0,177.3,135.8
2017,3,5,7,45,406.0,53.0,2.6,13.5,131.5,248.35,198.69
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,328.82,268.11
2017,3,5,8,15,257.0,45.5,2.7,14.5,105.5,192.45,158.62
2017,3,5,8,30,0.0,28.0,2.7,15.0,28.0,27.02,17.39
2017,3,5,8,45,347.5,61.5,2.7,15.5,212.0,289.04,240.95
2017,3,5,9,0,695.0,95.0,2.7,16.0,396.0,559.85,456.27
2017,3,5,9,15,356.0,143.0,2.7,16.5,298.0,406.17,329.99
2017,3,5,9,30,17.0,191.0,2.7,17.0,200.0,202.85,160.76
2017,3,5,9,45,9.5,182.5,2.75,17.5,188.0,187.78,148.2
2017,3,5,10,0,2.0,174.0,2.8,18.0,176.0,172.88,135.39
2017,3,5,10,15,2.5,178.0,2.9,18.5,180.5,176.84,138.0
2017,3,5,10,30,3.0,182.0,3.0,19.0,185.0,180.88,140.65
2017,3,5,10,45,2.0,171.5,3.1,19.5,173.5,169.26,130.89
2017,3,5,11,0,1.0,161.0,3.2,20.0,162.0,157.81,121.37
2017,3,5,11,15,0.5,152.5,3.3,20.0,153.0,148.85,114.12
2017,3,5,11,30,0.0,144.0,3.4,20.0,144.0,139.98,106.96
2017,3,5,11,45,6.0,194.0,3.55,20.5,198.5,193.91,149.29
2017,3,5,12,0,12.0,244.0,3.7,21.0,253.0,247.68,190.69
2017,3,5,12,15,8.0,206.5,3.75,21.0,212.5,207.21,159.06
2017,3,5,12,30,4.0,169.0,3.8,21.0,172.0,167.15,127.72
2017,3,5,12,45,6.5,192.0,3.85,21.5,197.5,191.21,146.37
2017,3,5,13,0,9.0,215.0,3.9,22.0,223.0,215.01,164.58
2017,3,5,13,15,4.5,152.5,3.9,22.0,156.5,150.91,114.58
2017,3,5,13,30,0.0,90.0,3.9,22.0,90.0,87.19,64.28
2017,3,5,13,45,53.0,231.0,3.95,22.5,271.0,258.29,199.32
2017,3,5,14,0,106.0,372.0,4.0,23.0,452.0,421.5,322.43
2017,3,5,14,15,223.0,348.5,3.95,23.0,510.0,464.29,355.81
2017,3,5,14,30,340.0,325.0,3.9,23.0,568.0,497.25,381.27
2017,3,5,14,45,287.5,318.0,3.85,23.0,517.0,445.72,341.79
2017,3,5,15,0,235.0,311.0,3.8,23.0,466.0,400.56,307.22
2017,3,5,15,15,117.5,203.5,3.7,22.5,281.0,240.47,185.35
2017,3,5,15,30,0.0,96.0,3.6,22.0,96.0,92.81,69.66
2017,3,5,15,45,112.5,160.0,3.5,22.0,217.5,185.73,142.6
2017,3,5,16,0,225.0,224.0,3.4,22.0,339.0,265.4,201.83
2017,3,5,16,15,407.0,172.0,3.05,21.5,353.0,244.36,178.4
2017,3,5,16,30,589.0,120.0,2.7,21.0,367.0,210.51,142.46
2017,3,5,16,45,540.5,111.5,2.4,21.0,314.0,162.29,104.34
2017,3,5,17,0,492.0,103.0,2.1,21.0,261.0,118.8,73.87
2017,3,5,17,15,425.0,91.0,1.95,20.0,209.0,77.14,51.65
2017,3,5,17,30,358.0,79.0,1.8,19.0,157.0,58.42,45.46
2017,3,5,17,45,260.0,61.5,1.7,18.5,109.5,46.68,34.81
2017,3,5,18,0,162.0,44.0,1.6,18.0,62.0,35.86,24.34
2017,3,5,18,15,81.0,22.0,1.7,18.0,31.0,18.45,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,5.0,4.2,17.5,5.0,0.0,0.0
2017,3,6,7,0,0.0,10.0,4.3,18.0,10.0,9.83,0.0
2017,3,6,7,15,150.5,27.5,4.55,18.0,46.5,96.09,55.74
2017,3,6,7,30,301.0,45.0,4.8,18.0,83.0,182.01,137.98
2017,3,6,7,45,409.5,54.5,5.05,18.5,135.0,253.25,200.42
2017,3,6,8,0,518.0,64.0,5.3,19.0,187.0,334.07,269.8
2017,3,6,8,15,259.0,44.0,5.7,19.5,105.5,197.24,160.6
2017,3,6,8,30,0.0,24.0,6.1,20.0,24.0,23.16,13.74
2017,3,6,8,45,0.0,45.5,6.5,20.5,45.5,43.95,30.98
2017,3,6,9,0,0.0,67.0,6.9,21.0,67.0,64.77,47.98
2017,3,6,9,15,399.0,78.0,7.05,21.5,288.0,366.74,301.05
2017,3,6,9,30,798.0,89.0,7.2,22.0,509.0,668.86,539.95
2017,3,6,9,45,413.0,163.0,7.35,22.5,381.5,488.96,392.77
2017,3,6,10,0,28.0,237.0,7.5,23.0,254.0,264.69,206.45
2017,3,6,10,15,14.0,194.0,7.5,23.5,202.5,201.97,156.23
2017,3,6,10,30,0.0,151.0,7.5,24.0,151.0,147.41,112.16
2017,3,6,10,45,7.0,199.5,7.5,24.5,205.0,201.32,154.27
2017,3,6,11,0,14.0,248.0,7.5,25.0,259.0,255.38,195.78
2017,3,6,11,15,116.0,315.5,7.45,25.0,405.0,419.14,323.89
2017,3,6,11,30,218.0,383.0,7.4,25.0,551.0,570.82,439.11
2017,3,6,11,45,231.5,390.0,7.35,25.5,571.5,585.95,448.86
2017,3,6,12,0,245.0,397.0,7.3,26.0,592.0,600.04,458.11
2017,3,6,12,15,276.5,394.5,7.2,26.0,617.0,621.77,474.32
2017,3,6,12,30,308.0,392.0,7.1,26.0,642.0,637.49,486.09
2017,3,6,12,45,228.0,401.5,7.05,26.0,586.5,573.25,436.62
2017,3,6,13,0,148.0,411.0,7.0,26.0,531.0,513.78,390.53
2017,3,6,13,15,324.0,360.0,6.85,26.0,618.5,590.07,451.41
2017,3,6,13,30,500.0,309.0,6.7,26.0,706.0,656.46,503.29
2017,3,6,13,45,518.5,294.5,6.6,26.5,698.0,637.51,488.1
2017,3,6,14,0,537.0,280.0,6.5,27.0,690.0,616.05,471.19
2017,3,6,14,15,550.0,263.5,6.35,26.5,671.0,586.76,449.97
2017,3,6,14,30,563.0,247.0,6.2,26.0,652.0,555.24,426.65
2017,3,6,14,45,691.0,181.0,6.1,26.0,654.5,538.11,413.98
2017,3,6,15,0,819.0,115.0,6.0,26.0,657.0,511.16,392.34
2017,3,6,15,15,803.0,112.0,5.85,25.5,616.0,462.37,352.76
2017,3,6,15,30,787.0,109.0,5.7,25.0,575.0,413.43,312.1
2017,3,6,15,45,758.5,107.5,5.55,25.0,527.5,361.58,267.89
2017,3,6,16,0,730.0,106.0,5.4,25.0,480.0,308.1,221.93
2017,3,6,16,15,699.0,101.0,5.05,24.5,429.0,255.77,177.08
2017,3,6,16,30,668.0,96.0,4.7,24.0,378.0,205.95,134.82
2017,3,6,16,45,612.5,92.0,4.4,24.0,323.5,156.4,95.64
2017,3,6,17,0,557.0,88.0,4.1,24.0,269.0,112.7,65.48
2017,3,6,17,15,491.0,78.5,3.85,23.5,216.0,69.96,43.32
2017,3,6,17,30,425.0,69.0,3.6,23.0,163.0,50.4,37.84
2017,3,6,17,45,305.0,56.5,3.35,22.5,113.5,42.5,30.67
2017,3,6,18,0,185.0,44.0,3.1,22.0,64.0,34.2,22.62
2017,3,6,18,15,92.5,22.0,3.25,21.5,32.0,18.47,0.44
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.88,0.0
2017,3,7,7,15,51.5,31.0,2.25,18.5,38.0,58.46,34.42
2017,3,7,7,30,103.0,55.0,2.4,19.0,69.0,109.0,81.59
2017,3,7,7,45,165.5,78.0,2.6,19.5,112.5,171.05,134.15
2017,3,7,8,0,228.0,101.0,2.8,20.0,156.0,232.99,186.19
2017,3,7,8,15,303.0,109.5,3.1,20.0,202.5,288.72,233.11
2017,3,7,8,30,378.0,118.0,3.4,20.0,249.0,358.9,290.66
2017,3,7,8,45,463.5,123.5,3.7,20.5,310.0,430.12,347.55
2017,3,7,9,0,549.0,129.0,4.0,21.0,371.0,506.59,407.24
2017,3,7,9,15,292.5,171.5,4.2,21.0,302.0,389.7,312.41
2017,3,7,9,30,36.0,214.0,4.4,21.0,233.0,247.99,195.04
2017,3,7,9,45,37.0,234.0,4.65,21.0,255.5,269.45,211.75
2017,3,7,10,0,38.0,254.0,4.9,21.0,278.0,290.72,227.88
2017,3,7,10,15,27.5,249.0,5.0,21.0,267.0,275.95,215.53
2017,3,7,10,30,17.0,244.0,5.1,21.0,256.0,254.92,198.39
2017,3,7,10,45,18.0,256.5,5.2,21.0,269.5,267.84,208.17
2017,3,7,11,0,19.0,269.0,5.3,21.0,283.0,280.7,217.83
2017,3,7,11,15,9.5,167.5,5.25,21.0,174.5,171.09,131.67
2017,3,7,11,30,0.0,66.0,5.2,21.0,66.0,63.9,45.98
2017,3,7,11,45,0.0,66.5,5.2,21.0,66.5,64.39,46.37
2017,3,7,12,0,0.0,67.0,5.2,21.0,67.0,64.88,46.73
2017,3,7,12,15,256.0,192.0,5.15,21.0,400.5,407.51,323.14
2017,3,7,12,30,512.0,317.0,5.1,21.0,734.0,731.37,565.79
2017,3,7,12,45,326.5,364.5,5.05,21.0,630.5,617.81,476.41
2017,3,7,13,0,141.0,412.0,5.0,21.0,527.0,509.87,391.63
2017,3,7,13,15,123.5,403.0,4.95,21.0,503.0,481.83,370.62
2017,3,7,13,30,106.0,394.0,4.9,21.0,479.0,454.18,349.6
2017,3,7,13,45,146.5,388.5,4.9,21.0,502.5,470.92,363.27
2017,3,7,14,0,187.0,383.0,4.9,21.0,526.0,484.52,374.26
2017,3,7,14,15,148.5,366.0,4.85,21.0,478.0,435.32,336.58
2017,3,7,14,30,110.0,349.0,4.8,21.0,430.0,390.84,302.48
2017,3,7,14,45,130.5,334.5,4.8,21.0,425.0,379.38,294.25
2017,3,7,15,0,151.0,320.0,4.8,21.0,420.0,368.04,285.72
2017,3,7,15,15,249.0,286.0,4.7,20.5,439.5,369.85,287.5
2017,3,7,15,30,347.0,252.0,4.6,20.0,459.0,365.11,282.75
2017,3,7,15,45,241.0,242.0,4.55,20.0,380.0,298.63,230.71
2017,3,7,16,0,135.0,232.0,4.5,20.0,301.0,246.1,190.54
2017,3,7,16,15,250.5,195.0,4.2,19.5,307.5,230.32,174.2
2017,3,7,16,30,366.0,158.0,3.9,19.0,314.0,206.1,149.3
2017,3,7,16,45,430.5,132.5,3.65,18.5,291.5,167.07,114.19
2017,3,7,17,0,495.0,107.0,3.4,18.0,269.0,124.91,79.31
2017,3,7,17,15,430.0,94.0,3.1,17.0,215.5,81.94,55.03
2017,3,7,17,30,365.0,81.0,2.8,16.0,162.0,59.75,47.24
2017,3,7,17,45,277.5,62.5,2.55,15.5,114.0,47.27,35.84
2017,3,7,18,0,190.0,44.0,2.3,15.0,66.0,34.1,23.39
2017,3,7,18,15,95.0,22.0,2.35,14.5,33.0,18.49,2.27
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,0.0,6.5,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,0.0,13.0,2.5,11.0,13.0,12.78,0.0
2017,3,8,7,15,144.0,31.0,2.5,11.5,51.0,101.83,67.67
2017,3,8,7,30,288.0,49.0,2.5,12.0,89.0,184.14,143.82
2017,3,8,7,45,378.5,62.0,2.5,12.5,140.0,250.51,202.62
2017,3,8,8,0,469.0,75.0,2.5,13.0,191.0,326.84,268.31
2017,3,8,8,15,246.0,103.0,2.45,13.5,165.0,251.87,207.8
2017,3,8,8,30,23.0,131.0,2.4,14.0,139.0,146.41,118.21
2017,3,8,8,45,11.5,128.5,2.4,14.5,132.5,135.44,108.63
2017,3,8,9,0,0.0,126.0,2.4,15.0,126.0,124.55,98.82
2017,3,8,9,15,0.0,139.0,2.35,15.5,139.0,137.25,108.72
2017,3,8,9,30,0.0,152.0,2.3,16.0,152.0,149.95,118.45
2017,3,8,9,45,91.5,219.5,2.3,16.5,276.0,293.74,235.34
2017,3,8,10,0,183.0,287.0,2.3,17.0,400.0,444.87,352.13
2017,3,8,10,15,184.5,306.5,2.3,17.5,426.5,468.31,367.41
2017,3,8,10,30,186.0,326.0,2.3,18.0,453.0,490.95,382.61
2017,3,8,10,45,175.0,344.5,2.35,18.5,468.5,501.5,388.54
2017,3,8,11,0,164.0,363.0,2.4,19.0,484.0,510.91,393.68
2017,3,8,11,15,168.5,372.5,2.4,19.0,500.0,522.73,401.82
2017,3,8,11,30,173.0,382.0,2.4,19.0,516.0,533.86,409.44
2017,3,8,11,45,474.0,282.5,2.45,19.5,661.5,690.12,529.71
2017,3,8,12,0,775.0,183.0,2.5,20.0,807.0,835.21,634.72
2017,3,8,12,15,777.5,184.0,2.55,20.5,815.0,829.16,628.1
2017,3,8,12,30,780.0,185.0,2.6,21.0,823.0,820.15,620.92
2017,3,8,12,45,613.0,263.0,2.7,21.5,764.5,749.4,567.56
2017,3,8,13,0,446.0,341.0,2.8,22.0,706.0,680.19,514.15
2017,3,8,13,15,313.0,373.0,2.8,22.0,627.5,596.38,451.79
2017,3,8,13,30,180.0,405.0,2.8,22.0,549.0,518.49,392.76
2017,3,8,13,45,258.0,381.5,2.85,22.5,583.0,541.76,411.22
2017,3,8,14,0,336.0,358.0,2.9,23.0,617.0,559.55,424.69
2017,3,8,14,15,186.5,330.5,2.85,23.0,473.5,427.31,325.73
2017,3,8,14,30,37.0,303.0,2.8,23.0,330.0,306.85,233.94
2017,3,8,14,45,24.5,264.5,2.8,23.0,282.0,264.62,202.44
2017,3,8,15,0,12.0,226.0,2.8,23.0,234.0,220.89,169.2
2017,3,8,15,15,14.0,221.0,2.8,23.0,229.5,215.77,165.68
2017,3,8,15,30,16.0,216.0,2.8,23.0,225.0,210.3,161.78
2017,3,8,15,45,28.0,213.0,2.8,23.0,228.0,205.83,158.49
2017,3,8,16,0,40.0,210.0,2.8,23.0,231.0,203.14,156.41
2017,3,8,16,15,62.5,195.5,2.6,22.5,224.5,191.89,147.28
2017,3,8,16,30,85.0,181.0,2.4,22.0,218.0,177.96,135.65
2017,3,8,16,45,74.5,158.0,2.2,21.5,187.0,150.02,114.03
2017,3,8,17,0,64.0,135.0,2.0,21.0,156.0,123.35,93.6
2017,3,8,17,15,214.5,107.5,1.85,20.5,159.5,91.36,65.8
2017,3,8,17,30,365.0,80.0,1.7,20.0,163.0,58.81,45.65
2017,3,8,17,45,274.0,63.0,1.55,19.5,115.0,47.56,35.52
2017,3,8,18,0,183.0,46.0,1.4,19.0,67.0,35.69,24.4
2017,3,8,18,15,91.5,23.0,1.45,18.5,33.5,19.3,3.81
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.91,0.0
2017,3,9,7,15,0.0,19.0,3.25,17.0,19.0,18.34,8.13
2017,3,9,7,30,0.0,33.0,3.4,17.0,33.0,31.87,20.65
2017,3,9,7,45,0.0,51.0,3.55,17.5,51.0,50.22,36.41
2017,3,9,8,0,0.0,69.0,3.7,18.0,69.0,68.45,51.88
2017,3,9,8,15,0.0,88.0,3.8,18.5,88.0,87.62,67.82
2017,3,9,8,30,0.0,107.0,3.9,19.0,107.0,106.66,83.33
2017,3,9,8,45,0.0,119.0,4.05,20.0,119.0,118.15,92.15
2017,3,9,9,0,0.0,131.0,4.2,21.0,131.0,129.72,100.86
2017,3,9,9,15,21.0,176.0,4.25,21.0,187.5,190.42,149.86
2017,3,9,9,30,42.0,221.0,4.3,21.0,244.0,260.01,204.91
2017,3,9,9,45,34.5,231.0,4.35,21.5,251.0,264.28,206.92
2017,3,9,10,0,27.0,241.0,4.4,22.0,258.0,261.01,203.19
2017,3,9,10,15,15.0,209.0,4.4,22.0,218.5,218.08,168.93
2017,3,9,10,30,3.0,177.0,4.4,22.0,179.0,175.8,135.08
2017,3,9,10,45,42.5,263.5,4.45,22.5,294.5,301.29,233.25
2017,3,9,11,0,82.0,350.0,4.5,23.0,410.0,423.32,325.25
2017,3,9,11,15,119.5,371.0,4.45,23.0,462.5,480.88,368.1
2017,3,9,11,30,157.0,392.0,4.4,23.0,515.0,531.36,405.4
2017,3,9,11,45,127.5,395.0,4.4,23.5,496.5,506.61,385.01
2017,3,9,12,0,98.0,398.0,4.4,24.0,478.0,477.13,361.57
2017,3,9,12,15,193.0,400.5,4.35,24.0,559.0,558.29,423.28
2017,3,9,12,30,288.0,403.0,4.3,24.0,640.0,635.31,480.37
2017,3,9,12,45,227.0,410.5,4.25,24.0,597.0,583.54,440.97
2017,3,9,13,0,166.0,418.0,4.2,24.0,554.0,535.93,404.92
2017,3,9,13,15,95.0,364.5,4.1,24.0,442.5,423.53,321.32
2017,3,9,13,30,24.0,311.0,4.0,24.0,331.0,316.78,240.33
2017,3,9,13,45,52.5,340.5,3.9,24.0,382.0,362.02,275.26
2017,3,9,14,0,81.0,370.0,3.8,24.0,433.0,404.55,307.33
2017,3,9,14,15,149.0,363.0,3.7,23.5,474.0,433.89,330.91
2017,3,9,14,30,217.0,356.0,3.6,23.0,515.0,458.8,350.73
2017,3,9,14,45,365.5,297.5,3.5,23.0,549.5,473.63,363.06
2017,3,9,15,0,514.0,239.0,3.4,23.0,584.0,475.14,364.06
2017,3,9,15,15,468.5,237.5,3.2,22.5,537.5,426.65,326.32
2017,3,9,15,30,423.0,236.0,3.0,22.0,491.0,381.46,290.9
2017,3,9,15,45,499.0,194.0,2.85,22.0,471.0,348.33,262.49
2017,3,9,16,0,575.0,152.0,2.7,22.0,451.0,307.31,226.15
2017,3,9,16,15,545.5,143.5,2.55,21.5,404.0,259.79,186.44
2017,3,9,16,30,516.0,135.0,2.4,21.0,357.0,214.79,149.0
2017,3,9,16,45,487.0,120.0,2.25,21.0,307.0,167.17,110.49
2017,3,9,17,0,458.0,105.0,2.1,21.0,257.0,122.52,77.33
2017,3,9,17,15,408.5,90.5,2.15,20.5,207.5,80.69,52.56
2017,3,9,17,30,359.0,76.0,2.2,20.0,158.0,55.5,42.81
2017,3,9,17,45,279.0,59.5,2.25,20.0,112.5,44.6,32.93
2017,3,9,18,0,199.0,43.0,2.3,20.0,67.0,33.08,22.17
2017,3,9,18,15,99.5,21.5,2.35,19.5,33.5,16.69,3.45
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.95,16.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,1.0,17.0,15.0,14.74,0.0
2017,3,10,7,15,118.5,34.0,1.0,17.5,51.5,91.37,62.27
2017,3,10,7,30,237.0,53.0,1.0,18.0,88.0,170.96,131.06
2017,3,10,7,45,308.0,69.5,1.05,18.5,135.0,231.28,182.6
2017,3,10,8,0,379.0,86.0,1.1,19.0,182.0,297.91,237.96
2017,3,10,8,15,433.0,96.0,0.85,19.5,231.5,353.47,282.13
2017,3,10,8,30,487.0,106.0,0.6,20.0,281.0,412.74,326.79
2017,3,10,8,45,600.0,101.0,0.4,20.5,350.5,498.39,389.27
2017,3,10,9,0,713.0,96.0,0.2,21.0,420.0,587.56,450.65
2017,3,10,9,15,634.0,131.5,0.35,21.5,444.0,595.74,454.19
2017,3,10,9,30,555.0,167.0,0.5,22.0,468.0,592.5,450.49
2017,3,10,9,45,531.0,192.0,0.65,22.5,500.5,615.53,465.78
2017,3,10,10,0,507.0,217.0,0.8,23.0,533.0,635.02,478.02
2017,3,10,10,15,438.0,258.5,0.9,23.0,543.5,632.96,474.5
2017,3,10,10,30,369.0,300.0,1.0,23.0,554.0,619.58,463.4
2017,3,10,10,45,619.5,206.5,1.15,23.5,657.0,739.21,551.66
2017,3,10,11,0,870.0,113.0,1.3,24.0,760.0,847.18,623.66
2017,3,10,11,15,622.0,234.5,1.4,24.0,705.0,775.36,572.98
2017,3,10,11,30,374.0,356.0,1.5,24.0,650.0,682.89,504.38
2017,3,10,11,45,408.0,348.5,1.6,24.5,675.0,700.17,517.2
2017,3,10,12,0,442.0,341.0,1.7,25.0,700.0,719.76,530.42
2017,3,10,12,15,489.0,329.0,1.75,25.0,730.0,739.36,544.65
2017,3,10,12,30,536.0,317.0,1.8,25.0,760.0,756.27,556.99
2017,3,10,12,45,433.5,355.0,1.9,25.0,713.0,699.12,515.97
2017,3,10,13,0,331.0,393.0,2.0,25.0,666.0,642.34,475.17
2017,3,10,13,15,362.5,377.5,2.05,25.0,673.0,640.05,474.99
2017,3,10,13,30,394.0,362.0,2.1,25.0,680.0,635.29,472.57
2017,3,10,13,45,345.5,367.0,2.2,25.0,641.5,591.01,440.97
2017,3,10,14,0,297.0,372.0,2.3,25.0,603.0,548.52,410.52
2017,3,10,14,15,393.0,325.0,2.35,24.5,620.0,552.02,415.94
2017,3,10,14,30,489.0,278.0,2.4,24.0,637.0,546.37,413.88
2017,3,10,14,45,523.0,251.0,2.5,24.0,618.5,517.54,392.88
2017,3,10,15,0,557.0,224.0,2.6,24.0,600.0,484.93,368.38
2017,3,10,15,15,544.5,212.5,2.6,23.5,561.5,440.76,334.66
2017,3,10,15,30,532.0,201.0,2.6,23.0,523.0,396.78,300.24
2017,3,10,15,45,513.0,190.0,2.65,23.0,480.5,351.25,263.38
2017,3,10,16,0,494.0,179.0,2.7,23.0,438.0,306.91,226.79
2017,3,10,16,15,392.0,176.5,2.5,22.5,369.0,249.78,182.58
2017,3,10,16,30,290.0,174.0,2.3,22.0,300.0,206.65,150.52
2017,3,10,16,45,269.0,154.0,2.15,22.0,259.0,168.15,120.01
2017,3,10,17,0,248.0,134.0,2.0,22.0,218.0,131.89,92.73
2017,3,10,17,15,219.5,112.0,1.95,21.5,176.0,96.21,68.87
2017,3,10,17,30,191.0,90.0,1.9,21.0,134.0,70.05,55.17
2017,3,10,17,45,150.0,67.5,1.9,20.5,96.0,53.72,40.71
2017,3,10,18,0,109.0,45.0,1.9,20.0,58.0,36.69,25.27
2017,3,10,18,15,54.5,22.5,2.0,19.5,29.0,18.92,5.56
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.5,0.75,15.5,4.5,0.0,0.0
2017,3,11,7,0,0.0,9.0,0.9,16.0,9.0,8.68,0.0
2017,3,11,7,15,0.0,28.0,1.15,16.0,28.0,27.98,16.27
2017,3,11,7,30,0.0,47.0,1.4,16.0,47.0,47.81,34.1
2017,3,11,7,45,4.5,70.0,1.7,16.5,71.0,73.84,56.38
2017,3,11,8,0,9.0,93.0,2.0,17.0,95.0,99.79,78.31
2017,3,11,8,15,16.5,114.5,2.15,17.0,120.0,125.76,100.04
2017,3,11,8,30,24.0,136.0,2.3,17.0,145.0,152.22,121.82
2017,3,11,8,45,93.5,168.5,2.5,17.5,210.5,236.85,191.37
2017,3,11,9,0,163.0,201.0,2.7,18.0,276.0,327.59,263.86
2017,3,11,9,15,81.5,111.0,2.85,18.0,148.5,173.94,139.57
2017,3,11,9,30,0.0,21.0,3.0,18.0,21.0,20.28,11.24
2017,3,11,9,45,15.5,135.5,3.2,18.5,145.5,144.13,113.05
2017,3,11,10,0,31.0,250.0,3.4,19.0,270.0,281.01,221.04
2017,3,11,10,15,20.5,234.5,3.45,19.0,248.0,248.59,194.55
2017,3,11,10,30,10.0,219.0,3.5,19.0,226.0,223.82,174.46
2017,3,11,10,45,7.0,197.5,3.55,19.5,203.0,199.32,154.57
2017,3,11,11,0,4.0,176.0,3.6,20.0,180.0,175.16,134.98
2017,3,11,11,15,5.0,182.0,3.55,20.0,186.5,181.76,140.05
2017,3,11,11,30,6.0,188.0,3.5,20.0,193.0,188.33,145.05
2017,3,11,11,45,21.5,268.0,3.5,20.5,285.5,280.13,216.17
2017,3,11,12,0,37.0,348.0,3.5,21.0,378.0,376.22,288.38
2017,3,11,12,15,28.5,326.5,3.45,21.0,350.0,345.66,264.67
2017,3,11,12,30,20.0,305.0,3.4,21.0,322.0,312.91,239.67
2017,3,11,12,45,16.0,278.0,3.4,21.0,292.0,282.46,216.52
2017,3,11,13,0,12.0,251.0,3.4,21.0,262.0,252.36,193.5
2017,3,11,13,15,11.0,238.5,3.35,20.5,248.0,238.84,183.55
2017,3,11,13,30,10.0,226.0,3.3,20.0,234.0,225.42,173.6
2017,3,11,13,45,8.5,213.0,3.25,20.0,220.0,211.27,162.71
2017,3,11,14,0,7.0,200.0,3.2,20.0,206.0,197.26,151.92
2017,3,11,14,15,3.5,137.0,3.15,19.5,140.0,134.5,102.84
2017,3,11,14,30,0.0,74.0,3.1,19.0,74.0,71.64,52.74
2017,3,11,14,45,0.0,90.5,3.1,19.0,90.5,87.62,65.83
2017,3,11,15,0,0.0,107.0,3.1,19.0,107.0,103.41,78.71
2017,3,11,15,15,0.0,120.5,3.05,19.0,120.5,116.13,89.15
2017,3,11,15,30,0.0,134.0,3.0,19.0,134.0,128.62,99.44
2017,3,11,15,45,0.0,145.0,3.0,19.0,145.0,138.45,107.64
2017,3,11,16,0,0.0,156.0,3.0,19.0,156.0,147.81,115.53
2017,3,11,16,15,0.0,119.0,2.9,18.5,119.0,113.57,88.29
2017,3,11,16,30,0.0,82.0,2.8,18.0,82.0,79.2,60.49
2017,3,11,16,45,0.0,70.5,2.7,17.5,70.5,68.15,51.65
2017,3,11,17,0,0.0,59.0,2.6,17.0,59.0,57.01,42.55
2017,3,11,17,15,0.0,48.0,2.45,16.5,48.0,46.36,33.69
2017,3,11,17,30,0.0,37.0,2.3,16.0,37.0,35.72,26.11
2017,3,11,17,45,0.0,26.5,2.15,16.0,26.5,25.57,16.89
2017,3,11,18,0,0.0,16.0,2.0,16.0,16.0,15.43,7.61
2017,3,11,18,15,0.0,8.0,1.95,16.0,8.0,7.71,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,7.0,9.5,8.36,0.0
2017,3,12,7,0,47.0,17.0,4.6,7.0,19.0,38.0,0.0
2017,3,12,7,15,146.0,39.5,4.55,7.0,59.5,109.23,81.11
2017,3,12,7,30,245.0,62.0,4.5,7.0,100.0,186.89,151.58
2017,3,12,7,45,334.0,77.5,4.45,7.5,152.0,255.04,212.75
2017,3,12,8,0,423.0,93.0,4.4,8.0,204.0,331.21,279.61
2017,3,12,8,15,211.5,63.5,4.4,8.0,119.0,197.3,167.49
2017,3,12,8,30,0.0,34.0,4.4,8.0,34.0,32.82,23.0
2017,3,12,8,45,0.0,41.5,4.4,8.0,41.5,40.08,29.27
2017,3,12,9,0,0.0,49.0,4.4,8.0,49.0,47.34,35.43
2017,3,12,9,15,0.0,55.0,4.35,8.0,55.0,53.16,40.29
2017,3,12,9,30,0.0,61.0,4.3,8.0,61.0,58.98,45.13
2017,3,12,9,45,0.0,92.5,4.3,8.5,92.5,89.53,70.84
2017,3,12,10,0,0.0,124.0,4.3,9.0,124.0,120.74,96.69
2017,3,12,10,15,1.0,147.5,4.25,9.0,148.5,144.84,116.52
2017,3,12,10,30,2.0,171.0,4.2,9.0,173.0,168.94,136.19
2017,3,12,10,45,1.0,154.0,4.2,9.5,155.0,150.99,120.82
2017,3,12,11,0,0.0,137.0,4.2,10.0,137.0,133.24,105.76
2017,3,12,11,15,0.0,135.5,4.15,10.0,135.5,131.7,104.36
2017,3,12,11,30,0.0,134.0,4.1,10.0,134.0,130.17,102.97
2017,3,12,11,45,1.5,149.0,4.05,10.5,150.5,146.07,115.77
2017,3,12,12,0,3.0,164.0,4.0,11.0,167.0,161.89,128.4
2017,3,12,12,15,3.5,167.5,3.9,11.5,171.0,165.57,131.05
2017,3,12,12,30,4.0,171.0,3.8,12.0,175.0,169.2,133.71
2017,3,12,12,45,5.5,182.0,3.75,12.5,187.0,180.87,142.89
2017,3,12,13,0,7.0,193.0,3.7,13.0,199.0,192.39,151.91
2017,3,12,13,15,7.5,198.5,3.55,13.0,204.5,197.69,156.15
2017,3,12,13,30,8.0,204.0,3.4,13.0,210.0,202.88,160.35
2017,3,12,13,45,8.0,207.0,3.3,13.0,213.5,205.22,162.28
2017,3,12,14,0,8.0,210.0,3.2,13.0,217.0,207.48,164.2
2017,3,12,14,15,25.5,264.0,3.0,13.0,283.5,267.21,212.15
2017,3,12,14,30,43.0,318.0,2.8,13.0,350.0,324.64,257.37
2017,3,12,14,45,46.0,306.5,2.65,13.0,339.5,312.08,247.53
2017,3,12,15,0,49.0,295.0,2.5,13.0,329.0,299.18,237.62
2017,3,12,15,15,24.5,227.5,2.3,13.0,244.5,226.92,180.52
2017,3,12,15,30,0.0,160.0,2.1,13.0,160.0,152.8,121.2
2017,3,12,15,45,10.5,179.5,1.9,13.0,185.5,173.84,138.69
2017,3,12,16,0,21.0,199.0,1.7,13.0,211.0,192.77,154.06
2017,3,12,16,15,10.5,157.0,1.55,12.5,163.0,150.46,120.27
2017,3,12,16,30,0.0,115.0,1.4,12.0,115.0,109.31,87.1
2017,3,12,16,45,0.0,99.0,1.25,12.0,99.0,94.2,74.76
2017,3,12,17,0,0.0,83.0,1.1,12.0,83.0,79.15,62.23
2017,3,12,17,15,0.0,67.5,1.0,11.5,67.5,64.6,50.03
2017,3,12,17,30,0.0,52.0,0.9,11.0,52.0,50.16,39.71
2017,3,12,17,45,0.0,37.0,0.8,11.0,37.0,35.73,26.44
2017,3,12,18,0,0.0,22.0,0.7,11.0,22.0,21.23,12.99
2017,3,12,18,15,0.0,11.0,0.75,10.5,11.0,10.61,1.66
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,8.5,9.0,12.78,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,31.01,0.0
2017,3,13,7,15,113.5,42.5,2.15,9.0,58.5,102.04,75.98
2017,3,13,7,30,193.0,68.0,2.3,9.0,99.0,168.7,135.68
2017,3,13,7,45,96.5,49.0,2.5,9.5,64.5,104.39,84.34
2017,3,13,8,0,0.0,30.0,2.7,10.0,30.0,28.95,19.51
2017,3,13,8,15,0.0,38.0,2.85,10.0,38.0,36.69,26.26
2017,3,13,8,30,0.0,46.0,3.0,10.0,46.0,44.43,32.88
2017,3,13,8,45,0.0,70.0,3.2,10.5,70.0,67.67,52.61
2017,3,13,9,0,0.0,94.0,3.4,11.0,94.0,91.37,72.39
2017,3,13,9,15,49.0,172.0,3.6,11.5,200.0,211.6,173.49
2017,3,13,9,30,98.0,250.0,3.8,12.0,306.0,333.27,272.13
2017,3,13,9,45,129.5,275.5,4.0,12.5,354.5,393.06,318.88
2017,3,13,10,0,161.0,301.0,4.2,13.0,403.0,446.02,359.86
2017,3,13,10,15,157.5,321.0,4.4,13.5,426.5,465.43,373.41
2017,3,13,10,30,154.0,341.0,4.6,14.0,450.0,483.94,386.32
2017,3,13,10,45,148.0,357.5,4.85,14.5,466.0,495.73,394.08
2017,3,13,11,0,142.0,374.0,5.1,15.0,482.0,506.63,401.19
2017,3,13,11,15,126.0,384.5,5.2,15.5,482.5,501.93,395.87
2017,3,13,11,30,110.0,395.0,5.3,16.0,483.0,490.82,385.84
2017,3,13,11,45,488.5,271.5,5.4,16.5,673.0,699.95,554.77
2017,3,13,12,0,867.0,148.0,5.5,17.0,863.0,889.62,697.28
2017,3,13,12,15,870.0,148.5,5.5,17.0,871.5,883.02,691.15
2017,3,13,12,30,873.0,149.0,5.5,17.0,880.0,873.14,683.87
2017,3,13,12,45,882.5,143.5,5.55,17.5,882.0,859.33,672.83
2017,3,13,13,0,892.0,138.0,5.6,18.0,884.0,840.69,658.42
2017,3,13,13,15,890.5,137.5,5.55,18.0,874.5,817.1,641.31
2017,3,13,13,30,889.0,137.0,5.5,18.0,865.0,790.62,622.16
2017,3,13,13,45,893.0,131.0,5.45,18.5,848.5,760.14,598.93
2017,3,13,14,0,897.0,125.0,5.4,19.0,832.0,726.71,572.71
2017,3,13,14,15,890.0,123.5,5.25,19.0,805.0,687.56,541.96
2017,3,13,14,30,883.0,122.0,5.1,19.0,778.0,644.78,508.06
2017,3,13,14,45,883.0,115.0,5.0,19.0,745.0,600.28,472.51
2017,3,13,15,0,883.0,108.0,4.9,19.0,712.0,556.31,436.44
2017,3,13,15,15,869.5,105.0,4.7,18.5,670.0,502.54,392.54
2017,3,13,15,30,856.0,102.0,4.5,18.0,628.0,450.87,349.06
2017,3,13,15,45,842.5,97.0,4.35,18.0,580.5,397.15,302.33
2017,3,13,16,0,829.0,92.0,4.2,18.0,533.0,343.44,254.65
2017,3,13,16,15,802.5,88.0,3.8,17.5,480.0,287.44,205.19
2017,3,13,16,30,776.0,84.0,3.4,17.0,427.0,233.37,157.49
2017,3,13,16,45,743.0,77.5,3.05,17.0,371.0,178.24,110.62
2017,3,13,17,0,710.0,71.0,2.7,17.0,315.0,122.8,67.77
2017,3,13,17,15,653.5,64.5,2.35,16.0,257.5,73.03,38.73
2017,3,13,17,30,597.0,58.0,2.0,15.0,200.0,39.9,29.95
2017,3,13,17,45,509.5,48.0,1.65,14.0,146.0,34.52,25.02
2017,3,13,18,0,422.0,38.0,1.3,13.0,92.0,28.8,19.46
2017,3,13,18,15,211.0,19.0,1.3,12.5,46.0,14.01,4.31
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,38.14,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,101.03,18.38
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.0,183.67,140.65
2017,3,14,7,30,496.0,44.0,1.4,6.0,125.0,272.36,220.91
2017,3,14,7,45,572.5,52.0,1.6,7.0,181.5,340.11,281.71
2017,3,14,8,0,649.0,60.0,1.8,8.0,238.0,413.99,345.36
