Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,9,0,0.0,148.0,3.7,21.0,148.0,146.32,113.7
2017,3,24,9,15,11.5,188.0,3.8,21.0,195.0,195.67,152.9
2017,3,24,9,30,23.0,228.0,3.9,21.0,242.0,245.64,192.01
2017,3,24,9,45,16.0,220.0,4.0,21.5,230.0,231.12,179.48
2017,3,24,10,0,9.0,212.0,4.1,22.0,218.0,216.69,167.24
2017,3,24,10,15,8.0,208.5,4.1,22.0,214.0,211.88,163.1
2017,3,24,10,30,7.0,205.0,4.1,22.0,210.0,207.17,159.09
2017,3,24,10,45,8.5,214.5,4.15,22.5,221.0,217.71,166.73
2017,3,24,11,0,10.0,224.0,4.2,23.0,232.0,228.22,174.3
2017,3,24,11,15,39.0,310.5,4.2,23.5,343.5,346.01,264.05
2017,3,24,11,30,68.0,397.0,4.2,24.0,455.0,458.74,346.97
2017,3,24,11,45,34.0,255.5,4.25,24.5,284.5,283.42,215.05
2017,3,24,12,0,0.0,114.0,4.3,25.0,114.0,110.61,81.37
2017,3,24,12,15,0.0,99.0,4.35,25.0,99.0,96.0,70.1
2017,3,24,12,30,0.0,84.0,4.4,25.0,84.0,81.43,58.7
2017,3,24,12,45,142.0,259.0,4.5,25.5,383.0,374.57,287.09
2017,3,24,13,0,284.0,434.0,4.6,26.0,682.0,656.63,491.76
2017,3,24,13,15,522.5,324.0,4.6,26.0,773.5,731.97,550.33
2017,3,24,13,30,761.0,214.0,4.6,26.0,865.0,793.43,598.72
2017,3,24,13,45,785.5,195.0,4.7,26.0,853.5,767.66,581.15
2017,3,24,14,0,810.0,176.0,4.8,26.0,842.0,739.26,561.77
2017,3,24,14,15,803.5,173.5,4.85,26.0,815.5,701.15,534.08
2017,3,24,14,30,797.0,171.0,4.9,26.0,789.0,659.5,503.37
2017,3,24,14,45,819.5,152.0,4.95,26.5,762.5,621.9,474.37
2017,3,24,15,0,842.0,133.0,5.0,27.0,736.0,578.67,440.47
2017,3,24,15,15,588.0,207.0,4.9,26.5,616.0,476.39,361.92
2017,3,24,15,30,334.0,281.0,4.8,26.0,496.0,399.81,303.14
2017,3,24,15,45,564.5,196.5,4.75,26.0,527.5,395.01,296.65
2017,3,24,16,0,795.0,112.0,4.7,26.0,559.0,371.29,271.75
2017,3,24,16,15,768.5,107.0,4.2,25.5,505.0,311.79,221.32
2017,3,24,16,30,742.0,102.0,3.7,25.0,451.0,257.53,174.92
2017,3,24,16,45,714.5,94.0,3.25,24.5,395.5,202.8,129.03
2017,3,24,17,0,687.0,86.0,2.8,24.0,340.0,150.72,87.88
2017,3,24,17,15,631.0,78.5,2.55,22.5,281.5,100.01,54.83
2017,3,24,17,30,575.0,71.0,2.3,21.0,223.0,55.67,36.43
2017,3,24,17,45,490.0,60.0,2.05,20.0,167.5,43.54,32.34
2017,3,24,18,0,405.0,49.0,1.8,19.0,112.0,37.47,26.71
2017,3,24,18,15,260.5,33.0,1.8,18.5,67.5,25.9,15.62
2017,3,24,18,30,116.0,17.0,1.8,18.0,23.0,13.31,0.0
2017,3,24,18,45,58.0,8.5,1.8,17.5,11.5,8.36,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.5,3.8,11.5,34.0,81.46,0.0
2017,3,25,7,0,341.0,33.0,4.1,12.0,68.0,178.37,132.51
2017,3,25,7,15,450.5,43.0,4.25,12.5,121.0,251.59,200.56
2017,3,25,7,30,560.0,53.0,4.4,13.0,174.0,335.36,274.69
2017,3,25,7,45,628.0,60.0,4.6,14.0,232.5,404.2,334.51
2017,3,25,8,0,696.0,67.0,4.8,15.0,291.0,478.12,396.21
2017,3,25,8,15,738.0,72.0,4.65,15.5,349.5,536.36,443.27
2017,3,25,8,30,780.0,77.0,4.5,16.0,408.0,598.77,491.67
2017,3,25,8,45,810.0,80.5,4.4,16.5,465.0,652.5,531.71
2017,3,25,9,0,840.0,84.0,4.3,17.0,522.0,706.08,568.72
2017,3,25,9,15,861.0,87.0,4.15,17.5,574.5,751.83,598.93
2017,3,25,9,30,882.0,90.0,4.0,18.0,627.0,791.71,624.31
2017,3,25,9,45,898.0,92.0,3.9,18.5,674.0,829.14,647.68
2017,3,25,10,0,914.0,94.0,3.8,19.0,721.0,864.32,669.09
2017,3,25,10,15,925.5,96.0,3.7,19.5,761.0,893.18,685.78
2017,3,25,10,30,937.0,98.0,3.6,20.0,801.0,919.14,700.33
2017,3,25,10,45,945.0,99.5,3.55,21.0,834.0,938.4,709.14
2017,3,25,11,0,953.0,101.0,3.5,22.0,867.0,954.33,715.7
2017,3,25,11,15,958.5,101.5,3.45,22.5,891.5,963.54,719.17
2017,3,25,11,30,964.0,102.0,3.4,23.0,916.0,969.21,720.42
2017,3,25,11,45,968.0,102.5,3.4,23.5,932.0,969.93,718.89
2017,3,25,12,0,972.0,103.0,3.4,24.0,948.0,967.01,715.12
2017,3,25,12,15,973.5,103.0,3.4,24.0,955.0,957.75,708.7
2017,3,25,12,30,975.0,103.0,3.4,24.0,962.0,944.93,700.08
2017,3,25,12,45,974.0,103.5,3.45,24.5,959.5,926.96,687.13
2017,3,25,13,0,973.0,104.0,3.5,25.0,957.0,905.63,672.04
2017,3,25,13,15,971.0,103.5,3.45,25.0,945.5,879.25,654.36
2017,3,25,13,30,969.0,103.0,3.4,25.0,934.0,849.78,634.62
2017,3,25,13,45,965.0,101.5,3.35,25.5,913.5,814.9,609.98
2017,3,25,14,0,961.0,100.0,3.3,26.0,893.0,777.35,583.54
2017,3,25,14,15,954.5,99.0,3.15,26.0,864.5,736.07,555.12
2017,3,25,14,30,948.0,98.0,3.0,26.0,836.0,692.63,522.9
2017,3,25,14,45,940.0,95.5,2.95,26.5,799.5,644.98,486.5
2017,3,25,15,0,932.0,93.0,2.9,27.0,763.0,595.74,448.22
2017,3,25,15,15,919.5,91.0,2.7,26.5,719.5,543.35,407.95
2017,3,25,15,30,907.0,89.0,2.5,26.0,676.0,490.23,365.96
2017,3,25,15,45,891.0,86.0,2.35,26.0,626.5,434.37,320.19
2017,3,25,16,0,875.0,83.0,2.2,26.0,577.0,378.67,273.4
2017,3,25,16,15,851.0,79.5,1.9,25.5,522.0,316.52,221.29
2017,3,25,16,30,827.0,76.0,1.6,25.0,467.0,259.93,172.93
2017,3,25,16,45,793.5,72.0,1.35,25.0,409.5,203.05,125.22
2017,3,25,17,0,760.0,68.0,1.1,25.0,352.0,149.4,82.98
2017,3,25,17,15,710.0,62.5,1.05,23.5,292.5,96.78,48.71
2017,3,25,17,30,660.0,57.0,1.0,22.0,233.0,49.8,29.74
2017,3,25,17,45,577.5,49.0,1.0,21.0,176.5,33.73,23.74
2017,3,25,18,0,495.0,41.0,1.0,20.0,120.0,29.82,20.08
2017,3,25,18,15,346.0,29.0,1.05,19.0,73.0,21.9,12.43
2017,3,25,18,30,197.0,17.0,1.1,18.0,26.0,13.32,0.0
2017,3,25,18,45,98.5,8.5,1.2,17.5,13.0,8.36,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,101.5,20.5,3.25,16.0,31.5,65.38,5.76
2017,3,26,7,0,203.0,41.0,3.7,17.0,63.0,138.87,102.1
2017,3,26,7,15,303.5,57.0,4.05,17.5,112.5,207.45,162.78
2017,3,26,7,30,404.0,73.0,4.4,18.0,162.0,286.25,230.63
2017,3,26,7,45,471.5,84.0,4.75,19.0,217.0,351.37,285.92
2017,3,26,8,0,539.0,95.0,5.1,20.0,272.0,424.74,346.05
2017,3,26,8,15,585.5,103.0,5.25,20.5,327.5,484.99,394.47
2017,3,26,8,30,632.0,111.0,5.4,21.0,383.0,547.47,443.29
2017,3,26,8,45,663.0,118.0,5.6,22.0,436.5,600.08,482.37
2017,3,26,9,0,694.0,125.0,5.8,23.0,490.0,652.93,520.62
2017,3,26,9,15,718.0,130.0,5.85,23.5,540.0,698.19,552.72
2017,3,26,9,30,742.0,135.0,5.9,24.0,590.0,742.55,582.79
2017,3,26,9,45,755.0,141.5,6.0,24.5,633.5,778.46,606.48
2017,3,26,10,0,768.0,148.0,6.1,25.0,677.0,812.31,628.51
2017,3,26,10,15,781.0,151.0,6.1,25.5,715.5,837.05,643.47
2017,3,26,10,30,794.0,154.0,6.1,26.0,754.0,862.53,658.94
2017,3,26,10,45,800.5,158.0,6.15,26.5,784.0,880.69,669.42
2017,3,26,11,0,807.0,162.0,6.2,27.0,814.0,895.89,677.92
2017,3,26,11,15,813.0,164.0,6.15,27.0,837.0,905.54,683.52
2017,3,26,11,30,819.0,166.0,6.1,27.0,860.0,912.09,687.1
2017,3,26,11,45,830.0,162.5,6.1,27.5,876.5,914.37,686.73
2017,3,26,12,0,841.0,159.0,6.1,28.0,893.0,913.47,684.3
2017,3,26,12,15,842.5,159.5,6.0,28.0,899.0,904.98,677.67
2017,3,26,12,30,844.0,160.0,5.9,28.0,905.0,893.35,669.03
2017,3,26,12,45,839.0,162.0,5.85,28.5,901.0,874.61,654.53
2017,3,26,13,0,834.0,164.0,5.8,29.0,897.0,853.1,638.27
2017,3,26,13,15,830.5,163.0,5.7,29.0,885.5,827.27,620.2
2017,3,26,13,30,827.0,162.0,5.6,29.0,874.0,798.91,600.43
2017,3,26,13,45,817.5,162.5,5.55,29.0,853.0,765.14,577.07
2017,3,26,14,0,808.0,163.0,5.5,29.0,832.0,729.5,551.44
2017,3,26,14,15,799.5,161.0,5.45,28.5,804.5,690.55,523.86
2017,3,26,14,30,791.0,159.0,5.4,28.0,777.0,650.11,494.63
2017,3,26,14,45,774.5,158.5,5.35,28.0,741.0,605.03,460.34
2017,3,26,15,0,758.0,158.0,5.3,28.0,705.0,556.95,423.26
2017,3,26,15,15,742.0,154.0,5.3,27.5,663.5,508.01,385.66
2017,3,26,15,30,726.0,150.0,5.3,27.0,622.0,459.17,347.09
2017,3,26,15,45,704.5,145.0,5.3,27.0,574.5,407.58,304.83
2017,3,26,16,0,683.0,140.0,5.3,27.0,527.0,357.16,262.64
2017,3,26,16,15,653.5,133.5,5.15,26.5,475.5,304.48,218.65
2017,3,26,16,30,624.0,127.0,5.0,26.0,424.0,254.37,176.47
2017,3,26,16,45,584.5,118.5,4.85,26.0,369.5,203.44,134.45
2017,3,26,17,0,545.0,110.0,4.7,26.0,315.0,156.71,98.01
2017,3,26,17,15,488.0,99.5,4.4,25.0,260.0,110.78,67.39
2017,3,26,17,30,431.0,89.0,4.1,24.0,205.0,71.12,48.27
2017,3,26,17,45,344.0,74.5,3.85,23.5,153.0,54.88,41.57
2017,3,26,18,0,257.0,60.0,3.6,23.0,101.0,45.58,33.14
2017,3,26,18,15,128.5,40.0,3.65,22.5,60.5,32.79,21.1
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,18.76,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.83,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,61.0,23.5,2.05,18.5,30.5,53.19,12.62
2017,3,27,7,0,122.0,47.0,2.3,19.0,61.0,111.81,81.76
2017,3,27,7,15,208.5,68.5,2.4,19.0,109.0,177.05,137.99
2017,3,27,7,30,295.0,90.0,2.5,19.0,157.0,250.71,200.51
2017,3,27,7,45,367.0,104.5,2.65,19.5,211.0,323.15,260.62
2017,3,27,8,0,439.0,119.0,2.8,20.0,265.0,395.65,319.24
2017,3,27,8,15,219.5,105.0,2.85,20.5,178.0,254.72,205.92
2017,3,27,8,30,0.0,91.0,2.9,21.0,91.0,88.57,67.29
2017,3,27,8,45,190.0,148.5,2.95,21.5,249.5,298.51,239.58
2017,3,27,9,0,380.0,206.0,3.0,22.0,408.0,505.9,399.86
2017,3,27,9,15,313.0,243.5,2.9,22.5,420.0,507.41,396.15
2017,3,27,9,30,246.0,281.0,2.8,23.0,432.0,494.77,382.97
2017,3,27,9,45,496.5,221.0,2.7,23.5,555.5,653.64,502.99
2017,3,27,10,0,747.0,161.0,2.6,24.0,679.0,811.6,614.1
2017,3,27,10,15,761.5,164.0,2.4,24.5,717.5,840.14,628.28
2017,3,27,10,30,776.0,167.0,2.2,25.0,756.0,866.34,641.56
2017,3,27,10,45,799.5,162.0,2.05,25.5,790.5,886.55,650.99
2017,3,27,11,0,823.0,157.0,1.9,26.0,825.0,907.54,660.78
2017,3,27,11,15,829.5,158.5,1.8,26.0,848.5,917.19,664.92
2017,3,27,11,30,836.0,160.0,1.7,26.0,872.0,923.69,667.18
2017,3,27,11,45,858.0,150.0,1.6,26.5,891.5,929.16,667.55
2017,3,27,12,0,880.0,140.0,1.5,27.0,911.0,927.78,663.62
2017,3,27,12,15,881.0,140.0,1.4,27.5,917.0,918.5,654.88
2017,3,27,12,30,882.0,140.0,1.3,28.0,923.0,906.01,644.33
2017,3,27,12,45,633.5,271.0,1.25,28.5,833.0,809.61,578.82
2017,3,27,13,0,385.0,402.0,1.2,29.0,743.0,711.74,507.36
2017,3,27,13,15,273.5,422.5,1.1,29.0,663.0,628.45,449.77
2017,3,27,13,30,162.0,443.0,1.0,29.0,583.0,549.77,394.22
2017,3,27,13,45,512.5,289.0,0.95,29.0,717.5,658.28,476.35
2017,3,27,14,0,863.0,135.0,0.9,29.0,852.0,744.73,538.09
2017,3,27,14,15,592.5,251.0,0.8,29.0,735.5,634.64,457.97
2017,3,27,14,30,322.0,367.0,0.7,29.0,619.0,543.78,391.46
2017,3,27,14,45,554.0,256.5,0.6,29.0,667.0,563.37,408.07
2017,3,27,15,0,786.0,146.0,0.5,29.0,715.0,565.56,409.78
2017,3,27,15,15,769.5,142.5,0.55,29.0,672.5,513.12,372.05
2017,3,27,15,30,753.0,139.0,0.6,29.0,630.0,463.18,335.26
2017,3,27,15,45,726.5,136.0,0.65,29.0,581.0,409.97,294.94
2017,3,27,16,0,700.0,133.0,0.7,29.0,532.0,358.4,254.62
2017,3,27,16,15,670.0,127.0,0.85,28.5,479.5,305.04,212.82
2017,3,27,16,30,640.0,121.0,1.0,28.0,427.0,254.27,172.09
2017,3,27,16,45,596.5,114.5,1.2,27.5,372.0,203.37,131.9
2017,3,27,17,0,553.0,108.0,1.4,27.0,317.0,157.12,96.97
2017,3,27,17,15,496.5,97.5,1.3,26.0,262.0,110.95,66.44
2017,3,27,17,30,440.0,87.0,1.2,25.0,207.0,70.75,46.91
2017,3,27,17,45,354.0,73.0,1.2,24.0,155.0,53.59,40.39
2017,3,27,18,0,268.0,59.0,1.2,23.0,103.0,44.66,32.41
2017,3,27,18,15,164.0,39.0,1.2,22.5,62.5,30.15,19.09
2017,3,27,18,30,60.0,19.0,1.2,22.0,22.0,16.05,0.0
2017,3,27,18,45,30.0,9.5,1.3,22.0,11.0,9.34,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,52.5,24.0,3.7,19.5,30.0,47.55,16.34
2017,3,28,7,0,105.0,48.0,3.9,20.0,60.0,106.71,78.21
2017,3,28,7,15,180.5,71.5,4.15,20.5,107.0,169.61,131.96
2017,3,28,7,30,256.0,95.0,4.4,21.0,154.0,239.51,190.99
2017,3,28,7,45,332.5,109.5,4.65,21.5,207.5,305.46,246.14
2017,3,28,8,0,409.0,124.0,4.9,22.0,261.0,385.99,311.55
2017,3,28,8,15,204.5,99.5,5.05,22.5,168.0,239.87,193.53
2017,3,28,8,30,0.0,75.0,5.2,23.0,75.0,72.52,53.8
2017,3,28,8,45,0.0,68.0,5.4,23.5,68.0,65.74,48.07
2017,3,28,9,0,0.0,61.0,5.6,24.0,61.0,58.97,42.31
2017,3,28,9,15,96.0,175.0,5.75,24.0,234.5,259.22,204.36
2017,3,28,9,30,192.0,289.0,5.9,24.0,408.0,461.76,361.29
2017,3,28,9,45,106.5,273.5,6.05,24.5,340.5,377.3,293.01
2017,3,28,10,0,21.0,258.0,6.2,25.0,273.0,273.87,210.07
2017,3,28,10,15,24.5,280.0,6.35,25.5,298.5,298.89,228.62
2017,3,28,10,30,28.0,302.0,6.5,26.0,324.0,331.48,252.54
2017,3,28,10,45,185.5,341.0,6.65,26.5,492.0,518.0,396.39
2017,3,28,11,0,343.0,380.0,6.8,27.0,660.0,705.84,535.35
2017,3,28,11,15,254.0,408.5,6.95,27.0,619.0,653.6,493.97
2017,3,28,11,30,165.0,437.0,7.1,27.0,578.0,593.55,447.39
2017,3,28,11,45,125.5,435.0,7.25,27.0,543.5,552.33,416.14
2017,3,28,12,0,86.0,433.0,7.4,27.0,509.0,506.6,381.37
2017,3,28,12,15,67.5,418.5,7.5,27.0,478.0,472.5,355.77
2017,3,28,12,30,49.0,404.0,7.6,27.0,447.0,438.9,330.42
2017,3,28,12,45,35.5,366.0,7.7,27.0,397.0,387.32,291.9
2017,3,28,13,0,22.0,328.0,7.8,27.0,347.0,335.64,253.02
2017,3,28,13,15,18.5,301.0,7.8,27.0,317.0,305.57,230.47
2017,3,28,13,30,15.0,274.0,7.8,27.0,287.0,275.85,208.06
2017,3,28,13,45,26.0,314.0,7.85,27.0,336.0,320.08,241.98
2017,3,28,14,0,37.0,354.0,7.9,27.0,385.0,362.76,274.45
2017,3,28,14,15,24.5,299.5,7.85,27.0,320.0,300.68,227.6
2017,3,28,14,30,12.0,245.0,7.8,27.0,255.0,242.08,183.06
2017,3,28,14,45,10.0,228.5,7.8,27.0,237.0,224.34,169.76
2017,3,28,15,0,8.0,212.0,7.8,27.0,219.0,206.83,156.56
2017,3,28,15,15,61.5,260.0,7.7,26.5,301.0,272.94,208.6
2017,3,28,15,30,115.0,308.0,7.6,26.0,383.0,333.76,255.71
2017,3,28,15,45,107.5,283.0,7.55,26.0,349.5,300.65,230.16
2017,3,28,16,0,100.0,258.0,7.5,26.0,316.0,268.33,205.17
2017,3,28,16,15,289.5,216.0,7.4,25.5,360.0,273.41,205.1
2017,3,28,16,30,479.0,174.0,7.3,25.0,404.0,262.12,188.9
2017,3,28,16,45,448.0,158.5,7.2,25.0,352.5,214.11,149.4
2017,3,28,17,0,417.0,143.0,7.1,25.0,301.0,169.38,114.14
2017,3,28,17,15,363.0,127.0,6.8,24.5,248.5,125.86,83.92
2017,3,28,17,30,309.0,111.0,6.5,24.0,196.0,92.22,65.86
2017,3,28,17,45,249.5,89.0,6.25,23.5,147.0,69.4,54.02
2017,3,28,18,0,190.0,67.0,6.0,23.0,98.0,53.34,39.77
2017,3,28,18,15,111.5,42.0,5.8,22.5,58.5,34.33,22.57
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,15.42,0.0
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,8.36,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,114.0,23.0,2.6,17.0,36.5,76.13,36.06
2017,3,29,7,0,228.0,46.0,2.6,17.0,73.0,156.2,117.64
2017,3,29,7,15,329.5,60.5,2.5,17.0,124.5,226.01,178.72
2017,3,29,7,30,431.0,75.0,2.4,17.0,176.0,306.06,247.14
2017,3,29,7,45,249.0,105.5,2.3,17.5,167.5,257.67,209.26
2017,3,29,8,0,67.0,136.0,2.2,18.0,159.0,184.56,148.22
2017,3,29,8,15,126.0,162.5,2.3,18.5,215.0,258.61,208.66
2017,3,29,8,30,185.0,189.0,2.4,19.0,271.0,330.2,265.39
2017,3,29,8,45,253.0,206.0,2.5,19.5,333.5,409.17,326.65
2017,3,29,9,0,321.0,223.0,2.6,20.0,396.0,484.57,383.73
2017,3,29,9,15,590.5,164.0,2.9,20.5,519.5,645.75,508.43
2017,3,29,9,30,860.0,105.0,3.2,21.0,643.0,808.24,625.38
2017,3,29,9,45,883.5,105.0,3.5,22.0,692.0,848.88,650.17
2017,3,29,10,0,907.0,105.0,3.8,23.0,741.0,882.99,671.03
2017,3,29,10,15,918.0,107.0,3.95,23.5,781.0,911.04,688.13
2017,3,29,10,30,929.0,109.0,4.1,24.0,821.0,936.19,703.26
2017,3,29,10,45,939.0,109.0,4.25,24.5,854.0,955.25,714.27
2017,3,29,11,0,949.0,109.0,4.4,25.0,887.0,971.06,723.2
2017,3,29,11,15,953.5,110.0,4.45,25.0,910.5,979.56,728.21
2017,3,29,11,30,958.0,111.0,4.5,25.0,934.0,984.51,731.03
2017,3,29,11,45,962.5,110.5,4.6,25.5,949.0,984.34,729.58
2017,3,29,12,0,967.0,110.0,4.7,26.0,964.0,980.58,726.0
2017,3,29,12,15,967.0,110.5,4.7,26.0,969.5,970.21,718.81
2017,3,29,12,30,967.0,111.0,4.7,26.0,975.0,956.34,709.42
2017,3,29,12,45,964.5,111.0,4.75,26.5,970.5,936.4,695.02
2017,3,29,13,0,962.0,111.0,4.8,27.0,966.0,913.21,678.54
2017,3,29,13,15,958.5,110.5,4.75,27.0,953.5,885.58,659.8
2017,3,29,13,30,955.0,110.0,4.7,27.0,941.0,855.0,639.09
2017,3,29,13,45,947.5,110.0,4.7,27.0,918.5,819.07,614.96
2017,3,29,14,0,940.0,110.0,4.7,27.0,896.0,780.73,589.06
2017,3,29,14,15,932.0,108.5,4.65,27.0,866.5,738.45,559.97
2017,3,29,14,30,924.0,107.0,4.6,27.0,837.0,694.22,527.35
2017,3,29,14,45,911.5,106.5,4.6,27.0,799.0,646.46,491.57
2017,3,29,15,0,899.0,106.0,4.6,27.0,761.0,597.57,454.1
2017,3,29,15,15,885.0,103.5,4.5,26.5,717.0,545.22,413.72
2017,3,29,15,30,871.0,101.0,4.4,26.0,673.0,492.39,371.81
2017,3,29,15,45,850.0,98.5,4.3,26.0,622.5,432.86,323.16
2017,3,29,16,0,829.0,96.0,4.2,26.0,572.0,377.55,276.53
2017,3,29,16,15,803.5,92.5,3.9,25.5,518.0,321.09,228.61
2017,3,29,16,30,778.0,89.0,3.6,25.0,464.0,266.52,181.73
2017,3,29,16,45,739.5,84.5,3.3,24.5,406.5,210.72,134.94
2017,3,29,17,0,701.0,80.0,3.0,24.0,349.0,155.12,90.66
2017,3,29,17,15,648.0,73.5,2.8,23.0,290.5,104.14,55.77
2017,3,29,17,30,595.0,67.0,2.6,22.0,232.0,59.11,34.38
2017,3,29,17,45,507.5,58.5,2.45,21.0,176.0,41.34,30.36
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,37.53,26.77
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,27.56,17.37
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,16.45,0.0
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,10.32,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,195.5,18.5,3.7,11.0,43.0,100.11,56.07
2017,3,30,7,0,391.0,37.0,3.8,12.0,86.0,208.86,161.57
2017,3,30,7,15,488.0,46.5,3.95,12.5,140.5,280.99,227.05
2017,3,30,7,30,585.0,56.0,4.1,13.0,195.0,362.22,298.45
2017,3,30,7,45,642.5,63.0,4.3,14.0,253.5,427.94,354.77
2017,3,30,8,0,700.0,70.0,4.5,15.0,312.0,497.69,412.15
2017,3,30,8,15,741.0,75.5,4.5,15.5,371.0,556.71,459.36
2017,3,30,8,30,782.0,81.0,4.5,16.0,430.0,619.71,507.97
2017,3,30,8,45,809.5,85.0,4.55,17.0,486.5,672.63,545.76
2017,3,30,9,0,837.0,89.0,4.6,18.0,543.0,725.19,581.31
2017,3,30,9,15,858.0,92.5,4.5,18.5,595.5,771.47,611.76
2017,3,30,9,30,879.0,96.0,4.4,19.0,648.0,811.68,637.16
2017,3,30,9,45,894.5,98.5,4.3,19.5,695.5,849.07,660.22
2017,3,30,10,0,910.0,101.0,4.2,20.0,743.0,884.17,681.5
2017,3,30,10,15,921.0,103.0,4.1,20.5,783.0,912.29,697.63
2017,3,30,10,30,932.0,105.0,4.0,21.0,823.0,937.49,711.65
2017,3,30,10,45,940.5,106.0,3.9,21.5,855.0,956.29,721.21
2017,3,30,11,0,949.0,107.0,3.8,22.0,887.0,971.8,728.56
2017,3,30,11,15,953.5,108.0,3.65,22.0,911.0,980.26,732.3
2017,3,30,11,30,958.0,109.0,3.5,22.0,935.0,985.18,733.79
2017,3,30,11,45,963.0,108.0,3.4,22.5,950.0,984.91,730.89
2017,3,30,12,0,968.0,107.0,3.3,23.0,965.0,981.06,725.78
2017,3,30,12,15,969.0,107.5,3.15,23.5,971.0,971.54,716.72
2017,3,30,12,30,970.0,108.0,3.0,24.0,977.0,958.48,705.51
2017,3,30,12,45,967.0,108.5,2.95,24.5,973.0,938.51,690.69
2017,3,30,13,0,964.0,109.0,2.9,25.0,969.0,915.29,673.9
2017,3,30,13,15,961.0,108.5,2.85,25.0,956.5,887.98,655.81
2017,3,30,13,30,958.0,108.0,2.8,25.0,944.0,857.68,635.76
2017,3,30,13,45,949.5,109.0,2.75,25.0,922.0,821.8,611.92
2017,3,30,14,0,941.0,110.0,2.7,25.0,900.0,783.57,586.41
2017,3,30,14,15,934.0,109.0,2.7,25.0,871.0,742.35,558.96
2017,3,30,14,30,927.0,108.0,2.7,25.0,842.0,699.09,528.0
2017,3,30,14,45,913.5,107.5,2.75,25.5,804.0,650.55,491.56
2017,3,30,15,0,900.0,107.0,2.8,26.0,766.0,600.96,453.54
2017,3,30,15,15,886.5,104.5,2.8,25.5,722.0,548.77,414.23
2017,3,30,15,30,873.0,102.0,2.8,25.0,678.0,496.05,373.21
2017,3,30,15,45,853.0,99.5,2.85,25.0,628.0,436.79,325.48
2017,3,30,16,0,833.0,97.0,2.9,25.0,578.0,381.63,279.48
2017,3,30,16,15,808.0,93.5,2.7,24.5,523.5,325.06,231.71
2017,3,30,16,30,783.0,90.0,2.5,24.0,469.0,270.31,184.82
2017,3,30,16,45,748.5,84.5,2.3,24.0,411.5,214.04,137.27
2017,3,30,17,0,714.0,79.0,2.1,24.0,354.0,157.6,91.91
2017,3,30,17,15,662.0,73.0,2.0,22.5,295.5,106.29,56.76
2017,3,30,17,30,610.0,67.0,1.9,21.0,237.0,60.8,34.9
2017,3,30,17,45,529.0,57.5,1.8,20.0,180.5,40.32,29.62
2017,3,30,18,0,448.0,48.0,1.7,19.0,124.0,35.49,25.16
2017,3,30,18,15,309.5,34.5,1.9,18.5,77.5,26.43,16.59
2017,3,30,18,30,171.0,21.0,2.1,18.0,31.0,16.41,0.82
2017,3,30,18,45,85.5,10.5,2.3,17.5,15.5,10.32,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.5,4.5,4.2,11.5,5.5,0.0,0.0
2017,3,31,6,30,61.0,9.0,4.3,12.0,11.0,26.03,0.0
2017,3,31,6,45,226.0,24.0,4.4,13.0,50.5,118.74,72.36
2017,3,31,7,0,391.0,39.0,4.5,14.0,90.0,212.62,164.33
2017,3,31,7,15,487.5,48.5,4.55,14.5,145.0,285.02,229.54
2017,3,31,7,30,584.0,58.0,4.6,15.0,200.0,366.38,300.55
2017,3,31,7,45,643.0,65.0,4.7,16.0,258.5,433.08,357.1
2017,3,31,8,0,702.0,72.0,4.8,17.0,317.0,503.9,414.72
2017,3,31,8,15,740.5,76.5,5.1,18.0,375.0,560.35,459.48
2017,3,31,8,30,779.0,81.0,5.4,19.0,433.0,620.63,505.74
2017,3,31,8,45,805.0,85.5,5.7,20.0,488.5,673.0,543.7
2017,3,31,9,0,831.0,90.0,6.0,21.0,544.0,724.89,579.73
2017,3,31,9,15,850.5,93.0,6.15,21.5,595.0,769.26,610.18
2017,3,31,9,30,870.0,96.0,6.3,22.0,646.0,807.48,635.78
2017,3,31,9,45,883.5,98.5,6.45,23.0,691.5,842.96,657.89
2017,3,31,10,0,897.0,101.0,6.6,24.0,737.0,876.09,678.08
2017,3,31,10,15,907.0,103.0,6.65,24.5,776.0,903.06,694.65
2017,3,31,10,30,917.0,105.0,6.7,25.0,815.0,927.12,709.13
2017,3,31,10,45,923.5,107.0,6.75,25.5,846.0,944.96,719.26
2017,3,31,11,0,930.0,109.0,6.8,26.0,877.0,959.5,727.16
2017,3,31,11,15,935.0,110.0,6.8,26.0,900.0,968.25,732.35
2017,3,31,11,30,940.0,111.0,6.8,26.0,923.0,973.52,735.28
2017,3,31,11,45,942.0,111.5,6.8,26.5,937.5,972.03,732.19
2017,3,31,12,0,944.0,112.0,6.8,27.0,952.0,967.03,726.85
2017,3,31,12,15,945.0,112.5,6.75,27.0,957.5,957.63,719.86
2017,3,31,12,30,946.0,113.0,6.7,27.0,963.0,944.8,710.63
2017,3,31,12,45,945.0,112.5,6.65,27.5,960.0,925.87,695.89
2017,3,31,13,0,944.0,112.0,6.6,28.0,957.0,903.72,679.08
2017,3,31,13,15,941.5,111.5,6.55,28.0,945.0,877.23,660.72
2017,3,31,13,30,939.0,111.0,6.5,28.0,933.0,847.78,640.34
2017,3,31,13,45,933.5,110.5,6.45,28.0,912.0,813.26,616.38
2017,3,31,14,0,928.0,110.0,6.4,28.0,891.0,776.26,590.61
2017,3,31,14,15,921.0,108.5,6.35,28.0,862.0,735.01,561.7
2017,3,31,14,30,914.0,107.0,6.3,28.0,833.0,691.78,529.45
2017,3,31,14,45,897.5,108.5,6.25,28.0,795.0,643.76,492.68
2017,3,31,15,0,881.0,110.0,6.2,28.0,757.0,594.96,454.6
2017,3,31,15,15,867.0,107.5,6.15,27.5,713.5,543.34,414.5
2017,3,31,15,30,853.0,105.0,6.1,27.0,670.0,487.96,370.48
2017,3,31,15,45,828.5,104.0,6.05,27.0,619.5,432.52,324.52
2017,3,31,16,0,804.0,103.0,6.0,27.0,569.0,378.32,278.58
2017,3,31,16,15,778.5,99.0,5.85,26.5,515.5,322.65,231.23
2017,3,31,16,30,753.0,95.0,5.7,26.0,462.0,268.91,184.98
2017,3,31,16,45,711.5,91.5,5.6,26.0,404.5,211.0,136.28
2017,3,31,17,0,670.0,88.0,5.5,26.0,347.0,160.64,95.91
2017,3,31,17,15,618.0,80.5,5.4,25.0,290.0,110.47,61.11
2017,3,31,17,30,566.0,73.0,5.3,24.0,233.0,66.19,38.89
2017,3,31,17,45,480.0,63.5,5.2,23.5,177.5,45.49,33.59
2017,3,31,18,0,394.0,54.0,5.1,23.0,122.0,41.01,29.4
2017,3,31,18,15,265.5,38.5,5.05,22.0,76.5,29.49,18.86
2017,3,31,18,30,137.0,23.0,5.0,21.0,31.0,18.03,2.55
2017,3,31,18,45,68.5,11.5,4.95,20.5,15.5,11.3,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,16.5,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,6.88,0.0
2017,4,1,6,45,81.5,31.0,4.05,17.5,42.0,74.1,45.73
2017,4,1,7,0,163.0,55.0,4.2,18.0,77.0,138.49,105.4
2017,4,1,7,15,245.0,75.0,4.4,18.0,126.5,203.7,161.98
2017,4,1,7,30,327.0,95.0,4.6,18.0,176.0,283.53,230.1
2017,4,1,7,45,394.5,108.5,4.85,18.5,230.5,349.37,285.48
2017,4,1,8,0,462.0,122.0,5.1,19.0,285.0,420.72,343.93
2017,4,1,8,15,231.0,127.5,5.3,19.5,209.0,291.8,237.99
2017,4,1,8,30,0.0,133.0,5.5,20.0,133.0,131.92,102.98
2017,4,1,8,45,0.0,129.5,5.75,20.5,129.5,127.41,98.89
2017,4,1,9,0,0.0,126.0,6.0,21.0,126.0,123.32,95.05
2017,4,1,9,15,0.0,127.0,6.05,21.5,127.0,124.02,95.1
2017,4,1,9,30,0.0,128.0,6.1,22.0,128.0,124.81,95.25
2017,4,1,9,45,0.0,113.0,6.2,22.5,113.0,109.77,82.8
2017,4,1,10,0,0.0,98.0,6.3,23.0,98.0,94.95,70.64
2017,4,1,10,15,25.0,221.0,6.3,23.5,241.0,245.0,189.05
2017,4,1,10,30,50.0,344.0,6.3,24.0,384.0,395.34,303.42
2017,4,1,10,45,25.0,236.5,6.35,24.5,256.5,259.92,198.72
2017,4,1,11,0,0.0,129.0,6.4,25.0,129.0,125.39,93.28
2017,4,1,11,15,0.0,127.0,6.35,25.0,127.0,123.4,91.7
2017,4,1,11,30,0.0,125.0,6.3,25.0,125.0,121.42,90.06
2017,4,1,11,45,6.0,181.0,6.3,25.5,186.0,181.62,136.68
2017,4,1,12,0,12.0,237.0,6.3,26.0,247.0,241.67,182.4
2017,4,1,12,15,6.0,173.0,6.25,26.0,178.0,173.4,129.85
2017,4,1,12,30,0.0,109.0,6.2,26.0,109.0,105.72,77.29
2017,4,1,12,45,2.0,134.0,6.2,26.0,136.0,131.65,97.55
2017,4,1,13,0,4.0,159.0,6.2,26.0,163.0,157.41,117.54
2017,4,1,13,15,4.0,159.5,6.15,26.0,163.5,157.67,117.75
2017,4,1,13,30,4.0,160.0,6.1,26.0,164.0,157.91,118.0
2017,4,1,13,45,2.0,149.0,6.05,26.0,151.5,145.56,108.47
2017,4,1,14,0,0.0,138.0,6.0,26.0,139.0,133.38,99.08
2017,4,1,14,15,13.0,224.5,5.95,25.5,235.5,224.57,170.2
2017,4,1,14,30,26.0,311.0,5.9,25.0,332.0,309.91,235.94
2017,4,1,14,45,164.0,326.0,5.85,25.0,448.0,401.26,307.52
2017,4,1,15,0,302.0,341.0,5.8,25.0,564.0,478.34,366.22
2017,4,1,15,15,153.5,264.5,5.7,25.0,378.0,321.62,246.64
2017,4,1,15,30,5.0,188.0,5.6,25.0,192.0,181.42,138.09
2017,4,1,15,45,15.0,204.5,5.6,25.0,214.0,199.59,152.76
2017,4,1,16,0,25.0,221.0,5.6,25.0,236.0,215.89,165.69
2017,4,1,16,15,12.5,173.5,5.45,24.5,181.0,167.23,128.3
2017,4,1,16,30,0.0,126.0,5.3,24.0,126.0,119.88,91.54
2017,4,1,16,45,0.0,110.0,5.2,24.0,110.0,104.74,79.72
2017,4,1,17,0,0.0,94.0,5.1,24.0,94.0,89.65,67.77
2017,4,1,17,15,195.5,98.0,4.85,23.5,153.5,97.07,66.59
2017,4,1,17,30,391.0,102.0,4.6,23.0,213.0,86.53,58.33
2017,4,1,17,45,309.0,86.0,4.45,22.5,161.5,63.39,49.15
2017,4,1,18,0,227.0,70.0,4.3,22.0,110.0,55.59,42.0
2017,4,1,18,15,134.5,47.0,4.25,21.5,68.5,38.19,26.22
2017,4,1,18,30,42.0,24.0,4.2,21.0,27.0,21.15,5.15
2017,4,1,18,45,21.0,12.0,4.2,20.5,13.5,11.8,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,17.5,0.5,0.48,0.0
2017,4,2,7,0,0.0,1.0,3.2,18.0,1.0,0.96,0.0
2017,4,2,7,15,0.0,2.0,3.25,18.0,2.0,1.93,0.0
2017,4,2,7,30,0.0,3.0,3.3,18.0,3.0,2.89,0.0
2017,4,2,7,45,0.0,4.0,3.35,18.5,4.0,3.86,0.0
2017,4,2,8,0,0.0,5.0,3.4,19.0,5.0,4.82,0.0
2017,4,2,8,15,0.0,9.0,3.35,19.5,9.0,8.68,1.63
2017,4,2,8,30,0.0,13.0,3.3,20.0,13.0,12.55,4.81
2017,4,2,8,45,0.0,23.0,3.3,20.5,23.0,22.21,12.76
2017,4,2,9,0,0.0,33.0,3.3,21.0,33.0,31.88,20.62
2017,4,2,9,15,0.0,36.5,3.3,21.0,36.5,35.28,23.31
2017,4,2,9,30,0.0,40.0,3.3,21.0,40.0,38.67,25.99
2017,4,2,9,45,0.0,36.0,3.35,21.5,36.0,34.81,22.71
2017,4,2,10,0,0.0,32.0,3.4,22.0,32.0,30.95,19.46
2017,4,2,10,15,0.0,56.0,3.45,22.5,56.0,54.2,38.05
2017,4,2,10,30,0.0,80.0,3.5,23.0,80.0,77.48,56.42
2017,4,2,10,45,40.5,240.5,3.6,23.5,274.5,278.05,213.38
2017,4,2,11,0,81.0,401.0,3.7,24.0,469.0,480.06,362.84
2017,4,2,11,15,168.0,419.0,3.75,24.0,564.5,582.75,438.51
2017,4,2,11,30,255.0,437.0,3.8,24.0,660.0,683.63,511.44
2017,4,2,11,45,530.5,309.5,3.85,24.5,782.0,806.68,604.48
2017,4,2,12,0,806.0,182.0,3.9,25.0,904.0,920.59,684.62
2017,4,2,12,15,808.5,182.0,4.05,25.0,910.0,912.26,678.72
2017,4,2,12,30,811.0,182.0,4.2,25.0,916.0,900.93,671.73
2017,4,2,12,45,833.0,167.5,4.35,25.5,919.0,889.37,663.35
2017,4,2,13,0,855.0,153.0,4.5,26.0,922.0,874.26,652.61
2017,4,2,13,15,853.5,152.0,4.65,26.0,911.5,849.26,636.71
2017,4,2,13,30,852.0,151.0,4.8,26.0,901.0,821.6,618.95
2017,4,2,13,45,862.0,141.0,4.95,26.0,885.5,791.47,599.31
2017,4,2,14,0,872.0,131.0,5.1,26.0,870.0,759.09,577.89
2017,4,2,14,15,867.0,129.5,5.15,26.0,843.0,721.06,551.37
2017,4,2,14,30,862.0,128.0,5.2,26.0,816.0,681.04,521.75
2017,4,2,14,45,852.5,126.5,5.3,26.0,781.5,634.44,486.84
2017,4,2,15,0,843.0,125.0,5.4,26.0,747.0,588.28,451.34
2017,4,2,15,15,830.5,122.0,5.4,25.5,705.5,538.25,412.64
2017,4,2,15,30,818.0,119.0,5.4,25.0,664.0,487.81,372.47
2017,4,2,15,45,806.5,113.0,5.45,25.0,617.5,434.9,328.63
2017,4,2,16,0,795.0,107.0,5.5,25.0,571.0,381.96,283.63
2017,4,2,16,15,769.5,103.0,5.45,24.5,518.0,326.68,236.54
2017,4,2,16,30,744.0,99.0,5.4,24.0,465.0,269.85,187.74
2017,4,2,16,45,709.5,93.5,5.4,23.5,408.5,215.33,141.41
2017,4,2,17,0,675.0,88.0,5.4,23.0,352.0,164.25,99.78
2017,4,2,17,15,622.5,80.5,5.45,22.0,294.0,113.58,63.74
2017,4,2,17,30,570.0,73.0,5.5,21.0,236.0,68.84,40.14
2017,4,2,17,45,478.5,64.5,5.55,20.5,180.0,46.05,34.53
2017,4,2,18,0,387.0,56.0,5.6,20.0,124.0,42.58,31.19
2017,4,2,18,15,264.0,40.0,5.8,19.0,78.5,30.58,20.18
2017,4,2,18,30,141.0,24.0,6.0,18.0,33.0,18.77,4.94
2017,4,2,18,45,70.5,12.0,6.2,17.5,16.5,11.8,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,48.5,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,97.0,13.0,4.7,11.0,16.0,41.22,0.0
2017,4,3,6,45,252.0,28.0,4.95,12.0,59.0,137.42,95.78
2017,4,3,7,0,407.0,43.0,5.2,13.0,102.0,228.06,179.59
2017,4,3,7,15,497.5,52.5,5.15,13.5,157.0,299.83,244.32
2017,4,3,7,30,588.0,62.0,5.1,14.0,212.0,379.8,314.21
2017,4,3,7,45,647.5,68.5,5.05,15.0,271.5,446.99,370.89
2017,4,3,8,0,707.0,75.0,5.0,16.0,331.0,518.28,428.52
2017,4,3,8,15,744.0,80.0,5.05,17.0,389.0,574.78,472.53
2017,4,3,8,30,781.0,85.0,5.1,18.0,447.0,635.02,517.8
2017,4,3,8,45,808.5,88.5,5.15,19.0,503.0,687.49,554.46
2017,4,3,9,0,836.0,92.0,5.2,20.0,559.0,739.58,589.45
2017,4,3,9,15,855.0,95.0,5.25,20.5,610.0,783.72,619.01
2017,4,3,9,30,874.0,98.0,5.3,21.0,661.0,821.56,643.61
2017,4,3,9,45,888.5,100.0,5.35,22.0,707.0,857.34,665.19
2017,4,3,10,0,903.0,102.0,5.4,23.0,753.0,890.8,684.85
2017,4,3,10,15,913.0,104.0,5.3,23.5,791.5,917.75,700.2
2017,4,3,10,30,923.0,106.0,5.2,24.0,830.0,941.77,713.41
