Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,10,45,931.0,107.0,5.15,25.0,861.5,959.81,721.32
2017,4,3,11,0,939.0,108.0,5.1,26.0,893.0,974.58,727.01
2017,4,3,11,15,944.0,109.0,4.95,26.0,916.5,983.2,730.8
2017,4,3,11,30,949.0,110.0,4.8,26.0,940.0,988.31,732.33
2017,4,3,11,45,952.0,110.5,4.7,26.5,954.5,987.54,728.95
2017,4,3,12,0,955.0,111.0,4.6,27.0,969.0,983.21,723.39
2017,4,3,12,15,956.0,111.5,4.5,27.0,974.5,973.53,716.16
2017,4,3,12,30,957.0,112.0,4.4,27.0,980.0,960.38,706.84
2017,4,3,12,45,956.0,111.5,4.3,27.5,977.0,941.1,692.18
2017,4,3,13,0,955.0,111.0,4.2,28.0,974.0,918.57,675.54
2017,4,3,13,15,952.5,110.5,4.1,28.0,961.5,891.66,657.42
2017,4,3,13,30,950.0,110.0,4.0,28.0,949.0,861.78,637.35
2017,4,3,13,45,945.0,109.5,3.9,28.5,928.0,827.16,612.85
2017,4,3,14,0,940.0,109.0,3.8,29.0,907.0,790.02,586.69
2017,4,3,14,15,933.0,107.5,3.7,29.0,877.5,748.2,558.43
2017,4,3,14,30,926.0,106.0,3.6,29.0,848.0,704.39,527.32
2017,4,3,14,45,913.0,106.0,3.5,29.0,810.0,656.49,491.96
2017,4,3,15,0,900.0,106.0,3.4,29.0,772.0,607.5,455.06
2017,4,3,15,15,886.5,103.5,3.2,28.5,728.5,555.17,415.5
2017,4,3,15,30,873.0,101.0,3.0,28.0,685.0,502.34,374.44
2017,4,3,15,45,854.5,98.0,2.85,28.0,635.0,443.07,326.97
2017,4,3,16,0,836.0,95.0,2.7,28.0,585.0,387.79,281.27
2017,4,3,16,15,811.5,91.5,2.45,27.5,531.0,331.05,234.01
2017,4,3,16,30,787.0,88.0,2.2,27.0,477.0,276.08,187.51
2017,4,3,16,45,753.0,83.5,2.0,26.5,419.5,220.36,141.06
2017,4,3,17,0,719.0,79.0,1.8,26.0,362.0,164.5,96.36
2017,4,3,17,15,669.5,73.0,1.65,25.0,303.5,112.78,60.02
2017,4,3,17,30,620.0,67.0,1.5,24.0,245.0,66.59,36.05
2017,4,3,17,45,542.0,58.5,1.35,23.0,189.0,40.61,29.51
2017,4,3,18,0,464.0,50.0,1.2,22.0,133.0,36.73,25.97
2017,4,3,18,15,334.0,37.0,1.2,21.0,85.0,28.26,18.14
2017,4,3,18,30,204.0,24.0,1.2,20.0,37.0,19.12,5.85
2017,4,3,18,45,102.0,12.0,1.3,19.5,18.5,11.8,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.71,0.0
2017,4,4,6,45,163.5,34.0,3.45,14.5,58.0,114.13,80.28
2017,4,4,7,0,327.0,51.0,3.7,15.0,99.0,205.97,161.22
2017,4,4,7,15,415.5,63.5,3.65,15.5,152.5,275.28,222.28
2017,4,4,7,30,504.0,76.0,3.6,16.0,206.0,355.45,290.71
2017,4,4,7,45,401.5,106.5,3.55,17.0,226.0,355.12,290.85
2017,4,4,8,0,299.0,137.0,3.5,18.0,246.0,338.02,275.81
2017,4,4,8,15,344.0,154.5,3.75,18.5,300.0,397.53,323.42
2017,4,4,8,30,389.0,172.0,4.0,19.0,354.0,468.34,378.28
2017,4,4,8,45,360.5,202.5,4.25,19.5,387.0,486.79,390.48
2017,4,4,9,0,332.0,233.0,4.5,20.0,420.0,510.1,406.22
2017,4,4,9,15,560.5,181.5,4.7,20.5,530.5,649.89,515.85
2017,4,4,9,30,789.0,130.0,4.9,21.0,641.0,795.13,622.92
2017,4,4,9,45,642.5,197.5,5.1,22.0,633.0,767.16,597.89
2017,4,4,10,0,496.0,265.0,5.3,23.0,625.0,722.52,558.9
2017,4,4,10,15,500.5,281.5,5.4,23.5,660.5,751.11,577.83
2017,4,4,10,30,505.0,298.0,5.5,24.0,696.0,777.71,594.86
2017,4,4,10,45,510.0,313.5,5.65,24.5,728.5,801.64,610.15
2017,4,4,11,0,515.0,329.0,5.8,25.0,761.0,823.4,623.86
2017,4,4,11,15,506.0,344.5,5.8,25.5,779.0,830.02,625.99
2017,4,4,11,30,497.0,360.0,5.8,26.0,797.0,834.28,626.59
2017,4,4,11,45,518.0,348.0,5.85,26.5,810.0,836.45,627.37
2017,4,4,12,0,539.0,336.0,5.9,27.0,823.0,836.51,626.74
2017,4,4,12,15,714.0,239.0,5.8,27.0,887.5,889.67,668.18
2017,4,4,12,30,889.0,142.0,5.7,27.0,952.0,931.55,696.18
2017,4,4,12,45,887.5,142.0,5.65,27.5,948.5,913.19,681.7
2017,4,4,13,0,886.0,142.0,5.6,28.0,945.0,891.84,665.63
2017,4,4,13,15,883.0,141.5,5.45,28.0,933.0,865.91,647.33
2017,4,4,13,30,880.0,141.0,5.3,28.0,921.0,837.28,627.25
2017,4,4,13,45,876.5,139.0,5.15,28.5,900.5,804.31,602.98
2017,4,4,14,0,873.0,137.0,5.0,29.0,880.0,768.96,577.17
2017,4,4,14,15,721.0,212.5,4.8,29.0,813.0,698.09,523.77
2017,4,4,14,30,569.0,288.0,4.6,29.0,746.0,637.25,476.34
2017,4,4,14,45,699.0,210.5,4.4,29.0,747.5,618.97,464.76
2017,4,4,15,0,829.0,133.0,4.2,29.0,749.0,591.06,444.87
2017,4,4,15,15,815.0,130.0,4.0,28.5,706.5,540.82,406.67
2017,4,4,15,30,801.0,127.0,3.8,28.0,664.0,490.35,367.36
2017,4,4,15,45,788.5,120.5,3.6,28.0,617.0,437.36,324.45
2017,4,4,16,0,776.0,114.0,3.4,28.0,570.0,384.5,280.61
2017,4,4,16,15,750.5,109.5,3.0,27.5,517.5,326.27,232.41
2017,4,4,16,30,725.0,105.0,2.6,27.0,465.0,273.16,187.58
2017,4,4,16,45,697.0,97.5,2.25,27.0,410.0,219.19,142.21
2017,4,4,17,0,669.0,90.0,1.9,27.0,355.0,167.96,100.8
2017,4,4,17,15,618.5,82.5,1.7,26.0,297.5,117.63,65.42
2017,4,4,17,30,568.0,75.0,1.5,25.0,240.0,73.03,41.59
2017,4,4,17,45,490.5,65.0,1.35,24.0,185.0,46.17,34.14
2017,4,4,18,0,413.0,55.0,1.2,23.0,130.0,41.25,29.73
2017,4,4,18,15,288.5,40.5,1.2,22.0,83.5,30.87,20.28
2017,4,4,18,30,164.0,26.0,1.2,21.0,37.0,20.35,7.22
2017,4,4,18,45,82.0,13.0,1.3,20.5,18.5,12.78,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,24.3,0.0
2017,4,5,6,45,214.5,33.5,5.4,9.5,66.5,131.58,96.36
2017,4,5,7,0,429.0,45.0,5.5,10.0,111.0,242.39,194.61
2017,4,5,7,15,515.5,54.5,5.65,10.5,167.0,314.14,260.09
2017,4,5,7,30,602.0,64.0,5.8,11.0,223.0,393.63,330.52
2017,4,5,7,45,661.5,69.5,5.95,11.5,282.5,460.69,388.74
2017,4,5,8,0,721.0,75.0,6.1,12.0,342.0,531.78,448.37
2017,4,5,8,15,757.5,80.0,6.2,12.5,400.5,588.81,494.76
2017,4,5,8,30,794.0,85.0,6.3,13.0,459.0,649.39,542.57
2017,4,5,8,45,831.0,84.5,6.45,13.5,517.5,704.7,583.53
2017,4,5,9,0,868.0,84.0,6.6,14.0,576.0,755.72,620.36
2017,4,5,9,15,886.5,87.0,6.6,14.5,628.0,800.46,651.35
2017,4,5,9,30,905.0,90.0,6.6,15.0,680.0,843.52,680.64
2017,4,5,9,45,924.0,90.0,6.65,16.0,727.5,881.71,704.81
2017,4,5,10,0,943.0,90.0,6.7,17.0,775.0,917.71,727.06
2017,4,5,10,15,953.0,91.5,6.65,17.5,814.5,944.92,743.61
2017,4,5,10,30,963.0,93.0,6.6,18.0,854.0,969.06,757.9
2017,4,5,10,45,972.0,93.0,6.55,18.5,886.5,987.45,768.05
2017,4,5,11,0,981.0,93.0,6.5,19.0,919.0,1002.46,775.84
2017,4,5,11,15,985.5,94.0,6.45,19.0,942.5,1010.85,780.56
2017,4,5,11,30,990.0,95.0,6.4,19.0,966.0,1015.58,782.85
2017,4,5,11,45,979.5,103.5,6.35,19.5,977.0,1010.46,776.83
2017,4,5,12,0,969.0,112.0,6.3,20.0,988.0,1001.61,768.41
2017,4,5,12,15,970.0,112.5,6.2,20.0,994.0,991.65,760.61
2017,4,5,12,30,971.0,113.0,6.1,20.0,1000.0,978.18,750.48
2017,4,5,12,45,969.5,113.0,6.1,20.5,996.0,958.59,735.31
2017,4,5,13,0,968.0,113.0,6.1,21.0,992.0,935.72,717.99
2017,4,5,13,15,965.5,112.5,6.05,21.0,980.0,908.38,698.73
2017,4,5,13,30,963.0,112.0,6.0,21.0,968.0,878.04,677.39
2017,4,5,13,45,959.0,111.0,5.95,21.0,946.5,843.22,652.84
2017,4,5,14,0,955.0,110.0,5.9,21.0,925.0,805.78,626.34
2017,4,5,14,15,948.5,108.5,5.8,21.0,896.0,763.68,596.16
2017,4,5,14,30,942.0,107.0,5.7,21.0,867.0,719.51,563.2
2017,4,5,14,45,931.0,106.5,5.6,21.0,829.5,671.62,525.86
2017,4,5,15,0,920.0,106.0,5.5,21.0,792.0,622.44,486.8
2017,4,5,15,15,907.5,103.5,5.35,21.0,748.0,569.65,444.05
2017,4,5,15,30,895.0,101.0,5.2,21.0,704.0,516.22,399.83
2017,4,5,15,45,881.0,97.0,5.1,21.0,654.5,460.45,352.84
2017,4,5,16,0,867.0,93.0,5.0,21.0,605.0,400.83,301.77
2017,4,5,16,15,844.5,89.5,4.75,20.5,550.0,342.99,251.51
2017,4,5,16,30,822.0,86.0,4.5,20.0,495.0,286.69,201.83
2017,4,5,16,45,792.0,81.0,4.3,19.5,437.0,229.3,151.86
2017,4,5,17,0,762.0,76.0,4.1,19.0,379.0,174.8,106.13
2017,4,5,17,15,714.5,70.5,3.55,18.0,319.5,121.38,66.76
2017,4,5,17,30,667.0,65.0,3.0,17.0,260.0,69.42,37.07
2017,4,5,17,45,595.0,56.5,2.5,16.0,202.0,38.67,28.72
2017,4,5,18,0,523.0,48.0,2.0,15.0,144.0,34.64,24.99
2017,4,5,18,15,393.0,36.5,1.85,14.5,93.5,27.51,18.15
2017,4,5,18,30,263.0,25.0,1.7,14.0,43.0,19.85,7.84
2017,4,5,18,45,131.5,12.5,1.6,13.5,21.5,12.29,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,104.5,8.5,0.3,10.5,13.0,8.36,0.0
2017,4,6,6,30,209.0,17.0,0.3,11.0,26.0,92.63,0.0
2017,4,6,6,45,357.0,29.0,0.35,11.5,73.5,178.74,130.69
2017,4,6,7,0,505.0,41.0,0.4,12.0,121.0,270.67,211.88
2017,4,6,7,15,586.0,49.0,0.55,12.5,178.0,342.05,274.21
2017,4,6,7,30,667.0,57.0,0.7,13.0,235.0,417.97,338.13
2017,4,6,7,45,716.5,62.5,0.85,14.0,295.0,483.03,390.55
2017,4,6,8,0,766.0,68.0,1.0,15.0,355.0,551.01,442.97
2017,4,6,8,15,799.5,72.5,1.3,16.0,414.0,610.0,487.79
2017,4,6,8,30,833.0,77.0,1.6,17.0,473.0,669.7,531.14
2017,4,6,8,45,855.0,80.5,1.9,18.0,528.5,720.24,565.46
2017,4,6,9,0,877.0,84.0,2.2,19.0,584.0,765.36,595.3
2017,4,6,9,15,894.0,87.0,2.15,19.5,635.5,809.19,622.32
2017,4,6,9,30,911.0,90.0,2.1,20.0,687.0,851.23,647.53
2017,4,6,9,45,923.0,92.5,2.05,20.5,732.5,886.41,667.63
2017,4,6,10,0,935.0,95.0,2.0,21.0,778.0,919.01,685.76
2017,4,6,10,15,944.0,96.5,1.95,21.0,816.5,945.08,700.7
2017,4,6,10,30,953.0,98.0,1.9,21.0,855.0,968.08,713.63
2017,4,6,10,45,959.0,99.5,1.9,21.5,886.5,985.11,721.94
2017,4,6,11,0,965.0,101.0,1.9,22.0,918.0,998.72,728.16
2017,4,6,11,15,969.5,102.0,1.85,22.0,941.0,1006.89,731.78
2017,4,6,11,30,974.0,103.0,1.8,22.0,964.0,1011.46,733.27
2017,4,6,11,45,981.0,101.0,1.8,22.5,979.5,1011.65,731.4
2017,4,6,12,0,988.0,99.0,1.8,23.0,995.0,1008.18,727.42
2017,4,6,12,15,988.5,99.0,1.8,23.0,1000.0,997.16,720.21
2017,4,6,12,30,989.0,99.0,1.8,23.0,1005.0,982.57,710.94
2017,4,6,12,45,987.0,99.5,1.8,23.5,1001.0,962.79,697.11
2017,4,6,13,0,985.0,100.0,1.8,24.0,997.0,939.68,681.3
2017,4,6,13,15,982.5,99.5,1.8,24.0,984.5,911.98,663.92
2017,4,6,13,30,980.0,99.0,1.8,24.0,972.0,881.23,644.55
2017,4,6,13,45,973.5,99.5,1.85,24.0,950.0,845.43,622.29
2017,4,6,14,0,967.0,100.0,1.9,24.0,928.0,807.12,598.14
2017,4,6,14,15,960.5,98.5,1.9,24.0,898.0,764.62,570.47
2017,4,6,14,30,954.0,97.0,1.9,24.0,868.0,720.01,540.47
2017,4,6,14,45,940.0,98.0,1.9,24.0,829.5,671.18,505.26
2017,4,6,15,0,926.0,99.0,1.9,24.0,791.0,621.3,468.39
2017,4,6,15,15,913.0,97.0,1.9,23.5,746.5,568.44,429.23
2017,4,6,15,30,900.0,95.0,1.9,23.0,702.0,514.98,388.23
2017,4,6,15,45,662.5,160.0,1.9,23.0,589.5,419.12,314.81
2017,4,6,16,0,425.0,225.0,1.9,23.0,477.0,351.58,263.53
2017,4,6,16,15,443.0,197.5,1.85,22.5,439.0,308.48,228.65
2017,4,6,16,30,461.0,170.0,1.8,22.0,401.0,263.27,190.92
2017,4,6,16,45,606.5,122.5,1.8,22.0,388.5,225.15,153.13
2017,4,6,17,0,752.0,75.0,1.8,22.0,376.0,173.98,104.22
2017,4,6,17,15,705.5,69.5,1.6,21.0,317.0,121.14,65.73
2017,4,6,17,30,659.0,64.0,1.4,20.0,258.0,69.76,36.37
2017,4,6,17,45,582.5,56.5,1.25,19.0,200.5,38.53,28.24
2017,4,6,18,0,506.0,49.0,1.1,18.0,143.0,35.39,25.35
2017,4,6,18,15,383.0,37.0,1.15,17.5,93.5,27.84,18.23
2017,4,6,18,30,260.0,25.0,1.2,17.0,44.0,19.71,8.08
2017,4,6,18,45,130.0,12.5,1.25,16.5,22.0,12.29,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,76.0,9.5,1.5,10.5,13.0,29.01,0.0
2017,4,7,6,30,152.0,19.0,1.8,11.0,26.0,78.1,0.0
2017,4,7,6,45,288.5,33.5,2.1,12.0,71.5,160.2,119.09
2017,4,7,7,0,425.0,48.0,2.4,13.0,117.0,247.31,196.32
2017,4,7,7,15,507.0,57.5,2.45,14.0,172.0,317.47,257.87
2017,4,7,7,30,589.0,67.0,2.5,15.0,227.0,394.85,323.12
2017,4,7,7,45,643.0,74.0,2.55,16.0,286.0,460.35,376.43
2017,4,7,8,0,697.0,81.0,2.6,17.0,345.0,529.4,430.26
2017,4,7,8,15,733.0,86.0,2.95,18.0,402.5,587.48,474.6
2017,4,7,8,30,769.0,91.0,3.3,19.0,460.0,644.31,516.73
2017,4,7,8,45,795.0,95.0,3.65,20.0,515.0,695.93,552.35
2017,4,7,9,0,821.0,99.0,4.0,21.0,570.0,747.06,586.74
2017,4,7,9,15,839.5,102.5,4.05,21.5,621.0,790.84,615.25
2017,4,7,9,30,858.0,106.0,4.1,22.0,672.0,833.0,642.24
2017,4,7,9,45,871.0,109.0,4.15,22.5,716.5,863.13,660.46
2017,4,7,10,0,884.0,112.0,4.2,23.0,761.0,895.77,680.39
2017,4,7,10,15,894.5,114.0,4.2,23.0,799.5,922.53,697.22
2017,4,7,10,30,905.0,116.0,4.2,23.0,838.0,946.44,712.14
2017,4,7,10,45,911.0,118.0,4.25,23.5,868.5,963.19,721.12
2017,4,7,11,0,917.0,120.0,4.3,24.0,899.0,976.67,728.02
2017,4,7,11,15,922.0,121.5,4.3,24.0,921.5,985.36,732.95
2017,4,7,11,30,927.0,123.0,4.3,24.0,944.0,990.61,735.76
2017,4,7,11,45,930.0,123.5,4.35,24.5,958.5,989.54,733.32
2017,4,7,12,0,933.0,124.0,4.4,25.0,973.0,985.0,728.76
2017,4,7,12,15,933.5,124.0,4.35,25.0,978.0,974.24,721.09
2017,4,7,12,30,934.0,124.0,4.3,25.0,983.0,960.14,711.35
2017,4,7,12,45,932.0,124.5,4.3,25.0,978.5,941.04,698.63
2017,4,7,13,0,930.0,125.0,4.3,25.0,974.0,918.82,683.9
2017,4,7,13,15,927.0,124.5,4.3,25.0,961.5,891.82,665.96
2017,4,7,13,30,924.0,124.0,4.3,25.0,949.0,861.98,646.1
2017,4,7,13,45,917.5,123.5,4.3,25.5,927.0,826.75,621.25
2017,4,7,14,0,911.0,123.0,4.3,26.0,905.0,789.2,594.79
2017,4,7,14,15,903.5,121.5,4.25,26.0,875.5,747.89,566.59
2017,4,7,14,30,896.0,120.0,4.2,26.0,846.0,704.71,535.45
2017,4,7,14,45,885.0,118.5,4.2,26.0,809.0,657.71,500.56
2017,4,7,15,0,874.0,117.0,4.2,26.0,772.0,609.55,464.03
2017,4,7,15,15,860.5,114.5,4.15,25.5,728.5,555.31,422.94
2017,4,7,15,30,847.0,112.0,4.1,25.0,685.0,503.31,382.21
2017,4,7,15,45,827.5,109.0,4.05,25.0,635.5,448.18,337.24
2017,4,7,16,0,808.0,106.0,4.0,25.0,586.0,393.81,291.75
2017,4,7,16,15,783.5,101.5,3.85,24.5,532.0,337.53,244.36
2017,4,7,16,30,759.0,97.0,3.7,24.0,478.0,283.09,197.73
2017,4,7,16,45,723.5,92.0,3.55,23.5,421.0,224.4,148.26
2017,4,7,17,0,688.0,87.0,3.4,23.0,364.0,172.58,105.77
2017,4,7,17,15,639.5,80.5,3.0,22.0,306.5,121.99,68.77
2017,4,7,17,30,591.0,74.0,2.6,21.0,249.0,76.87,43.19
2017,4,7,17,45,515.5,64.5,2.25,20.0,193.0,45.25,33.97
2017,4,7,18,0,440.0,55.0,1.9,19.0,137.0,40.73,29.87
2017,4,7,18,15,321.5,41.0,1.9,18.5,89.5,31.51,21.28
2017,4,7,18,30,203.0,27.0,1.9,18.0,42.0,21.03,9.38
2017,4,7,18,45,101.5,13.5,1.95,17.5,21.0,13.27,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,41.5,10.0,3.2,12.5,12.0,20.71,0.0
2017,4,8,6,30,83.0,20.0,3.4,13.0,24.0,54.31,8.24
2017,4,8,6,45,199.0,38.5,3.65,14.0,66.5,133.94,99.73
2017,4,8,7,0,315.0,57.0,3.9,15.0,109.0,212.55,168.53
2017,4,8,7,15,396.5,70.0,4.35,16.0,162.0,279.98,227.47
2017,4,8,7,30,478.0,83.0,4.8,17.0,215.0,355.16,291.48
2017,4,8,7,45,537.5,91.5,5.3,18.0,271.5,422.83,347.73
2017,4,8,8,0,597.0,100.0,5.8,19.0,328.0,492.51,404.01
2017,4,8,8,15,463.5,145.0,5.95,19.5,338.5,477.51,389.51
2017,4,8,8,30,330.0,190.0,6.1,20.0,349.0,444.5,359.99
2017,4,8,8,45,304.5,220.0,6.3,21.0,380.0,470.05,377.27
2017,4,8,9,0,279.0,250.0,6.5,22.0,411.0,492.46,391.49
2017,4,8,9,15,201.5,280.5,6.45,22.5,402.0,462.34,364.41
2017,4,8,9,30,124.0,311.0,6.4,23.0,393.0,435.15,339.46
2017,4,8,9,45,153.5,334.5,6.35,23.5,443.0,486.38,377.53
2017,4,8,10,0,183.0,358.0,6.3,24.0,493.0,538.25,415.27
2017,4,8,10,15,240.5,368.5,6.2,24.0,555.5,601.41,462.59
2017,4,8,10,30,298.0,379.0,6.1,24.0,618.0,673.51,515.48
2017,4,8,10,45,189.0,394.0,6.1,24.5,548.0,581.97,443.57
2017,4,8,11,0,80.0,409.0,6.1,25.0,478.0,488.23,369.75
2017,4,8,11,15,161.5,428.5,6.05,25.5,571.5,588.7,444.84
2017,4,8,11,30,243.0,448.0,6.0,26.0,665.0,681.5,512.09
2017,4,8,11,45,192.0,458.5,5.95,26.5,631.5,640.72,479.45
2017,4,8,12,0,141.0,469.0,5.9,27.0,598.0,599.5,447.01
2017,4,8,12,15,316.5,430.5,5.85,27.0,721.5,719.48,537.91
2017,4,8,12,30,492.0,392.0,5.8,27.0,845.0,832.62,621.06
2017,4,8,12,45,275.0,410.0,5.75,27.0,663.0,644.96,482.89
2017,4,8,13,0,58.0,428.0,5.7,27.0,481.0,464.5,346.46
2017,4,8,13,15,257.5,402.0,5.65,27.0,633.5,602.54,453.13
2017,4,8,13,30,457.0,376.0,5.6,27.0,786.0,727.24,546.08
2017,4,8,13,45,664.0,256.5,5.6,27.5,836.0,757.22,571.49
2017,4,8,14,0,871.0,137.0,5.6,28.0,886.0,774.3,585.84
2017,4,8,14,15,618.0,254.0,5.5,27.5,776.5,669.7,507.22
2017,4,8,14,30,365.0,371.0,5.4,27.0,667.0,583.81,440.26
2017,4,8,14,45,599.0,250.0,5.35,27.0,711.0,598.49,455.24
2017,4,8,15,0,833.0,129.0,5.3,27.0,755.0,596.02,455.46
2017,4,8,15,15,818.5,126.5,5.2,27.0,712.0,545.71,415.78
2017,4,8,15,30,804.0,124.0,5.1,27.0,669.0,495.22,375.24
2017,4,8,15,45,783.5,120.5,5.1,27.0,620.5,441.33,331.42
2017,4,8,16,0,763.0,117.0,5.1,27.0,572.0,388.41,287.32
2017,4,8,16,15,737.0,112.5,5.0,26.5,519.0,330.52,239.12
2017,4,8,16,30,711.0,108.0,4.9,26.0,466.0,277.9,194.34
2017,4,8,16,45,676.0,102.0,4.8,25.5,410.5,224.38,149.32
2017,4,8,17,0,641.0,96.0,4.7,25.0,355.0,174.41,108.58
2017,4,8,17,15,590.5,88.5,4.4,24.5,298.5,125.38,72.7
2017,4,8,17,30,540.0,81.0,4.1,24.0,242.0,82.11,47.72
2017,4,8,17,45,466.0,70.5,3.8,23.5,188.0,50.45,37.92
2017,4,8,18,0,392.0,60.0,3.5,23.0,134.0,44.48,32.54
2017,4,8,18,15,277.0,44.5,3.6,22.0,88.0,33.86,22.93
2017,4,8,18,30,162.0,29.0,3.7,21.0,42.0,22.64,10.73
2017,4,8,18,45,81.0,14.5,3.8,20.5,21.0,14.25,0.0
2017,4,8,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,41.5,11.5,4.3,16.5,14.0,22.32,0.0
2017,4,9,6,30,83.0,23.0,4.5,17.0,28.0,59.31,17.47
2017,4,9,6,45,197.5,42.5,4.7,17.5,71.5,139.08,103.23
2017,4,9,7,0,312.0,62.0,4.9,18.0,115.0,218.43,172.04
2017,4,9,7,15,156.0,54.0,5.25,18.5,80.5,139.78,111.37
2017,4,9,7,30,0.0,46.0,5.6,19.0,46.0,44.43,31.66
2017,4,9,7,45,0.0,54.5,5.95,19.5,54.5,52.65,38.48
2017,4,9,8,0,0.0,63.0,6.3,20.0,63.0,60.89,45.13
2017,4,9,8,15,0.0,100.5,6.35,20.5,100.5,98.31,75.67
2017,4,9,8,30,0.0,138.0,6.4,21.0,138.0,136.55,106.3
2017,4,9,8,45,1.0,152.5,6.45,22.0,153.0,151.53,117.53
2017,4,9,9,0,2.0,167.0,6.5,23.0,168.0,166.57,128.65
2017,4,9,9,15,19.5,219.5,6.5,23.5,232.5,234.27,181.87
2017,4,9,9,30,37.0,272.0,6.5,24.0,297.0,311.78,241.51
2017,4,9,9,45,19.5,215.0,6.55,24.5,228.5,228.92,175.92
2017,4,9,10,0,2.0,158.0,6.6,25.0,160.0,156.13,118.0
2017,4,9,10,15,6.0,191.0,6.55,25.0,196.0,192.51,146.26
2017,4,9,10,30,10.0,224.0,6.5,25.0,232.0,228.97,174.25
2017,4,9,10,45,14.5,262.5,6.5,25.5,274.5,271.4,206.16
2017,4,9,11,0,19.0,301.0,6.5,26.0,317.0,313.73,237.56
2017,4,9,11,15,19.5,311.5,6.45,26.5,329.0,324.1,244.52
2017,4,9,11,30,20.0,322.0,6.4,27.0,341.0,334.34,251.41
2017,4,9,11,45,28.0,356.5,6.35,27.5,382.5,380.36,285.05
2017,4,9,12,0,36.0,391.0,6.3,28.0,424.0,420.36,313.77
2017,4,9,12,15,21.5,285.5,6.2,28.0,305.5,300.36,224.63
2017,4,9,12,30,7.0,180.0,6.1,28.0,187.0,181.0,134.39
2017,4,9,12,45,61.0,323.5,6.05,28.5,380.0,369.12,276.87
2017,4,9,13,0,115.0,467.0,6.0,29.0,573.0,551.09,408.76
2017,4,9,13,15,157.5,463.5,5.9,29.0,606.5,577.72,428.43
2017,4,9,13,30,200.0,460.0,5.8,29.0,640.0,600.67,445.73
2017,4,9,13,45,119.0,414.0,5.7,29.0,520.5,485.53,361.31
2017,4,9,14,0,38.0,368.0,5.6,29.0,401.0,377.5,280.9
2017,4,9,14,15,166.5,378.5,5.5,29.0,515.5,471.92,353.46
2017,4,9,14,30,295.0,389.0,5.4,29.0,630.0,554.19,414.8
2017,4,9,14,45,311.0,366.0,5.35,29.0,610.0,527.68,395.53
2017,4,9,15,0,327.0,343.0,5.3,29.0,590.0,499.39,374.97
2017,4,9,15,15,198.5,324.5,5.2,28.5,472.0,400.51,301.52
2017,4,9,15,30,70.0,306.0,5.1,28.0,354.0,314.13,236.97
2017,4,9,15,45,137.5,289.0,5.0,28.0,374.5,318.07,240.12
2017,4,9,16,0,205.0,272.0,4.9,28.0,395.0,318.91,239.69
2017,4,9,16,15,169.5,247.5,4.75,27.5,343.0,272.87,204.82
2017,4,9,16,30,134.0,223.0,4.6,27.0,291.0,230.66,172.98
2017,4,9,16,45,339.0,171.5,4.5,27.0,316.5,217.83,155.36
2017,4,9,17,0,544.0,120.0,4.4,27.0,342.0,181.69,117.41
2017,4,9,17,15,491.5,110.0,4.15,26.0,287.0,135.23,83.97
2017,4,9,17,30,439.0,100.0,3.9,25.0,232.0,94.57,59.84
2017,4,9,17,45,358.5,86.5,3.65,24.5,179.0,62.89,48.4
2017,4,9,18,0,278.0,73.0,3.4,24.0,126.0,54.82,41.21
2017,4,9,18,15,183.0,52.0,3.5,23.5,82.0,42.08,29.69
2017,4,9,18,30,88.0,31.0,3.6,23.0,38.0,25.68,13.18
2017,4,9,18,45,44.0,15.5,3.75,22.5,19.0,15.24,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.0,11.0,3.0,19.0,12.0,15.38,0.0
2017,4,10,6,30,34.0,22.0,3.1,19.0,24.0,38.39,13.29
2017,4,10,6,45,123.0,46.5,3.25,19.5,66.0,110.89,81.55
2017,4,10,7,0,212.0,71.0,3.4,20.0,108.0,182.24,142.18
2017,4,10,7,15,106.0,48.0,3.5,20.5,66.5,108.93,85.05
2017,4,10,7,30,0.0,25.0,3.6,21.0,25.0,24.12,14.5
2017,4,10,7,45,0.0,34.5,3.7,21.5,34.5,33.3,22.12
2017,4,10,8,0,0.0,44.0,3.8,22.0,44.0,42.5,29.59
2017,4,10,8,15,0.0,63.0,3.85,22.5,63.0,60.89,44.49
2017,4,10,8,30,0.0,82.0,3.9,23.0,82.0,79.31,59.16
2017,4,10,8,45,0.0,117.0,4.0,23.5,117.0,114.29,86.88
2017,4,10,9,0,0.0,152.0,4.1,24.0,152.0,149.55,114.32
2017,4,10,9,15,1.5,164.5,4.0,24.5,165.5,163.02,124.27
2017,4,10,9,30,3.0,177.0,3.9,25.0,179.0,176.56,134.22
2017,4,10,9,45,5.0,188.5,3.85,25.5,192.0,189.57,143.7
2017,4,10,10,0,7.0,200.0,3.8,26.0,205.0,202.65,153.16
2017,4,10,10,15,8.0,209.5,3.65,26.0,216.0,212.86,160.61
2017,4,10,10,30,9.0,219.0,3.5,26.0,227.0,223.06,168.04
2017,4,10,10,45,111.5,325.5,3.4,26.0,421.0,439.37,332.15
2017,4,10,11,0,214.0,432.0,3.3,26.0,615.0,644.31,478.74
2017,4,10,11,15,135.5,423.5,3.15,26.0,540.5,559.86,415.07
2017,4,10,11,30,57.0,415.0,3.0,26.0,466.0,468.87,347.46
2017,4,10,11,45,69.0,432.5,2.95,26.5,496.0,495.34,366.01
2017,4,10,12,0,81.0,450.0,2.9,27.0,526.0,521.13,383.35
2017,4,10,12,15,90.5,458.0,2.8,27.0,543.0,534.35,392.38
2017,4,10,12,30,100.0,466.0,2.7,27.0,560.0,546.84,400.93
2017,4,10,12,45,114.5,469.0,2.65,27.0,575.5,558.03,408.92
2017,4,10,13,0,129.0,472.0,2.6,27.0,591.0,569.09,416.81
2017,4,10,13,15,226.0,453.5,2.5,26.5,658.0,625.82,459.54
2017,4,10,13,30,323.0,435.0,2.4,26.0,725.0,676.4,496.98
2017,4,10,13,45,269.0,435.5,2.35,26.0,674.0,620.85,456.98
2017,4,10,14,0,215.0,436.0,2.3,26.0,623.0,569.9,420.54
2017,4,10,14,15,248.5,414.5,2.25,26.0,623.0,560.28,414.95
2017,4,10,14,30,282.0,393.0,2.2,26.0,623.0,549.67,408.14
2017,4,10,14,45,167.5,363.0,2.15,26.0,498.0,439.44,327.93
2017,4,10,15,0,53.0,333.0,2.1,26.0,373.0,339.79,254.35
2017,4,10,15,15,86.0,327.5,2.05,25.5,388.5,347.53,261.57
2017,4,10,15,30,119.0,322.0,2.0,25.0,404.0,347.58,262.33
2017,4,10,15,45,142.0,299.0,1.95,25.0,389.5,328.74,248.2
2017,4,10,16,0,165.0,276.0,1.9,25.0,375.0,307.51,231.83
2017,4,10,16,15,205.0,246.0,1.9,24.5,358.0,283.66,213.04
2017,4,10,16,30,245.0,216.0,1.9,24.0,341.0,251.06,186.51
2017,4,10,16,45,226.5,194.0,1.9,24.0,299.0,216.93,159.56
2017,4,10,17,0,208.0,172.0,1.9,24.0,257.0,180.28,131.01
2017,4,10,17,15,186.0,148.0,1.75,23.5,215.5,143.88,103.8
2017,4,10,17,30,164.0,124.0,1.6,23.0,174.0,110.13,80.09
2017,4,10,17,45,129.0,100.0,1.45,23.0,134.5,81.24,64.33
2017,4,10,18,0,94.0,76.0,1.3,23.0,95.0,63.01,48.36
2017,4,10,18,15,52.5,52.0,1.4,22.5,62.0,44.18,31.64
2017,4,10,18,30,11.0,28.0,1.5,22.0,29.0,25.82,13.72
2017,4,10,18,45,5.5,14.0,1.6,22.0,14.5,13.76,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,4.42,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,8.68,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,22.2,12.32
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,35.73,23.95
2017,4,11,7,15,0.0,54.0,1.15,20.0,54.0,52.54,38.22
2017,4,11,7,30,0.0,71.0,1.2,20.0,71.0,69.67,52.54
2017,4,11,7,45,0.0,38.0,1.25,20.0,38.0,36.69,25.1
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.82,0.0
2017,4,11,8,15,0.0,48.0,1.25,20.0,48.0,46.37,33.0
2017,4,11,8,30,0.0,91.0,1.2,20.0,91.0,88.24,67.13
2017,4,11,8,45,0.0,52.5,1.15,20.5,52.5,50.75,36.16
2017,4,11,9,0,0.0,14.0,1.1,21.0,14.0,13.52,5.49
2017,4,11,9,15,0.0,23.0,0.95,21.0,23.0,22.23,12.61
2017,4,11,9,30,0.0,32.0,0.8,21.0,32.0,30.94,19.68
2017,4,11,9,45,0.0,37.0,0.7,21.5,37.0,35.79,23.49
2017,4,11,10,0,0.0,42.0,0.6,22.0,42.0,40.64,27.28
2017,4,11,10,15,0.0,67.5,0.55,22.0,67.5,65.36,46.98
2017,4,11,10,30,0.0,93.0,0.5,22.0,93.0,90.14,66.44
2017,4,11,10,45,0.0,70.0,0.5,22.5,70.0,67.81,48.56
2017,4,11,11,0,0.0,47.0,0.5,23.0,47.0,45.53,30.79
2017,4,11,11,15,0.0,72.0,0.55,23.0,72.0,69.79,49.97
2017,4,11,11,30,0.0,97.0,0.6,23.0,97.0,94.13,68.94
2017,4,11,11,45,0.0,84.0,0.7,23.0,84.0,81.48,58.97
2017,4,11,12,0,0.0,71.0,0.8,23.0,71.0,68.85,49.06
2017,4,11,12,15,0.0,73.0,1.0,23.0,73.0,70.8,50.6
2017,4,11,12,30,0.0,75.0,1.2,23.0,75.0,72.74,52.13
2017,4,11,12,45,0.0,75.0,1.4,23.5,75.0,72.73,52.02
2017,4,11,13,0,0.0,75.0,1.6,24.0,75.0,72.73,51.93
2017,4,11,13,15,0.0,65.0,1.8,24.0,65.0,63.02,44.33
2017,4,11,13,30,0.0,55.0,2.0,24.0,55.0,53.31,36.71
2017,4,11,13,45,0.0,43.5,2.2,24.0,43.5,42.15,27.92
2017,4,11,14,0,0.0,32.0,2.4,24.0,32.0,30.99,19.09
2017,4,11,14,15,0.0,63.5,2.45,23.5,63.5,61.52,43.46
2017,4,11,14,30,0.0,95.0,2.5,23.0,95.0,92.0,67.74
2017,4,11,14,45,6.5,171.5,2.65,23.0,176.5,168.97,128.26
2017,4,11,15,0,13.0,248.0,2.8,23.0,258.0,243.63,185.96
2017,4,11,15,15,101.0,286.0,2.8,22.5,356.0,315.82,242.42
2017,4,11,15,30,189.0,324.0,2.8,22.0,454.0,383.47,293.85
2017,4,11,15,45,168.5,300.0,2.85,22.0,410.0,341.42,261.63
2017,4,11,16,0,148.0,276.0,2.9,22.0,366.0,301.43,231.1
2017,4,11,16,15,156.0,250.0,2.8,21.5,337.0,271.33,207.78
2017,4,11,16,30,164.0,224.0,2.7,21.0,308.0,240.43,183.25
2017,4,11,16,45,145.5,203.0,2.6,21.0,271.0,206.86,156.8
2017,4,11,17,0,127.0,182.0,2.5,21.0,234.0,175.28,132.18
2017,4,11,17,15,110.5,156.0,2.3,20.5,196.5,142.3,106.97
2017,4,11,17,30,94.0,130.0,2.1,20.0,159.0,111.41,84.07
2017,4,11,17,45,73.5,103.5,1.9,20.0,123.5,87.6,70.65
2017,4,11,18,0,53.0,77.0,1.7,20.0,88.0,66.64,52.13
2017,4,11,18,15,26.5,51.5,1.5,19.5,57.0,45.82,33.5
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,24.73,13.41
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,12.78,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,11.5,2.45,16.0,11.5,11.3,0.0
2017,4,12,6,30,0.0,23.0,2.5,16.0,23.0,23.21,9.25
2017,4,12,6,45,34.0,46.0,2.65,16.0,52.5,65.09,47.28
2017,4,12,7,0,68.0,69.0,2.8,16.0,82.0,111.9,87.6
2017,4,12,7,15,100.5,91.5,2.8,16.5,117.5,154.92,124.51
2017,4,12,7,30,133.0,114.0,2.8,17.0,153.0,200.71,163.08
2017,4,12,7,45,75.5,129.0,2.85,17.5,152.5,181.19,146.33
2017,4,12,8,0,18.0,144.0,2.9,18.0,152.0,156.96,124.95
2017,4,12,8,15,10.0,150.5,2.9,18.5,155.5,157.48,124.57
2017,4,12,8,30,2.0,157.0,2.9,19.0,159.0,157.73,123.82
2017,4,12,8,45,19.5,197.5,2.9,19.5,209.5,212.4,167.3
2017,4,12,9,0,37.0,238.0,2.9,20.0,260.0,276.59,217.1
2017,4,12,9,15,43.0,263.0,2.9,20.0,290.5,307.89,240.6
2017,4,12,9,30,49.0,288.0,2.9,20.0,321.0,339.23,263.98
2017,4,12,9,45,70.5,321.0,2.9,20.5,372.0,392.61,303.7
2017,4,12,10,0,92.0,354.0,2.9,21.0,423.0,446.43,342.88
2017,4,12,10,15,93.0,371.5,2.95,21.5,444.5,465.31,355.23
2017,4,12,10,30,94.0,389.0,3.0,22.0,466.0,483.77,367.37
2017,4,12,10,45,63.0,371.5,3.1,22.5,424.0,435.33,329.85
2017,4,12,11,0,32.0,354.0,3.2,23.0,382.0,386.69,292.24
2017,4,12,11,15,202.0,383.0,3.2,23.0,565.0,581.19,439.44
2017,4,12,11,30,372.0,412.0,3.2,23.0,748.0,773.74,577.05
2017,4,12,11,45,603.5,294.5,3.25,23.5,848.0,872.6,649.52
2017,4,12,12,0,835.0,177.0,3.3,24.0,948.0,960.63,709.03
2017,4,12,12,15,614.5,297.5,3.25,24.0,866.5,867.58,642.92
2017,4,12,12,30,394.0,418.0,3.2,24.0,785.0,771.17,570.35
2017,4,12,12,45,619.0,294.0,3.2,24.5,868.0,840.9,624.57
2017,4,12,13,0,844.0,170.0,3.2,25.0,951.0,898.6,664.49
2017,4,12,13,15,841.0,169.0,3.2,25.0,938.5,872.12,646.52
2017,4,12,13,30,838.0,168.0,3.2,25.0,926.0,843.15,627.51
2017,4,12,13,45,837.5,163.0,3.25,25.0,906.0,809.99,605.86
2017,4,12,14,0,837.0,158.0,3.3,25.0,886.0,774.49,582.46
2017,4,12,14,15,626.0,252.5,3.3,25.0,787.0,678.34,511.13
2017,4,12,14,30,415.0,347.0,3.3,25.0,688.0,595.97,448.18
2017,4,12,14,45,456.5,313.5,3.3,25.0,673.0,571.07,431.32
2017,4,12,15,0,498.0,280.0,3.3,25.0,658.0,541.94,410.46
2017,4,12,15,15,438.0,284.0,3.3,24.5,603.0,487.27,369.87
2017,4,12,15,30,378.0,288.0,3.3,24.0,548.0,440.79,334.91
2017,4,12,15,45,302.0,280.0,3.35,24.0,478.5,378.8,287.75
2017,4,12,16,0,226.0,272.0,3.4,24.0,409.0,328.4,249.33
2017,4,12,16,15,260.0,241.0,3.25,23.5,385.0,294.21,222.12
2017,4,12,16,30,294.0,210.0,3.1,23.0,361.0,260.79,194.34
2017,4,12,16,45,276.5,189.5,3.0,23.0,318.5,220.89,162.12
2017,4,12,17,0,259.0,169.0,2.9,23.0,276.0,182.89,131.84
2017,4,12,17,15,242.0,145.0,2.65,22.5,233.0,144.22,102.26
2017,4,12,17,30,225.0,121.0,2.4,22.0,190.0,107.66,76.42
2017,4,12,17,45,191.5,98.5,2.15,21.5,148.5,76.01,60.31
2017,4,12,18,0,158.0,76.0,1.9,21.0,107.0,59.97,46.23
2017,4,12,18,15,107.5,53.5,1.9,20.5,71.5,45.43,33.07
2017,4,12,18,30,57.0,31.0,1.9,20.0,36.0,27.14,15.44
2017,4,12,18,45,28.5,15.5,1.9,20.0,18.0,15.24,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,50.0,13.5,2.2,17.5,17.0,27.22,0.0
2017,4,13,6,30,100.0,27.0,2.5,18.0,34.0,72.96,42.19
2017,4,13,6,45,181.0,45.5,2.85,18.5,73.5,138.18,104.2
2017,4,13,7,0,262.0,64.0,3.2,19.0,113.0,202.79,159.96
2017,4,13,7,15,320.5,79.0,3.35,19.5,159.5,260.25,209.34
2017,4,13,7,30,379.0,94.0,3.5,20.0,206.0,323.08,261.83
2017,4,13,7,45,360.0,120.0,3.65,20.5,244.5,358.44,290.22
2017,4,13,8,0,341.0,146.0,3.8,21.0,283.0,382.58,308.73
2017,4,13,8,15,280.5,180.5,3.9,21.5,304.5,394.28,315.69
2017,4,13,8,30,220.0,215.0,4.0,22.0,326.0,391.36,310.84
2017,4,13,8,45,228.5,240.0,4.1,22.5,366.5,431.47,340.31
2017,4,13,9,0,237.0,265.0,4.2,23.0,407.0,471.33,368.88
2017,4,13,9,15,323.5,269.5,4.25,23.0,480.0,560.18,436.22
2017,4,13,9,30,410.0,274.0,4.3,23.0,553.0,644.61,498.87
2017,4,13,9,45,386.0,302.5,4.35,23.5,578.5,662.87,508.73
2017,4,13,10,0,362.0,331.0,4.4,24.0,604.0,678.25,516.75
2017,4,13,10,15,602.0,233.5,4.4,24.0,713.5,806.9,614.35
2017,4,13,10,30,842.0,136.0,4.4,24.0,823.0,928.46,698.19
2017,4,13,10,45,474.0,282.5,4.45,24.5,672.5,747.45,565.0
2017,4,13,11,0,106.0,429.0,4.5,25.0,522.0,534.01,399.92
2017,4,13,11,15,231.0,426.0,4.5,25.0,633.0,653.15,489.6
2017,4,13,11,30,356.0,423.0,4.5,25.0,744.0,770.61,574.25
2017,4,13,11,45,341.5,438.0,4.5,25.5,750.0,767.13,568.97
2017,4,13,12,0,327.0,453.0,4.5,26.0,756.0,762.14,563.44
2017,4,13,12,15,203.0,455.0,4.5,26.0,643.5,638.93,474.09
2017,4,13,12,30,79.0,457.0,4.5,26.0,531.0,519.46,385.67
2017,4,13,12,45,211.5,450.5,4.5,26.0,647.0,628.64,468.09
2017,4,13,13,0,344.0,444.0,4.5,26.0,763.0,730.03,542.01
2017,4,13,13,15,291.5,451.0,4.45,26.0,719.0,679.75,504.79
2017,4,13,13,30,239.0,458.0,4.4,26.0,675.0,631.94,469.94
