Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,13,45,269.5,439.5,4.4,26.0,679.0,626.3,467.21
2017,4,13,14,0,300.0,421.0,4.4,26.0,683.0,618.98,462.97
2017,4,13,14,15,337.5,395.0,4.35,25.5,680.0,607.17,456.4
2017,4,13,14,30,375.0,369.0,4.3,25.0,677.0,592.02,447.14
2017,4,13,14,45,402.5,339.0,4.25,25.0,656.5,563.42,426.85
2017,4,13,15,0,430.0,309.0,4.2,25.0,636.0,528.95,401.86
2017,4,13,15,15,393.0,302.0,4.15,25.0,588.5,482.99,366.99
2017,4,13,15,30,356.0,295.0,4.1,25.0,541.0,436.82,331.71
2017,4,13,15,45,387.0,264.0,4.05,25.0,513.5,402.92,305.25
2017,4,13,16,0,418.0,233.0,4.0,25.0,486.0,361.68,272.21
2017,4,13,16,15,209.0,152.5,3.8,24.5,279.0,203.28,152.39
2017,4,13,16,30,0.0,72.0,3.6,24.0,72.0,69.62,50.9
2017,4,13,16,45,0.0,63.5,3.45,23.5,63.5,61.38,44.6
2017,4,13,17,0,0.0,55.0,3.3,23.0,55.0,53.14,38.13
2017,4,13,17,15,189.5,85.0,3.15,22.5,143.5,91.86,62.14
2017,4,13,17,30,379.0,115.0,3.0,22.0,232.0,107.55,71.58
2017,4,13,17,45,318.0,97.0,2.85,22.0,181.0,70.73,55.68
2017,4,13,18,0,257.0,79.0,2.7,22.0,130.0,62.21,47.98
2017,4,13,18,15,176.5,56.0,2.75,21.5,86.0,45.11,32.69
2017,4,13,18,30,96.0,33.0,2.8,21.0,42.0,27.29,15.72
2017,4,13,18,45,48.0,16.5,2.85,20.5,21.0,16.22,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.0,15.0,2.2,16.5,20.0,32.54,0.0
2017,4,14,6,30,126.0,30.0,2.5,17.0,40.0,86.98,54.06
2017,4,14,6,45,229.5,48.0,2.8,17.5,85.0,160.51,122.39
2017,4,14,7,0,333.0,66.0,3.1,18.0,130.0,237.1,188.23
2017,4,14,7,15,166.5,69.5,3.2,18.5,101.5,166.09,133.25
2017,4,14,7,30,0.0,73.0,3.3,19.0,73.0,71.57,54.27
2017,4,14,7,45,14.5,113.0,3.45,19.5,118.5,121.91,96.0
2017,4,14,8,0,29.0,153.0,3.6,20.0,164.0,180.17,143.18
2017,4,14,8,15,17.0,158.5,3.65,20.5,165.5,170.64,134.42
2017,4,14,8,30,5.0,164.0,3.7,21.0,167.0,167.11,130.51
2017,4,14,8,45,108.5,217.0,3.75,21.5,282.0,316.02,250.06
2017,4,14,9,0,212.0,270.0,3.8,22.0,397.0,457.89,359.29
2017,4,14,9,15,269.0,284.5,3.8,22.5,459.5,533.18,414.57
2017,4,14,9,30,326.0,299.0,3.8,23.0,522.0,602.24,464.39
2017,4,14,9,45,566.0,221.5,3.85,23.5,637.5,741.28,569.15
2017,4,14,10,0,806.0,144.0,3.9,24.0,753.0,882.39,666.97
2017,4,14,10,15,817.0,146.5,3.9,24.0,790.0,908.18,682.33
2017,4,14,10,30,828.0,149.0,3.9,24.0,827.0,931.31,696.7
2017,4,14,10,45,533.0,291.5,3.9,24.5,734.0,812.95,609.3
2017,4,14,11,0,238.0,434.0,3.9,25.0,641.0,670.62,499.26
2017,4,14,11,15,548.5,293.5,3.9,25.0,785.5,829.95,620.61
2017,4,14,11,30,859.0,153.0,3.9,25.0,930.0,975.73,721.1
2017,4,14,11,45,552.5,312.0,3.9,25.5,815.0,844.2,625.76
2017,4,14,12,0,246.0,471.0,3.9,26.0,700.0,701.0,516.36
2017,4,14,12,15,285.5,465.5,3.85,26.0,732.5,728.99,537.25
2017,4,14,12,30,325.0,460.0,3.8,26.0,765.0,750.96,552.96
2017,4,14,12,45,580.5,317.0,3.8,26.0,858.0,831.64,616.42
2017,4,14,13,0,836.0,174.0,3.8,26.0,951.0,898.5,665.2
2017,4,14,13,15,832.5,173.0,3.75,26.0,938.0,871.71,646.65
2017,4,14,13,30,829.0,172.0,3.7,26.0,925.0,842.5,627.12
2017,4,14,13,45,822.5,171.0,3.65,26.5,904.0,808.65,603.22
2017,4,14,14,0,816.0,170.0,3.6,27.0,883.0,772.85,578.01
2017,4,14,14,15,807.5,167.5,3.55,27.0,854.0,732.45,549.75
2017,4,14,14,30,799.0,165.0,3.5,27.0,825.0,690.64,519.67
2017,4,14,14,45,787.5,162.5,3.45,27.0,788.5,645.72,486.79
2017,4,14,15,0,776.0,160.0,3.4,27.0,752.0,600.05,452.7
2017,4,14,15,15,760.5,156.0,3.35,26.5,709.5,547.46,413.74
2017,4,14,15,30,745.0,152.0,3.3,26.0,667.0,497.45,375.51
2017,4,14,15,45,723.5,148.0,3.25,26.0,618.5,445.13,333.81
2017,4,14,16,0,702.0,144.0,3.2,26.0,570.0,394.01,292.07
2017,4,14,16,15,675.0,138.0,3.05,25.5,518.0,340.73,248.38
2017,4,14,16,30,648.0,132.0,2.9,25.0,466.0,289.75,205.83
2017,4,14,16,45,607.0,126.0,2.75,25.0,410.5,238.19,162.92
2017,4,14,17,0,566.0,120.0,2.6,25.0,355.0,191.0,124.68
2017,4,14,17,15,516.5,109.5,2.35,24.0,300.0,143.13,89.26
2017,4,14,17,30,467.0,99.0,2.1,23.0,245.0,100.48,62.43
2017,4,14,17,45,396.5,85.5,1.85,22.5,191.5,61.61,47.72
2017,4,14,18,0,326.0,72.0,1.6,22.0,138.0,53.52,40.56
2017,4,14,18,15,230.5,53.5,1.7,21.5,92.5,40.77,29.07
2017,4,14,18,30,135.0,35.0,1.8,21.0,47.0,28.86,17.18
2017,4,14,18,45,67.5,17.5,1.9,21.0,23.5,17.2,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,58.0,16.0,3.1,17.5,21.0,32.3,0.0
2017,4,15,6,30,116.0,32.0,3.3,18.0,42.0,87.46,56.35
2017,4,15,6,45,222.0,50.0,3.55,18.5,87.0,160.65,122.61
2017,4,15,7,0,328.0,68.0,3.8,19.0,132.0,238.28,189.03
2017,4,15,7,15,245.5,93.0,3.95,19.5,149.5,234.82,189.03
2017,4,15,7,30,163.0,118.0,4.1,20.0,167.0,222.3,179.39
2017,4,15,7,45,379.0,112.5,4.3,20.5,258.5,363.08,295.28
2017,4,15,8,0,595.0,107.0,4.5,21.0,350.0,512.67,414.65
2017,4,15,8,15,398.0,164.0,4.55,21.5,336.5,464.55,372.69
2017,4,15,8,30,201.0,221.0,4.6,22.0,323.0,385.61,306.3
2017,4,15,8,45,262.0,237.0,4.7,22.5,385.5,462.84,365.79
2017,4,15,9,0,323.0,253.0,4.8,23.0,448.0,535.26,420.05
2017,4,15,9,15,221.5,287.5,4.8,23.5,426.5,489.45,380.88
2017,4,15,9,30,120.0,322.0,4.8,24.0,405.0,445.28,342.96
2017,4,15,9,45,157.5,345.5,4.85,24.5,461.5,503.84,386.19
2017,4,15,10,0,195.0,369.0,4.9,25.0,518.0,563.35,429.03
2017,4,15,10,15,278.0,370.5,4.85,25.0,593.5,649.53,492.49
2017,4,15,10,30,361.0,372.0,4.8,25.0,669.0,728.96,549.85
2017,4,15,10,45,350.5,390.5,4.8,25.5,687.5,739.52,554.45
2017,4,15,11,0,340.0,409.0,4.8,26.0,706.0,748.22,558.12
2017,4,15,11,15,293.5,433.0,4.75,26.0,694.0,726.72,540.63
2017,4,15,11,30,247.0,457.0,4.7,26.0,682.0,697.78,518.24
2017,4,15,11,45,338.0,430.0,4.7,26.5,742.0,757.02,561.11
2017,4,15,12,0,429.0,403.0,4.7,27.0,802.0,812.11,599.94
2017,4,15,12,15,253.0,430.5,4.65,27.0,666.5,664.89,492.44
2017,4,15,12,30,77.0,458.0,4.6,27.0,531.0,518.85,383.69
2017,4,15,12,45,51.5,410.5,4.6,27.0,459.0,445.92,331.25
2017,4,15,13,0,26.0,363.0,4.6,27.0,387.0,374.65,278.94
2017,4,15,13,15,208.5,385.0,4.55,27.0,575.0,548.04,410.56
2017,4,15,13,30,391.0,407.0,4.5,27.0,763.0,708.45,526.85
2017,4,15,13,45,291.0,425.5,4.45,27.0,687.0,631.12,469.2
2017,4,15,14,0,191.0,444.0,4.4,27.0,611.0,561.08,417.26
2017,4,15,14,15,502.5,297.5,4.35,27.0,717.5,635.4,478.53
2017,4,15,14,30,814.0,151.0,4.3,27.0,824.0,689.13,522.16
2017,4,15,14,45,523.5,260.0,4.25,27.0,685.5,567.69,428.97
2017,4,15,15,0,233.0,369.0,4.2,27.0,547.0,474.24,356.13
2017,4,15,15,15,250.5,343.5,4.1,26.5,525.5,443.6,334.72
2017,4,15,15,30,268.0,318.0,4.0,26.0,504.0,414.73,313.73
2017,4,15,15,45,416.0,251.0,3.95,26.0,516.0,402.23,303.67
2017,4,15,16,0,564.0,184.0,3.9,26.0,528.0,377.69,282.07
2017,4,15,16,15,612.5,153.5,3.75,25.5,496.5,334.83,245.76
2017,4,15,16,30,661.0,123.0,3.6,25.0,465.0,286.73,203.81
2017,4,15,16,45,478.5,142.0,3.5,25.0,375.0,224.58,157.14
2017,4,15,17,0,296.0,161.0,3.4,25.0,285.0,184.78,130.95
2017,4,15,17,15,267.5,141.5,3.35,24.5,241.0,146.33,102.03
2017,4,15,17,30,239.0,122.0,3.3,24.0,197.0,111.11,77.71
2017,4,15,17,45,299.0,95.0,3.25,23.5,169.0,73.96,58.11
2017,4,15,18,0,359.0,68.0,3.2,23.0,141.0,50.24,37.59
2017,4,15,18,15,259.0,51.5,3.3,22.5,95.5,39.06,27.51
2017,4,15,18,30,159.0,35.0,3.4,22.0,50.0,27.23,15.97
2017,4,15,18,45,79.5,17.5,3.5,22.0,25.0,17.2,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,3.15,19.0,7.0,6.88,0.0
2017,4,16,6,30,0.0,14.0,3.3,19.0,14.0,13.5,4.44
2017,4,16,6,45,0.0,29.0,3.5,19.5,29.0,28.0,17.26
2017,4,16,7,0,0.0,44.0,3.7,20.0,44.0,42.51,29.66
2017,4,16,7,15,0.0,61.0,3.8,20.5,61.0,59.68,44.1
2017,4,16,7,30,0.0,78.0,3.9,21.0,78.0,76.76,58.2
2017,4,16,7,45,0.0,80.5,4.0,21.5,80.5,78.5,59.41
2017,4,16,8,0,0.0,83.0,4.1,22.0,83.0,80.58,60.8
2017,4,16,8,15,3.0,124.5,4.0,22.5,126.0,124.92,96.43
2017,4,16,8,30,6.0,166.0,3.9,23.0,169.0,169.81,131.69
2017,4,16,8,45,14.0,195.0,3.85,23.5,203.0,205.42,159.15
2017,4,16,9,0,22.0,224.0,3.8,24.0,237.0,241.45,186.47
2017,4,16,9,15,80.5,275.0,3.75,24.0,329.5,351.76,272.03
2017,4,16,9,30,139.0,326.0,3.7,24.0,422.0,465.97,357.73
2017,4,16,9,45,89.0,322.0,3.65,24.5,385.0,410.04,312.9
2017,4,16,10,0,39.0,318.0,3.6,25.0,348.0,360.76,273.4
2017,4,16,10,15,43.5,340.5,3.55,25.0,376.0,387.55,292.9
2017,4,16,10,30,48.0,363.0,3.5,25.0,404.0,414.12,311.85
2017,4,16,10,45,34.5,340.0,3.5,25.0,370.0,376.06,282.96
2017,4,16,11,0,21.0,317.0,3.5,25.0,336.0,331.8,249.57
2017,4,16,11,15,112.5,391.0,3.5,25.0,493.5,506.02,379.85
2017,4,16,11,30,204.0,465.0,3.5,25.0,651.0,665.58,493.74
2017,4,16,11,45,126.5,444.0,3.5,25.5,559.5,567.02,420.28
2017,4,16,12,0,49.0,423.0,3.5,26.0,468.0,464.82,344.4
2017,4,16,12,15,77.5,449.5,3.5,26.0,522.0,514.71,381.23
2017,4,16,12,30,106.0,476.0,3.5,26.0,576.0,563.08,415.92
2017,4,16,12,45,261.0,442.5,3.55,26.0,686.5,667.7,494.15
2017,4,16,13,0,416.0,409.0,3.6,26.0,797.0,761.43,562.63
2017,4,16,13,15,301.0,438.5,3.65,26.0,717.5,677.38,501.05
2017,4,16,13,30,186.0,468.0,3.7,26.0,638.0,599.08,443.53
2017,4,16,13,45,196.0,455.5,3.75,26.0,631.5,585.95,435.28
2017,4,16,14,0,206.0,443.0,3.8,26.0,625.0,571.79,425.89
2017,4,16,14,15,241.0,421.5,3.8,25.5,627.0,566.3,423.95
2017,4,16,14,30,276.0,400.0,3.8,25.0,629.0,554.84,417.5
2017,4,16,14,45,303.5,374.0,3.8,25.0,615.5,533.94,403.03
2017,4,16,15,0,331.0,348.0,3.8,25.0,602.0,510.35,386.24
2017,4,16,15,15,253.5,339.0,3.75,25.0,527.0,441.79,334.85
2017,4,16,15,30,176.0,330.0,3.7,25.0,452.0,384.19,291.49
2017,4,16,15,45,326.5,273.0,3.65,25.0,480.0,386.06,292.71
2017,4,16,16,0,477.0,216.0,3.6,25.0,508.0,372.42,279.76
2017,4,16,16,15,252.0,206.5,3.45,24.5,359.5,264.93,199.24
2017,4,16,16,30,27.0,197.0,3.3,24.0,211.0,190.91,146.43
2017,4,16,16,45,182.5,176.0,3.2,24.0,254.5,195.94,145.53
2017,4,16,17,0,338.0,155.0,3.1,24.0,298.0,187.94,132.29
2017,4,16,17,15,305.5,137.5,2.9,23.5,252.0,148.33,102.35
2017,4,16,17,30,273.0,120.0,2.7,23.0,206.0,112.32,77.7
2017,4,16,17,45,239.0,98.5,2.55,22.5,162.5,77.04,60.98
2017,4,16,18,0,205.0,77.0,2.4,22.0,119.0,60.73,46.77
2017,4,16,18,15,144.5,55.5,2.35,21.5,80.5,44.75,32.51
2017,4,16,18,30,84.0,34.0,2.3,21.0,42.0,28.11,16.93
2017,4,16,18,45,42.0,17.0,2.25,21.0,21.0,14.39,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.5,18.0,11.0,10.81,0.0
2017,4,17,6,30,0.0,22.0,1.7,18.0,22.0,21.24,10.59
2017,4,17,6,45,0.0,44.5,1.9,18.5,44.5,45.09,31.41
2017,4,17,7,0,0.0,67.0,2.1,19.0,67.0,68.58,51.41
2017,4,17,7,15,11.5,90.0,2.1,19.0,93.5,97.9,76.15
2017,4,17,7,30,23.0,113.0,2.1,19.0,120.0,133.39,105.64
2017,4,17,7,45,140.5,139.0,2.1,19.5,196.0,238.71,192.52
2017,4,17,8,0,258.0,165.0,2.1,20.0,272.0,355.41,285.5
2017,4,17,8,15,198.5,196.0,2.15,20.0,285.5,350.94,279.87
2017,4,17,8,30,139.0,227.0,2.2,20.0,299.0,348.61,275.87
2017,4,17,8,45,188.5,249.5,2.25,20.5,358.0,413.86,325.57
2017,4,17,9,0,238.0,272.0,2.3,21.0,417.0,481.95,375.92
2017,4,17,9,15,268.5,291.0,2.3,21.5,467.0,541.73,418.26
2017,4,17,9,30,299.0,310.0,2.3,22.0,517.0,593.51,454.06
2017,4,17,9,45,295.0,333.0,2.35,22.5,548.0,619.84,470.43
2017,4,17,10,0,291.0,356.0,2.4,23.0,579.0,644.65,485.72
2017,4,17,10,15,210.0,383.0,2.45,23.0,548.0,593.48,446.31
2017,4,17,10,30,129.0,410.0,2.5,23.0,517.0,547.13,410.25
2017,4,17,10,45,189.5,423.0,2.6,23.5,586.0,616.13,460.13
2017,4,17,11,0,250.0,436.0,2.7,24.0,655.0,692.27,513.14
2017,4,17,11,15,220.0,452.0,2.75,24.0,648.0,671.12,496.7
2017,4,17,11,30,190.0,468.0,2.8,24.0,641.0,655.66,484.77
2017,4,17,11,45,257.5,460.5,2.85,24.5,699.5,712.72,525.21
2017,4,17,12,0,325.0,453.0,2.9,25.0,758.0,762.54,559.66
2017,4,17,12,15,173.0,398.0,2.9,25.0,561.0,556.11,413.08
2017,4,17,12,30,21.0,343.0,2.9,25.0,364.0,352.54,262.63
2017,4,17,12,45,21.5,343.0,2.95,25.0,363.5,351.83,262.91
2017,4,17,13,0,22.0,343.0,3.0,25.0,363.0,351.01,262.42
2017,4,17,13,15,42.0,386.0,2.95,25.0,424.5,407.85,304.52
2017,4,17,13,30,62.0,429.0,2.9,25.0,486.0,461.69,343.63
2017,4,17,13,45,35.0,311.0,2.9,25.0,343.5,325.34,243.99
2017,4,17,14,0,8.0,193.0,2.9,25.0,201.0,192.11,143.97
2017,4,17,14,15,4.0,156.0,2.85,24.5,160.0,153.41,114.85
2017,4,17,14,30,0.0,119.0,2.8,24.0,119.0,115.04,85.36
2017,4,17,14,45,1.0,139.5,2.8,24.0,141.0,135.19,101.31
2017,4,17,15,0,2.0,160.0,2.8,24.0,163.0,155.03,116.94
2017,4,17,15,15,1.0,155.0,2.75,23.5,156.5,149.46,113.03
2017,4,17,15,30,0.0,150.0,2.7,23.0,150.0,143.98,109.23
2017,4,17,15,45,0.0,126.5,2.65,23.0,126.5,121.71,91.99
2017,4,17,16,0,0.0,103.0,2.6,23.0,103.0,99.45,74.61
2017,4,17,16,15,0.0,96.5,2.5,22.5,96.5,93.22,70.04
2017,4,17,16,30,0.0,90.0,2.4,22.0,90.0,86.98,65.42
2017,4,17,16,45,15.5,125.0,2.35,22.0,131.5,122.24,93.63
2017,4,17,17,0,31.0,160.0,2.3,22.0,173.0,148.4,114.21
2017,4,17,17,15,22.5,137.5,2.1,21.5,146.0,128.92,99.33
2017,4,17,17,30,14.0,115.0,1.9,21.0,119.0,106.04,81.59
2017,4,17,17,45,7.0,91.5,1.7,20.5,93.5,83.52,67.05
2017,4,17,18,0,0.0,68.0,1.5,20.0,68.0,62.85,49.0
2017,4,17,18,15,0.0,45.5,1.4,19.5,45.5,42.84,31.2
2017,4,17,18,30,0.0,23.0,1.3,19.0,23.0,22.21,12.46
2017,4,17,18,45,0.0,11.5,1.25,19.0,11.5,11.1,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,14.5,1.65,16.0,14.5,14.13,0.0
2017,4,18,6,30,0.0,29.0,1.8,16.0,29.0,29.35,17.26
2017,4,18,6,45,18.5,52.5,1.95,16.5,56.5,65.64,48.56
2017,4,18,7,0,37.0,76.0,2.1,17.0,84.0,100.33,78.28
2017,4,18,7,15,57.0,99.5,2.1,17.5,115.5,136.96,109.29
2017,4,18,7,30,77.0,123.0,2.1,18.0,147.0,175.12,140.94
2017,4,18,7,45,81.5,150.5,2.1,18.5,181.0,210.39,169.22
2017,4,18,8,0,86.0,178.0,2.1,19.0,215.0,245.57,196.66
2017,4,18,8,15,65.5,193.5,2.1,19.5,224.0,249.6,198.34
2017,4,18,8,30,45.0,209.0,2.1,20.0,233.0,252.04,198.62
2017,4,18,8,45,270.5,208.5,2.1,20.5,372.0,438.91,347.32
2017,4,18,9,0,496.0,208.0,2.1,21.0,511.0,634.06,492.97
2017,4,18,9,15,394.5,260.5,2.1,21.5,514.0,612.52,471.14
2017,4,18,9,30,293.0,313.0,2.1,22.0,517.0,592.3,451.57
2017,4,18,9,45,299.5,331.0,2.1,22.5,550.5,622.22,471.08
2017,4,18,10,0,306.0,349.0,2.1,23.0,584.0,651.18,489.3
2017,4,18,10,15,158.0,288.0,2.1,23.5,409.5,445.1,337.8
2017,4,18,10,30,10.0,227.0,2.1,24.0,235.0,232.04,174.73
2017,4,18,10,45,24.0,301.0,2.15,24.5,322.0,325.84,245.26
2017,4,18,11,0,38.0,375.0,2.2,25.0,409.0,414.16,308.8
2017,4,18,11,15,40.5,382.0,2.2,25.0,418.5,422.0,313.75
2017,4,18,11,30,43.0,389.0,2.2,25.0,428.0,429.61,318.99
2017,4,18,11,45,105.0,436.5,2.25,25.5,534.5,534.27,394.39
2017,4,18,12,0,167.0,484.0,2.3,26.0,641.0,641.28,468.43
2017,4,18,12,15,286.5,451.5,2.3,26.0,722.0,717.98,523.56
2017,4,18,12,30,406.0,419.0,2.3,26.0,803.0,787.14,572.7
2017,4,18,12,45,639.0,282.0,2.35,26.0,882.5,853.62,624.18
2017,4,18,13,0,872.0,145.0,2.4,26.0,962.0,905.49,660.09
2017,4,18,13,15,868.5,144.0,2.45,26.0,948.5,878.57,642.61
2017,4,18,13,30,865.0,143.0,2.5,26.0,935.0,849.11,624.09
2017,4,18,13,45,545.5,293.0,2.55,26.0,788.5,709.74,525.78
2017,4,18,14,0,226.0,443.0,2.6,26.0,642.0,587.6,433.42
2017,4,18,14,15,141.0,409.5,2.6,26.0,532.5,484.37,359.82
2017,4,18,14,30,56.0,376.0,2.6,26.0,423.0,390.59,291.18
2017,4,18,14,45,427.5,258.5,2.65,26.0,590.0,507.81,384.43
2017,4,18,15,0,799.0,141.0,2.7,26.0,757.0,601.43,454.88
2017,4,18,15,15,476.5,236.5,2.7,25.5,598.5,470.86,356.05
2017,4,18,15,30,154.0,332.0,2.7,25.0,440.0,375.72,283.77
2017,4,18,15,45,440.0,230.5,2.75,25.0,507.5,397.37,300.21
2017,4,18,16,0,726.0,129.0,2.8,25.0,575.0,395.39,294.38
2017,4,18,16,15,388.5,171.5,2.75,24.5,408.5,278.18,206.86
2017,4,18,16,30,51.0,214.0,2.7,24.0,242.0,207.35,158.41
2017,4,18,16,45,25.5,175.0,2.7,24.0,189.5,168.42,129.02
2017,4,18,17,0,0.0,136.0,2.7,24.0,137.0,127.21,97.64
2017,4,18,17,15,0.0,115.5,2.45,23.5,116.0,107.98,82.7
2017,4,18,17,30,0.0,95.0,2.2,23.0,95.0,88.88,67.52
2017,4,18,17,45,0.0,74.5,1.95,22.5,74.5,69.94,54.91
2017,4,18,18,0,0.0,54.0,1.7,22.0,54.0,51.4,38.81
2017,4,18,18,15,0.0,37.0,1.6,21.5,37.0,35.68,24.87
2017,4,18,18,30,0.0,20.0,1.5,21.0,20.0,19.3,10.07
2017,4,18,18,45,0.0,10.0,1.45,20.5,10.0,9.64,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.5,17.5,1.8,17.5,27.0,56.72,0.0
2017,4,19,6,30,191.0,35.0,2.0,18.0,54.0,124.6,88.34
2017,4,19,6,45,290.0,50.0,2.25,18.5,100.5,190.0,146.75
2017,4,19,7,0,389.0,65.0,2.5,19.0,147.0,265.92,211.68
2017,4,19,7,15,194.5,80.5,2.55,19.5,121.5,195.59,157.13
2017,4,19,7,30,0.0,96.0,2.6,20.0,96.0,96.01,74.15
2017,4,19,7,45,1.0,117.5,2.65,20.5,118.0,118.32,92.24
2017,4,19,8,0,2.0,139.0,2.7,21.0,140.0,140.6,109.78
2017,4,19,8,15,1.0,125.0,2.7,21.5,125.5,123.93,95.7
2017,4,19,8,30,0.0,111.0,2.7,22.0,111.0,108.32,82.6
2017,4,19,8,45,386.0,111.0,2.75,22.5,348.0,426.88,342.0
2017,4,19,9,0,772.0,111.0,2.8,23.0,585.0,749.24,578.93
2017,4,19,9,15,565.0,204.5,2.8,23.5,566.5,702.3,538.18
2017,4,19,9,30,358.0,298.0,2.8,24.0,548.0,632.06,480.47
2017,4,19,9,45,598.5,209.5,2.85,24.5,658.0,766.99,580.97
2017,4,19,10,0,839.0,121.0,2.9,25.0,768.0,896.52,667.38
2017,4,19,10,15,849.0,123.0,2.95,25.0,804.0,916.15,678.51
2017,4,19,10,30,859.0,125.0,3.0,25.0,840.0,938.34,692.34
2017,4,19,10,45,866.0,127.0,3.05,25.5,869.0,954.83,701.06
2017,4,19,11,0,873.0,129.0,3.1,26.0,898.0,968.24,707.87
2017,4,19,11,15,592.5,287.5,3.15,26.0,815.0,872.11,641.31
2017,4,19,11,30,312.0,446.0,3.2,26.0,732.0,755.89,553.63
2017,4,19,11,45,282.0,461.0,3.25,26.5,722.5,737.33,539.51
2017,4,19,12,0,252.0,476.0,3.3,27.0,713.0,717.67,524.04
2017,4,19,12,15,281.0,470.5,3.35,27.0,736.0,732.02,534.86
2017,4,19,12,30,310.0,465.0,3.4,27.0,759.0,744.67,544.29
2017,4,19,12,45,584.5,308.5,3.5,27.5,859.0,830.91,611.11
2017,4,19,13,0,859.0,152.0,3.6,28.0,959.0,902.03,660.92
2017,4,19,13,15,439.0,237.0,3.6,28.0,649.5,605.32,453.19
2017,4,19,13,30,19.0,322.0,3.6,28.0,340.0,325.75,240.83
2017,4,19,13,45,433.5,233.0,3.65,28.0,616.5,565.72,427.74
2017,4,19,14,0,848.0,144.0,3.7,28.0,893.0,779.59,582.07
2017,4,19,14,15,840.5,142.0,3.7,28.0,864.0,739.02,553.32
2017,4,19,14,30,833.0,140.0,3.7,28.0,835.0,697.15,523.88
2017,4,19,14,45,825.0,136.5,3.75,28.0,799.0,652.19,491.4
2017,4,19,15,0,817.0,133.0,3.8,28.0,763.0,606.09,457.33
2017,4,19,15,15,803.0,130.0,3.8,27.5,720.5,556.24,420.36
2017,4,19,15,30,789.0,127.0,3.8,27.0,678.0,506.24,382.16
2017,4,19,15,45,772.5,122.5,3.8,27.0,630.5,453.86,340.37
2017,4,19,16,0,756.0,118.0,3.8,27.0,583.0,402.08,297.96
2017,4,19,16,15,731.5,113.0,3.7,26.5,531.0,344.57,250.83
2017,4,19,16,30,707.0,108.0,3.6,26.0,479.0,292.09,206.67
2017,4,19,16,45,676.0,102.0,3.55,26.0,424.5,239.38,161.98
2017,4,19,17,0,645.0,96.0,3.5,26.0,370.0,189.76,120.66
2017,4,19,17,15,599.5,89.0,3.25,25.5,314.5,140.82,83.2
2017,4,19,17,30,554.0,82.0,3.0,25.0,259.0,96.99,54.65
2017,4,19,17,45,491.5,71.5,2.75,24.5,205.5,55.2,36.07
2017,4,19,18,0,429.0,61.0,2.5,24.0,152.0,44.33,32.45
2017,4,19,18,15,329.5,47.5,2.45,23.5,105.0,35.56,24.56
2017,4,19,18,30,230.0,34.0,2.4,23.0,58.0,26.16,15.57
2017,4,19,18,45,115.0,17.0,2.4,22.5,29.0,13.26,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,114.0,17.5,3.0,19.5,29.0,63.02,0.0
2017,4,20,6,30,228.0,35.0,3.2,20.0,58.0,137.92,98.37
2017,4,20,6,45,331.5,48.5,3.45,20.5,106.0,205.63,158.4
2017,4,20,7,0,435.0,62.0,3.7,21.0,154.0,286.44,227.22
2017,4,20,7,15,217.5,70.5,3.8,21.5,116.5,195.36,156.45
2017,4,20,7,30,0.0,79.0,3.9,22.0,79.0,77.53,58.49
2017,4,20,7,45,0.0,91.5,4.05,22.5,91.5,89.8,68.36
2017,4,20,8,0,0.0,104.0,4.2,23.0,104.0,102.09,77.95
2017,4,20,8,15,0.0,110.0,4.2,23.5,110.0,107.68,81.99
2017,4,20,8,30,0.0,116.0,4.2,24.0,116.0,113.38,86.06
2017,4,20,8,45,0.0,123.0,4.2,24.5,123.0,120.16,90.94
2017,4,20,9,0,0.0,130.0,4.2,25.0,130.0,126.96,95.81
2017,4,20,9,15,12.5,198.5,4.15,25.0,207.5,206.63,158.13
2017,4,20,9,30,25.0,267.0,4.1,25.0,285.0,287.63,219.93
2017,4,20,9,45,19.5,258.5,4.05,25.5,273.0,273.54,207.91
2017,4,20,10,0,14.0,250.0,4.0,26.0,261.0,259.52,196.26
2017,4,20,10,15,26.0,300.5,3.95,26.0,322.0,329.29,248.58
2017,4,20,10,30,38.0,351.0,3.9,26.0,383.0,392.25,294.75
2017,4,20,10,45,72.5,395.0,3.85,26.5,459.0,469.39,350.66
2017,4,20,11,0,107.0,439.0,3.8,27.0,535.0,546.34,405.02
2017,4,20,11,15,188.0,449.0,3.75,27.0,620.5,638.5,471.5
2017,4,20,11,30,269.0,459.0,3.7,27.0,706.0,728.5,534.84
2017,4,20,11,45,179.0,463.0,3.7,27.5,628.5,636.9,467.23
2017,4,20,12,0,89.0,467.0,3.7,28.0,551.0,546.85,400.72
2017,4,20,12,15,257.0,441.0,3.65,28.0,684.5,680.96,499.8
2017,4,20,12,30,425.0,415.0,3.6,28.0,818.0,803.65,586.82
2017,4,20,12,45,652.0,277.5,3.6,28.5,892.5,862.97,632.12
2017,4,20,13,0,879.0,140.0,3.6,29.0,967.0,909.61,663.01
2017,4,20,13,15,875.5,139.5,3.6,29.0,954.0,882.99,645.3
2017,4,20,13,30,872.0,139.0,3.6,29.0,941.0,853.81,626.39
2017,4,20,13,45,497.0,291.5,3.6,29.0,746.5,671.51,497.07
2017,4,20,14,0,122.0,444.0,3.6,29.0,552.0,510.26,374.61
2017,4,20,14,15,480.5,290.5,3.6,29.0,695.0,617.1,460.17
2017,4,20,14,30,839.0,137.0,3.6,29.0,838.0,699.77,524.15
2017,4,20,14,45,456.0,247.0,3.65,29.0,626.0,517.07,387.78
2017,4,20,15,0,73.0,357.0,3.7,29.0,414.0,374.29,278.15
2017,4,20,15,15,165.5,340.5,3.7,28.5,460.0,400.64,299.86
2017,4,20,15,30,258.0,324.0,3.7,28.0,506.0,417.44,313.08
2017,4,20,15,45,209.0,304.5,3.7,28.0,445.0,366.85,275.11
2017,4,20,16,0,160.0,285.0,3.7,28.0,384.0,316.91,237.79
2017,4,20,16,15,428.0,199.0,3.65,27.5,432.0,316.9,233.92
2017,4,20,16,30,696.0,113.0,3.6,27.0,480.0,294.58,208.25
2017,4,20,16,45,662.5,107.0,3.6,27.0,425.0,241.86,163.85
2017,4,20,17,0,629.0,101.0,3.6,27.0,370.0,192.53,123.08
2017,4,20,17,15,583.0,93.5,3.3,26.5,314.5,143.94,85.98
2017,4,20,17,30,537.0,86.0,3.0,26.0,259.0,100.56,57.56
2017,4,20,17,45,471.5,75.5,2.75,25.5,205.5,59.64,38.92
2017,4,20,18,0,406.0,65.0,2.5,25.0,152.0,47.47,35.0
2017,4,20,18,15,308.0,50.5,2.4,24.5,105.0,37.89,26.43
2017,4,20,18,30,210.0,36.0,2.3,24.0,58.0,27.75,16.87
2017,4,20,18,45,105.0,18.0,2.25,23.5,29.0,14.05,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,96.0,19.0,4.15,19.5,29.0,60.41,1.24
2017,4,21,6,30,192.0,38.0,4.3,20.0,58.0,129.48,93.23
2017,4,21,6,45,294.5,53.0,4.45,20.5,106.0,197.03,152.39
2017,4,21,7,0,397.0,68.0,4.6,21.0,154.0,275.37,219.19
2017,4,21,7,15,198.5,80.0,4.65,21.5,123.0,197.81,158.57
2017,4,21,7,30,0.0,92.0,4.7,22.0,92.0,91.42,69.9
2017,4,21,7,45,60.0,136.0,4.8,22.5,162.0,180.09,142.88
2017,4,21,8,0,120.0,180.0,4.9,23.0,232.0,277.59,221.03
2017,4,21,8,15,97.0,202.5,4.95,23.5,248.0,281.72,222.59
2017,4,21,8,30,74.0,225.0,5.0,24.0,264.0,291.28,228.26
2017,4,21,8,45,407.0,175.5,5.05,24.5,424.5,518.06,409.68
2017,4,21,9,0,740.0,126.0,5.1,25.0,585.0,746.73,581.01
2017,4,21,9,15,758.5,130.0,5.15,25.5,632.5,785.19,604.89
2017,4,21,9,30,777.0,134.0,5.2,26.0,680.0,825.27,630.6
2017,4,21,9,45,398.0,205.0,5.3,26.5,485.0,583.75,450.12
2017,4,21,10,0,19.0,276.0,5.4,27.0,290.0,290.56,219.17
2017,4,21,10,15,424.0,209.5,5.45,27.0,563.0,624.34,480.39
2017,4,21,10,30,829.0,143.0,5.5,27.0,836.0,937.96,703.64
2017,4,21,10,45,627.5,259.5,5.6,27.5,794.5,878.68,658.06
2017,4,21,11,0,426.0,376.0,5.7,28.0,753.0,805.67,599.19
2017,4,21,11,15,282.0,423.5,5.7,28.0,676.0,708.96,526.91
2017,4,21,11,30,138.0,471.0,5.7,28.0,599.0,610.07,451.87
2017,4,21,11,45,229.5,465.5,5.75,28.5,681.0,687.84,509.06
2017,4,21,12,0,321.0,460.0,5.8,29.0,763.0,767.77,565.9
2017,4,21,12,15,197.5,461.0,5.75,29.0,648.0,642.3,474.15
2017,4,21,12,30,74.0,462.0,5.7,29.0,533.0,520.65,383.9
2017,4,21,12,45,124.0,475.0,5.7,29.5,593.0,576.05,424.47
2017,4,21,13,0,174.0,488.0,5.7,30.0,653.0,626.1,460.13
2017,4,21,13,15,517.5,317.0,5.65,30.0,796.0,749.97,557.79
2017,4,21,13,30,861.0,146.0,5.6,30.0,939.0,852.51,633.57
2017,4,21,13,45,859.5,142.5,5.55,30.0,919.0,820.03,610.91
2017,4,21,14,0,858.0,139.0,5.5,30.0,899.0,785.19,587.23
2017,4,21,14,15,850.5,137.0,5.45,30.0,870.0,745.13,559.81
2017,4,21,14,30,843.0,135.0,5.4,30.0,841.0,701.94,529.17
2017,4,21,14,45,833.0,132.5,5.35,30.0,805.0,656.24,495.43
2017,4,21,15,0,823.0,130.0,5.3,30.0,769.0,609.56,460.32
2017,4,21,15,15,809.0,127.5,5.2,29.5,726.5,559.91,423.0
2017,4,21,15,30,795.0,125.0,5.1,29.0,684.0,510.1,384.58
2017,4,21,15,45,777.0,121.0,5.05,29.0,636.0,457.21,342.24
2017,4,21,16,0,759.0,117.0,5.0,29.0,588.0,405.07,299.47
2017,4,21,16,15,735.0,112.5,4.85,28.5,536.0,348.07,252.7
2017,4,21,16,30,711.0,108.0,4.7,28.0,484.0,295.98,208.86
2017,4,21,16,45,678.0,102.5,4.55,28.0,429.0,242.98,164.05
2017,4,21,17,0,645.0,97.0,4.4,28.0,374.0,193.28,122.79
2017,4,21,17,15,600.0,90.0,3.95,27.5,318.5,144.3,85.23
2017,4,21,17,30,555.0,83.0,3.5,27.0,263.0,100.38,56.27
2017,4,21,17,45,488.5,73.5,3.05,26.5,209.0,59.18,37.46
2017,4,21,18,0,422.0,64.0,2.6,26.0,155.0,46.78,34.26
2017,4,21,18,15,323.5,50.0,2.4,25.0,107.5,37.42,26.01
2017,4,21,18,30,225.0,36.0,2.2,24.0,60.0,27.69,16.92
2017,4,21,18,45,112.5,18.0,2.05,23.5,30.0,14.02,0.0
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.0,21.5,5.35,14.0,27.5,48.08,7.71
2017,4,22,6,30,114.0,43.0,5.4,14.0,55.0,102.15,75.35
2017,4,22,6,45,198.0,64.5,5.45,14.0,101.0,166.12,131.89
2017,4,22,7,0,282.0,86.0,5.5,14.0,147.0,238.28,195.11
2017,4,22,7,15,141.0,63.5,5.45,14.0,94.0,148.47,121.84
2017,4,22,7,30,0.0,41.0,5.4,14.0,41.0,39.59,28.22
2017,4,22,7,45,0.0,49.0,5.4,14.0,49.0,47.33,34.76
2017,4,22,8,0,0.0,57.0,5.4,14.0,57.0,55.08,41.2
2017,4,22,8,15,0.0,81.5,5.4,14.5,81.5,78.82,60.89
2017,4,22,8,30,0.0,106.0,5.4,15.0,106.0,103.2,80.79
2017,4,22,8,45,0.0,112.0,5.4,15.5,112.0,109.03,85.13
2017,4,22,9,0,0.0,118.0,5.4,16.0,118.0,114.89,89.46
2017,4,22,9,15,6.0,174.0,5.4,16.0,178.5,176.15,139.19
2017,4,22,9,30,12.0,230.0,5.4,16.0,239.0,238.14,188.64
2017,4,22,9,45,15.0,252.0,5.45,16.5,264.0,262.87,207.44
2017,4,22,10,0,18.0,274.0,5.5,17.0,289.0,287.61,226.12
2017,4,22,10,15,68.5,344.5,5.5,17.0,402.0,414.98,326.31
2017,4,22,10,30,119.0,415.0,5.5,17.0,515.0,543.89,424.65
2017,4,22,10,45,75.0,388.5,5.5,17.5,452.5,465.1,362.15
2017,4,22,11,0,31.0,362.0,5.5,18.0,390.0,394.14,305.68
2017,4,22,11,15,24.0,333.0,5.45,18.0,355.0,356.25,276.37
2017,4,22,11,30,17.0,304.0,5.4,18.0,320.0,313.93,243.46
2017,4,22,11,45,69.0,393.0,5.4,18.5,458.5,456.59,353.33
2017,4,22,12,0,121.0,482.0,5.4,19.0,597.0,596.64,457.17
2017,4,22,12,15,148.0,487.5,5.35,19.0,628.5,622.36,476.11
2017,4,22,12,30,175.0,493.0,5.3,19.0,660.0,646.68,494.33
2017,4,22,12,45,97.0,408.5,5.3,19.5,501.5,485.55,373.04
2017,4,22,13,0,19.0,324.0,5.3,20.0,343.0,330.22,253.39
2017,4,22,13,15,18.0,316.5,5.2,20.0,334.0,320.98,246.66
2017,4,22,13,30,17.0,309.0,5.1,20.0,325.0,311.78,239.7
2017,4,22,13,45,18.5,312.0,5.1,20.0,329.0,314.61,242.08
2017,4,22,14,0,20.0,315.0,5.1,20.0,333.0,317.2,244.31
2017,4,22,14,15,13.5,250.5,5.05,20.0,262.5,250.18,192.85
2017,4,22,14,30,7.0,186.0,5.0,20.0,192.0,183.74,141.23
2017,4,22,14,45,5.0,173.5,4.95,20.0,178.0,170.08,130.71
2017,4,22,15,0,3.0,161.0,4.9,20.0,164.0,156.62,120.27
2017,4,22,15,15,22.5,227.5,4.9,20.0,244.5,225.88,175.41
2017,4,22,15,30,42.0,294.0,4.9,20.0,325.0,292.07,227.31
2017,4,22,15,45,35.5,267.5,4.9,20.0,292.0,261.81,203.96
2017,4,22,16,0,29.0,241.0,4.9,20.0,259.0,232.4,181.31
2017,4,22,16,15,53.0,234.0,4.85,19.5,263.5,230.9,180.51
2017,4,22,16,30,77.0,227.0,4.8,19.0,268.0,226.39,176.84
2017,4,22,16,45,38.5,182.5,4.8,19.0,203.0,173.77,135.81
2017,4,22,17,0,0.0,138.0,4.8,19.0,138.0,129.17,101.35
2017,4,22,17,15,0.0,117.5,4.6,18.5,117.5,109.94,86.08
2017,4,22,17,30,0.0,97.0,4.4,18.0,97.0,90.83,70.58
2017,4,22,17,45,193.0,84.5,4.25,17.5,126.5,70.11,51.0
2017,4,22,18,0,386.0,72.0,4.1,17.0,156.0,52.8,40.92
2017,4,22,18,15,291.5,55.5,3.85,16.5,108.5,41.77,30.82
2017,4,22,18,30,197.0,39.0,3.6,16.0,61.0,30.1,19.7
2017,4,22,18,45,98.5,19.5,3.4,15.5,30.5,15.22,0.0
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,19.0,3.65,8.5,36.5,82.47,27.03
2017,4,23,6,30,314.0,38.0,3.8,9.0,73.0,174.63,133.57
2017,4,23,6,45,419.5,49.5,4.0,10.0,125.5,247.81,200.32
2017,4,23,7,0,525.0,61.0,4.2,11.0,178.0,331.37,274.0
2017,4,23,7,15,591.0,68.5,4.35,12.0,236.0,399.78,333.45
2017,4,23,7,30,657.0,76.0,4.5,13.0,294.0,473.45,395.0
2017,4,23,7,45,702.0,82.0,4.65,14.0,353.5,537.37,446.51
2017,4,23,8,0,747.0,88.0,4.8,15.0,413.0,603.75,498.14
2017,4,23,8,15,777.5,92.5,4.85,15.5,470.5,657.89,539.21
2017,4,23,8,30,808.0,97.0,4.9,16.0,528.0,715.05,579.91
2017,4,23,8,45,832.0,100.0,5.0,16.5,583.0,765.52,614.97
2017,4,23,9,0,856.0,103.0,5.1,17.0,638.0,815.19,648.92
2017,4,23,9,15,872.5,106.0,5.0,17.5,688.0,857.48,675.85
2017,4,23,9,30,889.0,109.0,4.9,18.0,738.0,892.79,697.3
2017,4,23,9,45,902.5,110.5,4.85,18.5,782.5,926.79,717.89
2017,4,23,10,0,916.0,112.0,4.8,19.0,827.0,958.36,736.55
2017,4,23,10,15,925.0,113.5,4.7,19.5,864.0,983.1,749.89
2017,4,23,10,30,934.0,115.0,4.6,20.0,901.0,1004.85,761.08
2017,4,23,10,45,942.0,115.5,4.55,20.5,931.5,1021.45,769.19
2017,4,23,11,0,950.0,116.0,4.5,21.0,962.0,1034.77,775.14
2017,4,23,11,15,954.0,117.0,4.4,21.0,983.5,1041.36,777.93
2017,4,23,11,30,958.0,118.0,4.3,21.0,1005.0,1044.45,778.71
2017,4,23,11,45,960.0,119.0,4.25,21.5,1017.5,1042.11,774.83
2017,4,23,12,0,962.0,120.0,4.2,22.0,1030.0,1036.26,768.8
2017,4,23,12,15,962.5,120.0,4.15,22.0,1034.5,1024.54,760.53
2017,4,23,12,30,963.0,120.0,4.1,22.0,1039.0,1009.47,750.17
2017,4,23,12,45,963.0,119.5,4.1,22.5,1034.5,990.17,735.99
2017,4,23,13,0,963.0,119.0,4.1,23.0,1030.0,967.68,719.82
