Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,13,15,960.5,118.0,4.05,23.0,1016.5,939.47,700.98
2017,4,23,13,30,958.0,117.0,4.0,23.0,1003.0,908.4,680.23
2017,4,23,13,45,954.5,115.5,3.95,23.0,981.0,873.32,656.71
2017,4,23,14,0,951.0,114.0,3.9,23.0,959.0,835.71,631.39
2017,4,23,14,15,944.5,112.5,3.85,23.0,929.0,793.54,602.75
2017,4,23,14,30,938.0,111.0,3.8,23.0,899.0,749.4,572.54
2017,4,23,14,45,926.5,110.5,3.75,23.0,861.0,701.17,537.28
2017,4,23,15,0,915.0,110.0,3.7,23.0,823.0,651.8,500.03
2017,4,23,15,15,903.0,108.0,3.6,23.0,779.0,599.91,459.94
2017,4,23,15,30,891.0,106.0,3.5,23.0,735.0,547.43,418.39
2017,4,23,15,45,875.5,102.5,3.45,23.0,685.0,491.67,373.42
2017,4,23,16,0,860.0,99.0,3.4,23.0,635.0,432.31,324.58
2017,4,23,16,15,838.0,95.5,3.3,22.5,580.5,374.91,276.52
2017,4,23,16,30,816.0,92.0,3.2,22.0,526.0,319.02,228.57
2017,4,23,16,45,787.0,87.5,3.1,22.0,468.5,262.34,179.41
2017,4,23,17,0,758.0,83.0,3.0,22.0,411.0,208.45,133.28
2017,4,23,17,15,715.5,77.5,2.6,21.0,352.0,151.37,88.07
2017,4,23,17,30,673.0,72.0,2.2,20.0,293.0,102.31,54.52
2017,4,23,17,45,609.5,64.5,1.8,19.5,235.5,56.03,32.75
2017,4,23,18,0,546.0,57.0,1.4,19.0,178.0,40.18,29.62
2017,4,23,18,15,441.0,46.5,1.3,18.0,125.5,34.34,24.26
2017,4,23,18,30,336.0,36.0,1.2,17.0,73.0,28.12,18.06
2017,4,23,18,45,168.0,18.0,1.2,16.0,36.5,13.81,0.0
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,154.5,19.5,1.65,10.5,37.5,81.68,33.56
2017,4,24,6,30,309.0,39.0,1.9,11.0,75.0,174.78,133.13
2017,4,24,6,45,404.5,51.5,2.2,12.0,126.0,244.88,196.11
2017,4,24,7,0,500.0,64.0,2.5,13.0,177.0,324.38,265.17
2017,4,24,7,15,564.0,72.5,2.6,14.0,234.0,391.88,322.45
2017,4,24,7,30,628.0,81.0,2.7,15.0,291.0,464.46,381.53
2017,4,24,7,45,665.0,89.5,2.8,16.0,348.5,525.13,428.9
2017,4,24,8,0,702.0,98.0,2.9,17.0,406.0,587.59,475.84
2017,4,24,8,15,733.0,103.5,3.0,17.5,462.5,643.82,517.47
2017,4,24,8,30,764.0,109.0,3.1,18.0,519.0,700.6,557.5
2017,4,24,8,45,781.5,115.5,3.25,19.0,571.5,745.41,586.5
2017,4,24,9,0,799.0,122.0,3.4,20.0,624.0,791.97,616.28
2017,4,24,9,15,816.0,125.5,3.4,20.5,672.5,833.43,642.36
2017,4,24,9,30,833.0,129.0,3.4,21.0,721.0,873.2,666.91
2017,4,24,9,45,843.5,133.5,3.4,21.5,763.5,906.32,686.57
2017,4,24,10,0,854.0,138.0,3.4,22.0,806.0,936.95,704.42
2017,4,24,10,15,863.5,140.0,3.45,22.5,842.5,961.32,718.27
2017,4,24,10,30,873.0,142.0,3.5,23.0,879.0,982.86,730.27
2017,4,24,10,45,877.0,145.5,3.55,23.5,907.0,992.12,734.16
2017,4,24,11,0,881.0,149.0,3.6,24.0,935.0,1003.87,739.91
2017,4,24,11,15,729.0,251.5,3.65,24.0,912.0,972.39,718.55
2017,4,24,11,30,577.0,354.0,3.7,24.0,889.0,925.18,682.34
2017,4,24,11,45,743.0,248.5,3.75,24.5,947.0,973.33,718.02
2017,4,24,12,0,909.0,143.0,3.8,25.0,1005.0,1009.92,740.43
2017,4,24,12,15,909.0,143.0,3.85,25.0,1008.5,998.08,732.47
2017,4,24,12,30,909.0,143.0,3.9,25.0,1012.0,983.1,722.92
2017,4,24,12,45,904.0,145.0,4.0,25.5,1005.5,962.42,708.55
2017,4,24,13,0,899.0,147.0,4.1,26.0,999.0,938.93,692.39
2017,4,24,13,15,895.0,146.5,4.2,26.0,985.0,911.3,674.8
2017,4,24,13,30,891.0,146.0,4.3,26.0,971.0,881.11,655.41
2017,4,24,13,45,883.0,146.0,4.4,26.5,948.0,845.73,631.1
2017,4,24,14,0,875.0,146.0,4.5,27.0,925.0,808.32,605.32
2017,4,24,14,15,668.5,241.5,4.55,27.0,825.5,710.87,534.68
2017,4,24,14,30,462.0,337.0,4.6,27.0,726.0,627.3,470.98
2017,4,24,14,45,650.5,236.5,4.65,27.0,758.5,635.18,480.63
2017,4,24,15,0,839.0,136.0,4.7,27.0,791.0,628.56,478.02
2017,4,24,15,15,611.0,216.5,4.7,26.5,679.5,531.74,404.09
2017,4,24,15,30,383.0,297.0,4.7,26.0,568.0,459.42,348.29
2017,4,24,15,45,542.0,220.0,4.75,26.0,574.5,439.52,332.86
2017,4,24,16,0,701.0,143.0,4.8,26.0,581.0,405.42,303.91
2017,4,24,16,15,713.5,128.0,4.7,25.5,540.5,358.08,263.97
2017,4,24,16,30,726.0,113.0,4.6,25.0,500.0,308.85,221.37
2017,4,24,16,45,696.0,106.5,4.55,25.0,444.5,254.84,175.18
2017,4,24,17,0,666.0,100.0,4.5,25.0,389.0,203.81,132.12
2017,4,24,17,15,621.0,92.5,4.2,24.0,332.5,153.11,92.56
2017,4,24,17,30,576.0,85.0,3.9,23.0,276.0,107.45,61.37
2017,4,24,17,45,515.0,75.0,3.65,22.5,221.0,64.46,39.87
2017,4,24,18,0,454.0,65.0,3.4,22.0,166.0,47.21,35.28
2017,4,24,18,15,355.0,52.0,3.2,21.0,117.0,38.83,27.76
2017,4,24,18,30,256.0,39.0,3.0,20.0,68.0,29.98,19.39
2017,4,24,18,45,128.0,19.5,2.85,19.5,34.0,15.14,0.57
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,94.5,22.5,4.15,16.5,34.0,62.32,27.96
2017,4,25,6,30,189.0,45.0,4.4,17.0,68.0,138.59,103.85
2017,4,25,6,45,283.5,61.5,4.7,17.5,116.0,205.68,162.49
2017,4,25,7,0,378.0,78.0,5.0,18.0,164.0,282.48,228.61
2017,4,25,7,15,443.0,89.5,5.25,18.5,218.0,346.98,283.74
2017,4,25,7,30,508.0,101.0,5.5,19.0,272.0,417.16,342.04
2017,4,25,7,45,254.0,110.0,5.8,20.0,195.5,283.86,232.06
2017,4,25,8,0,0.0,119.0,6.1,21.0,119.0,117.52,91.04
2017,4,25,8,15,0.0,136.0,6.1,21.5,136.0,134.42,104.3
2017,4,25,8,30,0.0,153.0,6.1,22.0,153.0,151.29,117.23
2017,4,25,8,45,6.5,183.0,6.15,23.0,187.0,186.68,144.67
2017,4,25,9,0,13.0,213.0,6.2,24.0,221.0,222.43,171.86
2017,4,25,9,15,36.0,264.0,6.2,24.5,289.0,302.89,233.99
2017,4,25,9,30,59.0,315.0,6.2,25.0,357.0,377.28,290.08
2017,4,25,9,45,58.0,333.5,6.2,25.5,377.0,395.55,302.34
2017,4,25,10,0,57.0,352.0,6.2,26.0,397.0,413.49,314.36
2017,4,25,10,15,157.5,383.0,6.1,26.5,515.0,547.25,415.0
2017,4,25,10,30,258.0,414.0,6.0,27.0,633.0,682.47,513.0
2017,4,25,10,45,306.5,415.0,5.95,27.5,683.0,729.23,545.22
2017,4,25,11,0,355.0,416.0,5.9,28.0,733.0,775.66,577.03
2017,4,25,11,15,604.5,285.5,5.8,28.5,840.5,887.58,660.82
2017,4,25,11,30,854.0,155.0,5.7,29.0,948.0,984.13,725.51
2017,4,25,11,45,850.0,160.0,5.6,29.5,958.5,984.98,722.98
2017,4,25,12,0,846.0,165.0,5.5,30.0,969.0,977.42,715.48
2017,4,25,12,15,661.0,295.0,5.45,30.0,924.5,921.86,676.31
2017,4,25,12,30,476.0,425.0,5.4,30.0,880.0,863.46,629.91
2017,4,25,12,45,465.0,422.5,5.35,30.5,865.5,837.67,610.97
2017,4,25,13,0,454.0,420.0,5.3,31.0,851.0,810.84,591.2
2017,4,25,13,15,463.0,410.5,5.3,31.0,845.0,793.85,580.11
2017,4,25,13,30,472.0,401.0,5.3,31.0,839.0,775.17,567.75
2017,4,25,13,45,491.0,382.5,5.3,31.5,829.0,754.52,553.17
2017,4,25,14,0,510.0,364.0,5.3,32.0,819.0,731.56,536.89
2017,4,25,14,15,662.0,260.0,5.3,32.0,830.5,724.11,535.97
2017,4,25,14,30,814.0,156.0,5.3,32.0,842.0,706.39,527.01
2017,4,25,14,45,801.5,154.0,5.3,32.0,805.5,660.7,493.78
2017,4,25,15,0,789.0,152.0,5.3,32.0,769.0,614.34,459.51
2017,4,25,15,15,774.5,148.5,5.2,31.5,726.5,565.06,423.04
2017,4,25,15,30,760.0,145.0,5.1,31.0,684.0,512.82,383.55
2017,4,25,15,45,739.0,141.5,5.1,31.0,636.0,460.43,342.31
2017,4,25,16,0,718.0,138.0,5.1,31.0,588.0,409.15,300.98
2017,4,25,16,15,692.5,132.5,4.95,30.5,536.0,355.9,257.8
2017,4,25,16,30,667.0,127.0,4.8,30.0,484.0,304.74,215.51
2017,4,25,16,45,635.5,119.5,4.7,30.0,430.0,252.69,172.15
2017,4,25,17,0,604.0,112.0,4.6,30.0,376.0,203.85,131.99
2017,4,25,17,15,558.5,103.5,4.3,29.0,321.0,155.66,95.28
2017,4,25,17,30,513.0,95.0,4.0,28.0,266.0,112.63,66.29
2017,4,25,17,45,452.0,83.5,3.75,27.5,213.0,71.59,45.12
2017,4,25,18,0,391.0,72.0,3.5,27.0,160.0,52.54,39.02
2017,4,25,18,15,298.5,56.5,3.55,26.5,112.5,42.34,30.04
2017,4,25,18,30,206.0,41.0,3.6,26.0,65.0,31.55,20.17
2017,4,25,18,45,103.0,20.5,3.65,25.5,32.5,15.92,1.69
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,40.5,25.5,2.7,21.5,30.5,45.56,21.14
2017,4,26,6,30,81.0,51.0,3.0,22.0,61.0,95.43,69.41
2017,4,26,6,45,163.0,74.0,3.3,22.5,107.5,164.83,127.29
2017,4,26,7,0,245.0,97.0,3.6,23.0,154.0,236.77,187.2
2017,4,26,7,15,308.0,113.5,3.9,23.5,205.0,298.39,238.11
2017,4,26,7,30,371.0,130.0,4.2,24.0,256.0,373.25,298.12
2017,4,26,7,45,447.0,134.5,4.55,24.5,313.5,441.14,351.92
2017,4,26,8,0,523.0,139.0,4.9,25.0,371.0,514.83,409.15
2017,4,26,8,15,560.0,147.0,5.2,25.5,425.0,570.26,450.78
2017,4,26,8,30,597.0,155.0,5.5,26.0,479.0,630.86,495.41
2017,4,26,8,45,654.5,149.0,5.85,26.5,536.5,690.1,539.18
2017,4,26,9,0,712.0,143.0,6.2,27.0,594.0,750.97,582.22
2017,4,26,9,15,734.0,147.0,6.35,27.5,643.0,794.31,610.99
2017,4,26,9,30,756.0,151.0,6.5,28.0,692.0,836.5,638.7
2017,4,26,9,45,794.5,143.0,6.65,28.5,741.5,875.84,664.16
2017,4,26,10,0,833.0,135.0,6.8,29.0,791.0,917.55,691.11
2017,4,26,10,15,845.0,137.5,6.85,29.0,829.0,944.37,708.53
2017,4,26,10,30,857.0,140.0,6.9,29.0,867.0,968.49,724.19
2017,4,26,10,45,879.0,134.5,7.0,29.5,901.5,985.52,733.78
2017,4,26,11,0,901.0,129.0,7.1,30.0,936.0,1005.47,745.45
2017,4,26,11,15,907.5,130.0,7.15,30.0,959.0,1014.07,750.75
2017,4,26,11,30,914.0,131.0,7.2,30.0,982.0,1019.36,753.97
2017,4,26,11,45,922.0,129.5,7.25,30.5,997.5,1020.24,752.79
2017,4,26,12,0,930.0,128.0,7.3,31.0,1013.0,1017.75,749.48
2017,4,26,12,15,932.0,128.0,7.3,31.0,1018.5,1007.66,742.46
2017,4,26,12,30,934.0,128.0,7.3,31.0,1024.0,994.3,733.37
2017,4,26,12,45,934.5,128.0,7.35,31.0,1020.5,976.37,721.5
2017,4,26,13,0,935.0,128.0,7.4,31.0,1017.0,955.34,707.58
2017,4,26,13,15,933.5,127.0,7.3,30.5,1004.5,928.62,690.61
2017,4,26,13,30,932.0,126.0,7.2,30.0,992.0,899.1,671.67
2017,4,26,13,45,926.0,127.0,7.15,30.0,970.5,865.12,648.42
2017,4,26,14,0,920.0,128.0,7.1,30.0,949.0,828.84,623.52
2017,4,26,14,15,913.0,126.5,7.05,29.5,919.5,787.42,596.1
2017,4,26,14,30,906.0,125.0,7.0,29.0,890.0,744.16,567.11
2017,4,26,14,45,899.0,121.5,7.0,29.0,853.5,697.45,532.32
2017,4,26,15,0,892.0,118.0,7.0,29.0,817.0,649.31,495.76
2017,4,26,15,15,878.0,115.5,6.9,28.5,772.0,596.95,455.94
2017,4,26,15,30,864.0,113.0,6.8,28.0,727.0,540.97,412.46
2017,4,26,15,45,843.0,111.0,6.75,27.5,676.0,485.15,367.91
2017,4,26,16,0,822.0,109.0,6.7,27.0,625.0,430.27,322.89
2017,4,26,16,15,798.0,105.0,6.55,26.5,571.0,373.73,275.5
2017,4,26,16,30,774.0,101.0,6.4,26.0,517.0,318.99,228.67
2017,4,26,16,45,737.5,97.5,6.3,25.5,459.0,260.13,178.7
2017,4,26,17,0,701.0,94.0,6.2,25.0,401.0,208.12,134.8
2017,4,26,17,15,656.5,87.5,5.9,24.0,343.5,156.31,93.81
2017,4,26,17,30,612.0,81.0,5.6,23.0,286.0,109.46,61.2
2017,4,26,17,45,547.0,72.5,5.3,22.5,230.0,65.46,38.81
2017,4,26,18,0,482.0,64.0,5.0,22.0,174.0,45.97,34.23
2017,4,26,18,15,379.5,52.0,4.5,21.0,123.5,39.04,27.98
2017,4,26,18,30,277.0,40.0,4.0,20.0,73.0,30.68,20.1
2017,4,26,18,45,138.5,20.0,3.55,19.5,36.5,15.48,2.5
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,153.0,21.0,2.2,10.5,40.5,85.97,49.24
2017,4,27,6,30,306.0,42.0,2.4,11.0,81.0,179.12,138.51
2017,4,27,6,45,399.5,54.0,2.6,12.0,131.5,248.85,200.66
2017,4,27,7,0,493.0,66.0,2.8,13.0,182.0,327.29,268.63
2017,4,27,7,15,556.0,74.0,2.85,14.0,238.5,393.73,324.81
2017,4,27,7,30,619.0,82.0,2.9,15.0,295.0,465.11,382.74
2017,4,27,7,45,656.0,90.0,2.95,16.0,351.5,524.91,429.22
2017,4,27,8,0,693.0,98.0,3.0,17.0,408.0,586.5,475.32
2017,4,27,8,15,723.5,103.0,3.0,17.5,463.5,641.47,515.62
2017,4,27,8,30,754.0,108.0,3.0,18.0,519.0,696.96,554.05
2017,4,27,8,45,771.0,114.5,3.05,18.5,570.5,741.07,583.2
2017,4,27,9,0,788.0,121.0,3.1,19.0,622.0,786.8,613.1
2017,4,27,9,15,805.0,124.5,3.15,19.5,670.0,827.85,639.2
2017,4,27,9,30,822.0,128.0,3.2,20.0,718.0,867.24,663.84
2017,4,27,9,45,830.0,133.5,3.25,21.0,759.0,898.82,681.54
2017,4,27,10,0,838.0,139.0,3.3,22.0,800.0,927.85,697.36
2017,4,27,10,15,848.0,141.0,3.5,22.5,836.0,952.3,712.34
2017,4,27,10,30,858.0,143.0,3.7,23.0,872.0,973.99,725.5
2017,4,27,10,45,864.0,145.0,3.9,23.5,900.5,983.28,730.4
2017,4,27,11,0,870.0,147.0,4.1,24.0,929.0,995.24,737.26
2017,4,27,11,15,875.0,148.5,4.25,24.5,950.0,1002.59,740.8
2017,4,27,11,30,880.0,150.0,4.4,25.0,971.0,1006.72,742.32
2017,4,27,11,45,888.0,147.0,4.55,25.5,985.0,1006.08,740.78
2017,4,27,12,0,896.0,144.0,4.7,26.0,999.0,1002.21,737.7
2017,4,27,12,15,897.0,144.5,4.85,26.5,1003.0,991.87,730.4
2017,4,27,12,30,898.0,145.0,5.0,27.0,1007.0,978.42,721.1
2017,4,27,12,45,898.0,144.0,5.15,27.5,1002.5,959.59,708.23
2017,4,27,13,0,898.0,143.0,5.3,28.0,998.0,937.84,693.42
2017,4,27,13,15,895.0,142.0,5.4,28.0,985.0,910.66,676.0
2017,4,27,13,30,892.0,141.0,5.5,28.0,972.0,880.88,656.72
2017,4,27,13,45,886.5,140.5,5.6,28.5,950.0,847.08,633.26
2017,4,27,14,0,881.0,140.0,5.7,29.0,928.0,811.08,608.2
2017,4,27,14,15,873.5,138.0,5.75,29.0,898.0,770.23,580.6
2017,4,27,14,30,866.0,136.0,5.8,29.0,868.0,727.69,551.14
2017,4,27,14,45,677.5,215.5,5.85,29.0,773.5,636.49,481.71
2017,4,27,15,0,489.0,295.0,5.9,29.0,679.0,562.2,424.05
2017,4,27,15,15,533.0,261.0,5.85,28.5,658.5,531.31,402.17
2017,4,27,15,30,577.0,227.0,5.8,28.0,638.0,495.7,375.64
2017,4,27,15,45,641.0,185.0,5.75,28.0,612.5,456.52,344.56
2017,4,27,16,0,705.0,143.0,5.7,28.0,587.0,410.76,306.88
2017,4,27,16,15,705.5,126.5,5.45,27.5,538.5,357.81,262.98
2017,4,27,16,30,706.0,110.0,5.2,27.0,490.0,304.31,217.57
2017,4,27,16,45,602.0,121.5,4.95,27.0,421.0,248.61,172.54
2017,4,27,17,0,498.0,133.0,4.7,27.0,352.0,204.37,138.27
2017,4,27,17,15,455.0,122.5,4.25,26.0,301.0,160.1,104.29
2017,4,27,17,30,412.0,112.0,3.8,25.0,250.0,120.52,76.86
2017,4,27,17,45,365.5,95.0,3.35,24.5,201.0,80.41,53.38
2017,4,27,18,0,319.0,78.0,2.9,24.0,152.0,57.03,43.4
2017,4,27,18,15,247.5,60.0,2.8,23.0,108.0,44.98,32.82
2017,4,27,18,30,176.0,42.0,2.7,22.0,64.0,32.23,21.26
2017,4,27,18,45,88.0,21.0,2.65,21.5,32.0,17.73,4.41
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.0,2.15,18.5,1.0,0.0,0.0
2017,4,28,6,0,0.0,2.0,2.3,19.0,2.0,1.97,0.0
2017,4,28,6,15,0.0,18.0,2.6,19.5,18.0,17.37,6.12
2017,4,28,6,30,0.0,34.0,2.9,20.0,34.0,33.34,21.36
2017,4,28,6,45,0.0,57.0,3.2,21.0,57.5,57.7,41.89
2017,4,28,7,0,0.0,80.0,3.5,22.0,81.0,81.51,61.69
2017,4,28,7,15,10.5,103.0,3.75,22.5,107.0,110.53,85.58
2017,4,28,7,30,21.0,126.0,4.0,23.0,133.0,140.32,109.7
2017,4,28,7,45,19.0,143.5,4.25,23.5,150.5,157.01,122.6
2017,4,28,8,0,17.0,161.0,4.5,24.0,168.0,173.54,135.11
2017,4,28,8,15,37.5,195.0,4.6,24.5,214.5,231.31,180.44
2017,4,28,8,30,58.0,229.0,4.7,25.0,261.0,283.88,220.79
2017,4,28,8,45,331.0,209.0,4.85,26.0,418.0,492.14,385.08
2017,4,28,9,0,604.0,189.0,5.0,27.0,575.0,715.25,551.13
2017,4,28,9,15,625.0,195.0,5.0,27.5,620.5,756.69,577.68
2017,4,28,9,30,646.0,201.0,5.0,28.0,666.0,797.13,603.94
2017,4,28,9,45,676.0,198.5,5.0,28.5,710.0,835.39,628.04
2017,4,28,10,0,706.0,196.0,5.0,29.0,754.0,872.51,650.82
2017,4,28,10,15,718.0,199.0,4.95,29.5,789.0,897.18,664.58
2017,4,28,10,30,730.0,202.0,4.9,30.0,824.0,919.53,676.76
2017,4,28,10,45,748.0,198.5,4.9,30.5,854.5,938.32,686.87
2017,4,28,11,0,766.0,195.0,4.9,31.0,885.0,950.91,692.89
2017,4,28,11,15,772.0,196.5,4.9,31.0,905.0,958.33,697.05
2017,4,28,11,30,778.0,198.0,4.9,31.0,925.0,962.83,699.44
2017,4,28,11,45,777.5,201.5,4.9,31.5,936.0,960.08,695.74
2017,4,28,12,0,777.0,205.0,4.9,32.0,947.0,954.43,690.3
2017,4,28,12,15,778.0,205.5,4.85,32.0,951.0,944.43,683.24
2017,4,28,12,30,779.0,206.0,4.8,32.0,955.0,931.69,674.5
2017,4,28,12,45,776.0,206.5,4.8,32.5,950.0,912.64,660.68
2017,4,28,13,0,773.0,207.0,4.8,33.0,945.0,891.19,645.41
2017,4,28,13,15,769.0,206.0,4.7,33.0,932.0,865.18,627.9
2017,4,28,13,30,765.0,205.0,4.6,33.0,919.0,837.07,609.27
2017,4,28,13,45,755.5,205.5,4.6,33.0,896.5,803.8,587.51
2017,4,28,14,0,746.0,206.0,4.6,33.0,874.0,768.68,563.84
2017,4,28,14,15,737.0,203.0,4.5,33.0,845.5,729.39,536.41
2017,4,28,14,30,728.0,200.0,4.4,33.0,817.0,689.0,507.85
2017,4,28,14,45,706.0,201.5,4.35,33.0,778.5,643.31,475.07
2017,4,28,15,0,684.0,203.0,4.3,33.0,740.0,597.99,442.02
2017,4,28,15,15,667.0,198.0,4.2,33.0,698.5,550.28,406.73
2017,4,28,15,30,650.0,193.0,4.1,33.0,657.0,503.07,371.1
2017,4,28,15,45,623.5,188.5,4.1,33.0,609.0,452.64,332.56
2017,4,28,16,0,597.0,184.0,4.1,33.0,561.0,404.14,294.7
2017,4,28,16,15,569.5,176.0,3.95,32.5,511.0,354.52,255.82
2017,4,28,16,30,542.0,168.0,3.8,32.0,461.0,306.75,217.75
2017,4,28,16,45,500.5,159.5,3.7,32.0,407.5,257.63,178.5
2017,4,28,17,0,459.0,151.0,3.6,32.0,354.0,212.77,143.14
2017,4,28,17,15,413.5,137.5,3.3,31.0,301.0,167.63,109.58
2017,4,28,17,30,368.0,124.0,3.0,30.0,248.0,127.51,82.2
2017,4,28,17,45,306.5,107.0,2.75,29.5,197.0,93.57,63.44
2017,4,28,18,0,245.0,90.0,2.5,29.0,146.0,70.09,53.39
2017,4,28,18,15,177.0,67.0,2.75,28.0,102.0,53.37,39.1
2017,4,28,18,30,109.0,44.0,3.0,27.0,58.0,35.93,23.83
2017,4,28,18,45,54.5,22.0,3.3,26.5,29.0,18.53,5.33
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.0,5.35,22.0,1.0,0.0,0.0
2017,4,29,6,0,0.0,2.0,5.3,22.0,2.0,1.97,0.0
2017,4,29,6,15,0.0,19.5,5.4,22.0,19.5,18.82,7.41
2017,4,29,6,30,0.0,37.0,5.5,22.0,37.0,36.76,23.94
2017,4,29,6,45,9.5,64.0,5.6,22.5,66.5,70.03,51.69
2017,4,29,7,0,19.0,91.0,5.7,23.0,96.0,103.51,79.58
2017,4,29,7,15,41.0,114.0,5.9,23.5,127.5,144.97,113.71
2017,4,29,7,30,63.0,137.0,6.1,24.0,159.0,183.4,144.92
2017,4,29,7,45,74.0,163.0,6.3,24.5,193.0,220.27,174.13
2017,4,29,8,0,85.0,189.0,6.5,25.0,227.0,257.73,203.25
2017,4,29,8,15,184.5,210.0,6.6,25.5,307.5,360.95,285.34
2017,4,29,8,30,284.0,231.0,6.7,26.0,388.0,472.5,371.71
2017,4,29,8,45,270.0,267.0,6.8,26.5,427.5,509.84,397.38
2017,4,29,9,0,256.0,303.0,6.9,27.0,467.0,536.08,414.62
2017,4,29,9,15,399.5,279.5,6.8,27.5,557.5,645.94,497.76
2017,4,29,9,30,543.0,256.0,6.7,28.0,648.0,763.81,584.02
2017,4,29,9,45,559.5,263.0,6.65,28.5,688.0,797.24,605.27
2017,4,29,10,0,576.0,270.0,6.6,29.0,728.0,829.35,625.62
2017,4,29,10,15,527.0,305.5,6.45,29.0,739.0,828.49,621.52
2017,4,29,10,30,478.0,341.0,6.3,29.0,750.0,823.45,614.69
2017,4,29,10,45,370.0,394.5,6.2,29.5,717.5,770.51,571.91
2017,4,29,11,0,262.0,448.0,6.1,30.0,685.0,720.71,531.35
2017,4,29,11,15,182.0,459.5,5.95,30.0,626.0,645.69,475.59
2017,4,29,11,30,102.0,471.0,5.8,30.0,567.0,570.68,419.38
2017,4,29,11,45,153.0,483.0,5.65,30.5,628.5,634.03,464.31
2017,4,29,12,0,204.0,495.0,5.5,31.0,690.0,690.09,502.87
2017,4,29,12,15,145.5,487.5,5.35,31.0,627.0,621.27,452.6
2017,4,29,12,30,87.0,480.0,5.2,31.0,564.0,551.11,401.46
2017,4,29,12,45,146.5,487.0,5.1,31.5,627.5,609.39,443.2
2017,4,29,13,0,206.0,494.0,5.0,32.0,691.0,662.15,479.87
2017,4,29,13,15,271.0,471.0,4.85,32.0,726.5,687.41,498.55
2017,4,29,13,30,336.0,448.0,4.7,32.0,762.0,708.52,514.2
2017,4,29,13,45,294.5,448.0,4.6,32.5,719.0,660.58,479.05
2017,4,29,14,0,253.0,448.0,4.5,33.0,676.0,614.55,445.58
2017,4,29,14,15,212.5,437.0,4.3,32.5,624.5,564.32,410.74
2017,4,29,14,30,172.0,426.0,4.1,32.0,573.0,514.52,375.9
2017,4,29,14,45,228.0,398.5,3.9,32.0,584.0,516.23,378.33
2017,4,29,15,0,284.0,371.0,3.7,32.0,595.0,509.17,373.98
2017,4,29,15,15,224.0,356.5,3.55,31.5,527.5,450.31,331.77
2017,4,29,15,30,164.0,342.0,3.4,31.0,460.0,392.98,290.54
2017,4,29,15,45,157.0,317.5,3.25,31.0,424.0,357.52,264.68
2017,4,29,16,0,150.0,293.0,3.1,31.0,388.0,322.76,238.97
2017,4,29,16,15,253.5,253.0,3.35,30.5,397.0,311.29,229.65
2017,4,29,16,30,357.0,213.0,3.6,30.0,406.0,293.44,213.48
2017,4,29,16,45,261.5,200.0,3.85,29.5,333.5,236.39,171.39
2017,4,29,17,0,166.0,187.0,4.1,29.0,261.0,194.09,141.56
2017,4,29,17,15,126.0,170.0,4.95,28.0,221.5,162.1,118.79
2017,4,29,17,30,86.0,153.0,5.8,27.0,182.0,138.48,102.91
2017,4,29,17,45,63.0,124.0,6.7,26.5,143.5,107.06,80.02
2017,4,29,18,0,40.0,95.0,7.6,26.0,105.0,80.9,63.32
2017,4,29,18,15,20.0,66.5,7.65,24.5,71.5,58.41,44.0
2017,4,29,18,30,0.0,38.0,7.7,23.0,38.0,35.8,24.21
2017,4,29,18,45,0.0,19.0,7.8,22.0,19.0,18.34,6.0
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,11.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,11.0,11.0,10.81,0.0
2017,4,30,6,15,107.5,32.5,6.2,11.0,47.0,84.3,55.07
2017,4,30,6,30,215.0,54.0,6.3,11.0,83.0,161.24,126.59
2017,4,30,6,45,331.5,66.5,6.4,11.5,135.5,235.6,192.64
2017,4,30,7,0,448.0,79.0,6.5,12.0,188.0,321.92,268.47
2017,4,30,7,15,512.5,88.5,6.7,12.0,244.5,390.29,328.75
2017,4,30,7,30,577.0,98.0,6.9,12.0,301.0,462.74,391.05
2017,4,30,7,45,651.5,97.0,7.1,12.5,363.5,534.41,450.89
2017,4,30,8,0,726.0,96.0,7.3,13.0,426.0,610.76,513.09
2017,4,30,8,15,757.5,100.5,7.4,13.5,483.5,667.24,557.02
2017,4,30,8,30,789.0,105.0,7.5,14.0,541.0,721.69,597.07
2017,4,30,8,45,829.0,102.0,7.65,15.0,599.5,777.3,636.26
2017,4,30,9,0,869.0,99.0,7.8,16.0,658.0,833.13,674.88
2017,4,30,9,15,886.0,101.5,7.8,16.5,708.0,870.45,699.71
2017,4,30,9,30,903.0,104.0,7.8,17.0,758.0,910.92,726.72
2017,4,30,9,45,921.5,103.5,7.85,17.5,804.5,947.4,750.69
2017,4,30,10,0,940.0,103.0,7.9,18.0,851.0,981.65,772.88
2017,4,30,10,15,949.0,104.5,7.8,18.5,888.5,1006.63,787.57
2017,4,30,10,30,958.0,106.0,7.7,19.0,926.0,1028.54,800.02
2017,4,30,10,45,965.0,107.0,7.65,20.0,955.5,1044.79,807.08
2017,4,30,11,0,972.0,108.0,7.6,21.0,985.0,1057.68,811.79
2017,4,30,11,15,976.0,109.0,7.5,21.0,1006.5,1064.18,815.02
2017,4,30,11,30,980.0,110.0,7.4,21.0,1028.0,1067.13,815.92
2017,4,30,11,45,975.0,115.0,7.3,21.5,1038.5,1061.82,809.57
2017,4,30,12,0,970.0,120.0,7.2,22.0,1049.0,1052.97,800.95
2017,4,30,12,15,970.5,120.0,7.1,22.0,1052.5,1041.03,791.92
2017,4,30,12,30,971.0,120.0,7.0,22.0,1056.0,1025.74,780.7
2017,4,30,12,45,969.0,120.0,6.95,22.5,1051.0,1004.89,764.47
2017,4,30,13,0,967.0,120.0,6.9,23.0,1046.0,980.96,746.24
2017,4,30,13,15,964.0,119.5,6.8,23.0,1032.0,952.71,726.31
2017,4,30,13,30,961.0,119.0,6.7,23.0,1018.0,921.64,704.46
2017,4,30,13,45,955.0,119.0,6.6,23.5,995.0,885.92,677.97
2017,4,30,14,0,949.0,119.0,6.5,24.0,972.0,847.85,649.89
2017,4,30,14,15,942.0,117.5,6.35,24.0,941.5,805.49,619.8
2017,4,30,14,30,935.0,116.0,6.2,24.0,911.0,761.23,588.25
2017,4,30,14,45,923.5,115.5,6.1,24.0,872.5,713.24,552.52
2017,4,30,15,0,912.0,115.0,6.0,24.0,834.0,664.13,514.57
2017,4,30,15,15,899.5,112.5,5.8,24.0,790.0,611.81,473.26
2017,4,30,15,30,887.0,110.0,5.6,24.0,746.0,558.97,430.71
2017,4,30,15,45,870.5,107.0,5.45,24.0,696.0,499.97,382.76
2017,4,30,16,0,854.0,104.0,5.3,24.0,646.0,444.73,336.5
2017,4,30,16,15,832.5,100.5,5.05,23.5,591.5,387.93,288.57
2017,4,30,16,30,811.0,97.0,4.8,23.0,537.0,332.61,240.87
2017,4,30,16,45,780.5,92.5,4.55,23.0,479.5,275.84,191.48
2017,4,30,17,0,750.0,88.0,4.3,23.0,422.0,222.04,145.11
2017,4,30,17,15,708.5,82.5,3.65,22.0,363.5,165.2,99.28
2017,4,30,17,30,667.0,77.0,3.0,21.0,305.0,116.41,64.14
2017,4,30,17,45,601.5,70.0,2.4,20.5,247.0,70.25,39.27
2017,4,30,18,0,536.0,63.0,1.8,20.0,189.0,44.49,33.28
2017,4,30,18,15,438.0,52.0,1.65,19.0,136.5,38.42,27.81
2017,4,30,18,30,340.0,41.0,1.5,18.0,84.0,31.94,21.6
2017,4,30,18,45,188.5,25.0,1.35,17.5,46.5,19.45,7.51
2017,4,30,19,0,37.0,9.0,1.2,17.0,9.0,8.85,0.0
2017,4,30,19,15,18.5,4.5,1.2,17.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,42.0,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,84.0,13.0,4.4,11.0,16.0,36.48,0.0
2017,5,1,6,15,235.0,28.0,4.55,11.5,56.5,128.25,87.08
2017,5,1,6,30,386.0,43.0,4.7,12.0,97.0,214.82,168.37
2017,5,1,6,45,479.0,52.5,4.9,13.0,150.5,286.12,232.42
2017,5,1,7,0,572.0,62.0,5.1,14.0,204.0,366.2,302.3
2017,5,1,7,15,629.5,69.0,5.2,15.0,261.5,432.64,358.95
2017,5,1,7,30,687.0,76.0,5.3,16.0,319.0,503.45,416.97
2017,5,1,7,45,726.0,81.0,5.4,17.5,377.5,564.17,464.0
2017,5,1,8,0,765.0,86.0,5.5,19.0,436.0,624.45,508.91
2017,5,1,8,15,792.5,90.5,5.65,20.0,493.0,679.84,548.47
2017,5,1,8,30,820.0,95.0,5.8,21.0,550.0,735.32,586.5
2017,5,1,8,45,840.5,98.0,5.95,22.0,603.0,783.34,618.18
2017,5,1,9,0,861.0,101.0,6.1,23.0,656.0,830.3,648.56
2017,5,1,9,15,876.0,104.0,6.05,23.5,705.0,866.14,670.87
2017,5,1,9,30,891.0,107.0,6.0,24.0,754.0,905.08,695.15
2017,5,1,9,45,902.0,109.0,6.0,25.0,796.5,937.17,713.15
2017,5,1,10,0,913.0,111.0,6.0,26.0,839.0,966.72,729.19
2017,5,1,10,15,921.0,113.0,5.9,26.5,875.5,990.71,742.14
2017,5,1,10,30,929.0,115.0,5.8,27.0,912.0,1011.7,752.98
2017,5,1,10,45,934.5,116.5,5.75,27.5,940.5,1026.61,760.04
2017,5,1,11,0,940.0,118.0,5.7,28.0,969.0,1038.22,764.97
2017,5,1,11,15,944.0,119.0,5.65,28.5,989.5,1044.5,766.43
2017,5,1,11,30,948.0,120.0,5.6,29.0,1010.0,1047.34,765.76
2017,5,1,11,45,953.0,118.5,5.55,29.5,1023.0,1045.2,761.95
2017,5,1,12,0,958.0,117.0,5.5,30.0,1036.0,1039.63,756.04
2017,5,1,12,15,958.5,117.0,5.4,30.0,1039.5,1027.84,747.4
2017,5,1,12,30,959.0,117.0,5.3,30.0,1043.0,1012.75,736.74
2017,5,1,12,45,957.0,117.0,5.25,30.5,1037.5,992.15,721.45
2017,5,1,13,0,955.0,117.0,5.2,31.0,1032.0,968.52,704.31
2017,5,1,13,15,952.0,116.5,5.1,31.0,1018.0,940.6,685.55
2017,5,1,13,30,949.0,116.0,5.0,31.0,1004.0,909.91,665.01
2017,5,1,13,45,943.0,115.5,4.95,31.0,981.5,874.14,641.37
2017,5,1,14,0,937.0,115.0,4.9,31.0,959.0,836.06,616.12
2017,5,1,14,15,930.5,114.0,4.8,31.0,929.0,795.02,588.48
2017,5,1,14,30,924.0,113.0,4.7,31.0,899.0,752.07,559.4
2017,5,1,14,45,912.5,112.0,4.65,31.0,861.5,704.12,525.62
2017,5,1,15,0,901.0,111.0,4.6,31.0,824.0,655.11,489.58
2017,5,1,15,15,889.0,108.5,4.5,31.0,780.0,603.63,450.93
2017,5,1,15,30,877.0,106.0,4.4,31.0,736.0,551.61,410.98
2017,5,1,15,45,857.5,104.5,4.3,31.0,686.0,493.06,365.33
2017,5,1,16,0,838.0,103.0,4.2,31.0,636.0,438.61,321.52
2017,5,1,16,15,816.5,99.5,4.0,30.5,582.5,382.67,276.1
2017,5,1,16,30,795.0,96.0,3.8,30.0,529.0,328.23,230.82
2017,5,1,16,45,762.5,92.5,3.6,29.5,472.0,272.71,184.51
2017,5,1,17,0,730.0,89.0,3.4,29.0,415.0,216.87,138.33
2017,5,1,17,15,689.0,83.0,3.05,28.0,357.5,164.24,96.89
2017,5,1,17,30,648.0,77.0,2.7,27.0,300.0,116.12,62.84
2017,5,1,17,45,585.0,70.0,2.35,26.0,243.0,71.01,38.71
2017,5,1,18,0,522.0,63.0,2.0,25.0,186.0,44.33,32.42
2017,5,1,18,15,427.5,52.0,2.05,24.0,135.0,38.26,27.06
2017,5,1,18,30,333.0,41.0,2.1,23.0,84.0,31.77,20.98
2017,5,1,18,45,189.5,25.0,2.2,22.0,47.0,19.4,7.69
2017,5,1,19,0,46.0,9.0,2.3,21.0,10.0,8.85,0.0
2017,5,1,19,15,23.0,4.5,2.4,20.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,40.0,7.0,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,80.0,14.0,2.5,15.0,16.0,36.52,0.0
2017,5,2,6,15,219.0,29.0,2.65,15.5,55.5,123.47,83.94
2017,5,2,6,30,358.0,44.0,2.8,16.0,95.0,205.92,158.91
2017,5,2,6,45,445.0,55.0,2.95,17.0,147.0,275.02,219.36
2017,5,2,7,0,532.0,66.0,3.1,18.0,199.0,352.37,284.96
2017,5,2,7,15,589.5,73.5,3.3,18.5,255.5,417.61,339.61
2017,5,2,7,30,647.0,81.0,3.5,19.0,312.0,487.22,395.87
2017,5,2,7,45,685.5,87.0,3.75,20.0,368.5,547.06,442.0
2017,5,2,8,0,724.0,93.0,4.0,21.0,425.0,608.75,487.99
2017,5,2,8,15,752.0,97.5,4.05,22.0,480.5,660.14,523.84
2017,5,2,8,30,780.0,102.0,4.1,23.0,536.0,714.45,559.77
2017,5,2,8,45,799.0,106.5,4.2,24.0,588.0,761.51,589.74
2017,5,2,9,0,818.0,111.0,4.3,25.0,640.0,807.5,618.37
2017,5,2,9,15,834.0,114.0,4.35,25.5,688.0,847.93,643.64
2017,5,2,9,30,850.0,117.0,4.4,26.0,736.0,886.58,667.42
2017,5,2,9,45,859.0,120.5,4.5,27.0,777.0,912.01,680.83
2017,5,2,10,0,868.0,124.0,4.6,28.0,818.0,940.29,696.15
2017,5,2,10,15,877.0,126.0,4.6,28.5,854.0,964.29,709.34
2017,5,2,10,30,886.0,128.0,4.6,29.0,890.0,985.47,720.76
2017,5,2,10,45,889.5,131.5,4.65,29.5,917.5,999.92,727.97
2017,5,2,11,0,893.0,135.0,4.7,30.0,945.0,1011.16,733.31
2017,5,2,11,15,897.0,136.5,4.7,30.0,965.0,1017.59,736.74
2017,5,2,11,30,901.0,138.0,4.7,30.0,985.0,1020.76,738.2
2017,5,2,11,45,906.0,137.0,4.75,30.5,998.0,1019.13,735.59
2017,5,2,12,0,911.0,136.0,4.8,31.0,1011.0,1014.24,731.02
2017,5,2,12,15,911.0,136.0,4.8,31.0,1014.5,1002.31,723.12
2017,5,2,12,30,911.0,136.0,4.8,31.0,1018.0,987.29,713.34
2017,5,2,12,45,907.5,137.5,4.85,31.5,1012.0,967.46,699.44
2017,5,2,13,0,904.0,139.0,4.9,32.0,1006.0,944.82,683.79
2017,5,2,13,15,900.5,138.5,4.95,32.0,992.5,917.59,666.56
2017,5,2,13,30,897.0,138.0,5.0,32.0,979.0,887.81,647.59
2017,5,2,13,45,889.0,138.5,5.05,32.5,956.0,852.84,623.75
2017,5,2,14,0,881.0,139.0,5.1,33.0,933.0,815.85,598.5
2017,5,2,14,15,873.5,137.0,5.1,33.0,903.5,775.11,571.56
2017,5,2,14,30,866.0,135.0,5.1,33.0,874.0,732.71,543.17
2017,5,2,14,45,851.5,135.0,5.1,33.0,836.0,684.16,508.43
2017,5,2,15,0,837.0,135.0,5.1,33.0,798.0,636.41,473.52
2017,5,2,15,15,823.0,132.5,5.05,32.5,755.0,586.29,436.96
2017,5,2,15,30,809.0,130.0,5.0,32.0,712.0,536.02,399.27
2017,5,2,15,45,791.0,126.5,5.0,32.0,663.5,483.06,357.91
2017,5,2,16,0,773.0,123.0,5.0,32.0,615.0,430.83,316.09
2017,5,2,16,15,749.5,118.5,4.95,31.5,563.0,373.29,269.99
2017,5,2,16,30,726.0,114.0,4.9,31.0,511.0,320.64,226.57
2017,5,2,16,45,696.0,108.0,4.85,30.5,456.0,267.05,182.13
2017,5,2,17,0,666.0,102.0,4.8,30.0,401.0,216.4,140.25
2017,5,2,17,15,623.0,95.0,4.5,29.0,345.0,166.12,100.9
2017,5,2,17,30,580.0,88.0,4.2,28.0,289.0,120.61,68.7
2017,5,2,17,45,520.0,79.0,3.9,27.5,234.5,77.63,44.79
2017,5,2,18,0,460.0,70.0,3.6,27.0,180.0,50.47,37.34
2017,5,2,18,15,368.5,57.0,3.45,26.0,130.5,42.25,30.18
2017,5,2,18,30,277.0,44.0,3.3,25.0,81.0,33.56,22.3
2017,5,2,18,45,155.0,26.5,3.15,24.0,45.5,20.59,8.8
2017,5,2,19,0,33.0,9.0,3.0,23.0,10.0,8.85,0.0
2017,5,2,19,15,16.5,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,0.5,3.0,20.5,0.5,0.0,0.0
2017,5,3,6,0,0.0,1.0,3.0,21.0,1.0,0.98,0.0
2017,5,3,6,15,0.0,5.5,3.1,21.5,5.5,5.3,0.0
2017,5,3,6,30,0.0,10.0,3.2,22.0,10.0,9.64,2.18
2017,5,3,6,45,0.0,16.5,3.3,22.5,16.5,15.91,7.48
2017,5,3,7,0,0.0,23.0,3.4,23.0,23.0,22.19,12.75
2017,5,3,7,15,0.0,30.0,3.5,23.5,30.0,28.95,18.33
2017,5,3,7,30,0.0,37.0,3.6,24.0,37.0,35.72,23.82
2017,5,3,7,45,190.0,102.0,3.75,24.5,189.5,237.75,190.39
2017,5,3,8,0,380.0,167.0,3.9,25.0,342.0,456.75,361.44
2017,5,3,8,15,271.5,208.0,3.9,25.5,341.5,430.52,337.05
2017,5,3,8,30,163.0,249.0,3.9,26.0,341.0,394.34,305.52
2017,5,3,8,45,198.5,272.0,3.95,26.5,394.0,451.43,347.7
2017,5,3,9,0,234.0,295.0,4.0,27.0,447.0,510.25,389.98
2017,5,3,9,15,188.5,322.0,3.95,27.5,450.0,505.56,382.98
2017,5,3,9,30,143.0,349.0,3.9,28.0,453.0,497.43,373.74
2017,5,3,9,45,213.5,363.0,3.85,28.5,529.0,577.19,431.26
2017,5,3,10,0,284.0,377.0,3.8,29.0,605.0,667.94,494.4
2017,5,3,10,15,170.0,383.5,3.7,29.0,522.0,560.95,414.84
2017,5,3,10,30,56.0,390.0,3.6,29.0,439.0,450.45,332.08
2017,5,3,10,45,31.5,286.5,3.55,29.5,314.5,318.33,235.61
2017,5,3,11,0,7.0,183.0,3.5,30.0,190.0,185.35,136.1
2017,5,3,11,15,114.5,332.0,3.45,30.0,440.0,449.95,333.42
2017,5,3,11,30,222.0,481.0,3.4,30.0,690.0,704.02,509.92
2017,5,3,11,45,316.0,453.5,3.4,30.5,755.5,767.93,553.02
2017,5,3,12,0,410.0,426.0,3.4,31.0,821.0,824.45,591.55
