Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,12,15,365.0,451.0,3.4,31.0,803.5,797.69,571.71
2017,5,3,12,30,320.0,476.0,3.4,31.0,786.0,770.22,551.95
2017,5,3,12,45,269.5,485.0,3.4,31.5,745.0,722.15,517.5
2017,5,3,13,0,219.0,494.0,3.4,32.0,704.0,674.76,483.48
2017,5,3,13,15,259.0,477.5,3.55,32.0,723.0,684.34,492.04
2017,5,3,13,30,299.0,461.0,3.7,32.0,742.0,691.09,498.3
2017,5,3,13,45,503.5,344.0,3.85,32.0,804.0,734.16,534.28
2017,5,3,14,0,708.0,227.0,4.0,32.0,866.0,763.39,559.92
2017,5,3,14,15,699.5,224.0,4.35,31.5,838.5,725.83,535.91
2017,5,3,14,30,691.0,221.0,4.7,31.0,811.0,687.25,510.92
2017,5,3,14,45,679.5,216.5,5.05,31.0,776.5,644.48,481.47
2017,5,3,15,0,668.0,212.0,5.4,31.0,742.0,601.32,450.78
2017,5,3,15,15,652.5,207.0,5.7,30.5,701.5,555.25,417.75
2017,5,3,15,30,637.0,202.0,6.0,30.0,661.0,509.57,383.94
2017,5,3,15,45,620.0,194.0,6.35,30.0,616.0,461.09,346.38
2017,5,3,16,0,603.0,186.0,6.7,30.0,571.0,413.6,308.58
2017,5,3,16,15,334.0,208.5,6.8,29.0,419.0,305.52,227.96
2017,5,3,16,30,65.0,231.0,6.9,28.0,267.0,228.58,173.15
2017,5,3,16,45,300.5,179.0,7.0,27.5,317.5,231.69,169.33
2017,5,3,17,0,536.0,127.0,7.1,27.0,368.0,213.5,145.14
2017,5,3,17,15,482.5,123.0,6.9,26.5,318.0,170.72,111.77
2017,5,3,17,30,429.0,119.0,6.7,26.0,268.0,133.66,85.75
2017,5,3,17,45,398.0,100.5,6.55,25.5,219.0,91.61,59.14
2017,5,3,18,0,367.0,82.0,6.4,25.0,170.0,59.64,45.51
2017,5,3,18,15,285.5,65.5,6.05,24.0,123.0,48.93,36.15
2017,5,3,18,30,204.0,49.0,5.7,23.0,76.0,37.59,25.91
2017,5,3,18,45,116.5,29.5,5.35,22.5,43.0,24.51,12.06
2017,5,3,19,0,29.0,10.0,5.0,22.0,10.0,9.83,0.0
2017,5,3,19,15,14.5,5.0,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,48.5,8.0,4.3,12.0,10.0,7.86,0.0
2017,5,4,6,0,97.0,16.0,4.4,12.0,20.0,53.49,0.0
2017,5,4,6,15,234.5,31.0,4.7,12.5,60.5,131.95,93.72
2017,5,4,6,30,372.0,46.0,5.0,13.0,101.0,215.22,169.46
2017,5,4,6,45,458.5,56.5,5.35,14.0,153.5,284.67,231.53
2017,5,4,7,0,545.0,67.0,5.7,15.0,206.0,362.22,299.0
2017,5,4,7,15,602.0,74.5,5.7,15.5,263.0,427.97,355.34
2017,5,4,7,30,659.0,82.0,5.7,16.0,320.0,498.02,413.25
2017,5,4,7,45,696.0,88.5,5.7,16.5,377.5,558.08,461.28
2017,5,4,8,0,733.0,95.0,5.7,17.0,435.0,619.82,509.13
2017,5,4,8,15,761.5,99.5,5.65,17.5,491.0,671.87,547.37
2017,5,4,8,30,790.0,104.0,5.6,18.0,547.0,726.91,585.98
2017,5,4,8,45,807.5,109.0,5.55,18.5,599.0,773.64,617.52
2017,5,4,9,0,825.0,114.0,5.5,19.0,651.0,819.17,647.63
2017,5,4,9,15,841.0,117.5,5.45,19.5,699.5,860.3,674.03
2017,5,4,9,30,857.0,121.0,5.4,20.0,748.0,899.63,698.77
2017,5,4,9,45,866.5,124.5,5.35,20.5,789.5,931.01,717.56
2017,5,4,10,0,876.0,128.0,5.3,21.0,831.0,954.26,730.52
2017,5,4,10,15,885.0,130.0,5.25,21.5,867.0,978.3,744.01
2017,5,4,10,30,894.0,132.0,5.2,22.0,903.0,999.5,755.47
2017,5,4,10,45,902.5,132.5,5.2,22.5,932.0,1015.67,763.88
2017,5,4,11,0,911.0,133.0,5.2,23.0,961.0,1028.74,770.26
2017,5,4,11,15,915.5,134.0,5.2,23.0,981.5,1035.19,773.82
2017,5,4,11,30,920.0,135.0,5.2,23.0,1002.0,1038.32,775.32
2017,5,4,11,45,925.5,133.5,5.25,23.5,1015.0,1036.61,772.54
2017,5,4,12,0,931.0,132.0,5.3,24.0,1028.0,1031.57,767.7
2017,5,4,12,15,931.5,132.0,5.35,24.0,1031.5,1019.92,760.06
2017,5,4,12,30,932.0,132.0,5.4,24.0,1035.0,1005.09,750.4
2017,5,4,12,45,933.0,130.0,5.5,24.5,1030.5,985.72,736.6
2017,5,4,13,0,934.0,128.0,5.6,25.0,1026.0,963.33,720.8
2017,5,4,13,15,931.0,127.5,5.6,25.0,1012.5,935.91,702.4
2017,5,4,13,30,928.0,127.0,5.6,25.0,999.0,905.8,682.15
2017,5,4,13,45,924.5,125.0,5.7,25.0,977.5,871.32,659.34
2017,5,4,14,0,921.0,123.0,5.8,25.0,956.0,834.45,634.68
2017,5,4,14,15,914.5,121.5,5.85,25.0,926.0,793.59,606.74
2017,5,4,14,30,908.0,120.0,5.9,25.0,896.0,750.87,577.25
2017,5,4,14,45,892.5,121.5,5.95,25.0,857.5,703.26,542.46
2017,5,4,15,0,877.0,123.0,6.0,25.0,819.0,654.95,505.72
2017,5,4,15,15,864.5,120.0,5.95,25.0,776.0,603.88,465.99
2017,5,4,15,30,852.0,117.0,5.9,25.0,733.0,549.21,422.73
2017,5,4,15,45,837.5,113.0,5.9,25.0,684.5,495.4,379.13
2017,5,4,16,0,823.0,109.0,5.9,25.0,636.0,441.9,334.66
2017,5,4,16,15,801.5,105.5,5.8,24.5,583.5,386.8,288.48
2017,5,4,16,30,780.0,102.0,5.7,24.0,531.0,333.23,242.53
2017,5,4,16,45,752.0,97.0,5.6,24.0,475.0,278.37,194.85
2017,5,4,17,0,724.0,92.0,5.5,24.0,419.0,222.59,146.9
2017,5,4,17,15,684.0,86.0,5.2,23.5,362.0,170.37,104.22
2017,5,4,17,30,644.0,80.0,4.9,23.0,305.0,122.54,68.83
2017,5,4,17,45,585.0,72.0,4.65,22.5,248.5,76.73,42.31
2017,5,4,18,0,526.0,64.0,4.4,22.0,192.0,44.78,33.26
2017,5,4,18,15,434.0,53.5,3.95,21.0,140.5,39.2,28.28
2017,5,4,18,30,342.0,43.0,3.5,20.0,89.0,33.24,22.64
2017,5,4,18,45,202.0,27.5,3.05,19.0,51.0,21.32,10.3
2017,5,4,19,0,62.0,12.0,2.6,18.0,13.0,11.8,0.0
2017,5,4,19,15,31.0,6.0,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,46.0,8.5,1.6,11.5,10.5,8.36,0.0
2017,5,5,6,0,92.0,17.0,1.7,12.0,21.0,53.91,0.0
2017,5,5,6,15,228.0,32.5,2.05,13.0,62.0,132.04,94.49
2017,5,5,6,30,364.0,48.0,2.4,14.0,103.0,214.94,168.21
2017,5,5,6,45,451.0,59.0,2.75,15.0,156.0,285.0,229.66
2017,5,5,7,0,538.0,70.0,3.1,16.0,209.0,363.18,296.25
2017,5,5,7,15,596.0,78.0,3.1,17.0,266.5,429.85,351.16
2017,5,5,7,30,654.0,86.0,3.1,18.0,324.0,500.89,407.25
2017,5,5,7,45,692.0,92.5,3.15,19.0,382.0,561.4,453.11
2017,5,5,8,0,730.0,99.0,3.2,20.0,440.0,623.67,498.59
2017,5,5,8,15,759.0,104.0,3.3,20.5,496.5,679.11,538.19
2017,5,5,8,30,788.0,109.0,3.4,21.0,553.0,732.18,574.11
2017,5,5,8,45,807.5,113.5,3.5,21.5,605.5,779.85,605.48
2017,5,5,9,0,827.0,118.0,3.6,22.0,658.0,826.45,635.64
2017,5,5,9,15,843.5,121.0,3.6,22.5,706.5,867.48,660.96
2017,5,5,9,30,860.0,124.0,3.6,23.0,755.0,906.73,684.75
2017,5,5,9,45,871.0,127.5,3.6,23.5,797.5,939.5,703.86
2017,5,5,10,0,882.0,131.0,3.6,24.0,840.0,964.1,717.36
2017,5,5,10,15,891.5,133.0,3.6,24.5,876.5,988.66,730.86
2017,5,5,10,30,901.0,135.0,3.6,25.0,913.0,1010.37,742.44
2017,5,5,10,45,906.5,137.0,3.6,25.5,941.5,1025.2,749.53
2017,5,5,11,0,912.0,139.0,3.6,26.0,970.0,1036.84,754.66
2017,5,5,11,15,916.5,140.0,3.55,26.0,990.5,1043.21,757.62
2017,5,5,11,30,921.0,141.0,3.5,26.0,1011.0,1046.26,758.59
2017,5,5,11,45,925.5,140.0,3.45,26.5,1024.0,1044.0,754.79
2017,5,5,12,0,930.0,139.0,3.4,27.0,1037.0,1038.42,749.04
2017,5,5,12,15,931.0,139.5,3.35,27.0,1040.5,1027.66,741.61
2017,5,5,12,30,932.0,140.0,3.3,27.0,1044.0,1013.72,732.29
2017,5,5,12,45,930.5,139.5,3.3,27.5,1039.0,993.42,717.93
2017,5,5,13,0,929.0,139.0,3.3,28.0,1034.0,970.21,701.83
2017,5,5,13,15,926.0,138.5,3.25,28.0,1020.0,942.85,684.14
2017,5,5,13,30,923.0,138.0,3.2,28.0,1006.0,912.84,664.74
2017,5,5,13,45,918.5,136.5,3.15,28.0,984.0,878.13,642.23
2017,5,5,14,0,914.0,135.0,3.1,28.0,962.0,841.12,618.12
2017,5,5,14,15,906.5,133.5,3.05,28.0,932.0,799.73,590.93
2017,5,5,14,30,899.0,132.0,3.0,28.0,902.0,756.6,562.37
2017,5,5,14,45,887.0,131.0,3.0,28.0,864.0,709.38,529.33
2017,5,5,15,0,875.0,130.0,3.0,28.0,826.0,661.2,494.54
2017,5,5,15,15,862.0,127.5,2.95,28.0,782.5,607.68,455.04
2017,5,5,15,30,849.0,125.0,2.9,28.0,739.0,556.18,415.94
2017,5,5,15,45,836.0,120.0,2.85,28.0,691.0,502.33,374.11
2017,5,5,16,0,823.0,115.0,2.8,28.0,643.0,448.66,331.26
2017,5,5,16,15,800.5,111.0,2.7,27.5,589.5,392.77,286.22
2017,5,5,16,30,778.0,107.0,2.6,27.0,536.0,338.51,241.35
2017,5,5,16,45,755.0,100.0,2.55,27.0,480.5,279.79,192.09
2017,5,5,17,0,732.0,93.0,2.5,27.0,425.0,226.56,147.14
2017,5,5,17,15,690.5,87.0,2.15,26.0,367.0,173.65,105.0
2017,5,5,17,30,649.0,81.0,1.8,25.0,309.0,125.3,69.86
2017,5,5,17,45,596.5,72.5,1.45,24.0,253.0,79.02,42.98
2017,5,5,18,0,544.0,64.0,1.1,23.0,197.0,44.65,33.02
2017,5,5,18,15,451.0,53.5,1.1,22.0,144.5,39.06,28.08
2017,5,5,18,30,358.0,43.0,1.1,21.0,92.0,33.09,22.48
2017,5,5,18,45,217.5,27.5,1.15,20.0,53.0,21.28,10.5
2017,5,5,19,0,77.0,12.0,1.2,19.0,14.0,11.8,0.0
2017,5,5,19,15,38.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,57.0,8.5,1.75,12.5,11.0,22.32,0.0
2017,5,6,6,0,114.0,17.0,1.9,13.0,22.0,60.85,0.0
2017,5,6,6,15,243.5,32.0,2.1,13.5,63.0,136.88,98.65
2017,5,6,6,30,373.0,47.0,2.3,14.0,104.0,218.34,171.16
2017,5,6,6,45,457.0,57.0,2.55,15.0,156.0,286.46,230.93
2017,5,6,7,0,541.0,67.0,2.8,16.0,208.0,362.4,295.51
2017,5,6,7,15,596.5,74.5,2.85,17.0,264.5,427.25,348.9
2017,5,6,7,30,652.0,82.0,2.9,18.0,321.0,496.26,403.41
2017,5,6,7,45,691.5,87.5,3.0,19.5,378.0,556.47,448.3
2017,5,6,8,0,731.0,93.0,3.1,21.0,435.0,618.59,492.83
2017,5,6,8,15,758.5,97.5,3.15,22.0,490.5,669.97,527.77
2017,5,6,8,30,786.0,102.0,3.2,23.0,546.0,724.11,563.02
2017,5,6,8,45,807.0,105.5,3.3,24.0,598.5,771.77,592.98
2017,5,6,9,0,828.0,109.0,3.4,25.0,651.0,818.48,621.7
2017,5,6,9,15,843.5,112.0,3.25,25.5,698.5,858.67,645.28
2017,5,6,9,30,859.0,115.0,3.1,26.0,746.0,891.7,663.55
2017,5,6,9,45,870.5,117.0,3.0,26.5,788.0,923.26,680.88
2017,5,6,10,0,882.0,119.0,2.9,27.0,830.0,952.41,696.37
2017,5,6,10,15,890.5,121.0,2.75,27.5,865.5,976.12,707.7
2017,5,6,10,30,899.0,123.0,2.6,28.0,901.0,996.96,717.03
2017,5,6,10,45,905.0,124.5,2.5,28.5,929.5,1011.84,722.94
2017,5,6,11,0,911.0,126.0,2.4,29.0,958.0,1023.55,726.89
2017,5,6,11,15,915.5,127.0,2.25,29.0,978.0,1030.04,728.53
2017,5,6,11,30,920.0,128.0,2.1,29.0,998.0,1033.22,728.15
2017,5,6,11,45,930.5,123.0,2.0,29.5,1012.5,1032.95,724.86
2017,5,6,12,0,941.0,118.0,1.9,30.0,1027.0,1029.34,719.64
2017,5,6,12,15,941.5,118.5,1.8,30.0,1030.5,1018.2,711.38
2017,5,6,12,30,942.0,119.0,1.7,30.0,1034.0,1003.84,701.31
2017,5,6,12,45,940.5,119.0,1.65,30.5,1029.0,984.03,687.31
2017,5,6,13,0,939.0,119.0,1.6,31.0,1024.0,961.25,671.66
2017,5,6,13,15,936.5,118.0,1.6,31.0,1010.5,933.77,655.18
2017,5,6,13,30,934.0,117.0,1.6,31.0,997.0,903.57,637.01
2017,5,6,13,45,929.5,116.5,1.6,31.0,975.5,869.6,616.39
2017,5,6,14,0,925.0,116.0,1.6,31.0,954.0,833.29,594.16
2017,5,6,14,15,918.5,114.5,1.65,31.0,924.5,792.38,569.25
2017,5,6,14,30,912.0,113.0,1.7,31.0,895.0,749.61,542.8
2017,5,6,14,45,895.0,115.5,1.75,31.0,856.5,701.86,511.56
2017,5,6,15,0,878.0,118.0,1.8,31.0,818.0,653.51,478.05
2017,5,6,15,15,866.5,115.5,1.85,31.0,775.0,603.52,442.57
2017,5,6,15,30,855.0,113.0,1.9,31.0,732.0,549.75,403.42
2017,5,6,15,45,839.5,109.5,2.0,31.0,684.0,495.86,363.03
2017,5,6,16,0,824.0,106.0,2.1,31.0,636.0,442.36,321.56
2017,5,6,16,15,803.0,102.5,2.15,30.5,584.0,387.45,278.27
2017,5,6,16,30,782.0,99.0,2.2,30.0,532.0,334.0,234.83
2017,5,6,16,45,754.5,94.5,2.25,29.5,476.5,279.63,190.04
2017,5,6,17,0,727.0,90.0,2.3,29.0,421.0,224.41,144.55
2017,5,6,17,15,687.5,84.0,2.05,28.0,364.0,172.08,103.06
2017,5,6,17,30,648.0,78.0,1.8,27.0,307.0,124.06,68.18
2017,5,6,17,45,591.5,70.5,1.55,26.5,251.0,78.42,41.66
2017,5,6,18,0,535.0,63.0,1.3,26.0,195.0,43.63,31.71
2017,5,6,18,15,446.5,53.0,1.3,25.0,143.5,38.45,27.19
2017,5,6,18,30,358.0,43.0,1.3,24.0,92.0,32.92,22.05
2017,5,6,18,45,222.0,28.0,1.35,23.0,53.5,21.94,11.06
2017,5,6,19,0,86.0,13.0,1.4,22.0,15.0,12.78,0.0
2017,5,6,19,15,43.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,63.0,9.0,2.2,14.5,12.0,24.39,0.0
2017,5,7,6,0,126.0,18.0,2.4,15.0,24.0,66.31,0.0
2017,5,7,6,15,254.5,33.0,2.4,15.5,65.5,143.26,103.42
2017,5,7,6,30,383.0,48.0,2.4,16.0,107.0,224.17,174.77
2017,5,7,6,45,469.5,57.5,2.45,16.5,160.0,293.56,235.4
2017,5,7,7,0,556.0,67.0,2.5,17.0,213.0,370.93,300.94
2017,5,7,7,15,610.5,74.0,2.8,18.0,269.5,435.44,354.06
2017,5,7,7,30,665.0,81.0,3.1,19.0,326.0,503.98,408.41
2017,5,7,7,45,705.0,86.0,3.4,20.5,384.0,564.51,453.89
2017,5,7,8,0,745.0,91.0,3.7,22.0,442.0,624.52,497.39
2017,5,7,8,15,772.0,95.5,3.8,22.5,497.5,678.7,535.32
2017,5,7,8,30,799.0,100.0,3.9,23.0,553.0,732.95,572.03
2017,5,7,8,45,819.0,103.5,4.0,24.0,605.0,780.25,601.87
2017,5,7,9,0,839.0,107.0,4.1,25.0,657.0,826.51,630.42
2017,5,7,9,15,854.0,109.5,4.1,25.5,705.0,866.02,654.6
2017,5,7,9,30,869.0,112.0,4.1,26.0,753.0,898.38,673.62
2017,5,7,9,45,879.5,115.0,4.1,26.5,794.5,930.35,692.23
2017,5,7,10,0,890.0,118.0,4.1,27.0,836.0,959.81,709.02
2017,5,7,10,15,898.0,119.5,4.05,27.5,871.5,982.63,721.03
2017,5,7,10,30,906.0,121.0,4.0,28.0,907.0,1002.56,731.13
2017,5,7,10,45,911.5,123.0,4.0,28.5,934.5,1017.54,738.34
2017,5,7,11,0,917.0,125.0,4.0,29.0,962.0,1029.32,743.56
2017,5,7,11,15,920.5,125.5,4.0,29.0,982.0,1034.34,746.03
2017,5,7,11,30,924.0,126.0,4.0,29.0,1002.0,1036.04,746.53
2017,5,7,11,45,915.5,134.0,4.05,29.5,1010.5,1030.15,741.13
2017,5,7,12,0,907.0,142.0,4.1,30.0,1019.0,1020.93,733.76
2017,5,7,12,15,907.0,142.0,4.1,30.0,1022.0,1008.97,725.94
2017,5,7,12,30,907.0,142.0,4.1,30.0,1025.0,993.96,716.25
2017,5,7,12,45,904.0,142.5,4.1,30.5,1019.0,973.69,701.83
2017,5,7,13,0,901.0,143.0,4.1,31.0,1013.0,950.65,685.75
2017,5,7,13,15,898.0,142.5,4.1,31.0,999.5,924.01,668.74
2017,5,7,13,30,895.0,142.0,4.1,31.0,986.0,894.81,650.05
2017,5,7,13,45,889.0,141.0,4.2,31.0,963.5,860.25,628.18
2017,5,7,14,0,883.0,140.0,4.3,31.0,941.0,823.57,604.73
2017,5,7,14,15,875.5,138.0,4.3,31.0,911.5,782.9,577.98
2017,5,7,14,30,868.0,136.0,4.3,31.0,882.0,740.58,549.89
2017,5,7,14,45,855.5,135.5,4.3,31.0,845.0,693.0,516.19
2017,5,7,15,0,843.0,135.0,4.3,31.0,808.0,646.0,482.0
2017,5,7,15,15,658.0,201.0,4.3,30.5,709.5,556.83,415.88
2017,5,7,15,30,473.0,267.0,4.3,30.0,611.0,485.37,362.08
2017,5,7,15,45,443.5,258.5,4.35,30.0,564.5,438.08,326.43
2017,5,7,16,0,414.0,250.0,4.4,30.0,518.0,393.22,291.98
2017,5,7,16,15,534.0,189.5,4.4,29.5,505.0,362.17,266.4
2017,5,7,16,30,654.0,129.0,4.4,29.0,492.0,317.25,227.73
2017,5,7,16,45,575.0,134.0,4.4,29.0,429.0,264.12,184.94
2017,5,7,17,0,496.0,139.0,4.4,29.0,366.0,219.38,149.66
2017,5,7,17,15,542.5,114.5,4.1,28.0,332.5,177.04,113.33
2017,5,7,17,30,589.0,90.0,3.8,27.0,299.0,129.62,75.05
2017,5,7,17,45,530.5,81.0,3.55,26.5,244.5,85.82,48.95
2017,5,7,18,0,472.0,72.0,3.3,26.0,190.0,51.46,38.38
2017,5,7,18,15,387.0,59.5,3.15,25.0,140.0,43.87,31.79
2017,5,7,18,30,302.0,47.0,3.0,24.0,90.0,35.68,24.37
2017,5,7,18,45,151.0,31.0,2.85,23.5,52.5,24.06,12.84
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,14.74,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,16.5,9.5,9.34,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,19.22,0.0
2017,5,8,6,15,101.5,40.5,3.15,17.5,56.5,93.17,66.52
2017,5,8,6,30,203.0,62.0,3.3,18.0,94.0,162.8,126.23
2017,5,8,6,45,278.0,79.5,3.5,18.5,142.5,231.69,185.11
2017,5,8,7,0,353.0,97.0,3.7,19.0,191.0,302.1,244.48
2017,5,8,7,15,408.5,110.5,3.9,19.5,243.5,364.02,295.71
2017,5,8,7,30,464.0,124.0,4.1,20.0,296.0,430.53,349.17
2017,5,8,7,45,416.0,148.5,4.3,21.0,321.5,447.06,360.22
2017,5,8,8,0,368.0,173.0,4.5,22.0,347.0,449.56,360.0
2017,5,8,8,15,343.0,203.0,4.55,22.5,380.5,478.48,380.07
2017,5,8,8,30,318.0,233.0,4.6,23.0,414.0,504.19,397.05
2017,5,8,8,45,243.0,269.0,4.7,23.5,415.0,493.54,385.18
2017,5,8,9,0,168.0,305.0,4.8,24.0,416.0,467.62,361.93
2017,5,8,9,15,169.0,328.5,4.8,24.0,447.0,496.76,382.65
2017,5,8,9,30,170.0,352.0,4.8,24.0,478.0,525.22,402.51
2017,5,8,9,45,95.0,320.5,4.85,24.5,392.0,415.46,317.76
2017,5,8,10,0,20.0,289.0,4.9,25.0,306.0,304.73,231.19
2017,5,8,10,15,72.0,360.0,4.9,25.0,422.5,435.36,330.27
2017,5,8,10,30,124.0,431.0,4.9,25.0,539.0,567.27,426.72
2017,5,8,10,45,101.5,436.0,4.95,25.5,526.5,541.32,405.51
2017,5,8,11,0,79.0,441.0,5.0,26.0,514.0,522.78,390.23
2017,5,8,11,15,76.5,449.0,5.0,26.5,521.0,526.46,391.64
2017,5,8,11,30,74.0,457.0,5.0,27.0,528.0,529.76,392.75
2017,5,8,11,45,140.0,477.5,5.05,27.5,613.0,617.17,456.03
2017,5,8,12,0,206.0,498.0,5.1,28.0,698.0,696.92,512.33
2017,5,8,12,15,206.5,500.0,5.1,28.0,701.0,693.28,509.28
2017,5,8,12,30,207.0,502.0,5.1,28.0,704.0,688.79,506.06
2017,5,8,12,45,266.5,485.5,5.1,28.0,744.0,721.22,530.51
2017,5,8,13,0,326.0,469.0,5.1,28.0,784.0,748.84,551.29
2017,5,8,13,15,284.5,472.5,5.05,28.0,745.0,703.38,518.37
2017,5,8,13,30,243.0,476.0,5.0,28.0,706.0,660.44,487.36
2017,5,8,13,45,266.5,459.0,5.0,28.5,706.0,651.08,480.95
2017,5,8,14,0,290.0,442.0,5.0,29.0,706.0,641.01,473.81
2017,5,8,14,15,176.5,419.0,4.95,28.5,578.5,523.9,389.29
2017,5,8,14,30,63.0,396.0,4.9,28.0,451.0,415.92,309.76
2017,5,8,14,45,57.0,373.0,4.9,28.0,421.0,386.26,288.63
2017,5,8,15,0,51.0,350.0,4.9,28.0,391.0,357.23,267.6
2017,5,8,15,15,166.5,341.0,4.85,28.0,464.0,407.27,306.64
2017,5,8,15,30,282.0,332.0,4.8,28.0,537.0,445.45,335.36
2017,5,8,15,45,204.5,314.5,4.8,28.0,458.0,380.76,286.63
2017,5,8,16,0,127.0,297.0,4.8,28.0,379.0,319.33,240.65
2017,5,8,16,15,91.5,263.5,4.7,27.5,320.0,272.88,206.23
2017,5,8,16,30,56.0,230.0,4.6,27.0,261.0,225.91,171.27
2017,5,8,16,45,106.5,212.0,4.55,27.0,263.5,214.34,161.14
2017,5,8,17,0,157.0,194.0,4.5,27.0,266.0,201.71,149.28
2017,5,8,17,15,133.5,173.0,4.3,26.5,229.0,169.29,124.72
2017,5,8,17,30,110.0,152.0,4.1,26.0,192.0,139.46,102.66
2017,5,8,17,45,90.0,126.5,3.9,25.5,155.5,109.23,80.63
2017,5,8,18,0,70.0,101.0,3.7,25.0,119.0,85.95,67.9
2017,5,8,18,15,46.5,75.5,3.5,24.5,86.5,65.67,50.37
2017,5,8,18,30,23.0,50.0,3.3,24.0,54.0,44.85,32.08
2017,5,8,18,45,11.5,28.5,3.1,23.5,30.5,26.44,14.89
2017,5,8,19,0,0.0,7.0,2.9,23.0,7.0,6.88,0.0
2017,5,8,19,15,0.0,3.5,2.95,22.5,3.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,3.15,17.5,7.0,6.88,0.0
2017,5,9,6,0,0.0,14.0,3.2,18.0,14.0,13.51,0.0
2017,5,9,6,15,70.5,37.5,3.3,18.5,49.0,71.97,50.4
2017,5,9,6,30,141.0,61.0,3.4,19.0,84.0,136.48,105.15
2017,5,9,6,45,188.5,85.5,3.5,19.5,128.5,192.48,152.95
2017,5,9,7,0,236.0,110.0,3.6,20.0,173.0,252.53,203.3
2017,5,9,7,15,118.0,99.0,3.75,20.5,130.5,175.04,140.41
2017,5,9,7,30,0.0,88.0,3.9,21.0,88.0,86.14,65.69
2017,5,9,7,45,0.0,92.0,4.05,21.5,92.0,89.69,68.31
2017,5,9,8,0,0.0,96.0,4.2,22.0,96.0,93.39,70.92
2017,5,9,8,15,19.0,161.0,4.25,22.5,172.0,173.8,135.56
2017,5,9,8,30,38.0,226.0,4.3,23.0,248.0,264.95,206.72
2017,5,9,8,45,19.0,148.5,4.4,23.5,159.5,165.66,127.59
2017,5,9,9,0,0.0,71.0,4.5,24.0,71.0,68.7,49.6
2017,5,9,9,15,10.5,171.0,4.5,24.5,179.0,176.87,135.02
2017,5,9,9,30,21.0,271.0,4.5,25.0,287.0,288.08,219.84
2017,5,9,9,45,21.5,285.5,4.55,25.5,303.0,302.98,229.94
2017,5,9,10,0,22.0,300.0,4.6,26.0,319.0,317.83,240.15
2017,5,9,10,15,18.0,281.0,4.6,26.0,297.0,294.32,221.99
2017,5,9,10,30,14.0,262.0,4.6,26.0,275.0,271.04,204.09
2017,5,9,10,45,14.5,270.0,4.65,26.5,283.5,279.23,209.63
2017,5,9,11,0,15.0,278.0,4.7,27.0,292.0,287.35,215.06
2017,5,9,11,15,16.0,283.0,4.75,27.0,298.5,292.91,219.05
2017,5,9,11,30,17.0,288.0,4.8,27.0,305.0,298.38,223.01
2017,5,9,11,45,41.5,375.5,4.85,27.5,416.5,413.36,307.63
2017,5,9,12,0,66.0,463.0,4.9,28.0,528.0,522.35,385.32
2017,5,9,12,15,193.0,470.0,5.0,28.0,659.0,650.99,480.26
2017,5,9,12,30,320.0,477.0,5.1,28.0,790.0,773.09,568.11
2017,5,9,12,45,176.5,440.0,5.2,28.0,612.5,593.31,439.04
2017,5,9,13,0,33.0,403.0,5.3,28.0,435.0,420.25,311.09
2017,5,9,13,15,25.0,352.5,5.35,28.0,377.0,362.12,269.16
2017,5,9,13,30,17.0,302.0,5.4,28.0,319.0,305.56,227.57
2017,5,9,13,45,10.0,225.0,5.5,28.0,235.0,225.2,167.67
2017,5,9,14,0,3.0,148.0,5.6,28.0,151.0,145.38,107.12
2017,5,9,14,15,5.0,167.0,5.6,28.0,171.5,164.84,122.26
2017,5,9,14,30,7.0,186.0,5.6,28.0,192.0,183.98,137.06
2017,5,9,14,45,10.0,218.0,5.7,28.0,226.5,215.66,161.43
2017,5,9,15,0,13.0,250.0,5.8,28.0,261.0,246.54,185.12
2017,5,9,15,15,6.5,186.0,5.8,27.5,191.5,181.95,136.41
2017,5,9,15,30,0.0,122.0,5.8,27.0,122.0,117.68,87.12
2017,5,9,15,45,0.0,121.0,5.85,27.0,121.0,116.63,86.59
2017,5,9,16,0,0.0,120.0,5.9,27.0,120.0,115.55,86.01
2017,5,9,16,15,0.0,117.5,5.85,26.5,117.5,113.02,84.47
2017,5,9,16,30,0.0,115.0,5.8,26.0,115.0,110.44,82.9
2017,5,9,16,45,0.0,102.5,5.8,26.0,102.5,98.57,73.75
2017,5,9,17,0,0.0,90.0,5.8,26.0,90.0,86.71,64.53
2017,5,9,17,15,0.0,77.0,5.65,25.5,77.0,74.42,54.98
2017,5,9,17,30,0.0,64.0,5.5,25.0,64.0,61.86,45.04
2017,5,9,17,45,0.0,51.5,5.35,25.0,51.5,49.75,35.22
2017,5,9,18,0,0.0,39.0,5.2,25.0,39.0,37.66,26.75
2017,5,9,18,15,0.0,28.0,5.0,24.5,28.0,27.02,17.5
2017,5,9,18,30,0.0,17.0,4.8,24.0,17.0,16.39,8.19
2017,5,9,18,45,0.0,9.0,4.6,23.5,9.0,8.67,1.15
2017,5,9,19,0,0.0,1.0,4.4,23.0,1.0,0.98,0.0
2017,5,9,19,15,0.0,0.5,4.4,22.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,3.5,19.5,2.5,2.46,0.0
2017,5,10,6,0,0.0,5.0,3.6,20.0,5.0,4.82,0.0
2017,5,10,6,15,0.0,17.5,3.7,20.0,17.5,16.88,7.75
2017,5,10,6,30,0.0,30.0,3.8,20.0,30.0,28.96,18.21
2017,5,10,6,45,0.0,46.0,3.95,20.5,46.0,44.44,31.32
2017,5,10,7,0,0.0,62.0,4.1,21.0,62.0,60.39,44.65
2017,5,10,7,15,0.0,79.5,4.35,21.5,79.5,78.01,59.1
2017,5,10,7,30,0.0,97.0,4.6,22.0,97.0,95.56,73.21
2017,5,10,7,45,0.0,115.0,4.9,22.5,115.0,113.57,87.45
2017,5,10,8,0,0.0,133.0,5.2,23.0,133.0,131.53,101.42
2017,5,10,8,15,1.0,149.5,5.35,23.5,150.5,148.62,114.5
2017,5,10,8,30,2.0,166.0,5.5,24.0,168.0,165.76,127.46
2017,5,10,8,45,4.0,180.0,5.65,25.0,183.0,181.16,138.68
2017,5,10,9,0,6.0,194.0,5.8,26.0,198.0,196.69,149.85
2017,5,10,9,15,8.0,207.5,5.8,26.0,213.0,211.8,161.17
2017,5,10,9,30,10.0,221.0,5.8,26.0,228.0,226.99,172.5
2017,5,10,9,45,11.5,232.5,5.85,26.5,241.5,239.74,181.56
2017,5,10,10,0,13.0,244.0,5.9,27.0,255.0,252.5,190.59
2017,5,10,10,15,14.0,254.0,5.85,27.0,266.5,263.27,198.41
2017,5,10,10,30,15.0,264.0,5.8,27.0,278.0,274.01,206.19
2017,5,10,10,45,18.5,291.5,5.8,27.5,309.0,304.64,228.53
2017,5,10,11,0,22.0,319.0,5.8,28.0,340.0,335.14,250.5
2017,5,10,11,15,21.0,327.5,5.75,28.0,347.5,342.07,255.23
2017,5,10,11,30,20.0,336.0,5.7,28.0,355.0,348.87,259.93
2017,5,10,11,45,27.0,372.0,5.7,28.5,398.0,395.7,293.71
2017,5,10,12,0,34.0,408.0,5.7,29.0,441.0,436.47,322.61
2017,5,10,12,15,30.5,395.5,5.65,29.0,425.5,418.37,309.18
2017,5,10,12,30,27.0,383.0,5.6,29.0,410.0,400.42,296.02
2017,5,10,12,45,21.5,338.5,5.6,29.5,359.5,348.16,257.36
2017,5,10,13,0,16.0,294.0,5.6,30.0,309.0,299.05,220.88
2017,5,10,13,15,147.5,381.5,5.55,30.0,521.5,497.92,369.91
2017,5,10,13,30,279.0,469.0,5.5,30.0,734.0,683.87,503.18
2017,5,10,13,45,148.5,389.0,5.5,30.0,530.0,491.9,364.43
2017,5,10,14,0,18.0,309.0,5.5,30.0,326.0,310.62,229.63
2017,5,10,14,15,17.0,295.5,5.5,30.0,311.0,295.77,219.23
2017,5,10,14,30,16.0,282.0,5.5,30.0,296.0,281.02,208.58
2017,5,10,14,45,25.5,305.0,5.55,30.0,326.0,303.9,226.09
2017,5,10,15,0,35.0,328.0,5.6,30.0,356.0,327.82,244.26
2017,5,10,15,15,22.5,273.0,5.6,29.5,291.0,271.94,203.29
2017,5,10,15,30,10.0,218.0,5.6,29.0,226.0,212.81,159.34
2017,5,10,15,45,38.5,250.5,5.65,29.0,276.0,250.46,188.54
2017,5,10,16,0,67.0,283.0,5.7,29.0,326.0,286.72,216.16
2017,5,10,16,15,33.5,216.0,5.7,28.5,237.5,211.16,159.38
2017,5,10,16,30,0.0,149.0,5.7,28.0,149.0,141.67,106.65
2017,5,10,16,45,104.5,170.5,5.75,27.5,219.0,180.41,134.91
2017,5,10,17,0,209.0,192.0,5.8,27.0,289.0,212.4,156.25
2017,5,10,17,15,174.5,175.0,5.7,26.5,248.5,178.41,130.51
2017,5,10,17,30,140.0,158.0,5.6,26.0,208.0,147.97,108.33
2017,5,10,17,45,115.0,132.5,5.5,26.0,169.0,115.63,84.8
2017,5,10,18,0,90.0,107.0,5.4,26.0,130.0,86.34,68.02
2017,5,10,18,15,61.0,80.5,5.2,25.5,94.5,69.32,53.31
2017,5,10,18,30,32.0,54.0,5.0,25.0,59.0,47.96,34.61
2017,5,10,18,45,16.0,30.5,4.8,24.5,33.0,28.16,16.5
2017,5,10,19,0,0.0,7.0,4.6,24.0,7.0,6.75,0.0
2017,5,10,19,15,0.0,3.5,4.5,23.5,3.5,3.44,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,8.0,0.7,20.5,9.0,11.16,0.0
2017,5,11,6,0,26.0,16.0,0.7,21.0,18.0,26.65,4.56
2017,5,11,6,15,83.5,41.5,0.7,21.5,54.5,82.16,57.98
2017,5,11,6,30,141.0,67.0,0.7,22.0,91.0,144.63,110.09
2017,5,11,6,45,87.0,86.0,0.75,22.5,102.5,140.64,108.89
2017,5,11,7,0,33.0,105.0,0.8,23.0,114.0,130.67,101.3
2017,5,11,7,15,53.0,127.5,0.75,23.0,146.0,166.61,130.44
2017,5,11,7,30,73.0,150.0,0.7,23.0,178.0,204.19,160.14
2017,5,11,7,45,36.5,135.0,0.7,23.0,149.0,163.72,127.23
2017,5,11,8,0,0.0,120.0,0.7,23.0,120.0,117.97,89.82
2017,5,11,8,15,0.0,139.5,0.75,23.0,139.5,137.48,105.05
2017,5,11,8,30,0.0,159.0,0.8,23.0,159.0,156.95,119.87
2017,5,11,8,45,4.0,179.5,0.85,23.5,182.5,180.63,137.65
2017,5,11,9,0,8.0,200.0,0.9,24.0,206.0,204.51,155.33
2017,5,11,9,15,6.5,191.0,1.05,24.5,196.0,193.67,146.34
2017,5,11,9,30,5.0,182.0,1.2,25.0,186.0,183.03,137.68
2017,5,11,9,45,2.5,155.0,1.35,25.5,157.0,153.63,114.69
2017,5,11,10,0,0.0,128.0,1.5,26.0,128.0,124.54,91.91
2017,5,11,10,15,3.0,152.5,1.6,26.0,155.5,151.55,112.68
2017,5,11,10,30,6.0,177.0,1.7,26.0,183.0,178.64,133.21
2017,5,11,10,45,5.5,169.0,1.85,26.5,174.5,170.2,126.36
2017,5,11,11,0,5.0,161.0,2.0,27.0,166.0,161.8,119.65
2017,5,11,11,15,5.5,164.5,2.1,27.5,170.0,165.67,122.28
2017,5,11,11,30,6.0,168.0,2.2,28.0,174.0,169.5,124.87
2017,5,11,11,45,4.5,157.0,2.3,28.5,162.0,157.16,115.21
2017,5,11,12,0,3.0,146.0,2.4,29.0,150.0,144.85,105.63
2017,5,11,12,15,7.5,188.0,2.4,29.0,196.5,189.95,139.65
2017,5,11,12,30,12.0,230.0,2.4,29.0,243.0,234.74,172.93
2017,5,11,12,45,6.0,153.0,2.4,29.5,159.5,153.99,112.26
2017,5,11,13,0,0.0,76.0,2.4,30.0,76.0,73.73,51.19
2017,5,11,13,15,3.0,121.0,2.3,30.0,124.0,119.9,86.55
2017,5,11,13,30,6.0,166.0,2.2,30.0,172.0,165.7,121.08
2017,5,11,13,45,51.5,307.5,2.15,30.0,355.0,336.81,247.99
2017,5,11,14,0,97.0,449.0,2.1,30.0,538.0,501.13,363.83
2017,5,11,14,15,199.0,429.5,2.0,30.0,604.0,551.02,399.92
2017,5,11,14,30,301.0,410.0,1.9,30.0,670.0,591.93,429.51
2017,5,11,14,45,418.0,349.5,1.85,30.0,694.5,597.6,435.43
2017,5,11,15,0,535.0,289.0,1.8,30.0,719.0,595.71,435.57
2017,5,11,15,15,314.5,314.5,1.75,29.5,564.0,466.67,343.18
2017,5,11,15,30,94.0,340.0,1.7,29.0,409.0,362.12,267.16
2017,5,11,15,45,47.0,178.0,1.65,29.0,212.5,189.98,141.05
2017,5,11,16,0,0.0,16.0,1.6,29.0,16.0,15.46,6.61
2017,5,11,16,15,44.0,129.5,1.5,28.5,154.5,138.84,103.23
2017,5,11,16,30,88.0,243.0,1.4,28.0,293.0,247.7,185.33
2017,5,11,16,45,203.0,210.5,1.35,28.0,309.5,240.59,176.43
2017,5,11,17,0,318.0,178.0,1.3,28.0,326.0,221.11,156.77
2017,5,11,17,15,268.5,167.0,1.15,27.5,280.5,183.84,129.14
2017,5,11,17,30,219.0,156.0,1.0,27.0,235.0,151.61,106.6
2017,5,11,17,45,216.5,133.5,0.9,26.5,200.5,118.6,83.2
2017,5,11,18,0,214.0,111.0,0.8,26.0,166.0,86.03,67.51
2017,5,11,18,15,154.5,86.5,0.7,25.5,121.0,70.51,54.23
2017,5,11,18,30,95.0,62.0,0.6,25.0,76.0,51.66,37.73
2017,5,11,18,45,51.0,36.0,0.55,25.0,43.0,31.14,19.02
2017,5,11,19,0,7.0,10.0,0.5,25.0,10.0,9.72,0.0
2017,5,11,19,15,3.5,5.0,0.5,24.5,5.0,4.91,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,73.5,10.5,3.5,15.5,15.0,29.11,0.0
2017,5,12,6,0,147.0,21.0,3.7,16.0,30.0,79.56,29.28
2017,5,12,6,15,266.0,35.5,4.05,16.5,72.0,151.09,111.76
2017,5,12,6,30,385.0,50.0,4.4,17.0,114.0,230.73,181.36
2017,5,12,6,45,463.5,60.0,4.75,17.5,166.0,297.69,240.33
2017,5,12,7,0,542.0,70.0,5.1,18.0,218.0,371.83,303.99
2017,5,12,7,15,594.5,77.0,5.15,18.5,273.5,434.82,356.74
2017,5,12,7,30,647.0,84.0,5.2,19.0,329.0,501.63,410.8
2017,5,12,7,45,686.0,89.0,5.3,19.5,386.0,560.81,457.33
2017,5,12,8,0,725.0,94.0,5.4,20.0,443.0,621.84,503.98
2017,5,12,8,15,752.0,98.5,5.35,20.5,497.5,672.61,540.05
2017,5,12,8,30,779.0,103.0,5.3,21.0,552.0,726.05,576.8
2017,5,12,8,45,800.0,106.5,5.3,22.0,603.5,773.34,607.26
2017,5,12,9,0,821.0,110.0,5.3,23.0,655.0,819.71,636.4
2017,5,12,9,15,835.5,113.0,5.25,23.5,702.0,858.69,660.72
2017,5,12,9,30,850.0,116.0,5.2,24.0,749.0,890.43,679.65
2017,5,12,9,45,861.5,118.5,5.2,24.5,790.0,922.17,698.73
2017,5,12,10,0,873.0,121.0,5.2,25.0,831.0,951.54,716.02
2017,5,12,10,15,881.0,122.5,5.2,25.5,865.5,973.95,728.47
2017,5,12,10,30,889.0,124.0,5.2,26.0,900.0,993.54,739.03
2017,5,12,10,45,894.5,125.5,5.2,26.5,927.5,1007.73,746.0
2017,5,12,11,0,900.0,127.0,5.2,27.0,955.0,1018.81,750.98
2017,5,12,11,15,904.0,128.0,5.2,27.5,974.5,1024.71,752.62
2017,5,12,11,30,908.0,129.0,5.2,28.0,994.0,1027.36,752.26
2017,5,12,11,45,915.5,126.5,5.2,28.5,1007.5,1026.71,749.86
2017,5,12,12,0,923.0,124.0,5.2,29.0,1021.0,1022.81,745.46
2017,5,12,12,15,923.5,124.0,5.2,29.0,1024.5,1011.35,737.76
2017,5,12,12,30,924.0,124.0,5.2,29.0,1028.0,996.8,728.15
2017,5,12,12,45,922.5,124.0,5.2,29.5,1023.0,977.37,713.94
2017,5,12,13,0,921.0,124.0,5.2,30.0,1018.0,955.09,697.96
2017,5,12,13,15,578.5,302.0,5.2,30.0,861.0,800.77,590.62
2017,5,12,13,30,236.0,480.0,5.2,30.0,704.0,659.29,482.59
2017,5,12,13,45,571.0,301.0,5.25,30.0,826.5,753.32,559.27
2017,5,12,14,0,906.0,122.0,5.3,30.0,949.0,830.05,616.9
2017,5,12,14,15,900.0,120.5,5.25,30.0,920.5,790.41,589.57
2017,5,12,14,30,894.0,119.0,5.2,30.0,892.0,748.95,561.4
2017,5,12,14,45,887.0,116.5,5.2,30.0,856.5,704.27,530.21
2017,5,12,15,0,880.0,114.0,5.2,30.0,821.0,658.23,496.3
2017,5,12,15,15,869.0,111.5,5.15,30.0,779.0,608.71,458.94
2017,5,12,15,30,858.0,109.0,5.1,30.0,737.0,558.61,420.29
2017,5,12,15,45,842.5,106.5,5.05,30.0,690.0,502.44,376.32
2017,5,12,16,0,827.0,104.0,5.0,30.0,643.0,449.92,333.92
2017,5,12,16,15,807.0,100.5,4.85,29.5,591.0,395.41,289.53
2017,5,12,16,30,787.0,97.0,4.7,29.0,539.0,342.24,245.16
2017,5,12,16,45,759.0,93.0,4.6,28.5,484.0,287.98,199.52
2017,5,12,17,0,731.0,89.0,4.5,28.0,429.0,236.37,155.94
2017,5,12,17,15,693.0,83.5,4.05,27.5,372.5,181.08,110.92
2017,5,12,17,30,655.0,78.0,3.6,27.0,316.0,133.21,74.66
2017,5,12,17,45,599.0,71.5,3.2,26.5,260.5,87.67,46.3
2017,5,12,18,0,543.0,65.0,2.8,26.0,205.0,48.47,35.86
2017,5,12,18,15,459.0,55.0,2.5,24.5,153.5,39.43,28.15
2017,5,12,18,30,375.0,45.0,2.2,23.0,102.0,33.93,23.17
2017,5,12,18,45,243.5,31.0,1.9,22.0,62.0,24.06,13.75
2017,5,12,19,0,112.0,17.0,1.6,21.0,22.0,13.3,0.0
2017,5,12,19,15,56.0,8.5,1.6,20.5,11.0,8.36,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,74.0,11.5,1.1,15.5,16.0,30.34,0.0
2017,5,13,6,0,148.0,23.0,1.2,16.0,32.0,83.23,34.93
2017,5,13,6,15,269.0,37.0,1.3,16.5,74.5,154.46,114.32
2017,5,13,6,30,390.0,51.0,1.4,17.0,117.0,234.48,183.14
2017,5,13,6,45,468.5,61.0,1.5,18.0,169.5,301.81,240.6
2017,5,13,7,0,547.0,71.0,1.6,19.0,222.0,376.3,301.91
2017,5,13,7,15,600.0,78.5,1.6,19.5,278.0,440.44,353.32
2017,5,13,7,30,653.0,86.0,1.6,20.0,334.0,508.43,405.66
2017,5,13,7,45,690.5,91.5,1.6,21.0,390.5,567.5,448.48
2017,5,13,8,0,728.0,97.0,1.6,22.0,447.0,628.28,490.85
2017,5,13,8,15,755.0,101.5,1.6,22.5,502.0,679.01,524.5
2017,5,13,8,30,782.0,106.0,1.6,23.0,557.0,732.56,558.78
2017,5,13,8,45,802.5,109.5,1.65,24.0,608.5,779.54,587.02
2017,5,13,9,0,823.0,113.0,1.7,25.0,660.0,825.55,614.03
2017,5,13,9,15,838.0,116.0,1.75,25.5,707.5,864.99,637.39
2017,5,13,9,30,853.0,119.0,1.8,26.0,755.0,902.61,659.34
2017,5,13,9,45,865.0,121.0,1.9,26.5,796.5,928.83,674.28
2017,5,13,10,0,877.0,123.0,2.0,27.0,838.0,958.16,691.31
2017,5,13,10,15,886.0,125.0,2.0,27.0,873.0,982.09,705.05
2017,5,13,10,30,895.0,127.0,2.0,27.0,908.0,1003.19,717.08
2017,5,13,10,45,902.0,127.5,2.05,27.5,936.5,1017.83,724.3
2017,5,13,11,0,909.0,128.0,2.1,28.0,965.0,1029.38,729.72
2017,5,13,11,15,913.5,129.0,2.1,28.5,985.0,1035.79,731.47
2017,5,13,11,30,918.0,130.0,2.1,29.0,1005.0,1038.92,731.35
2017,5,13,11,45,924.0,128.0,2.1,29.5,1018.5,1037.25,728.42
2017,5,13,12,0,930.0,126.0,2.1,30.0,1032.0,1032.31,723.65
2017,5,13,12,15,931.0,126.0,2.05,30.0,1035.5,1021.24,716.12
2017,5,13,12,30,932.0,126.0,2.0,30.0,1039.0,1007.05,706.83
