Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,12,45,932.0,125.5,2.0,30.5,1034.0,988.4,694.09
2017,5,13,13,0,932.0,125.0,2.0,31.0,1029.0,966.81,679.66
2017,5,13,13,15,929.5,124.0,2.0,31.0,1016.0,939.67,663.18
2017,5,13,13,30,927.0,123.0,2.0,31.0,1003.0,909.87,645.04
2017,5,13,13,45,923.5,121.5,2.0,31.0,981.5,876.22,624.4
2017,5,13,14,0,920.0,120.0,2.0,31.0,960.0,840.21,602.13
2017,5,13,14,15,913.5,118.5,2.0,31.0,931.0,799.74,576.78
2017,5,13,14,30,907.0,117.0,2.0,31.0,902.0,757.45,550.02
2017,5,13,14,45,889.5,120.0,2.05,31.0,863.5,710.22,519.18
2017,5,13,15,0,872.0,123.0,2.1,31.0,825.0,662.44,485.95
2017,5,13,15,15,860.5,120.5,2.1,31.0,783.0,612.99,450.56
2017,5,13,15,30,849.0,118.0,2.1,31.0,741.0,559.91,411.73
2017,5,13,15,45,835.0,114.0,2.15,31.0,693.5,506.83,371.91
2017,5,13,16,0,821.0,110.0,2.2,31.0,646.0,454.01,331.01
2017,5,13,16,15,800.5,106.5,2.25,30.5,594.0,399.64,288.38
2017,5,13,16,30,780.0,103.0,2.3,30.0,542.0,346.66,245.55
2017,5,13,16,45,753.5,98.0,2.4,29.5,487.0,292.31,200.96
2017,5,13,17,0,727.0,93.0,2.5,29.0,432.0,236.96,155.31
2017,5,13,17,15,689.0,87.0,2.3,28.0,375.5,184.75,113.43
2017,5,13,17,30,651.0,81.0,2.1,27.0,319.0,136.66,77.32
2017,5,13,17,45,597.5,73.5,1.9,26.5,263.5,90.59,48.27
2017,5,13,18,0,544.0,66.0,1.7,26.0,208.0,50.58,37.66
2017,5,13,18,15,461.5,56.0,1.65,25.0,156.0,40.19,28.76
2017,5,13,18,30,379.0,46.0,1.6,24.0,104.0,34.74,23.78
2017,5,13,18,45,251.5,31.5,1.6,23.0,63.5,24.41,14.07
2017,5,13,19,0,124.0,17.0,1.6,22.0,23.0,13.26,0.0
2017,5,13,19,15,62.0,8.5,1.7,21.5,11.5,8.36,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,68.5,11.5,1.75,15.5,16.0,29.03,0.0
2017,5,14,6,0,137.0,23.0,1.9,16.0,32.0,80.36,36.81
2017,5,14,6,15,249.5,38.5,1.9,16.5,74.0,149.69,111.3
2017,5,14,6,30,362.0,54.0,1.9,17.0,116.0,225.62,176.85
2017,5,14,6,45,439.5,64.5,1.9,18.0,167.5,292.87,234.24
2017,5,14,7,0,517.0,75.0,1.9,19.0,219.0,366.13,294.61
2017,5,14,7,15,569.5,83.0,2.35,20.0,274.0,429.23,345.85
2017,5,14,7,30,622.0,91.0,2.8,21.0,329.0,496.15,398.39
2017,5,14,7,45,661.5,96.5,3.25,22.5,385.0,555.19,442.48
2017,5,14,8,0,701.0,102.0,3.7,24.0,441.0,616.15,486.54
2017,5,14,8,15,728.5,107.0,3.75,24.5,495.5,669.26,523.69
2017,5,14,8,30,756.0,112.0,3.8,25.0,550.0,719.92,557.44
2017,5,14,8,45,777.0,115.5,3.85,26.0,601.0,766.39,586.41
2017,5,14,9,0,798.0,119.0,3.9,27.0,652.0,811.98,614.16
2017,5,14,9,15,813.5,122.5,3.85,27.5,698.5,851.63,638.09
2017,5,14,9,30,829.0,126.0,3.8,28.0,745.0,889.56,660.52
2017,5,14,9,45,841.5,128.5,3.75,28.5,786.5,921.67,678.75
2017,5,14,10,0,854.0,131.0,3.7,29.0,828.0,945.77,691.53
2017,5,14,10,15,863.0,133.0,3.65,29.5,862.5,969.23,703.86
2017,5,14,10,30,872.0,135.0,3.6,30.0,897.0,989.94,714.35
2017,5,14,10,45,878.5,136.0,3.55,30.5,924.5,1004.3,720.75
2017,5,14,11,0,885.0,137.0,3.5,31.0,952.0,1015.63,725.29
2017,5,14,11,15,889.0,138.0,3.45,31.0,972.0,1021.38,727.84
2017,5,14,11,30,893.0,139.0,3.4,31.0,992.0,1023.95,728.53
2017,5,14,11,45,894.5,140.5,3.4,31.5,1003.0,1021.35,724.98
2017,5,14,12,0,896.0,142.0,3.4,32.0,1014.0,1015.56,719.6
2017,5,14,12,15,896.5,142.0,3.35,32.0,1017.5,1004.26,711.96
2017,5,14,12,30,897.0,142.0,3.3,32.0,1021.0,989.97,702.58
2017,5,14,12,45,895.5,142.0,3.3,32.5,1016.0,970.94,689.24
2017,5,14,13,0,894.0,142.0,3.3,33.0,1011.0,949.15,674.28
2017,5,14,13,15,891.0,141.0,3.3,33.0,997.5,922.44,657.59
2017,5,14,13,30,888.0,140.0,3.3,33.0,984.0,893.22,639.29
2017,5,14,13,45,883.0,139.0,3.3,33.5,962.5,859.95,617.04
2017,5,14,14,0,878.0,138.0,3.3,34.0,941.0,824.53,593.38
2017,5,14,14,15,871.5,136.5,3.3,34.0,912.5,785.54,568.47
2017,5,14,14,30,865.0,135.0,3.3,34.0,884.0,744.84,542.22
2017,5,14,14,45,859.5,130.5,3.3,34.0,849.0,700.58,512.17
2017,5,14,15,0,854.0,126.0,3.3,34.0,814.0,654.92,479.98
2017,5,14,15,15,841.5,123.5,3.3,33.5,772.5,603.0,443.55
2017,5,14,15,30,829.0,121.0,3.3,33.0,731.0,553.11,407.4
2017,5,14,15,45,562.5,203.0,3.35,33.0,605.0,451.95,331.97
2017,5,14,16,0,296.0,285.0,3.4,33.0,479.0,380.46,278.76
2017,5,14,16,15,526.5,195.5,3.35,32.5,506.5,371.06,269.62
2017,5,14,16,30,757.0,106.0,3.3,32.0,534.0,343.04,242.65
2017,5,14,16,45,730.5,101.0,3.3,31.5,480.0,286.54,196.45
2017,5,14,17,0,704.0,96.0,3.3,31.0,426.0,235.7,154.38
2017,5,14,17,15,666.0,90.0,3.05,30.0,370.5,184.72,113.66
2017,5,14,17,30,628.0,84.0,2.8,29.0,315.0,137.85,78.58
2017,5,14,17,45,575.5,76.0,2.55,28.5,260.0,92.61,49.87
2017,5,14,18,0,523.0,68.0,2.3,28.0,205.0,53.31,33.46
2017,5,14,18,15,442.5,58.0,2.15,27.0,154.5,41.86,29.91
2017,5,14,18,30,362.0,48.0,2.0,26.0,104.0,36.51,25.05
2017,5,14,18,45,241.0,33.0,1.9,25.0,64.0,25.34,14.76
2017,5,14,19,0,120.0,18.0,1.8,24.0,24.0,14.06,0.0
2017,5,14,19,15,60.0,9.0,1.9,23.5,12.0,8.85,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,77.0,12.5,2.4,17.5,17.5,32.33,0.0
2017,5,15,6,0,154.0,25.0,2.7,18.0,35.0,88.94,43.79
2017,5,15,6,15,270.0,39.5,2.95,18.5,78.0,158.66,117.67
2017,5,15,6,30,386.0,54.0,3.2,19.0,121.0,237.13,185.26
2017,5,15,6,45,468.5,63.0,3.45,20.0,173.5,305.35,243.73
2017,5,15,7,0,551.0,72.0,3.7,21.0,226.0,380.96,306.55
2017,5,15,7,15,601.5,79.0,3.8,21.5,281.0,443.39,357.5
2017,5,15,7,30,652.0,86.0,3.9,22.0,336.0,509.41,409.53
2017,5,15,7,45,691.0,90.0,4.0,23.0,392.0,567.68,453.16
2017,5,15,8,0,730.0,94.0,4.1,24.0,448.0,627.77,496.67
2017,5,15,8,15,755.0,98.5,4.1,24.5,501.5,677.29,530.51
2017,5,15,8,30,780.0,103.0,4.1,25.0,555.0,729.26,565.09
2017,5,15,8,45,798.0,106.5,4.15,25.5,605.0,774.11,594.07
2017,5,15,9,0,816.0,110.0,4.2,26.0,655.0,817.85,621.84
2017,5,15,9,15,830.0,113.0,4.2,26.5,701.0,856.18,645.27
2017,5,15,9,30,844.0,116.0,4.2,27.0,747.0,887.28,663.48
2017,5,15,9,45,852.5,119.5,4.25,28.0,786.5,917.14,679.66
2017,5,15,10,0,861.0,123.0,4.3,29.0,826.0,944.53,693.99
2017,5,15,10,15,868.5,124.5,4.25,29.5,860.0,966.2,705.33
2017,5,15,10,30,876.0,126.0,4.2,30.0,894.0,985.09,714.84
2017,5,15,10,45,880.5,128.0,4.2,30.5,920.0,998.65,721.18
2017,5,15,11,0,885.0,130.0,4.2,31.0,946.0,1009.13,725.63
2017,5,15,11,15,888.5,131.0,4.2,31.0,965.0,1014.46,728.35
2017,5,15,11,30,892.0,132.0,4.2,31.0,984.0,1016.62,729.17
2017,5,15,11,45,901.5,127.0,4.2,31.5,997.0,1015.53,726.58
2017,5,15,12,0,911.0,122.0,4.2,32.0,1010.0,1011.26,722.1
2017,5,15,12,15,911.0,122.0,4.2,32.0,1013.0,999.52,714.42
2017,5,15,12,30,911.0,122.0,4.2,32.0,1016.0,984.76,704.94
2017,5,15,12,45,910.0,121.5,4.2,32.5,1010.5,965.65,691.34
2017,5,15,13,0,909.0,121.0,4.2,33.0,1005.0,943.73,676.04
2017,5,15,13,15,905.5,120.0,4.25,33.0,991.0,916.37,658.89
2017,5,15,13,30,902.0,119.0,4.3,33.0,977.0,886.48,640.04
2017,5,15,13,45,896.5,118.5,4.35,33.5,955.5,852.99,617.47
2017,5,15,14,0,891.0,118.0,4.4,34.0,934.0,817.35,593.42
2017,5,15,14,15,677.5,233.0,4.4,34.0,842.5,727.48,531.1
2017,5,15,14,30,464.0,348.0,4.4,34.0,751.0,651.73,474.01
2017,5,15,14,45,296.5,370.5,4.45,34.0,624.0,539.56,393.46
2017,5,15,15,0,129.0,393.0,4.5,34.0,497.0,441.57,321.73
2017,5,15,15,15,443.5,269.5,4.55,33.5,600.5,500.91,370.13
2017,5,15,15,30,758.0,146.0,4.6,33.0,704.0,538.79,399.68
2017,5,15,15,45,739.0,142.5,4.65,33.0,657.5,485.1,358.5
2017,5,15,16,0,720.0,139.0,4.7,33.0,611.0,435.07,319.27
2017,5,15,16,15,697.5,134.0,4.7,32.5,561.0,383.51,278.56
2017,5,15,16,30,675.0,129.0,4.7,32.0,511.0,333.68,238.23
2017,5,15,16,45,569.5,140.0,4.75,32.0,440.0,276.56,193.45
2017,5,15,17,0,464.0,151.0,4.8,32.0,369.0,230.18,158.06
2017,5,15,17,15,431.5,137.5,4.65,31.5,320.5,186.23,123.69
2017,5,15,17,30,399.0,124.0,4.5,31.0,272.0,145.82,93.61
2017,5,15,17,45,357.5,108.0,4.4,30.5,224.0,106.38,67.37
2017,5,15,18,0,316.0,92.0,4.3,30.0,176.0,71.56,48.87
2017,5,15,18,15,258.0,74.0,4.15,29.0,132.0,54.66,40.37
2017,5,15,18,30,200.0,56.0,4.0,28.0,88.0,45.17,32.02
2017,5,15,18,45,100.0,37.5,3.85,27.5,53.5,30.86,19.04
2017,5,15,19,0,0.0,19.0,3.7,27.0,19.0,18.01,0.0
2017,5,15,19,15,0.0,9.5,3.9,26.5,9.5,9.34,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.0,10.5,3.9,20.0,11.5,14.51,0.0
2017,5,16,6,0,32.0,21.0,4.0,20.0,23.0,35.56,15.47
2017,5,16,6,15,89.0,47.0,4.25,20.5,61.0,91.38,66.35
2017,5,16,6,30,146.0,73.0,4.5,21.0,99.0,154.66,119.77
2017,5,16,6,45,73.0,56.5,4.75,21.5,69.5,96.95,74.72
2017,5,16,7,0,0.0,40.0,5.0,22.0,40.0,38.62,26.46
2017,5,16,7,15,0.0,59.0,5.15,22.5,59.0,57.01,41.59
2017,5,16,7,30,0.0,78.0,5.3,23.0,78.0,75.66,56.67
2017,5,16,7,45,19.5,133.5,5.45,23.5,143.5,145.69,113.52
2017,5,16,8,0,39.0,189.0,5.6,24.0,209.0,225.71,176.96
2017,5,16,8,15,20.0,175.5,5.65,24.5,186.0,189.69,147.05
2017,5,16,8,30,1.0,162.0,5.7,25.0,163.0,160.72,122.85
2017,5,16,8,45,1.5,162.0,5.8,25.5,163.5,160.58,122.14
2017,5,16,9,0,2.0,162.0,5.9,26.0,164.0,160.64,121.61
2017,5,16,9,15,7.5,201.5,5.9,26.0,207.5,205.19,156.03
2017,5,16,9,30,13.0,241.0,5.9,26.0,251.0,250.04,190.23
2017,5,16,9,45,11.0,229.0,5.9,26.5,238.0,235.71,178.39
2017,5,16,10,0,9.0,217.0,5.9,27.0,225.0,221.56,166.85
2017,5,16,10,15,9.0,212.5,5.9,27.0,220.5,216.91,163.05
2017,5,16,10,30,9.0,208.0,5.9,27.0,216.0,212.31,159.32
2017,5,16,10,45,13.0,254.0,5.95,27.5,266.0,261.84,196.36
2017,5,16,11,0,17.0,300.0,6.0,28.0,316.0,311.3,232.75
2017,5,16,11,15,13.5,249.5,6.0,28.5,262.0,257.34,191.73
2017,5,16,11,30,10.0,199.0,6.0,29.0,208.0,203.89,151.09
2017,5,16,11,45,9.5,196.5,6.0,29.5,206.0,200.75,148.37
2017,5,16,12,0,9.0,194.0,6.0,30.0,204.0,197.58,145.61
2017,5,16,12,15,16.0,279.5,6.05,30.0,296.5,287.46,212.75
2017,5,16,12,30,23.0,365.0,6.1,30.0,389.0,376.66,278.14
2017,5,16,12,45,21.5,353.0,6.15,30.0,375.0,362.37,267.57
2017,5,16,13,0,20.0,341.0,6.2,30.0,361.0,348.16,257.26
2017,5,16,13,15,20.0,336.5,6.25,30.0,356.0,342.59,253.33
2017,5,16,13,30,20.0,332.0,6.3,30.0,351.0,336.98,249.39
2017,5,16,13,45,17.5,308.0,6.35,30.0,324.5,310.72,230.21
2017,5,16,14,0,15.0,284.0,6.4,30.0,298.0,284.73,211.17
2017,5,16,14,15,11.5,237.0,6.5,30.0,247.5,236.48,175.39
2017,5,16,14,30,8.0,190.0,6.6,30.0,197.0,188.59,139.52
2017,5,16,14,45,108.0,292.0,6.7,30.5,379.5,345.56,259.36
2017,5,16,15,0,208.0,394.0,6.8,31.0,562.0,492.64,367.66
2017,5,16,15,15,110.5,316.0,6.8,30.5,405.5,354.82,265.8
2017,5,16,15,30,13.0,238.0,6.8,30.0,249.0,233.05,174.2
2017,5,16,15,45,11.0,219.5,6.85,30.0,228.0,213.68,159.99
2017,5,16,16,0,9.0,201.0,6.9,30.0,207.0,194.56,145.79
2017,5,16,16,15,4.5,151.5,6.85,29.5,154.5,146.38,109.3
2017,5,16,16,30,0.0,102.0,6.8,29.0,102.0,98.37,72.37
2017,5,16,16,45,14.0,139.0,6.8,29.0,146.0,136.02,101.94
2017,5,16,17,0,28.0,176.0,6.8,29.0,190.0,165.26,124.67
2017,5,16,17,15,21.5,154.5,6.65,28.5,164.5,146.74,110.83
2017,5,16,17,30,15.0,133.0,6.5,28.0,139.0,124.53,93.98
2017,5,16,17,45,161.5,117.0,6.4,27.5,160.5,110.16,77.93
2017,5,16,18,0,308.0,101.0,6.3,27.0,182.0,83.66,58.92
2017,5,16,18,15,239.5,82.0,6.1,26.5,136.0,64.37,49.04
2017,5,16,18,30,171.0,63.0,5.9,26.0,90.0,50.36,36.68
2017,5,16,18,45,101.5,40.0,5.75,25.5,54.5,32.79,20.87
2017,5,16,19,0,32.0,17.0,5.6,25.0,19.0,15.42,0.0
2017,5,16,19,15,16.0,8.5,5.6,24.5,9.5,8.36,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.44,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.89,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.82,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.75,0.0
2017,5,17,7,15,0.0,12.0,1.0,22.5,12.0,11.57,4.0
2017,5,17,7,30,0.0,17.0,1.0,23.0,17.0,16.4,7.97
2017,5,17,7,45,0.0,59.5,1.05,23.5,59.5,57.5,41.59
2017,5,17,8,0,0.0,102.0,1.1,24.0,102.0,99.4,74.99
2017,5,17,8,15,0.0,107.0,1.25,24.5,107.0,104.19,78.28
2017,5,17,8,30,0.0,112.0,1.4,25.0,112.0,109.02,81.65
2017,5,17,8,45,11.0,178.5,1.55,25.5,186.0,185.17,140.83
2017,5,17,9,0,22.0,245.0,1.7,26.0,260.0,262.83,199.25
2017,5,17,9,15,15.0,224.0,1.65,26.5,234.5,234.72,176.68
2017,5,17,9,30,8.0,203.0,1.6,27.0,209.0,206.89,154.79
2017,5,17,9,45,16.5,256.0,1.6,28.0,269.0,268.19,199.79
2017,5,17,10,0,25.0,309.0,1.6,29.0,329.0,338.11,249.37
2017,5,17,10,15,25.5,323.0,1.45,29.5,345.0,352.26,257.91
2017,5,17,10,30,26.0,337.0,1.3,30.0,361.0,366.23,266.46
2017,5,17,10,45,91.0,403.0,1.2,30.5,487.0,497.09,358.03
2017,5,17,11,0,156.0,469.0,1.1,31.0,613.0,635.19,448.83
2017,5,17,11,15,186.5,478.5,0.95,31.0,654.5,672.39,470.82
2017,5,17,11,30,217.0,488.0,0.8,31.0,696.0,708.78,492.54
2017,5,17,11,45,324.5,461.5,0.65,31.5,776.0,788.16,541.84
2017,5,17,12,0,432.0,435.0,0.5,32.0,856.0,862.68,585.37
2017,5,17,12,15,315.5,471.0,0.5,32.0,779.5,774.25,527.25
2017,5,17,12,30,199.0,507.0,0.5,32.0,703.0,687.75,471.0
2017,5,17,12,45,537.0,326.5,0.55,32.5,850.5,823.33,566.77
2017,5,17,13,0,875.0,146.0,0.6,33.0,998.0,937.82,637.71
2017,5,17,13,15,872.0,145.5,0.7,33.0,985.0,912.12,622.99
2017,5,17,13,30,869.0,145.0,0.8,33.0,972.0,883.99,608.46
2017,5,17,13,45,866.0,142.5,0.95,33.5,951.5,851.67,590.64
2017,5,17,14,0,863.0,140.0,1.1,34.0,931.0,817.16,570.98
2017,5,17,14,15,855.5,138.5,1.25,34.0,902.5,778.08,549.06
2017,5,17,14,30,848.0,137.0,1.4,34.0,874.0,737.41,525.5
2017,5,17,14,45,836.0,136.0,1.55,34.0,838.0,690.99,496.36
2017,5,17,15,0,824.0,135.0,1.7,34.0,802.0,645.08,465.98
2017,5,17,15,15,811.0,132.0,1.85,33.5,760.0,596.21,433.4
2017,5,17,15,30,798.0,129.0,2.0,33.0,718.0,547.13,399.33
2017,5,17,15,45,774.0,128.5,2.15,33.0,670.0,494.91,360.9
2017,5,17,16,0,750.0,128.0,2.3,33.0,622.0,444.04,322.23
2017,5,17,16,15,727.0,124.0,2.4,32.5,571.0,388.61,279.69
2017,5,17,16,30,704.0,120.0,2.5,32.0,520.0,338.0,239.44
2017,5,17,16,45,667.5,116.5,2.7,31.5,466.0,285.93,197.65
2017,5,17,17,0,631.0,113.0,2.9,31.0,412.0,237.47,158.38
2017,5,17,17,15,590.5,106.0,2.95,30.5,358.0,189.07,119.96
2017,5,17,17,30,550.0,99.0,3.0,30.0,304.0,145.11,87.0
2017,5,17,17,45,483.0,91.5,3.15,29.5,250.0,103.7,60.75
2017,5,17,18,0,416.0,84.0,3.3,29.0,196.0,68.59,44.52
2017,5,17,18,15,337.5,71.0,3.35,28.0,148.0,52.15,38.46
2017,5,17,18,30,259.0,58.0,3.4,27.0,100.0,43.89,31.16
2017,5,17,18,45,153.5,39.5,3.45,26.5,61.5,32.44,20.59
2017,5,17,19,0,48.0,21.0,3.5,26.0,23.0,18.66,0.08
2017,5,17,19,15,24.0,10.5,3.65,25.5,11.5,10.32,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.0,13.5,3.5,22.5,16.5,23.58,0.0
2017,5,18,6,0,78.0,27.0,3.5,23.0,33.0,63.65,33.95
2017,5,18,6,15,167.5,47.0,3.7,23.0,73.0,125.32,91.67
2017,5,18,6,30,257.0,67.0,3.9,23.0,113.0,199.27,153.89
2017,5,18,6,45,128.5,37.5,4.15,23.5,60.5,112.16,86.72
2017,5,18,7,0,0.0,8.0,4.4,24.0,8.0,7.71,0.72
2017,5,18,7,15,0.0,26.5,4.6,24.5,26.5,25.57,15.44
2017,5,18,7,30,0.0,45.0,4.8,25.0,45.0,43.46,29.98
2017,5,18,7,45,0.0,96.0,5.0,25.5,96.0,93.66,70.38
2017,5,18,8,0,0.0,147.0,5.2,26.0,147.0,145.98,111.58
2017,5,18,8,15,0.0,131.5,5.3,26.5,131.5,129.11,97.59
2017,5,18,8,30,0.0,116.0,5.4,27.0,116.0,113.04,84.41
2017,5,18,8,45,3.5,156.5,5.5,27.5,159.0,156.57,118.12
2017,5,18,9,0,7.0,197.0,5.6,28.0,202.0,200.51,151.52
2017,5,18,9,15,132.5,273.0,5.6,28.5,372.5,405.12,309.61
2017,5,18,9,30,258.0,349.0,5.6,29.0,543.0,610.94,460.75
2017,5,18,9,45,131.5,259.5,5.7,29.5,359.0,393.0,297.6
2017,5,18,10,0,5.0,170.0,5.8,30.0,175.0,170.83,126.15
2017,5,18,10,15,77.0,304.5,5.85,30.0,373.0,382.24,286.82
2017,5,18,10,30,149.0,439.0,5.9,30.0,571.0,600.6,444.86
2017,5,18,10,45,84.0,378.0,5.95,30.5,453.0,464.31,343.92
2017,5,18,11,0,19.0,317.0,6.0,31.0,335.0,330.27,243.55
2017,5,18,11,15,121.5,402.0,6.0,31.0,518.0,529.84,391.44
2017,5,18,11,30,224.0,487.0,6.0,31.0,701.0,714.82,522.77
2017,5,18,11,45,479.0,360.0,6.05,31.5,825.5,842.93,617.99
2017,5,18,12,0,734.0,233.0,6.1,32.0,950.0,958.18,700.15
2017,5,18,12,15,734.5,233.5,6.1,32.0,953.0,947.64,692.35
2017,5,18,12,30,735.0,234.0,6.1,32.0,956.0,934.55,683.56
2017,5,18,12,45,436.0,367.5,6.15,32.5,795.5,769.07,562.77
2017,5,18,13,0,137.0,501.0,6.2,33.0,635.0,610.11,442.14
2017,5,18,13,15,421.5,372.0,6.2,33.0,775.5,732.45,537.31
2017,5,18,13,30,706.0,243.0,6.2,33.0,916.0,838.93,618.09
2017,5,18,13,45,392.0,342.5,6.2,33.0,714.5,648.74,478.17
2017,5,18,14,0,78.0,442.0,6.2,33.0,513.0,480.54,350.57
2017,5,18,14,15,46.5,356.5,6.2,33.0,398.5,372.78,273.38
2017,5,18,14,30,15.0,271.0,6.2,33.0,284.0,270.23,198.22
2017,5,18,14,45,104.5,333.5,6.2,33.0,418.5,381.01,281.84
2017,5,18,15,0,194.0,396.0,6.2,33.0,553.0,486.16,358.96
2017,5,18,15,15,114.5,347.0,6.25,32.5,438.5,384.75,285.09
2017,5,18,15,30,35.0,298.0,6.3,32.0,324.0,294.84,218.87
2017,5,18,15,45,184.0,288.5,6.35,32.0,411.5,352.26,262.95
2017,5,18,16,0,333.0,279.0,6.4,32.0,499.0,393.92,293.07
2017,5,18,16,15,217.0,265.0,6.4,31.5,403.5,321.36,239.06
2017,5,18,16,30,101.0,251.0,6.4,31.0,308.0,260.44,194.55
2017,5,18,16,45,270.0,213.5,6.4,31.0,346.0,260.83,190.71
2017,5,18,17,0,439.0,176.0,6.4,31.0,384.0,248.18,174.12
2017,5,18,17,15,397.5,162.0,6.3,30.5,332.5,203.3,139.24
2017,5,18,17,30,356.0,148.0,6.2,30.0,281.0,166.84,112.37
2017,5,18,17,45,306.0,130.5,6.15,29.5,231.5,127.19,85.54
2017,5,18,18,0,256.0,113.0,6.1,29.0,182.0,92.89,65.63
2017,5,18,18,15,193.0,90.5,5.95,28.5,136.0,70.42,53.72
2017,5,18,18,30,130.0,68.0,5.8,28.0,90.0,56.38,41.42
2017,5,18,18,45,72.5,42.5,5.65,27.5,53.5,36.39,23.74
2017,5,18,19,0,15.0,17.0,5.5,27.0,17.0,16.25,0.47
2017,5,18,19,15,7.5,8.5,5.4,26.5,8.5,8.36,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,18.5,12.5,4.6,22.5,13.5,17.2,0.0
2017,5,19,6,0,37.0,25.0,4.6,23.0,27.0,43.06,22.13
2017,5,19,6,15,100.0,50.0,4.75,23.0,65.5,99.36,72.23
2017,5,19,6,30,163.0,75.0,4.9,23.0,104.0,164.39,126.85
2017,5,19,6,45,81.5,66.0,5.1,23.5,80.5,112.48,86.84
2017,5,19,7,0,0.0,57.0,5.3,24.0,57.0,55.08,39.73
2017,5,19,7,15,24.5,104.0,5.45,24.5,113.5,122.28,94.76
2017,5,19,7,30,49.0,151.0,5.6,25.0,170.0,190.39,149.45
2017,5,19,7,45,25.0,149.5,5.8,25.5,159.5,172.31,133.84
2017,5,19,8,0,1.0,148.0,6.0,26.0,149.0,147.71,112.98
2017,5,19,8,15,16.5,187.0,6.05,26.5,196.5,199.24,153.35
2017,5,19,8,30,32.0,226.0,6.1,27.0,244.0,259.96,200.0
2017,5,19,8,45,51.5,261.0,6.15,27.5,294.0,313.47,240.42
2017,5,19,9,0,71.0,296.0,6.2,28.0,344.0,367.87,280.83
2017,5,19,9,15,190.5,317.0,6.25,28.5,457.5,503.86,384.38
2017,5,19,9,30,310.0,338.0,6.3,29.0,571.0,645.85,488.77
2017,5,19,9,45,304.5,360.5,6.35,30.0,599.5,669.74,502.11
2017,5,19,10,0,299.0,383.0,6.4,31.0,628.0,692.07,514.56
2017,5,19,10,15,228.5,411.5,6.4,31.0,603.5,648.56,480.66
2017,5,19,10,30,158.0,440.0,6.4,31.0,579.0,610.46,450.52
2017,5,19,10,45,231.5,443.0,6.45,31.5,653.5,684.38,503.67
2017,5,19,11,0,305.0,446.0,6.5,32.0,728.0,765.54,560.35
2017,5,19,11,15,161.0,377.5,6.5,32.5,526.5,543.94,400.43
2017,5,19,11,30,17.0,309.0,6.5,33.0,325.0,319.28,233.3
2017,5,19,11,45,35.5,380.5,6.5,33.5,415.0,412.79,301.08
2017,5,19,12,0,54.0,452.0,6.5,34.0,505.0,500.19,362.54
2017,5,19,12,15,80.0,475.0,6.45,34.0,554.0,545.09,394.57
2017,5,19,12,30,106.0,498.0,6.4,34.0,603.0,588.56,425.4
2017,5,19,12,45,157.5,499.5,6.4,34.0,654.5,634.65,458.97
2017,5,19,13,0,209.0,501.0,6.4,34.0,706.0,675.85,488.86
2017,5,19,13,15,229.5,490.5,6.35,34.0,712.0,675.23,488.94
2017,5,19,13,30,250.0,480.0,6.3,34.0,718.0,671.82,487.25
2017,5,19,13,45,141.5,429.0,6.25,34.0,563.5,524.86,382.33
2017,5,19,14,0,33.0,378.0,6.2,34.0,409.0,385.52,280.58
2017,5,19,14,15,25.5,338.5,6.15,34.0,362.0,340.26,248.31
2017,5,19,14,30,18.0,299.0,6.1,34.0,315.0,298.7,218.27
2017,5,19,14,45,349.0,253.0,6.1,34.0,536.5,468.37,349.5
2017,5,19,15,0,680.0,207.0,6.1,34.0,758.0,618.87,460.69
2017,5,19,15,15,427.0,280.5,6.05,33.5,620.5,503.46,373.87
2017,5,19,15,30,174.0,354.0,6.0,33.0,483.0,415.1,306.99
2017,5,19,15,45,270.0,312.5,6.0,32.5,498.0,411.33,305.59
2017,5,19,16,0,366.0,271.0,6.0,32.0,513.0,402.38,298.85
2017,5,19,16,15,364.0,247.5,5.9,31.5,472.0,360.37,266.69
2017,5,19,16,30,362.0,224.0,5.8,31.0,431.0,318.46,233.96
2017,5,19,16,45,342.0,203.5,5.7,30.5,383.5,273.97,199.09
2017,5,19,17,0,322.0,183.0,5.6,30.0,336.0,231.59,165.66
2017,5,19,17,15,286.0,168.0,5.45,29.5,291.5,192.88,135.92
2017,5,19,17,30,250.0,153.0,5.3,29.0,247.0,157.92,110.06
2017,5,19,17,45,222.0,131.0,5.15,28.5,204.5,122.04,84.57
2017,5,19,18,0,194.0,109.0,5.0,28.0,162.0,89.38,63.67
2017,5,19,18,15,150.5,86.5,4.8,27.5,122.0,71.11,54.53
2017,5,19,18,30,107.0,64.0,4.6,27.0,82.0,53.67,39.37
2017,5,19,18,45,53.5,41.5,4.45,26.5,50.5,35.72,23.4
2017,5,19,19,0,0.0,19.0,4.3,26.0,19.0,18.21,2.34
2017,5,19,19,15,0.0,9.5,4.15,25.5,9.5,9.34,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.0,1.65,22.0,2.0,1.97,0.0
2017,5,20,6,0,0.0,4.0,1.7,22.0,4.0,3.85,0.0
2017,5,20,6,15,0.0,9.5,1.75,22.0,9.5,9.15,1.72
2017,5,20,6,30,0.0,15.0,1.8,22.0,15.0,14.46,6.27
2017,5,20,6,45,0.0,21.5,1.9,22.5,21.5,20.74,11.57
2017,5,20,7,0,0.0,28.0,2.0,23.0,28.0,27.02,16.79
2017,5,20,7,15,0.0,27.0,2.1,23.0,27.0,26.06,15.98
2017,5,20,7,30,0.0,26.0,2.2,23.0,26.0,25.09,15.13
2017,5,20,7,45,0.0,23.5,2.3,23.5,23.5,22.69,13.04
2017,5,20,8,0,0.0,21.0,2.4,24.0,21.0,20.28,10.97
2017,5,20,8,15,0.0,29.5,2.6,24.0,29.5,28.5,17.6
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,36.72,24.18
2017,5,20,8,45,0.0,40.0,3.0,24.5,40.0,38.67,25.59
2017,5,20,9,0,0.0,42.0,3.2,25.0,42.0,40.62,27.0
2017,5,20,9,15,0.0,37.5,3.3,25.0,37.5,36.27,23.44
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,31.93,19.9
2017,5,20,9,45,3.0,106.0,3.5,25.5,108.5,105.64,78.06
2017,5,20,10,0,6.0,179.0,3.6,26.0,184.0,180.74,135.78
2017,5,20,10,15,5.0,168.5,3.1,26.5,173.0,169.32,126.3
2017,5,20,10,30,4.0,158.0,2.6,27.0,162.0,157.95,117.07
2017,5,20,10,45,5.0,161.0,2.1,27.5,165.5,161.87,119.6
2017,5,20,11,0,6.0,164.0,1.6,28.0,169.0,165.77,122.05
2017,5,20,11,15,7.5,180.0,1.55,28.0,187.0,182.92,134.81
2017,5,20,11,30,9.0,196.0,1.5,28.0,205.0,199.99,147.42
2017,5,20,11,45,18.5,293.0,1.45,28.0,311.5,304.43,224.02
2017,5,20,12,0,28.0,390.0,1.4,28.0,418.0,412.97,300.61
2017,5,20,12,15,38.0,417.5,1.4,28.0,455.5,447.68,324.35
2017,5,20,12,30,48.0,445.0,1.4,28.0,493.0,481.49,347.7
2017,5,20,12,45,106.5,474.5,1.4,28.0,579.0,561.51,403.98
2017,5,20,13,0,165.0,504.0,1.4,28.0,665.0,638.77,456.71
2017,5,20,13,15,199.5,493.5,1.4,27.5,686.0,651.65,466.72
2017,5,20,13,30,234.0,483.0,1.4,27.0,707.0,662.37,475.82
2017,5,20,13,45,159.5,464.5,1.4,27.0,616.0,572.83,413.93
2017,5,20,14,0,85.0,446.0,1.4,27.0,525.0,490.04,356.05
2017,5,20,14,15,57.0,395.5,1.7,27.0,447.5,416.87,306.12
2017,5,20,14,30,29.0,345.0,2.0,27.0,370.0,346.23,256.18
2017,5,20,14,45,138.5,367.0,2.4,27.0,480.5,434.53,323.79
2017,5,20,15,0,248.0,389.0,2.8,27.0,591.0,511.24,380.91
2017,5,20,15,15,267.0,363.0,3.35,26.5,570.5,485.38,364.16
2017,5,20,15,30,286.0,337.0,3.9,26.0,550.0,457.62,345.62
2017,5,20,15,45,210.0,321.0,4.5,25.5,472.0,393.65,298.86
2017,5,20,16,0,134.0,305.0,5.1,25.0,394.0,332.66,253.9
2017,5,20,16,15,121.0,285.5,5.2,24.5,361.0,301.24,230.51
2017,5,20,16,30,108.0,266.0,5.3,24.0,328.0,275.65,211.32
2017,5,20,16,45,224.0,236.5,5.45,23.5,348.5,271.83,205.9
2017,5,20,17,0,340.0,207.0,5.6,23.0,369.0,255.98,189.04
2017,5,20,17,15,303.0,188.0,5.35,22.5,319.5,212.51,154.74
2017,5,20,17,30,266.0,169.0,5.1,22.0,270.0,172.97,124.6
2017,5,20,17,45,226.5,145.5,4.85,21.5,221.5,133.82,96.31
2017,5,20,18,0,187.0,122.0,4.6,21.0,173.0,102.88,76.49
2017,5,20,18,15,139.5,95.0,4.2,20.5,128.5,76.85,61.1
2017,5,20,18,30,92.0,68.0,3.8,20.0,84.0,56.51,43.04
2017,5,20,18,45,57.5,42.5,3.45,19.5,51.0,36.52,24.93
2017,5,20,19,0,23.0,17.0,3.1,19.0,18.0,15.53,2.2
2017,5,20,19,15,11.5,8.5,2.9,18.5,9.0,8.36,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.47,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.89,0.0
2017,5,21,6,15,0.0,9.5,3.7,18.0,9.5,9.15,1.83
2017,5,21,6,30,0.0,16.0,3.8,18.0,16.0,15.43,7.24
2017,5,21,6,45,0.0,24.5,3.9,18.5,24.5,23.64,14.25
2017,5,21,7,0,0.0,33.0,4.0,19.0,33.0,31.85,21.17
2017,5,21,7,15,0.0,69.0,4.2,19.0,69.0,66.8,50.36
2017,5,21,7,30,0.0,105.0,4.4,19.0,105.0,103.66,80.72
2017,5,21,7,45,0.0,124.5,4.6,19.5,124.5,123.24,96.28
2017,5,21,8,0,0.0,144.0,4.8,20.0,144.0,142.75,111.55
2017,5,21,8,15,45.5,200.5,4.9,20.0,227.0,242.47,192.46
2017,5,21,8,30,91.0,257.0,5.0,20.0,310.0,340.5,270.06
2017,5,21,8,45,45.5,182.5,5.15,20.0,209.0,223.2,176.02
2017,5,21,9,0,0.0,108.0,5.3,20.0,108.0,104.84,79.56
2017,5,21,9,15,7.5,179.0,5.25,20.0,185.0,182.33,141.58
2017,5,21,9,30,15.0,250.0,5.2,20.0,262.0,261.02,203.12
2017,5,21,9,45,22.5,287.0,5.2,20.5,305.5,305.4,236.71
2017,5,21,10,0,30.0,324.0,5.2,21.0,349.0,358.61,276.54
2017,5,21,10,15,30.0,338.5,5.1,21.0,364.5,372.8,286.55
2017,5,21,10,30,30.0,353.0,5.0,21.0,380.0,386.77,296.47
2017,5,21,10,45,40.0,384.0,4.95,21.5,420.5,427.43,326.11
2017,5,21,11,0,50.0,415.0,4.9,22.0,461.0,467.75,355.01
2017,5,21,11,15,54.0,430.0,4.8,22.0,481.5,485.24,367.31
2017,5,21,11,30,58.0,445.0,4.7,22.0,502.0,502.33,379.35
2017,5,21,11,45,96.0,473.0,4.65,22.5,567.5,565.57,425.31
2017,5,21,12,0,134.0,501.0,4.6,23.0,633.0,631.64,472.14
2017,5,21,12,15,179.5,502.0,4.6,22.5,679.0,671.4,502.41
2017,5,21,12,30,225.0,503.0,4.6,22.0,725.0,709.26,531.3
2017,5,21,12,45,181.5,501.5,4.7,22.0,680.0,659.28,494.75
2017,5,21,13,0,138.0,500.0,4.8,22.0,635.0,610.47,459.06
2017,5,21,13,15,107.0,480.5,4.85,21.5,585.0,557.58,421.33
2017,5,21,13,30,76.0,461.0,4.9,21.0,535.0,506.86,384.62
2017,5,21,13,45,99.5,461.0,4.95,21.0,555.0,521.5,396.62
2017,5,21,14,0,123.0,461.0,5.0,21.0,575.0,532.09,405.38
2017,5,21,14,15,96.0,433.5,4.9,20.5,521.0,481.5,368.2
2017,5,21,14,30,69.0,406.0,4.8,20.0,467.0,430.83,330.78
2017,5,21,14,45,48.0,360.5,4.75,20.0,402.0,370.34,285.25
2017,5,21,15,0,27.0,315.0,4.7,20.0,337.0,311.97,240.84
2017,5,21,15,15,47.0,323.5,4.65,20.0,359.5,328.41,254.26
2017,5,21,15,30,67.0,332.0,4.6,20.0,382.0,342.42,265.49
2017,5,21,15,45,33.5,221.5,4.6,20.0,246.5,223.34,173.38
2017,5,21,16,0,0.0,111.0,4.6,20.0,111.0,107.11,81.41
2017,5,21,16,15,0.0,116.0,4.6,19.5,116.0,111.69,85.64
2017,5,21,16,30,0.0,121.0,4.6,19.0,121.0,116.12,89.7
2017,5,21,16,45,0.0,86.0,4.6,19.0,86.0,83.19,63.12
2017,5,21,17,0,0.0,51.0,4.6,19.0,51.0,49.28,35.38
2017,5,21,17,15,0.0,44.0,4.3,18.5,44.0,42.5,29.96
2017,5,21,17,30,0.0,37.0,4.0,18.0,37.0,35.72,24.46
2017,5,21,17,45,0.0,29.5,3.75,18.0,29.5,28.47,18.41
2017,5,21,18,0,0.0,22.0,3.5,18.0,22.0,21.22,12.3
2017,5,21,18,15,0.0,16.0,3.5,17.5,16.0,15.43,7.99
2017,5,21,18,30,0.0,10.0,3.5,17.0,10.0,9.64,2.79
2017,5,21,18,45,0.0,5.5,3.5,17.0,5.5,5.3,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.96,0.0
2017,5,21,19,15,0.0,0.5,3.45,16.5,0.5,0.49,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,12.5,3.2,15.0,14.5,17.54,0.0
2017,5,22,6,0,39.0,25.0,3.1,15.0,29.0,43.7,25.0
2017,5,22,6,15,94.5,50.5,3.1,15.0,66.5,97.62,73.5
2017,5,22,6,30,150.0,76.0,3.1,15.0,104.0,160.21,127.43
2017,5,22,6,45,75.0,56.5,3.1,15.5,70.5,98.02,77.49
2017,5,22,7,0,0.0,37.0,3.1,16.0,37.0,35.72,24.73
2017,5,22,7,15,0.0,65.5,3.1,16.0,65.5,63.31,48.05
2017,5,22,7,30,0.0,94.0,3.1,16.0,94.0,92.1,72.0
2017,5,22,7,45,0.0,101.0,3.15,16.5,101.0,98.75,77.08
2017,5,22,8,0,0.0,108.0,3.2,17.0,108.0,105.47,82.17
2017,5,22,8,15,0.0,113.0,3.35,17.5,113.0,110.22,85.58
2017,5,22,8,30,0.0,118.0,3.5,18.0,118.0,115.03,89.01
2017,5,22,8,45,6.0,168.0,3.65,18.5,172.0,170.31,133.22
2017,5,22,9,0,12.0,218.0,3.8,19.0,226.0,226.3,177.01
2017,5,22,9,15,12.0,228.0,3.95,19.0,236.5,236.18,184.19
2017,5,22,9,30,12.0,238.0,4.1,19.0,247.0,246.04,191.47
2017,5,22,9,45,77.5,320.0,4.35,19.5,384.0,399.29,310.97
2017,5,22,10,0,143.0,402.0,4.6,20.0,521.0,556.97,428.98
2017,5,22,10,15,87.5,380.0,4.6,20.0,454.0,471.66,362.86
2017,5,22,10,30,32.0,358.0,4.6,20.0,387.0,393.93,302.3
2017,5,22,10,45,22.5,307.5,4.7,20.5,328.0,331.31,254.24
2017,5,22,11,0,13.0,257.0,4.8,21.0,269.0,264.6,202.59
2017,5,22,11,15,15.5,289.0,4.9,21.0,304.0,298.5,228.52
2017,5,22,11,30,18.0,321.0,5.0,21.0,339.0,332.19,253.95
2017,5,22,11,45,15.5,287.5,5.1,21.5,303.5,296.08,225.94
2017,5,22,12,0,13.0,254.0,5.2,22.0,268.0,260.24,198.22
2017,5,22,12,15,10.5,217.0,5.0,22.5,228.5,221.23,167.88
2017,5,22,12,30,8.0,180.0,4.8,23.0,189.0,182.46,137.69
2017,5,22,12,45,10.5,214.5,4.6,23.5,225.5,217.93,164.69
2017,5,22,13,0,13.0,249.0,4.4,24.0,262.0,253.07,190.98
2017,5,22,13,15,26.5,331.0,4.05,24.0,356.5,343.3,258.75
2017,5,22,13,30,40.0,413.0,3.7,24.0,451.0,430.59,322.62
2017,5,22,13,45,28.0,350.5,3.4,24.0,377.0,358.57,269.24
2017,5,22,14,0,16.0,288.0,3.1,24.0,303.0,289.48,217.87
2017,5,22,14,15,12.0,238.0,3.0,24.0,249.0,237.93,179.4
2017,5,22,14,30,8.0,188.0,2.9,24.0,195.0,186.77,140.66
2017,5,22,14,45,5.5,170.0,2.85,24.5,175.0,167.43,125.75
2017,5,22,15,0,3.0,152.0,2.8,25.0,155.0,148.34,110.96
2017,5,22,15,15,6.0,181.5,2.8,25.0,186.5,177.65,133.88
2017,5,22,15,30,9.0,211.0,2.8,25.0,218.0,206.15,156.01
2017,5,22,15,45,14.0,224.0,2.8,25.0,234.0,219.53,166.57
2017,5,22,16,0,19.0,237.0,2.8,25.0,250.0,231.91,176.38
2017,5,22,16,15,11.0,202.5,2.8,24.5,209.5,195.59,149.17
2017,5,22,16,30,3.0,168.0,2.8,24.0,169.0,160.21,122.43
2017,5,22,16,45,87.0,186.0,2.8,24.0,227.5,195.45,148.58
2017,5,22,17,0,171.0,204.0,2.8,24.0,286.0,218.76,163.86
2017,5,22,17,15,161.5,179.5,2.65,23.5,250.0,185.08,137.38
2017,5,22,17,30,152.0,155.0,2.5,23.0,214.0,152.61,112.18
2017,5,22,17,45,316.0,116.0,2.4,23.0,211.5,119.97,80.77
2017,5,22,18,0,480.0,77.0,2.3,23.0,209.0,69.23,42.41
2017,5,22,18,15,406.5,65.5,2.0,22.0,160.0,47.5,35.54
2017,5,22,18,30,333.0,54.0,1.7,21.0,111.0,40.31,29.08
2017,5,22,18,45,226.5,38.5,1.45,20.5,71.0,29.4,19.03
2017,5,22,19,0,120.0,23.0,1.2,20.0,31.0,17.89,4.85
2017,5,22,19,15,60.0,11.5,1.2,19.5,15.5,11.3,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,61.5,14.5,0.5,16.5,19.5,30.87,0.0
2017,5,23,6,0,123.0,29.0,0.5,17.0,39.0,88.25,55.5
2017,5,23,6,15,214.5,46.0,0.65,17.5,79.5,147.97,111.37
2017,5,23,6,30,306.0,63.0,0.8,18.0,120.0,216.09,169.19
2017,5,23,6,45,371.5,76.5,1.0,18.5,168.5,276.75,220.61
2017,5,23,7,0,437.0,90.0,1.2,19.0,217.0,343.58,275.68
2017,5,23,7,15,224.5,113.0,1.3,19.5,179.0,260.32,209.26
2017,5,23,7,30,12.0,136.0,1.4,20.0,141.0,144.37,113.09
2017,5,23,7,45,20.5,161.0,1.55,20.5,171.0,175.83,138.27
2017,5,23,8,0,29.0,186.0,1.7,21.0,201.0,215.03,168.71
2017,5,23,8,15,15.0,172.5,1.7,21.5,180.5,182.73,141.96
2017,5,23,8,30,1.0,159.0,1.7,22.0,160.0,157.52,120.99
2017,5,23,8,45,2.5,169.5,1.75,22.5,171.5,168.99,129.45
2017,5,23,9,0,4.0,180.0,1.8,23.0,183.0,180.56,137.84
2017,5,23,9,15,9.5,215.0,1.8,23.5,222.5,220.67,168.19
2017,5,23,9,30,15.0,250.0,1.8,24.0,262.0,261.01,198.06
2017,5,23,9,45,13.5,247.0,1.8,24.5,258.0,256.26,193.48
2017,5,23,10,0,12.0,244.0,1.8,25.0,254.0,251.56,189.17
2017,5,23,10,15,396.0,208.5,1.85,25.0,557.5,611.11,463.12
2017,5,23,10,30,780.0,173.0,1.9,25.0,861.0,950.66,691.73
2017,5,23,10,45,787.0,175.0,1.95,25.5,887.5,965.31,695.77
2017,5,23,11,0,794.0,177.0,2.0,26.0,914.0,977.21,701.65
2017,5,23,11,15,798.5,178.5,2.1,26.0,933.0,983.27,705.88
