Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,11,30,803.0,180.0,2.2,26.0,952.0,986.42,708.42
2017,5,23,11,45,811.0,177.0,2.3,26.5,964.5,985.58,707.12
2017,5,23,12,0,819.0,174.0,2.4,27.0,977.0,981.82,704.08
2017,5,23,12,15,594.0,312.5,2.45,27.0,896.0,891.08,643.36
2017,5,23,12,30,369.0,451.0,2.5,27.0,815.0,798.11,575.4
2017,5,23,12,45,286.5,476.5,2.65,27.0,759.0,734.72,532.14
2017,5,23,13,0,204.0,502.0,2.8,27.0,703.0,672.99,488.87
2017,5,23,13,15,198.0,495.5,3.0,27.0,688.0,652.79,476.21
2017,5,23,13,30,192.0,489.0,3.2,27.0,673.0,632.47,463.02
2017,5,23,13,45,170.5,478.0,3.4,27.0,639.0,595.02,437.38
2017,5,23,14,0,149.0,467.0,3.6,27.0,605.0,558.68,412.24
2017,5,23,14,15,78.5,331.5,4.05,26.5,404.0,374.42,280.56
2017,5,23,14,30,8.0,196.0,4.5,26.0,203.0,194.39,145.51
2017,5,23,14,45,23.0,267.0,5.0,25.5,286.0,268.1,202.9
2017,5,23,15,0,38.0,338.0,5.5,25.0,369.0,339.85,258.14
2017,5,23,15,15,183.0,333.5,5.95,24.5,471.0,414.82,318.18
2017,5,23,15,30,328.0,329.0,6.4,24.0,573.0,475.12,365.79
2017,5,23,15,45,164.0,172.5,6.85,23.5,294.5,237.85,184.05
2017,5,23,16,0,0.0,16.0,7.3,23.0,16.0,15.46,6.87
2017,5,23,16,15,0.0,20.0,7.2,22.0,20.0,19.33,10.13
2017,5,23,16,30,0.0,24.0,7.1,21.0,24.0,23.19,13.41
2017,5,23,16,45,227.5,90.5,7.05,20.0,200.5,142.81,106.1
2017,5,23,17,0,455.0,157.0,7.0,19.0,377.0,240.3,176.48
2017,5,23,17,15,426.0,143.0,6.6,18.5,329.0,196.87,139.99
2017,5,23,17,30,397.0,129.0,6.2,18.0,281.0,156.56,107.55
2017,5,23,17,45,374.5,110.5,5.8,18.0,235.5,116.33,77.21
2017,5,23,18,0,352.0,92.0,5.4,18.0,190.0,78.76,53.39
2017,5,23,18,15,329.0,74.5,5.15,17.5,150.0,54.41,42.29
2017,5,23,18,30,306.0,57.0,4.9,17.0,110.0,42.64,31.62
2017,5,23,18,45,211.0,40.5,4.7,17.0,71.0,30.98,20.7
2017,5,23,19,0,116.0,24.0,4.5,17.0,32.0,18.68,6.03
2017,5,23,19,15,58.0,12.0,4.3,16.5,16.0,11.8,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,89.0,14.5,3.7,12.5,22.0,38.39,0.0
2017,5,24,6,0,178.0,29.0,3.9,13.0,44.0,106.3,69.34
2017,5,24,6,15,289.5,43.0,3.85,13.5,88.0,172.16,132.63
2017,5,24,6,30,401.0,57.0,3.8,14.0,132.0,250.63,201.23
2017,5,24,6,45,471.5,67.5,3.75,15.0,184.5,316.09,258.17
2017,5,24,7,0,542.0,78.0,3.7,16.0,237.0,387.79,318.35
2017,5,24,7,15,593.0,85.5,3.8,17.0,292.5,450.87,369.71
2017,5,24,7,30,644.0,93.0,3.9,18.0,348.0,517.56,422.03
2017,5,24,7,45,682.0,98.5,4.05,19.0,404.0,576.62,466.73
2017,5,24,8,0,720.0,104.0,4.2,20.0,460.0,637.4,511.3
2017,5,24,8,15,746.5,108.5,4.25,21.0,514.0,689.87,547.08
2017,5,24,8,30,773.0,113.0,4.3,22.0,568.0,739.81,579.61
2017,5,24,8,45,795.0,116.0,4.4,23.0,619.5,787.0,609.61
2017,5,24,9,0,817.0,119.0,4.5,24.0,671.0,833.35,638.51
2017,5,24,9,15,832.0,122.0,4.45,24.0,717.5,872.45,663.63
2017,5,24,9,30,847.0,125.0,4.4,24.0,764.0,909.78,687.4
2017,5,24,9,45,860.0,126.5,4.4,24.5,805.5,935.95,702.24
2017,5,24,10,0,873.0,128.0,4.4,25.0,847.0,965.49,719.37
2017,5,24,10,15,881.5,130.0,4.35,25.5,881.5,988.79,731.89
2017,5,24,10,30,890.0,132.0,4.3,26.0,916.0,1009.3,742.56
2017,5,24,10,45,899.0,131.0,4.3,26.5,944.5,1024.3,749.89
2017,5,24,11,0,908.0,130.0,4.3,27.0,973.0,1036.33,755.37
2017,5,24,11,15,912.0,131.0,4.25,27.0,992.5,1042.31,758.21
2017,5,24,11,30,916.0,132.0,4.2,27.0,1012.0,1045.07,759.11
2017,5,24,11,45,927.0,126.5,4.2,27.5,1026.5,1045.06,757.16
2017,5,24,12,0,938.0,121.0,4.2,28.0,1041.0,1041.81,753.27
2017,5,24,12,15,938.5,121.0,4.15,28.0,1044.5,1030.48,745.46
2017,5,24,12,30,939.0,121.0,4.1,28.0,1048.0,1016.06,735.82
2017,5,24,12,45,940.5,119.0,4.05,28.0,1043.5,997.67,723.71
2017,5,24,13,0,942.0,117.0,4.0,28.0,1039.0,976.35,709.77
2017,5,24,13,15,939.5,116.0,3.9,28.0,1025.5,949.48,691.97
2017,5,24,13,30,937.0,115.0,3.8,28.0,1012.0,919.95,672.47
2017,5,24,13,45,934.5,113.0,3.75,28.5,991.5,886.93,649.62
2017,5,24,14,0,932.0,111.0,3.7,29.0,971.0,851.48,625.19
2017,5,24,14,15,926.0,109.5,3.6,29.0,942.5,811.54,598.68
2017,5,24,14,30,920.0,108.0,3.5,29.0,914.0,769.73,570.78
2017,5,24,14,45,912.0,106.5,3.45,29.0,878.0,724.87,540.79
2017,5,24,15,0,904.0,105.0,3.4,29.0,842.0,678.69,507.78
2017,5,24,15,15,893.0,103.0,3.2,29.0,800.5,629.16,470.84
2017,5,24,15,30,882.0,101.0,3.0,29.0,759.0,579.01,432.68
2017,5,24,15,45,869.5,97.5,2.9,29.0,712.0,526.37,392.15
2017,5,24,16,0,857.0,94.0,2.8,29.0,665.0,473.73,350.55
2017,5,24,16,15,838.5,91.0,2.6,28.5,614.0,419.33,307.05
2017,5,24,16,30,820.0,88.0,2.4,28.0,563.0,361.85,260.2
2017,5,24,16,45,797.0,84.0,2.2,28.0,509.0,307.48,214.35
2017,5,24,17,0,774.0,80.0,2.0,28.0,455.0,255.15,169.82
2017,5,24,17,15,740.5,75.5,1.7,27.5,399.0,202.61,126.39
2017,5,24,17,30,707.0,71.0,1.4,27.0,343.0,153.64,87.81
2017,5,24,17,45,659.5,65.5,1.1,26.5,287.5,103.06,52.7
2017,5,24,18,0,612.0,60.0,0.8,26.0,232.0,60.83,31.3
2017,5,24,18,15,539.5,52.5,0.7,25.5,179.5,35.87,25.12
2017,5,24,18,30,467.0,45.0,0.6,25.0,127.0,32.41,21.95
2017,5,24,18,45,346.5,34.0,0.55,24.5,83.0,25.45,15.51
2017,5,24,19,0,226.0,23.0,0.5,24.0,39.0,17.94,5.79
2017,5,24,19,15,113.0,11.5,0.65,23.0,19.5,11.3,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,127.5,13.5,4.9,16.5,24.0,47.95,0.0
2017,5,25,6,0,255.0,27.0,5.0,17.0,48.0,129.84,84.66
2017,5,25,6,15,366.5,37.5,5.1,17.5,93.0,196.21,149.32
2017,5,25,6,30,478.0,48.0,5.2,18.0,138.0,273.84,217.28
2017,5,25,6,45,547.0,55.5,5.35,18.5,191.0,338.7,274.37
2017,5,25,7,0,616.0,63.0,5.5,19.0,244.0,409.69,334.88
2017,5,25,7,15,661.5,68.5,5.85,20.0,299.0,470.59,385.11
2017,5,25,7,30,707.0,74.0,6.2,21.0,354.0,532.49,434.54
2017,5,25,7,45,737.5,79.0,6.6,22.0,409.0,588.87,478.12
2017,5,25,8,0,768.0,84.0,7.0,23.0,464.0,646.23,520.55
2017,5,25,8,15,790.5,87.5,7.05,23.5,517.0,696.6,555.99
2017,5,25,8,30,813.0,91.0,7.1,24.0,570.0,746.7,590.61
2017,5,25,8,45,826.0,95.5,7.2,25.0,618.5,789.64,618.3
2017,5,25,9,0,839.0,100.0,7.3,26.0,667.0,826.06,640.8
2017,5,25,9,15,851.5,102.5,7.25,26.5,712.5,863.06,664.24
2017,5,25,9,30,864.0,105.0,7.2,27.0,758.0,898.16,686.04
2017,5,25,9,45,869.0,109.5,7.2,27.5,796.5,926.36,702.97
2017,5,25,10,0,874.0,114.0,7.2,28.0,835.0,951.89,717.97
2017,5,25,10,15,882.0,115.5,7.15,28.5,868.5,974.33,730.56
2017,5,25,10,30,890.0,117.0,7.1,29.0,902.0,994.0,741.22
2017,5,25,10,45,892.5,120.0,7.05,29.5,928.0,1006.9,747.26
2017,5,25,11,0,895.0,123.0,7.0,30.0,954.0,1016.67,751.26
2017,5,25,11,15,899.0,124.0,6.9,30.5,973.5,1022.72,752.57
2017,5,25,11,30,903.0,125.0,6.8,31.0,993.0,1025.59,751.85
2017,5,25,11,45,903.5,127.0,6.75,31.5,1004.0,1022.79,747.73
2017,5,25,12,0,904.0,129.0,6.7,32.0,1015.0,1016.82,741.64
2017,5,25,12,15,904.5,129.0,6.6,32.0,1018.5,1005.8,733.61
2017,5,25,12,30,905.0,129.0,6.5,32.0,1022.0,991.84,723.73
2017,5,25,12,45,903.0,129.5,6.4,32.5,1017.0,973.15,709.33
2017,5,25,13,0,901.0,130.0,6.3,33.0,1012.0,951.74,693.28
2017,5,25,13,15,898.0,129.0,6.2,33.0,999.0,925.4,675.47
2017,5,25,13,30,895.0,128.0,6.1,33.0,986.0,896.55,656.02
2017,5,25,13,45,889.5,127.5,6.0,33.5,965.0,863.67,632.55
2017,5,25,14,0,884.0,127.0,5.9,34.0,944.0,828.68,607.73
2017,5,25,14,15,877.5,125.5,5.8,34.0,916.0,790.05,581.68
2017,5,25,14,30,871.0,124.0,5.7,34.0,888.0,749.71,554.36
2017,5,25,14,45,857.5,125.0,5.6,34.0,851.5,705.29,523.65
2017,5,25,15,0,844.0,126.0,5.5,34.0,815.0,660.11,490.52
2017,5,25,15,15,832.0,123.5,5.4,34.0,774.5,609.49,453.11
2017,5,25,15,30,820.0,121.0,5.3,34.0,734.0,560.79,416.25
2017,5,25,15,45,805.0,117.5,5.25,34.0,688.0,509.54,376.85
2017,5,25,16,0,790.0,114.0,5.2,34.0,642.0,458.67,336.8
2017,5,25,16,15,769.5,110.5,5.05,33.5,591.5,406.2,295.18
2017,5,25,16,30,749.0,107.0,4.9,33.0,541.0,355.14,253.66
2017,5,25,16,45,722.5,102.5,4.8,32.5,488.0,299.71,208.34
2017,5,25,17,0,696.0,98.0,4.7,32.0,435.0,249.8,166.86
2017,5,25,17,15,660.0,92.5,4.45,31.5,381.0,199.86,126.17
2017,5,25,17,30,624.0,87.0,4.2,31.0,327.0,153.75,90.33
2017,5,25,17,45,573.0,80.0,4.0,30.5,273.5,109.05,59.79
2017,5,25,18,0,522.0,73.0,3.8,30.0,220.0,70.07,39.49
2017,5,25,18,15,449.0,63.0,3.65,29.0,169.5,44.84,32.24
2017,5,25,18,30,376.0,53.0,3.5,28.0,119.0,39.64,27.65
2017,5,25,18,45,264.5,39.0,3.35,27.0,77.5,29.66,18.75
2017,5,25,19,0,153.0,25.0,3.2,26.0,36.0,19.44,7.06
2017,5,25,19,15,76.5,12.5,3.45,25.5,18.0,12.29,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,6.0,3.25,22.5,6.0,5.9,0.0
2017,5,26,6,0,0.0,12.0,3.5,23.0,12.0,11.57,2.73
2017,5,26,6,15,0.0,25.0,3.7,23.0,25.0,24.13,13.77
2017,5,26,6,30,0.0,38.0,3.9,23.0,38.0,36.7,24.45
2017,5,26,6,45,0.0,54.0,4.15,23.5,54.0,52.37,37.52
2017,5,26,7,0,0.0,70.0,4.4,24.0,70.0,68.44,50.7
2017,5,26,7,15,0.0,87.0,4.5,24.5,87.0,85.51,64.43
2017,5,26,7,30,0.0,104.0,4.6,25.0,104.0,102.51,77.83
2017,5,26,7,45,0.0,121.5,4.7,26.0,121.5,119.99,91.2
2017,5,26,8,0,0.0,139.0,4.8,27.0,139.0,137.43,104.25
2017,5,26,8,15,0.0,139.0,4.8,27.0,139.0,136.73,103.29
2017,5,26,8,30,0.0,139.0,4.8,27.0,139.0,136.26,102.56
2017,5,26,8,45,5.0,176.0,4.8,27.5,179.5,177.66,134.35
2017,5,26,9,0,10.0,213.0,4.8,28.0,220.0,219.42,165.81
2017,5,26,9,15,8.5,203.5,4.75,28.0,210.0,208.05,156.57
2017,5,26,9,30,7.0,194.0,4.7,28.0,200.0,196.88,147.63
2017,5,26,9,45,8.0,201.0,4.7,28.5,208.0,204.7,153.0
2017,5,26,10,0,9.0,208.0,4.7,29.0,216.0,212.54,158.35
2017,5,26,10,15,10.5,215.0,4.6,29.5,224.5,220.87,164.03
2017,5,26,10,30,12.0,222.0,4.5,30.0,233.0,229.2,169.69
2017,5,26,10,45,11.0,214.5,4.45,30.5,224.5,220.66,162.7
2017,5,26,11,0,10.0,207.0,4.4,31.0,216.0,212.14,155.82
2017,5,26,11,15,11.5,209.5,4.3,31.0,220.5,215.95,158.58
2017,5,26,11,30,13.0,212.0,4.2,31.0,225.0,219.72,161.29
2017,5,26,11,45,13.5,215.0,4.15,31.5,229.0,222.92,163.23
2017,5,26,12,0,14.0,218.0,4.1,32.0,233.0,226.03,165.12
2017,5,26,12,15,37.0,326.5,4.0,32.0,363.5,357.02,260.91
2017,5,26,12,30,60.0,435.0,3.9,32.0,494.0,483.46,350.21
2017,5,26,12,45,54.0,438.5,3.8,32.5,492.0,477.88,344.73
2017,5,26,13,0,48.0,442.0,3.7,33.0,490.0,472.31,339.81
2017,5,26,13,15,53.5,431.0,3.6,33.0,483.5,463.22,333.73
2017,5,26,13,30,59.0,420.0,3.5,33.0,477.0,453.89,327.5
2017,5,26,13,45,83.0,439.5,3.45,33.5,517.5,488.26,351.51
2017,5,26,14,0,107.0,459.0,3.4,34.0,558.0,520.42,373.49
2017,5,26,14,15,298.0,404.0,3.35,34.0,668.0,604.71,436.5
2017,5,26,14,30,489.0,349.0,3.3,34.0,778.0,676.9,489.04
2017,5,26,14,45,259.5,336.0,3.3,34.0,563.0,487.54,354.83
2017,5,26,15,0,30.0,323.0,3.3,34.0,348.0,321.47,233.35
2017,5,26,15,15,124.0,338.0,3.3,34.0,432.5,384.24,280.73
2017,5,26,15,30,218.0,353.0,3.3,34.0,517.0,440.77,321.63
2017,5,26,15,45,265.0,320.5,3.3,34.0,507.0,418.87,306.02
2017,5,26,16,0,312.0,288.0,3.3,34.0,497.0,396.58,289.57
2017,5,26,16,15,358.5,252.5,3.3,33.5,475.0,366.83,267.35
2017,5,26,16,30,405.0,217.0,3.3,33.0,453.0,328.14,237.35
2017,5,26,16,45,386.0,199.0,3.3,33.0,406.5,288.07,205.85
2017,5,26,17,0,367.0,181.0,3.3,33.0,360.0,245.68,172.5
2017,5,26,17,15,349.5,160.5,3.1,32.0,314.5,203.56,140.03
2017,5,26,17,30,332.0,140.0,2.9,31.0,269.0,163.43,109.64
2017,5,26,17,45,291.0,123.0,2.75,30.5,223.0,126.0,83.57
2017,5,26,18,0,250.0,106.0,2.6,30.0,177.0,92.99,63.26
2017,5,26,18,15,205.0,86.0,2.5,29.5,136.0,67.19,50.86
2017,5,26,18,30,160.0,66.0,2.4,29.0,95.0,52.63,38.34
2017,5,26,18,45,95.5,45.0,2.3,28.5,60.5,36.71,24.4
2017,5,26,19,0,31.0,24.0,2.2,28.0,26.0,21.4,8.66
2017,5,26,19,15,15.5,12.0,2.4,27.5,13.0,11.8,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,41.5,15.0,3.6,23.5,18.5,26.09,0.0
2017,5,27,6,0,83.0,30.0,3.7,24.0,37.0,70.94,44.29
2017,5,27,6,15,157.0,50.5,3.9,24.0,76.0,126.13,93.07
2017,5,27,6,30,231.0,71.0,4.1,24.0,115.0,188.06,145.34
2017,5,27,6,45,115.5,65.0,4.35,24.5,87.0,133.61,103.81
2017,5,27,7,0,0.0,59.0,4.6,25.0,59.0,57.02,41.13
2017,5,27,7,15,0.0,72.0,4.7,25.5,72.0,69.83,51.46
2017,5,27,7,30,0.0,85.0,4.8,26.0,85.0,82.74,61.61
2017,5,27,7,45,0.0,99.0,4.95,26.5,99.0,96.65,72.41
2017,5,27,8,0,0.0,113.0,5.1,27.0,113.0,110.55,83.02
2017,5,27,8,15,0.0,128.0,5.1,27.5,128.0,125.45,94.27
2017,5,27,8,30,0.0,143.0,5.1,28.0,143.0,140.33,105.35
2017,5,27,8,45,1.5,156.5,5.2,28.5,157.5,154.89,116.13
2017,5,27,9,0,3.0,170.0,5.3,29.0,172.0,169.53,126.88
2017,5,27,9,15,67.0,265.0,5.25,29.5,316.0,330.72,250.43
2017,5,27,9,30,131.0,360.0,5.2,30.0,460.0,500.07,374.48
2017,5,27,9,45,139.5,374.5,5.2,30.5,486.0,524.1,389.88
2017,5,27,10,0,148.0,389.0,5.2,31.0,512.0,547.94,405.48
2017,5,27,10,15,151.0,404.0,5.15,31.0,533.5,566.72,417.91
2017,5,27,10,30,154.0,419.0,5.1,31.0,555.0,584.9,429.9
2017,5,27,10,45,94.0,390.0,5.05,31.5,474.0,486.88,357.49
2017,5,27,11,0,34.0,361.0,5.0,32.0,393.0,396.48,289.91
2017,5,27,11,15,34.5,368.5,4.95,32.0,401.5,403.23,294.65
2017,5,27,11,30,35.0,376.0,4.9,32.0,410.0,409.75,299.01
2017,5,27,11,45,31.5,382.0,4.85,32.5,413.0,410.57,298.54
2017,5,27,12,0,28.0,388.0,4.8,33.0,416.0,411.18,297.99
2017,5,27,12,15,27.0,386.0,4.75,33.0,413.0,406.13,294.24
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,400.99,290.47
2017,5,27,12,45,40.0,417.5,4.7,33.5,457.0,444.39,320.93
2017,5,27,13,0,54.0,451.0,4.7,34.0,504.0,486.54,349.97
2017,5,27,13,15,162.5,463.5,4.65,34.0,620.0,591.61,425.98
2017,5,27,13,30,271.0,476.0,4.6,34.0,736.0,688.25,494.14
2017,5,27,13,45,201.0,471.0,4.6,34.0,661.5,614.81,442.09
2017,5,27,14,0,131.0,466.0,4.6,34.0,587.0,544.08,392.01
2017,5,27,14,15,230.5,436.5,4.55,34.0,642.0,585.65,423.92
2017,5,27,14,30,330.0,407.0,4.5,34.0,697.0,616.53,447.43
2017,5,27,14,45,237.0,403.5,4.5,34.0,607.5,536.36,389.93
2017,5,27,15,0,144.0,400.0,4.5,34.0,518.0,460.11,335.02
2017,5,27,15,15,148.0,379.0,4.4,34.0,495.0,434.68,317.44
2017,5,27,15,30,152.0,358.0,4.3,34.0,472.0,408.82,299.18
2017,5,27,15,45,407.5,260.0,4.25,34.0,539.0,435.23,320.14
2017,5,27,16,0,663.0,162.0,4.2,34.0,606.0,442.7,324.22
2017,5,27,16,15,639.5,156.0,4.1,33.5,557.5,392.89,285.49
2017,5,27,16,30,616.0,150.0,4.0,33.0,509.0,344.97,247.53
2017,5,27,16,45,574.5,147.0,3.95,33.0,456.5,296.4,208.45
2017,5,27,17,0,533.0,144.0,3.9,33.0,404.0,252.17,172.78
2017,5,27,17,15,494.5,134.0,3.6,32.5,352.5,206.1,136.52
2017,5,27,17,30,456.0,124.0,3.3,32.0,301.0,164.09,104.71
2017,5,27,17,45,371.5,118.0,3.05,31.5,247.0,125.33,79.57
2017,5,27,18,0,287.0,112.0,2.8,31.0,193.0,99.42,67.01
2017,5,27,18,15,229.0,92.0,2.75,30.0,148.0,71.5,54.35
2017,5,27,18,30,171.0,72.0,2.7,29.0,103.0,57.04,42.02
2017,5,27,18,45,85.5,47.0,2.7,28.5,62.5,40.24,27.32
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,21.12,8.84
2017,5,27,19,15,0.0,11.0,3.05,27.5,11.0,10.81,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.0,14.5,1.4,22.5,17.0,22.75,0.0
2017,5,28,6,0,62.0,29.0,1.4,23.0,34.0,57.06,35.06
2017,5,28,6,15,126.5,52.0,1.35,23.0,72.5,116.72,86.21
2017,5,28,6,30,191.0,75.0,1.3,23.0,111.0,176.27,135.96
2017,5,28,6,45,240.5,95.5,1.3,23.5,156.5,231.32,181.46
2017,5,28,7,0,290.0,116.0,1.3,24.0,202.0,290.85,229.3
2017,5,28,7,15,155.0,129.5,1.4,24.5,176.5,233.25,183.5
2017,5,28,7,30,20.0,143.0,1.5,25.0,151.0,156.85,120.99
2017,5,28,7,45,215.5,158.5,1.6,25.5,265.0,323.89,254.33
2017,5,28,8,0,411.0,174.0,1.7,26.0,379.0,495.42,383.85
2017,5,28,8,15,390.5,202.5,1.65,26.0,414.5,526.76,403.72
2017,5,28,8,30,370.0,231.0,1.6,26.0,450.0,546.63,416.0
2017,5,28,8,45,326.5,265.0,1.55,26.5,470.5,559.85,421.73
2017,5,28,9,0,283.0,299.0,1.5,27.0,491.0,568.84,424.32
2017,5,28,9,15,352.5,299.0,1.4,27.0,555.0,635.76,470.73
2017,5,28,9,30,422.0,299.0,1.3,27.0,619.0,714.08,522.77
2017,5,28,9,45,280.5,351.0,1.2,27.5,569.0,638.23,464.24
2017,5,28,10,0,139.0,403.0,1.1,28.0,519.0,554.45,401.1
2017,5,28,10,15,88.0,386.5,1.05,28.0,461.5,479.13,347.9
2017,5,28,10,30,37.0,370.0,1.0,28.0,404.0,411.35,298.85
2017,5,28,10,45,169.5,408.5,0.95,28.5,566.0,588.2,423.42
2017,5,28,11,0,302.0,447.0,0.9,29.0,728.0,764.86,538.06
2017,5,28,11,15,238.5,470.0,0.9,29.0,694.5,716.43,502.71
2017,5,28,11,30,175.0,493.0,0.9,29.0,661.0,673.49,472.98
2017,5,28,11,45,140.5,494.0,0.9,29.5,630.5,636.28,447.0
2017,5,28,12,0,106.0,495.0,0.9,30.0,600.0,594.64,418.0
2017,5,28,12,15,118.5,484.5,0.9,30.0,602.5,595.87,419.59
2017,5,28,12,30,131.0,474.0,0.9,30.0,605.0,592.27,417.71
2017,5,28,12,45,133.5,488.0,0.95,30.5,620.5,602.28,423.76
2017,5,28,13,0,136.0,502.0,1.0,31.0,636.0,611.49,429.18
2017,5,28,13,15,144.0,496.0,1.05,31.0,636.5,605.95,426.26
2017,5,28,13,30,152.0,490.0,1.1,31.0,637.0,599.73,423.01
2017,5,28,13,45,188.5,477.0,1.2,31.0,654.5,610.12,431.92
2017,5,28,14,0,225.0,464.0,1.3,31.0,672.0,617.94,438.88
2017,5,28,14,15,178.0,450.0,1.35,31.0,611.5,557.85,398.25
2017,5,28,14,30,131.0,436.0,1.4,31.0,551.0,500.97,359.63
2017,5,28,14,45,185.5,415.0,1.5,31.0,571.0,511.4,369.12
2017,5,28,15,0,240.0,394.0,1.6,31.0,591.0,517.16,374.61
2017,5,28,15,15,210.0,376.0,1.6,31.0,542.0,469.66,341.37
2017,5,28,15,30,180.0,358.0,1.6,31.0,493.0,424.66,309.84
2017,5,28,15,45,90.0,249.0,1.65,31.0,316.5,273.38,201.4
2017,5,28,16,0,0.0,140.0,1.7,31.0,140.0,134.42,98.21
2017,5,28,16,15,0.0,114.5,1.7,30.5,114.5,110.31,80.51
2017,5,28,16,30,0.0,89.0,1.7,30.0,89.0,86.12,62.21
2017,5,28,16,45,0.0,49.0,1.7,30.0,49.0,47.36,32.0
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,8.69,1.31
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,7.24,0.18
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,5.79,0.0
2017,5,28,17,45,0.0,5.0,1.25,29.0,5.0,4.82,0.0
2017,5,28,18,0,0.0,4.0,1.1,29.0,4.0,3.86,0.0
2017,5,28,18,15,0.0,3.0,1.0,28.0,3.0,2.89,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.93,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.96,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,8.0,3.35,19.0,8.0,7.86,0.0
2017,5,29,6,0,0.0,16.0,3.4,19.0,16.0,15.44,5.9
2017,5,29,6,15,0.0,35.5,3.45,19.0,35.5,34.67,22.7
2017,5,29,6,30,0.0,55.0,3.5,19.0,55.0,54.91,40.02
2017,5,29,6,45,2.0,77.5,3.6,19.0,78.0,79.17,60.55
2017,5,29,7,0,4.0,100.0,3.7,19.0,101.0,103.33,80.74
2017,5,29,7,15,2.0,96.5,3.75,19.0,97.0,96.72,75.15
2017,5,29,7,30,0.0,93.0,3.8,19.0,93.0,90.98,70.18
2017,5,29,7,45,2.5,126.0,3.85,19.0,127.5,126.33,98.99
2017,5,29,8,0,5.0,159.0,3.9,19.0,162.0,161.94,127.52
2017,5,29,8,15,34.0,204.5,3.8,19.0,224.5,238.25,188.91
2017,5,29,8,30,63.0,250.0,3.7,19.0,287.0,310.7,245.85
2017,5,29,8,45,48.5,259.0,3.65,19.5,289.0,308.66,242.33
2017,5,29,9,0,34.0,268.0,3.6,20.0,291.0,305.74,238.35
2017,5,29,9,15,43.5,297.5,3.35,20.5,329.0,345.21,267.53
2017,5,29,9,30,53.0,327.0,3.1,21.0,367.0,384.84,296.11
2017,5,29,9,45,63.0,354.0,2.9,21.5,404.5,422.3,322.6
2017,5,29,10,0,73.0,381.0,2.7,22.0,442.0,459.77,348.56
2017,5,29,10,15,102.0,409.5,2.45,22.5,498.0,516.98,388.73
2017,5,29,10,30,131.0,438.0,2.2,23.0,554.0,582.55,433.36
2017,5,29,10,45,116.5,448.5,2.0,23.5,554.0,577.75,426.76
2017,5,29,11,0,102.0,459.0,1.8,24.0,554.0,564.97,415.2
2017,5,29,11,15,138.5,475.5,1.75,24.0,607.5,622.73,455.53
2017,5,29,11,30,175.0,492.0,1.7,24.0,661.0,672.56,489.31
2017,5,29,11,45,259.0,476.5,1.7,24.5,730.0,740.71,536.03
2017,5,29,12,0,343.0,461.0,1.7,25.0,799.0,801.64,576.82
2017,5,29,12,15,293.5,480.5,1.7,25.0,770.5,764.82,550.24
2017,5,29,12,30,244.0,500.0,1.7,25.0,742.0,725.87,523.06
2017,5,29,12,45,208.5,502.0,1.7,25.5,708.5,686.35,495.0
2017,5,29,13,0,173.0,504.0,1.7,26.0,675.0,647.5,467.27
2017,5,29,13,15,311.0,460.5,1.55,26.0,762.0,721.35,520.34
2017,5,29,13,30,449.0,417.0,1.4,26.0,849.0,786.79,565.13
2017,5,29,13,45,611.0,303.5,1.3,26.0,878.0,798.29,576.28
2017,5,29,14,0,773.0,190.0,1.2,26.0,907.0,801.04,580.66
2017,5,29,14,15,765.5,187.5,1.05,26.0,879.5,763.96,555.17
2017,5,29,14,30,758.0,185.0,0.9,26.0,852.0,725.61,528.16
2017,5,29,14,45,730.0,193.0,0.8,26.5,814.5,679.78,494.97
2017,5,29,15,0,702.0,201.0,0.7,27.0,777.0,636.02,462.88
2017,5,29,15,15,687.0,196.5,0.6,27.0,737.0,589.87,430.01
2017,5,29,15,30,672.0,192.0,0.5,27.0,697.0,543.97,396.7
2017,5,29,15,45,658.0,184.5,0.45,27.0,653.0,496.34,362.0
2017,5,29,16,0,644.0,177.0,0.4,27.0,609.0,449.29,326.84
2017,5,29,16,15,620.0,170.5,0.5,26.5,560.5,399.8,290.64
2017,5,29,16,30,596.0,164.0,0.6,26.0,512.0,352.28,254.58
2017,5,29,16,45,565.0,156.0,0.7,26.0,461.0,303.83,216.47
2017,5,29,17,0,534.0,148.0,0.8,26.0,410.0,257.66,179.57
2017,5,29,17,15,494.0,138.5,0.8,25.5,358.0,211.57,143.33
2017,5,29,17,30,454.0,129.0,0.8,25.0,306.0,169.67,111.39
2017,5,29,17,45,396.0,117.5,0.85,25.0,255.0,128.73,82.89
2017,5,29,18,0,338.0,106.0,0.9,25.0,204.0,94.01,62.42
2017,5,29,18,15,270.0,89.5,0.95,24.5,157.0,69.74,54.11
2017,5,29,18,30,202.0,73.0,1.0,24.0,110.0,57.79,43.63
2017,5,29,18,45,122.5,50.5,1.05,23.5,71.0,40.9,28.62
2017,5,29,19,0,43.0,28.0,1.1,23.0,32.0,24.65,12.32
2017,5,29,19,15,21.5,14.0,1.25,22.5,16.0,13.76,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,26.5,16.5,0.6,19.5,19.0,23.52,0.0
2017,5,30,6,0,53.0,33.0,0.6,20.0,38.0,60.19,38.41
2017,5,30,6,15,123.5,56.0,0.55,20.5,77.5,121.09,90.51
2017,5,30,6,30,194.0,79.0,0.5,21.0,117.0,182.82,141.65
2017,5,30,6,45,266.5,96.0,0.45,21.5,165.0,244.44,191.94
2017,5,30,7,0,339.0,113.0,0.4,22.0,213.0,320.02,251.39
2017,5,30,7,15,391.0,126.0,0.65,22.5,264.5,379.55,298.12
2017,5,30,7,30,443.0,139.0,0.9,23.0,316.0,443.23,346.91
2017,5,30,7,45,488.0,147.5,1.15,23.5,369.0,500.97,390.16
2017,5,30,8,0,533.0,156.0,1.4,24.0,422.0,561.5,434.5
2017,5,30,8,15,564.0,164.0,1.5,24.5,473.0,613.45,470.66
2017,5,30,8,30,595.0,172.0,1.6,25.0,524.0,669.9,509.1
2017,5,30,8,45,626.5,174.5,1.75,25.5,574.0,718.23,541.71
2017,5,30,9,0,658.0,177.0,1.9,26.0,624.0,766.67,573.69
2017,5,30,9,15,676.0,182.0,1.95,26.0,668.5,805.78,598.6
2017,5,30,9,30,694.0,187.0,2.0,26.0,713.0,843.68,622.59
2017,5,30,9,45,500.0,284.0,2.15,26.5,673.5,778.46,573.05
2017,5,30,10,0,306.0,381.0,2.3,27.0,634.0,697.63,511.51
2017,5,30,10,15,240.0,410.5,2.35,27.0,614.5,667.75,488.95
2017,5,30,10,30,174.0,440.0,2.4,27.0,595.0,626.64,458.25
2017,5,30,10,45,474.5,318.0,2.5,27.5,755.5,809.49,591.52
2017,5,30,11,0,775.0,196.0,2.6,28.0,916.0,979.79,705.23
2017,5,30,11,15,780.0,197.5,2.65,28.0,936.0,986.31,707.63
2017,5,30,11,30,785.0,199.0,2.7,28.0,956.0,990.0,709.86
2017,5,30,11,45,596.5,315.5,2.75,28.5,894.5,917.43,659.23
2017,5,30,12,0,408.0,432.0,2.8,29.0,833.0,836.8,599.47
2017,5,30,12,15,376.5,447.5,2.8,28.5,819.0,813.14,584.48
2017,5,30,12,30,345.0,463.0,2.8,28.0,805.0,788.57,568.35
2017,5,30,12,45,257.0,484.0,2.85,28.0,738.0,715.73,517.39
2017,5,30,13,0,169.0,505.0,2.9,28.0,671.0,644.93,467.25
2017,5,30,13,15,158.5,497.5,2.9,28.0,651.5,620.63,450.9
2017,5,30,13,30,148.0,490.0,2.9,28.0,632.0,596.59,434.38
2017,5,30,13,45,91.0,436.5,2.9,28.0,523.5,492.57,360.96
2017,5,30,14,0,34.0,383.0,2.9,28.0,415.0,391.66,288.32
2017,5,30,14,15,22.0,298.5,2.85,28.0,319.0,300.92,222.9
2017,5,30,14,30,10.0,214.0,2.8,28.0,223.0,213.04,157.98
2017,5,30,14,45,5.0,141.0,2.8,28.0,145.5,139.53,102.67
2017,5,30,15,0,0.0,68.0,2.8,28.0,68.0,65.87,45.99
2017,5,30,15,15,0.0,100.5,2.75,28.0,100.5,97.26,70.55
2017,5,30,15,30,0.0,133.0,2.7,28.0,133.0,128.17,94.58
2017,5,30,15,45,0.0,130.0,2.7,28.0,130.0,125.21,92.49
2017,5,30,16,0,0.0,127.0,2.7,28.0,127.0,122.23,90.45
2017,5,30,16,15,0.0,105.0,2.6,27.5,105.0,101.37,74.64
2017,5,30,16,30,0.0,83.0,2.5,27.0,83.0,80.3,58.45
2017,5,30,16,45,0.0,100.0,2.4,27.0,100.0,96.4,71.44
2017,5,30,17,0,0.0,117.0,2.3,27.0,117.0,111.74,83.83
2017,5,30,17,15,0.0,102.0,1.95,26.5,102.0,97.56,72.99
2017,5,30,17,30,0.0,87.0,1.6,26.0,87.0,83.42,62.06
2017,5,30,17,45,0.0,72.5,1.3,25.5,72.5,69.77,51.35
2017,5,30,18,0,0.0,58.0,1.0,25.0,58.0,56.05,40.35
2017,5,30,18,15,0.0,45.0,0.95,24.5,45.0,43.47,31.78
2017,5,30,18,30,0.0,32.0,0.9,24.0,32.0,30.89,20.82
2017,5,30,18,45,0.0,21.0,0.85,23.5,21.0,20.26,11.41
2017,5,30,19,0,0.0,10.0,0.8,23.0,10.0,9.64,1.5
2017,5,30,19,15,0.0,5.0,0.8,23.0,5.0,4.91,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,1.0,14.0,0.45,20.5,14.0,14.04,0.0
2017,5,31,6,0,2.0,28.0,0.4,21.0,28.0,29.11,16.16
2017,5,31,6,15,31.5,51.0,0.45,21.5,56.5,68.79,49.67
2017,5,31,6,30,61.0,74.0,0.5,22.0,85.0,107.98,82.32
2017,5,31,6,45,98.5,94.0,0.6,22.5,119.5,155.26,121.22
2017,5,31,7,0,136.0,114.0,0.7,23.0,154.0,200.61,157.96
2017,5,31,7,15,68.0,99.0,0.85,23.5,119.0,147.44,115.17
2017,5,31,7,30,0.0,84.0,1.0,24.0,84.0,81.69,61.03
2017,5,31,7,45,0.0,98.0,1.15,24.5,98.0,95.6,71.97
2017,5,31,8,0,0.0,112.0,1.3,25.0,112.0,109.5,82.58
2017,5,31,8,15,97.0,187.5,1.45,25.0,245.0,274.19,213.07
2017,5,31,8,30,194.0,263.0,1.6,25.0,378.0,436.32,334.92
2017,5,31,8,45,242.5,280.0,1.75,25.5,437.0,508.09,385.86
2017,5,31,9,0,291.0,297.0,1.9,26.0,496.0,573.52,431.88
2017,5,31,9,15,273.0,324.0,1.95,26.0,520.5,593.52,443.9
2017,5,31,9,30,255.0,351.0,2.0,26.0,545.0,611.36,454.65
2017,5,31,9,45,208.5,377.5,2.1,26.5,541.5,591.32,437.77
2017,5,31,10,0,162.0,404.0,2.2,27.0,538.0,577.35,425.21
2017,5,31,10,15,110.5,403.5,2.15,27.0,497.0,527.33,387.91
2017,5,31,10,30,59.0,403.0,2.1,27.0,456.0,467.39,343.55
2017,5,31,10,45,69.0,424.5,2.1,27.0,488.0,498.23,365.38
2017,5,31,11,0,79.0,446.0,2.1,27.0,520.0,528.75,386.31
2017,5,31,11,15,66.0,442.5,2.05,27.0,505.5,510.26,372.29
2017,5,31,11,30,53.0,439.0,2.0,27.0,491.0,491.61,358.49
2017,5,31,11,45,139.5,469.5,2.0,27.5,607.0,610.89,442.67
2017,5,31,12,0,226.0,500.0,2.0,28.0,723.0,722.04,517.5
2017,5,31,12,15,194.0,505.0,1.95,28.0,696.5,689.76,493.7
2017,5,31,12,30,162.0,510.0,1.9,28.0,670.0,657.41,470.95
2017,5,31,12,45,175.5,507.0,1.85,28.0,680.0,660.46,473.39
2017,5,31,13,0,189.0,504.0,1.8,28.0,690.0,662.52,474.9
2017,5,31,13,15,119.0,468.0,1.8,28.0,585.0,557.53,402.43
2017,5,31,13,30,49.0,432.0,1.8,28.0,480.0,456.93,331.75
2017,5,31,13,45,55.0,430.5,1.85,28.0,483.0,456.87,332.82
2017,5,31,14,0,61.0,429.0,1.9,28.0,486.0,456.25,332.95
2017,5,31,14,15,57.0,411.5,1.9,27.5,464.0,432.62,317.18
2017,5,31,14,30,53.0,394.0,1.9,27.0,442.0,409.35,301.65
2017,5,31,14,45,39.5,354.0,1.95,27.0,389.0,359.51,266.19
2017,5,31,15,0,26.0,314.0,2.0,27.0,336.0,311.1,231.37
2017,5,31,15,15,18.5,272.5,2.0,27.0,288.0,270.15,201.62
2017,5,31,15,30,11.0,231.0,2.0,27.0,240.0,226.03,169.09
2017,5,31,15,45,5.5,158.5,2.0,27.0,163.0,154.82,115.45
2017,5,31,16,0,0.0,86.0,2.0,27.0,86.0,83.24,60.28
2017,5,31,16,15,193.5,155.0,1.9,26.5,268.5,217.82,164.19
2017,5,31,16,30,387.0,224.0,1.8,26.0,451.0,335.17,248.87
2017,5,31,16,45,267.0,217.0,1.7,26.0,367.0,269.69,199.3
2017,5,31,17,0,147.0,210.0,1.6,26.0,283.0,220.93,164.29
2017,5,31,17,15,127.5,189.5,1.4,25.5,247.0,189.54,140.61
2017,5,31,17,30,108.0,169.0,1.2,25.0,211.0,160.24,118.66
2017,5,31,17,45,95.5,143.5,1.05,24.5,177.0,130.07,96.01
2017,5,31,18,0,83.0,118.0,0.9,24.0,143.0,105.6,78.33
2017,5,31,18,15,61.5,94.0,0.85,23.5,110.0,80.63,63.58
2017,5,31,18,30,40.0,70.0,0.8,23.0,77.0,61.32,46.83
2017,5,31,18,45,20.0,47.0,0.8,23.0,50.5,42.28,29.92
2017,5,31,19,0,0.0,24.0,0.8,23.0,24.0,22.99,11.62
2017,5,31,19,15,0.0,12.0,0.9,22.5,12.0,11.8,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.5,15.5,1.15,20.5,23.5,39.68,0.0
2017,6,1,6,0,177.0,31.0,1.3,21.0,47.0,109.39,72.79
2017,6,1,6,15,279.0,44.5,1.4,21.0,89.5,170.85,128.15
2017,6,1,6,30,381.0,58.0,1.5,21.0,132.0,243.1,189.39
2017,6,1,6,45,456.5,66.0,1.65,21.5,182.5,309.04,244.77
2017,6,1,7,0,532.0,74.0,1.8,22.0,233.0,379.89,302.6
2017,6,1,7,15,579.5,81.0,1.85,22.5,286.0,439.84,349.99
2017,6,1,7,30,627.0,88.0,1.9,23.0,339.0,503.13,398.27
2017,6,1,7,45,381.5,150.5,1.95,23.5,310.0,433.81,341.58
2017,6,1,8,0,136.0,213.0,2.0,24.0,281.0,329.09,256.39
2017,6,1,8,15,106.0,234.0,2.0,24.5,290.5,325.05,251.79
2017,6,1,8,30,76.0,255.0,2.0,25.0,300.0,326.44,250.64
2017,6,1,8,45,73.5,277.0,2.0,25.5,323.5,348.99,266.06
2017,6,1,9,0,71.0,299.0,2.0,26.0,347.0,371.08,280.82
2017,6,1,9,15,64.0,315.0,2.0,26.5,361.0,382.22,287.28
2017,6,1,9,30,57.0,331.0,2.0,27.0,375.0,392.76,293.31
2017,6,1,9,45,41.5,323.0,2.05,27.5,356.0,369.22,274.63
2017,6,1,10,0,26.0,315.0,2.1,28.0,337.0,345.33,255.87
2017,6,1,10,15,25.0,323.0,2.15,28.0,345.0,351.78,260.22
2017,6,1,10,30,24.0,331.0,2.2,28.0,353.0,350.34,258.81
2017,6,1,10,45,54.5,390.5,2.25,28.5,441.5,448.6,329.11
2017,6,1,11,0,85.0,450.0,2.3,29.0,530.0,538.88,391.37
2017,6,1,11,15,224.5,444.0,2.35,29.0,659.5,676.22,489.09
2017,6,1,11,30,364.0,438.0,2.4,29.0,789.0,811.51,581.61
2017,6,1,11,45,259.0,471.5,2.45,29.5,723.0,736.08,526.38
2017,6,1,12,0,154.0,505.0,2.5,30.0,657.0,656.34,469.19
2017,6,1,12,15,200.5,502.5,2.5,30.0,701.0,693.74,496.09
2017,6,1,12,30,247.0,500.0,2.5,30.0,745.0,729.24,520.7
2017,6,1,12,45,245.5,498.0,2.55,30.5,740.5,717.78,512.02
2017,6,1,13,0,244.0,496.0,2.6,31.0,736.0,705.65,503.27
2017,6,1,13,15,253.0,487.5,2.6,31.0,733.5,695.62,497.11
2017,6,1,13,30,262.0,479.0,2.6,31.0,731.0,684.49,490.18
2017,6,1,13,45,572.0,296.0,2.65,31.0,831.5,760.15,551.02
2017,6,1,14,0,882.0,113.0,2.7,31.0,932.0,819.51,594.26
2017,6,1,14,15,576.5,269.0,2.7,31.0,798.5,694.54,506.67
2017,6,1,14,30,271.0,425.0,2.7,31.0,665.0,591.37,428.84
2017,6,1,14,45,305.0,397.5,2.75,31.0,657.5,576.17,420.09
2017,6,1,15,0,339.0,370.0,2.8,31.0,650.0,557.92,408.38
2017,6,1,15,15,568.0,246.0,2.8,30.5,687.0,565.79,418.68
2017,6,1,15,30,797.0,122.0,2.8,30.0,724.0,556.1,414.54
2017,6,1,15,45,780.5,120.0,2.8,30.0,679.0,506.77,376.9
2017,6,1,16,0,764.0,118.0,2.8,30.0,634.0,457.99,338.89
2017,6,1,16,15,744.0,114.0,2.8,29.5,585.0,406.73,298.75
2017,6,1,16,30,724.0,110.0,2.8,29.0,536.0,356.83,258.52
2017,6,1,16,45,381.0,151.0,2.8,29.0,373.5,245.24,177.16
2017,6,1,17,0,38.0,192.0,2.8,29.0,211.0,183.02,137.19
2017,6,1,17,15,315.5,142.0,2.7,28.5,269.0,185.51,129.62
2017,6,1,17,30,593.0,92.0,2.6,28.0,327.0,161.23,98.54
2017,6,1,17,45,535.5,86.5,2.55,28.0,274.0,118.45,68.27
2017,6,1,18,0,478.0,81.0,2.5,28.0,221.0,82.09,47.72
2017,6,1,18,15,409.0,70.5,2.35,27.0,172.5,50.71,37.54
2017,6,1,18,30,340.0,60.0,2.2,26.0,124.0,44.47,32.1
2017,6,1,18,45,236.0,45.5,2.05,25.5,83.0,34.57,23.21
2017,6,1,19,0,132.0,31.0,1.9,25.0,42.0,24.12,12.52
2017,6,1,19,15,66.0,15.5,2.05,25.0,21.0,15.24,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,2.5,14.5,1.65,21.5,14.5,14.94,0.0
2017,6,2,6,0,5.0,29.0,1.8,22.0,29.0,31.31,17.74
2017,6,2,6,15,33.5,50.5,1.85,22.0,56.5,68.71,49.51
2017,6,2,6,30,62.0,72.0,1.9,22.0,84.0,111.05,85.02
2017,6,2,6,45,89.5,93.0,2.0,22.5,116.5,149.62,117.21
2017,6,2,7,0,117.0,114.0,2.1,23.0,149.0,190.56,150.77
2017,6,2,7,15,132.5,138.5,2.15,23.0,185.5,231.12,183.46
2017,6,2,7,30,148.0,163.0,2.2,23.0,222.0,272.64,216.2
2017,6,2,7,45,274.0,170.0,2.25,23.5,299.5,376.11,297.69
2017,6,2,8,0,400.0,177.0,2.3,24.0,377.0,491.3,385.08
2017,6,2,8,15,351.5,211.5,2.3,24.5,401.5,499.37,387.69
2017,6,2,8,30,303.0,246.0,2.3,25.0,426.0,511.27,393.22
2017,6,2,8,45,204.0,278.0,2.35,25.5,404.0,465.45,355.54
2017,6,2,9,0,105.0,310.0,2.4,26.0,382.0,412.08,312.16
2017,6,2,9,15,98.5,330.5,2.4,26.0,401.5,429.44,323.97
2017,6,2,9,30,92.0,351.0,2.4,26.0,421.0,446.07,334.84
2017,6,2,9,45,278.5,334.5,2.4,26.5,562.0,618.82,461.99
2017,6,2,10,0,465.0,318.0,2.4,27.0,703.0,789.25,580.32
