Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,10,15,361.0,374.0,2.35,27.5,680.5,745.73,544.02
2017,6,2,10,30,257.0,430.0,2.3,28.0,658.0,705.24,511.26
2017,6,2,10,45,189.0,448.0,2.25,28.5,618.0,648.86,469.56
2017,6,2,11,0,121.0,466.0,2.2,29.0,578.0,598.41,431.62
2017,6,2,11,15,81.0,441.5,2.1,29.0,517.5,524.23,379.33
2017,6,2,11,30,41.0,417.0,2.0,29.0,457.0,457.4,331.48
2017,6,2,11,45,35.5,407.5,1.95,29.5,442.5,440.32,318.79
2017,6,2,12,0,30.0,398.0,1.9,30.0,428.0,423.3,305.94
2017,6,2,12,15,136.0,450.0,1.85,30.0,585.0,579.31,416.62
2017,6,2,12,30,242.0,502.0,1.8,30.0,742.0,726.56,515.48
2017,6,2,12,45,265.0,493.5,1.75,30.5,755.5,732.98,517.72
2017,6,2,13,0,288.0,485.0,1.7,31.0,769.0,736.04,518.97
2017,6,2,13,15,541.5,331.0,1.7,31.0,855.5,806.57,573.06
2017,6,2,13,30,795.0,177.0,1.7,31.0,942.0,862.18,612.62
2017,6,2,13,45,788.0,176.5,1.75,31.0,922.0,830.49,592.71
2017,6,2,14,0,781.0,176.0,1.8,31.0,902.0,797.12,572.39
2017,6,2,14,15,602.5,270.5,1.8,30.5,820.5,716.54,517.63
2017,6,2,14,30,424.0,365.0,1.8,30.0,739.0,647.32,468.16
2017,6,2,14,45,443.5,341.5,1.85,30.0,719.5,619.68,450.73
2017,6,2,15,0,463.0,318.0,1.9,30.0,700.0,589.81,431.0
2017,6,2,15,15,303.0,339.0,1.95,30.0,584.0,491.27,360.31
2017,6,2,15,30,143.0,360.0,2.0,30.0,468.0,407.06,299.12
2017,6,2,15,45,249.0,320.0,2.1,30.0,494.5,413.13,305.05
2017,6,2,16,0,355.0,280.0,2.2,30.0,521.0,413.19,304.92
2017,6,2,16,15,371.5,252.5,2.2,29.5,487.5,376.27,277.37
2017,6,2,16,30,388.0,225.0,2.2,29.0,454.0,337.61,247.71
2017,6,2,16,45,485.0,178.0,2.2,29.0,436.5,301.26,216.71
2017,6,2,17,0,582.0,131.0,2.2,29.0,419.0,258.36,178.67
2017,6,2,17,15,545.0,123.0,2.1,28.5,367.5,211.95,141.39
2017,6,2,17,30,508.0,115.0,2.0,28.0,316.0,169.68,108.49
2017,6,2,17,45,456.0,105.0,1.9,27.5,265.0,127.58,78.65
2017,6,2,18,0,404.0,95.0,1.8,27.0,214.0,91.05,56.83
2017,6,2,18,15,338.0,81.5,1.8,26.5,167.0,59.14,44.77
2017,6,2,18,30,272.0,68.0,1.8,26.0,120.0,50.79,37.45
2017,6,2,18,45,188.5,49.5,1.85,25.5,80.0,40.21,27.93
2017,6,2,19,0,105.0,31.0,1.9,25.0,40.0,25.73,13.92
2017,6,2,19,15,52.5,15.5,2.0,25.0,20.0,15.24,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,1.0,14.5,1.25,21.5,14.5,14.53,0.0
2017,6,3,6,0,2.0,29.0,1.4,22.0,29.0,30.28,17.08
2017,6,3,6,15,28.0,49.5,1.45,22.5,55.0,65.19,46.65
2017,6,3,6,30,54.0,70.0,1.5,23.0,81.0,99.56,75.44
2017,6,3,6,45,74.0,92.0,1.6,23.5,112.0,140.9,109.62
2017,6,3,7,0,94.0,114.0,1.7,24.0,143.0,178.4,140.13
2017,6,3,7,15,253.0,121.5,1.75,24.5,219.0,287.31,227.8
2017,6,3,7,30,412.0,129.0,1.8,25.0,295.0,412.87,325.3
2017,6,3,7,45,268.5,171.0,1.85,25.5,285.5,373.61,291.94
2017,6,3,8,0,125.0,213.0,1.9,26.0,276.0,321.3,248.33
2017,6,3,8,15,84.0,226.0,1.9,26.0,270.5,299.57,230.42
2017,6,3,8,30,43.0,239.0,1.9,26.0,265.0,282.71,215.78
2017,6,3,8,45,147.0,272.5,1.95,26.5,371.0,412.77,314.43
2017,6,3,9,0,251.0,306.0,2.0,27.0,477.0,549.54,413.12
2017,6,3,9,15,164.5,325.5,2.0,27.5,440.5,490.89,366.48
2017,6,3,9,30,78.0,345.0,2.0,28.0,404.0,426.9,316.79
2017,6,3,9,45,40.5,251.0,2.0,28.5,282.0,292.22,217.65
2017,6,3,10,0,3.0,157.0,2.0,29.0,160.0,156.05,114.58
2017,6,3,10,15,33.5,282.5,1.95,29.0,312.5,317.8,235.66
2017,6,3,10,30,64.0,408.0,1.9,29.0,465.0,477.56,348.72
2017,6,3,10,45,116.0,439.5,1.85,29.5,546.5,568.04,410.34
2017,6,3,11,0,168.0,471.0,1.8,30.0,628.0,650.29,464.9
2017,6,3,11,15,235.5,469.5,1.75,30.0,694.0,713.47,507.4
2017,6,3,11,30,303.0,468.0,1.7,30.0,760.0,781.53,552.15
2017,6,3,11,45,263.5,484.5,1.65,30.5,741.0,753.86,530.54
2017,6,3,12,0,224.0,501.0,1.6,31.0,722.0,721.44,506.87
2017,6,3,12,15,205.5,505.5,1.55,31.0,708.5,701.83,493.31
2017,6,3,12,30,187.0,510.0,1.5,31.0,695.0,681.77,479.37
2017,6,3,12,45,219.5,502.5,1.45,31.0,719.0,697.98,490.73
2017,6,3,13,0,252.0,495.0,1.4,31.0,743.0,712.62,500.65
2017,6,3,13,15,233.5,492.0,1.3,31.0,719.5,683.35,480.34
2017,6,3,13,30,215.0,489.0,1.2,31.0,696.0,654.61,460.73
2017,6,3,13,45,174.0,478.0,1.2,31.0,643.5,600.05,424.37
2017,6,3,14,0,133.0,467.0,1.2,31.0,591.0,547.77,389.23
2017,6,3,14,15,74.0,369.5,1.15,30.5,438.0,407.29,293.65
2017,6,3,14,30,15.0,272.0,1.1,30.0,285.0,271.61,197.71
2017,6,3,14,45,262.5,289.0,1.1,30.0,506.0,449.69,330.86
2017,6,3,15,0,510.0,306.0,1.1,30.0,727.0,610.32,442.35
2017,6,3,15,15,332.5,333.5,1.1,30.0,603.0,504.78,366.22
2017,6,3,15,30,155.0,361.0,1.1,30.0,479.0,414.92,302.02
2017,6,3,15,45,344.5,289.0,1.1,30.0,529.0,435.9,318.99
2017,6,3,16,0,534.0,217.0,1.1,30.0,579.0,438.55,320.12
2017,6,3,16,15,400.0,234.5,1.05,29.5,494.0,369.19,269.42
2017,6,3,16,30,266.0,252.0,1.0,29.0,409.0,316.37,231.46
2017,6,3,16,45,257.5,228.0,0.95,29.0,368.5,277.23,201.75
2017,6,3,17,0,249.0,204.0,0.9,29.0,328.0,239.05,172.32
2017,6,3,17,15,227.5,184.5,0.85,28.5,287.5,202.8,144.95
2017,6,3,17,30,206.0,165.0,0.8,28.0,247.0,173.27,123.0
2017,6,3,17,45,184.5,142.0,0.75,28.0,207.0,138.94,97.81
2017,6,3,18,0,163.0,119.0,0.7,28.0,167.0,107.13,75.74
2017,6,3,18,15,131.5,96.5,0.65,27.5,130.0,78.74,60.93
2017,6,3,18,30,100.0,74.0,0.6,27.0,93.0,61.57,46.28
2017,6,3,18,45,60.0,51.5,0.55,26.5,62.0,43.88,30.86
2017,6,3,19,0,20.0,29.0,0.5,26.0,31.0,26.79,14.85
2017,6,3,19,15,10.0,14.5,0.5,25.5,15.5,14.25,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,55.0,16.5,1.75,21.5,21.5,37.42,0.0
2017,6,4,6,0,110.0,33.0,2.0,22.0,43.0,83.7,55.19
2017,6,4,6,15,190.0,51.5,2.1,22.0,82.5,139.78,104.5
2017,6,4,6,30,270.0,70.0,2.2,22.0,122.0,210.23,163.72
2017,6,4,6,45,330.5,84.5,2.35,22.5,169.0,268.08,212.3
2017,6,4,7,0,391.0,99.0,2.5,23.0,216.0,331.55,264.22
2017,6,4,7,15,223.5,128.0,2.6,23.5,197.5,278.08,221.26
2017,6,4,7,30,56.0,157.0,2.7,24.0,179.0,201.25,157.72
2017,6,4,7,45,126.0,184.0,2.8,24.5,244.0,286.04,225.05
2017,6,4,8,0,196.0,211.0,2.9,25.0,309.0,369.08,289.01
2017,6,4,8,15,316.5,213.0,2.95,25.0,391.5,474.98,370.39
2017,6,4,8,30,437.0,215.0,3.0,25.0,474.0,590.42,456.3
2017,6,4,8,45,332.5,262.0,3.1,25.5,469.5,561.58,430.33
2017,6,4,9,0,228.0,309.0,3.2,26.0,465.0,524.27,398.73
2017,6,4,9,15,230.5,332.5,3.15,26.0,499.0,556.49,420.91
2017,6,4,9,30,233.0,356.0,3.1,26.0,533.0,587.94,441.94
2017,6,4,9,45,485.0,265.0,3.1,26.5,658.0,744.61,557.67
2017,6,4,10,0,737.0,174.0,3.1,27.0,783.0,897.24,661.95
2017,6,4,10,15,519.0,296.5,3.05,27.0,734.0,824.34,606.56
2017,6,4,10,30,301.0,419.0,3.0,27.0,685.0,736.75,539.07
2017,6,4,10,45,232.0,445.0,2.95,27.5,654.0,688.24,502.52
2017,6,4,11,0,163.0,471.0,2.9,28.0,623.0,645.38,469.32
2017,6,4,11,15,181.0,481.0,2.8,28.0,653.5,671.05,486.76
2017,6,4,11,30,199.0,491.0,2.7,28.0,684.0,695.92,503.09
2017,6,4,11,45,226.5,493.0,2.65,28.0,715.0,721.14,520.17
2017,6,4,12,0,254.0,495.0,2.6,28.0,746.0,748.92,538.77
2017,6,4,12,15,554.0,318.5,2.55,28.0,867.5,862.92,624.32
2017,6,4,12,30,854.0,142.0,2.5,28.0,989.0,959.89,689.06
2017,6,4,12,45,855.0,140.5,2.45,28.5,985.0,943.35,675.8
2017,6,4,13,0,856.0,139.0,2.4,29.0,981.0,924.22,662.07
2017,6,4,13,15,853.5,138.5,2.3,28.5,969.5,900.3,647.53
2017,6,4,13,30,851.0,138.0,2.2,28.0,958.0,873.99,631.45
2017,6,4,13,45,431.0,182.0,2.15,28.0,597.5,536.44,400.82
2017,6,4,14,0,11.0,226.0,2.1,28.0,237.0,226.69,166.78
2017,6,4,14,15,107.0,332.5,2.0,28.0,428.0,396.9,294.59
2017,6,4,14,30,203.0,439.0,1.9,28.0,619.0,557.99,408.17
2017,6,4,14,45,101.5,249.5,1.85,28.0,339.5,305.08,227.03
2017,6,4,15,0,0.0,60.0,1.8,28.0,60.0,58.11,39.78
2017,6,4,15,15,2.0,115.0,1.75,28.0,117.0,112.35,82.17
2017,6,4,15,30,4.0,170.0,1.7,28.0,174.0,165.35,122.84
2017,6,4,15,45,2.0,115.0,1.65,28.0,117.0,112.05,82.13
2017,6,4,16,0,0.0,60.0,1.6,28.0,60.0,58.05,40.3
2017,6,4,16,15,0.0,88.5,1.5,27.5,88.5,85.65,62.31
2017,6,4,16,30,0.0,117.0,1.4,27.0,117.0,112.5,83.68
2017,6,4,16,45,6.5,144.0,1.35,27.0,147.5,139.01,104.49
2017,6,4,17,0,13.0,171.0,1.3,27.0,178.0,163.42,123.53
2017,6,4,17,15,9.5,152.0,1.2,26.5,157.0,143.94,108.96
2017,6,4,17,30,6.0,133.0,1.1,26.0,136.0,124.9,94.66
2017,6,4,17,45,3.0,113.0,1.0,26.0,114.5,105.51,79.65
2017,6,4,18,0,0.0,93.0,0.9,26.0,93.0,86.56,64.72
2017,6,4,18,15,0.0,73.0,0.85,25.5,73.0,68.1,52.55
2017,6,4,18,30,0.0,53.0,0.8,25.0,53.0,50.16,37.1
2017,6,4,18,45,0.0,36.0,0.75,24.5,36.0,34.54,23.39
2017,6,4,19,0,0.0,19.0,0.7,24.0,19.0,18.34,8.62
2017,6,4,19,15,0.0,9.5,0.7,23.5,9.5,9.34,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,97.5,15.0,2.35,19.5,24.0,50.57,0.0
2017,6,5,6,0,195.0,30.0,2.7,20.0,48.0,113.75,76.78
2017,6,5,6,15,291.0,43.0,2.75,20.5,89.5,173.48,130.9
2017,6,5,6,30,387.0,56.0,2.8,21.0,131.0,245.49,192.21
2017,6,5,6,45,459.0,64.0,2.85,21.5,181.0,308.2,245.52
2017,6,5,7,0,531.0,72.0,2.9,22.0,231.0,377.26,302.43
2017,6,5,7,15,577.0,78.5,3.05,22.5,283.0,435.66,349.43
2017,6,5,7,30,623.0,85.0,3.2,23.0,335.0,497.29,397.46
2017,6,5,7,45,661.0,88.5,3.35,24.0,388.5,552.96,438.77
2017,6,5,8,0,699.0,92.0,3.5,25.0,442.0,610.47,480.13
2017,6,5,8,15,723.5,96.5,3.5,25.5,493.0,658.45,512.4
2017,6,5,8,30,748.0,101.0,3.5,26.0,544.0,708.7,545.6
2017,6,5,8,45,768.0,103.5,3.55,27.0,593.0,752.79,572.82
2017,6,5,9,0,788.0,106.0,3.6,28.0,642.0,796.05,598.94
2017,6,5,9,15,802.0,108.5,3.55,28.0,686.0,832.95,622.2
2017,6,5,9,30,816.0,111.0,3.5,28.0,730.0,862.88,640.55
2017,6,5,9,45,826.0,113.5,3.5,28.5,768.5,892.49,657.58
2017,6,5,10,0,836.0,116.0,3.5,29.0,807.0,919.85,672.99
2017,6,5,10,15,844.0,117.5,3.45,29.0,840.0,941.82,685.82
2017,6,5,10,30,852.0,119.0,3.4,29.0,873.0,961.18,696.99
2017,6,5,10,45,855.5,121.5,3.4,29.5,898.5,974.4,703.14
2017,6,5,11,0,859.0,124.0,3.4,30.0,924.0,984.67,707.5
2017,6,5,11,15,863.0,125.0,3.4,30.0,943.0,990.91,710.8
2017,6,5,11,30,867.0,126.0,3.4,30.0,962.0,994.14,712.31
2017,6,5,11,45,860.5,133.0,3.45,30.5,971.0,989.83,708.04
2017,6,5,12,0,854.0,140.0,3.5,31.0,980.0,982.45,701.98
2017,6,5,12,15,632.0,290.5,3.5,31.0,914.0,910.86,654.35
2017,6,5,12,30,410.0,441.0,3.5,31.0,848.0,830.76,594.19
2017,6,5,12,45,388.0,445.0,3.5,31.0,829.0,802.7,575.57
2017,6,5,13,0,366.0,449.0,3.5,31.0,810.0,774.24,556.25
2017,6,5,13,15,348.0,454.0,3.5,30.5,793.5,750.19,540.96
2017,6,5,13,30,330.0,459.0,3.5,30.0,777.0,726.02,525.43
2017,6,5,13,45,351.5,437.0,3.5,30.0,769.5,710.14,515.77
2017,6,5,14,0,373.0,415.0,3.5,30.0,762.0,692.4,504.67
2017,6,5,14,15,193.5,337.5,3.45,30.0,517.5,466.05,344.25
2017,6,5,14,30,14.0,260.0,3.4,30.0,273.0,259.61,191.08
2017,6,5,14,45,91.5,332.5,3.4,30.0,409.0,373.85,277.21
2017,6,5,15,0,169.0,405.0,3.4,30.0,545.0,482.89,356.24
2017,6,5,15,15,156.5,383.5,3.35,29.5,508.0,445.94,330.05
2017,6,5,15,30,144.0,362.0,3.3,29.0,471.0,410.05,304.9
2017,6,5,15,45,103.5,328.0,3.3,29.0,404.0,354.4,264.26
2017,6,5,16,0,63.0,294.0,3.3,29.0,337.0,298.62,223.29
2017,6,5,16,15,31.5,180.5,3.2,28.5,202.0,181.6,135.92
2017,6,5,16,30,0.0,67.0,3.1,28.0,67.0,64.8,45.9
2017,6,5,16,45,0.0,66.0,3.05,27.5,66.0,63.82,45.48
2017,6,5,17,0,0.0,65.0,3.0,27.0,65.0,62.84,44.97
2017,6,5,17,15,0.0,57.0,2.8,26.5,57.0,55.08,39.01
2017,6,5,17,30,0.0,49.0,2.6,26.0,49.0,47.33,32.97
2017,6,5,17,45,0.0,41.0,2.45,26.0,41.0,39.59,26.76
2017,6,5,18,0,0.0,33.0,2.3,26.0,33.0,31.85,20.48
2017,6,5,18,15,0.0,26.0,2.05,25.5,26.0,25.09,15.93
2017,6,5,18,30,0.0,19.0,1.8,25.0,19.0,18.32,10.04
2017,6,5,18,45,0.0,12.5,1.6,24.5,12.5,12.05,4.51
2017,6,5,19,0,0.0,6.0,1.4,24.0,6.0,5.78,0.0
2017,6,5,19,15,0.0,3.0,1.45,23.5,3.0,2.89,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,93.0,16.0,2.85,20.5,24.5,50.73,0.0
2017,6,6,6,0,186.0,32.0,3.0,21.0,49.0,113.58,76.6
2017,6,6,6,15,281.0,45.5,3.1,21.5,90.5,172.93,130.13
2017,6,6,6,30,376.0,59.0,3.2,22.0,132.0,242.3,189.17
2017,6,6,6,45,445.5,68.5,3.35,22.5,182.0,306.7,243.7
2017,6,6,7,0,515.0,78.0,3.5,23.0,232.0,375.56,300.44
2017,6,6,7,15,562.0,85.0,3.6,23.5,284.5,434.46,347.72
2017,6,6,7,30,609.0,92.0,3.7,24.0,337.0,496.64,396.05
2017,6,6,7,45,644.5,97.5,3.85,24.5,390.0,552.42,438.18
2017,6,6,8,0,680.0,103.0,4.0,25.0,443.0,609.81,480.37
2017,6,6,8,15,705.5,107.5,4.05,25.5,494.5,659.88,515.1
2017,6,6,8,30,731.0,112.0,4.1,26.0,546.0,707.58,546.83
2017,6,6,8,45,750.5,116.0,4.2,26.5,595.0,752.35,576.08
2017,6,6,9,0,770.0,120.0,4.3,27.0,644.0,796.28,604.33
2017,6,6,9,15,785.0,123.0,4.35,27.5,688.5,834.05,627.75
2017,6,6,9,30,800.0,126.0,4.4,28.0,733.0,870.24,649.84
2017,6,6,9,45,811.0,129.0,4.45,28.5,772.5,900.9,667.98
2017,6,6,10,0,822.0,132.0,4.5,29.0,812.0,929.37,684.56
2017,6,6,10,15,559.5,276.0,4.55,29.0,747.5,841.84,621.74
2017,6,6,10,30,297.0,420.0,4.6,29.0,683.0,733.98,538.65
2017,6,6,10,45,576.0,279.0,4.7,29.5,808.5,871.46,641.31
2017,6,6,11,0,855.0,138.0,4.8,30.0,934.0,995.11,723.58
2017,6,6,11,15,859.5,139.0,4.85,30.0,954.0,1001.72,726.84
2017,6,6,11,30,864.0,140.0,4.9,30.0,974.0,1005.33,729.03
2017,6,6,11,45,624.0,290.0,5.0,30.5,896.5,921.26,670.96
2017,6,6,12,0,384.0,440.0,5.1,31.0,819.0,822.47,595.62
2017,6,6,12,15,623.0,294.0,5.1,31.0,911.0,905.76,660.38
2017,6,6,12,30,862.0,148.0,5.1,31.0,1003.0,974.0,706.65
2017,6,6,12,45,601.5,305.5,5.2,31.0,901.0,869.52,634.93
2017,6,6,13,0,341.0,463.0,5.3,31.0,799.0,764.8,555.86
2017,6,6,13,15,276.0,476.5,5.3,31.0,746.5,706.97,514.89
2017,6,6,13,30,211.0,490.0,5.3,31.0,694.0,652.64,475.7
2017,6,6,13,45,192.5,480.5,5.35,31.0,663.5,618.5,452.04
2017,6,6,14,0,174.0,471.0,5.4,31.0,633.0,585.15,428.69
2017,6,6,14,15,514.0,298.5,5.35,31.0,757.5,677.23,503.52
2017,6,6,14,30,854.0,126.0,5.3,31.0,882.0,749.01,559.48
2017,6,6,14,45,848.5,122.0,5.3,31.0,849.0,706.83,530.34
2017,6,6,15,0,843.0,118.0,5.3,31.0,816.0,663.27,498.84
2017,6,6,15,15,832.5,116.0,5.2,31.0,776.5,617.25,464.39
2017,6,6,15,30,822.0,114.0,5.1,31.0,737.0,570.66,428.84
2017,6,6,15,45,598.5,195.5,5.1,31.0,634.5,482.08,360.7
2017,6,6,16,0,375.0,277.0,5.1,31.0,532.0,422.02,314.02
2017,6,6,16,15,569.5,188.0,5.0,30.5,542.5,401.73,297.7
2017,6,6,16,30,764.0,99.0,4.9,30.0,553.0,366.72,266.98
2017,6,6,16,45,741.0,95.0,4.85,30.0,502.0,315.41,223.77
2017,6,6,17,0,718.0,91.0,4.8,30.0,451.0,266.13,181.82
2017,6,6,17,15,686.5,86.0,4.5,29.5,398.0,213.14,137.83
2017,6,6,17,30,655.0,81.0,4.2,29.0,345.0,166.48,100.1
2017,6,6,17,45,609.5,75.0,3.95,28.5,292.0,120.91,66.73
2017,6,6,18,0,564.0,69.0,3.7,28.0,239.0,80.35,42.35
2017,6,6,18,15,499.0,61.0,3.25,27.0,188.5,43.14,31.15
2017,6,6,18,30,434.0,53.0,2.8,26.0,138.0,38.2,26.86
2017,6,6,18,45,333.5,41.5,2.35,25.5,95.0,31.08,20.42
2017,6,6,19,0,233.0,30.0,1.9,25.0,52.0,23.11,12.46
2017,6,6,19,15,116.5,15.0,1.8,24.5,26.0,11.69,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,115.5,15.0,1.2,20.5,25.5,55.61,0.0
2017,6,7,6,0,231.0,30.0,1.3,21.0,51.0,125.49,84.6
2017,6,7,6,15,331.5,42.0,1.35,21.5,94.5,189.36,141.94
2017,6,7,6,30,432.0,54.0,1.4,22.0,138.0,262.62,203.63
2017,6,7,6,45,499.5,62.0,1.5,22.5,189.0,325.29,256.22
2017,6,7,7,0,567.0,70.0,1.6,23.0,240.0,393.87,311.81
2017,6,7,7,15,612.5,76.5,1.55,24.0,293.5,453.64,357.62
2017,6,7,7,30,658.0,83.0,1.5,25.0,347.0,516.54,403.72
2017,6,7,7,45,691.5,88.0,1.5,26.5,401.0,572.49,442.14
2017,6,7,8,0,725.0,93.0,1.5,28.0,455.0,627.57,478.21
2017,6,7,8,15,749.0,97.0,1.65,28.5,507.0,677.87,511.26
2017,6,7,8,30,773.0,101.0,1.8,29.0,559.0,728.12,543.7
2017,6,7,8,45,790.5,104.5,1.95,29.5,608.0,772.16,571.41
2017,6,7,9,0,808.0,108.0,2.1,30.0,657.0,815.15,598.11
2017,6,7,9,15,821.5,111.0,2.2,30.0,702.0,852.76,621.81
2017,6,7,9,30,835.0,114.0,2.3,30.0,747.0,883.25,640.79
2017,6,7,9,45,845.5,116.0,2.4,30.5,786.5,913.22,658.14
2017,6,7,10,0,856.0,118.0,2.5,31.0,826.0,940.94,673.96
2017,6,7,10,15,677.0,233.5,2.6,31.0,808.0,913.16,655.55
2017,6,7,10,30,498.0,349.0,2.7,31.0,790.0,863.12,617.48
2017,6,7,10,45,375.0,404.5,2.8,31.5,742.0,794.78,568.19
2017,6,7,11,0,252.0,460.0,2.9,32.0,694.0,729.5,520.16
2017,6,7,11,15,211.0,476.0,2.95,32.0,675.0,696.01,496.77
2017,6,7,11,30,170.0,492.0,3.0,32.0,656.0,668.28,476.79
2017,6,7,11,45,534.0,309.0,3.05,32.5,833.0,851.05,609.54
2017,6,7,12,0,898.0,126.0,3.1,33.0,1010.0,1012.69,713.67
2017,6,7,12,15,898.5,126.0,3.1,33.0,1014.0,1002.26,705.58
2017,6,7,12,30,899.0,126.0,3.1,33.0,1018.0,988.93,697.23
2017,6,7,12,45,896.5,127.0,3.15,33.5,1013.0,970.94,684.99
2017,6,7,13,0,894.0,128.0,3.2,34.0,1008.0,950.33,671.18
2017,6,7,13,15,890.5,127.5,3.2,34.0,995.5,924.81,655.34
2017,6,7,13,30,887.0,127.0,3.2,34.0,983.0,896.86,637.95
2017,6,7,13,45,880.0,127.5,3.2,34.0,962.0,864.52,617.68
2017,6,7,14,0,873.0,128.0,3.2,34.0,941.0,830.19,596.03
2017,6,7,14,15,866.5,126.5,3.2,33.5,914.0,792.57,573.26
2017,6,7,14,30,860.0,125.0,3.2,33.0,887.0,753.27,549.08
2017,6,7,14,45,835.0,132.5,3.25,33.0,848.5,707.65,519.22
2017,6,7,15,0,810.0,140.0,3.3,33.0,810.0,660.27,485.89
2017,6,7,15,15,798.0,137.0,3.3,33.0,770.5,613.41,452.35
2017,6,7,15,30,786.0,134.0,3.3,33.0,731.0,566.25,417.79
2017,6,7,15,45,768.5,131.5,3.35,33.0,686.0,516.6,380.69
2017,6,7,16,0,751.0,129.0,3.4,33.0,641.0,467.59,343.1
2017,6,7,16,15,730.5,125.0,3.35,32.5,592.0,413.71,301.59
2017,6,7,16,30,710.0,121.0,3.3,32.0,543.0,364.1,262.11
2017,6,7,16,45,683.0,116.0,3.25,31.5,491.5,313.18,220.93
2017,6,7,17,0,656.0,111.0,3.2,31.0,440.0,264.74,181.14
2017,6,7,17,15,621.0,104.5,2.95,30.5,387.5,215.98,141.42
2017,6,7,17,30,586.0,98.0,2.7,30.0,335.0,170.92,105.73
2017,6,7,17,45,540.0,90.0,2.45,29.5,283.0,127.21,74.03
2017,6,7,18,0,494.0,82.0,2.2,29.0,231.0,88.61,50.56
2017,6,7,18,15,428.5,71.5,2.0,28.0,182.0,53.12,39.44
2017,6,7,18,30,363.0,61.0,1.8,27.0,133.0,44.93,32.43
2017,6,7,18,45,270.5,46.5,1.6,26.5,91.0,35.1,23.68
2017,6,7,19,0,178.0,32.0,1.4,26.0,49.0,24.71,13.74
2017,6,7,19,15,89.0,16.0,1.35,25.5,24.5,12.5,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.0,16.5,1.95,20.5,22.5,39.94,0.0
2017,6,8,6,0,128.0,33.0,2.3,21.0,45.0,89.41,59.65
2017,6,8,6,15,211.0,50.5,2.4,21.5,85.5,152.71,114.8
2017,6,8,6,30,294.0,68.0,2.5,22.0,126.0,218.03,169.96
2017,6,8,6,45,360.5,81.0,2.65,23.0,174.0,278.19,220.14
2017,6,8,7,0,427.0,94.0,2.8,24.0,222.0,344.55,273.87
2017,6,8,7,15,475.0,104.0,2.75,24.5,273.0,402.56,319.78
2017,6,8,7,30,523.0,114.0,2.7,25.0,324.0,464.27,367.0
2017,6,8,7,45,557.0,122.5,2.65,26.0,375.0,522.1,408.78
2017,6,8,8,0,591.0,131.0,2.6,27.0,426.0,578.26,447.91
2017,6,8,8,15,619.0,137.5,2.4,27.5,477.0,629.04,482.14
2017,6,8,8,30,647.0,144.0,2.2,28.0,528.0,680.31,515.47
2017,6,8,8,45,665.0,151.0,2.0,28.5,575.0,724.17,541.75
2017,6,8,9,0,683.0,158.0,1.8,29.0,622.0,767.28,566.46
2017,6,8,9,15,700.0,162.5,1.65,29.0,666.0,805.79,588.86
2017,6,8,9,30,717.0,167.0,1.5,29.0,710.0,843.01,609.86
2017,6,8,9,45,727.0,172.5,1.4,29.5,748.5,873.34,625.26
2017,6,8,10,0,737.0,178.0,1.3,30.0,787.0,901.63,639.08
2017,6,8,10,15,747.0,181.0,1.25,30.0,820.5,921.16,649.18
2017,6,8,10,30,757.0,184.0,1.2,30.0,854.0,942.33,660.37
2017,6,8,10,45,767.0,184.5,1.2,30.5,881.0,958.47,667.85
2017,6,8,11,0,777.0,185.0,1.2,31.0,908.0,972.03,673.84
2017,6,8,11,15,782.0,186.5,1.2,31.0,928.0,978.93,677.24
2017,6,8,11,30,787.0,188.0,1.2,31.0,948.0,983.0,679.13
2017,6,8,11,45,548.0,333.0,1.2,31.5,865.5,889.26,616.41
2017,6,8,12,0,309.0,478.0,1.2,32.0,783.0,786.74,543.91
2017,6,8,12,15,205.5,487.5,1.2,32.0,691.0,684.68,477.1
2017,6,8,12,30,102.0,497.0,1.2,32.0,599.0,585.5,410.13
2017,6,8,12,45,81.0,478.5,1.25,32.5,559.0,543.08,381.87
2017,6,8,13,0,60.0,460.0,1.3,33.0,519.0,501.52,353.43
2017,6,8,13,15,425.0,323.0,1.35,33.0,734.0,696.28,494.8
2017,6,8,13,30,790.0,186.0,1.4,33.0,949.0,869.47,610.09
2017,6,8,13,45,787.0,183.0,1.5,33.0,929.5,839.17,590.76
2017,6,8,14,0,784.0,180.0,1.6,33.0,910.0,806.96,572.11
2017,6,8,14,15,776.5,178.0,1.65,33.0,883.5,770.41,549.91
2017,6,8,14,30,769.0,176.0,1.7,33.0,857.0,732.53,526.21
2017,6,8,14,45,458.0,290.5,1.8,33.0,692.0,586.71,423.47
2017,6,8,15,0,147.0,405.0,1.9,33.0,527.0,469.09,337.53
2017,6,8,15,15,448.0,277.0,1.95,32.5,623.0,524.24,382.86
2017,6,8,15,30,749.0,149.0,2.0,32.0,719.0,559.73,410.96
2017,6,8,15,45,737.5,143.0,2.05,32.0,676.0,511.76,375.27
2017,6,8,16,0,726.0,137.0,2.1,32.0,633.0,460.85,337.06
2017,6,8,16,15,706.0,132.5,2.1,31.5,585.0,410.84,298.88
2017,6,8,16,30,686.0,128.0,2.1,31.0,537.0,362.22,260.64
2017,6,8,16,45,664.5,121.0,2.15,31.0,487.0,312.52,220.35
2017,6,8,17,0,643.0,114.0,2.2,31.0,437.0,264.77,181.0
2017,6,8,17,15,608.5,107.5,2.1,30.5,385.0,216.78,142.2
2017,6,8,17,30,574.0,101.0,2.0,30.0,333.0,172.44,107.24
2017,6,8,17,45,531.0,92.0,1.9,29.5,282.0,128.77,75.48
2017,6,8,18,0,488.0,83.0,1.8,29.0,231.0,89.9,51.52
2017,6,8,18,15,423.5,72.5,1.7,28.0,182.5,54.56,40.65
2017,6,8,18,30,359.0,62.0,1.6,27.0,134.0,45.67,33.06
2017,6,8,18,45,268.5,47.5,1.5,26.5,92.0,35.86,24.34
2017,6,8,19,0,178.0,33.0,1.4,26.0,50.0,25.5,14.46
2017,6,8,19,15,89.0,16.5,1.5,25.5,25.0,12.89,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,7.0,3.25,21.5,7.0,6.75,0.0
2017,6,9,6,0,0.0,14.0,3.5,22.0,14.0,13.5,4.56
2017,6,9,6,15,0.0,27.0,3.7,22.5,27.0,26.06,15.45
2017,6,9,6,30,0.0,40.0,3.9,23.0,40.0,38.63,26.08
2017,6,9,6,45,0.0,56.0,4.1,23.5,56.0,54.39,39.2
2017,6,9,7,0,0.0,72.0,4.3,24.0,72.0,70.46,52.35
2017,6,9,7,15,20.5,112.0,4.35,24.0,120.5,124.04,96.18
2017,6,9,7,30,41.0,152.0,4.4,24.0,169.0,186.04,146.06
2017,6,9,7,45,31.5,167.0,4.5,24.5,181.0,196.05,153.0
2017,6,9,8,0,22.0,182.0,4.6,25.0,193.0,198.41,153.8
2017,6,9,8,15,116.5,221.5,4.55,25.0,289.5,326.87,255.7
2017,6,9,8,30,211.0,261.0,4.5,25.0,386.0,447.21,348.24
2017,6,9,8,45,180.0,287.5,4.5,25.5,401.0,456.35,352.0
2017,6,9,9,0,149.0,314.0,4.5,26.0,416.0,462.71,353.94
2017,6,9,9,15,154.5,334.0,4.45,26.0,445.5,491.39,374.09
2017,6,9,9,30,160.0,354.0,4.4,26.0,475.0,519.78,393.76
2017,6,9,9,45,147.5,371.0,4.4,26.5,487.5,527.86,397.4
2017,6,9,10,0,135.0,388.0,4.4,27.0,500.0,534.78,400.28
2017,6,9,10,15,127.5,412.0,4.35,27.0,521.5,552.88,411.95
2017,6,9,10,30,120.0,436.0,4.3,27.0,543.0,570.0,422.84
2017,6,9,10,45,149.5,453.0,4.25,27.5,590.0,615.38,454.14
2017,6,9,11,0,179.0,470.0,4.2,28.0,637.0,660.47,484.61
2017,6,9,11,15,215.5,476.0,4.15,28.0,681.0,700.62,512.64
2017,6,9,11,30,252.0,482.0,4.1,28.0,725.0,745.55,543.56
2017,6,9,11,45,205.5,494.0,4.05,28.5,694.0,701.78,510.44
2017,6,9,12,0,159.0,506.0,4.0,29.0,663.0,663.02,481.13
2017,6,9,12,15,458.0,358.0,3.9,29.0,811.5,809.36,591.24
2017,6,9,12,30,757.0,210.0,3.8,29.0,960.0,938.37,681.86
2017,6,9,12,45,516.0,350.0,3.75,29.0,860.5,834.21,606.6
2017,6,9,13,0,275.0,490.0,3.7,29.0,761.0,730.25,528.64
2017,6,9,13,15,517.0,345.0,3.55,29.0,847.0,800.26,584.38
2017,6,9,13,30,759.0,200.0,3.4,29.0,933.0,855.99,625.98
2017,6,9,13,45,430.5,330.0,3.25,29.5,744.0,677.47,496.7
2017,6,9,14,0,102.0,460.0,3.1,30.0,555.0,519.12,376.92
2017,6,9,14,15,173.0,447.0,2.95,29.5,602.5,553.74,404.47
2017,6,9,14,30,244.0,434.0,2.8,29.0,650.0,581.87,426.16
2017,6,9,14,45,148.0,399.0,2.7,29.0,528.5,473.74,348.4
2017,6,9,15,0,52.0,364.0,2.6,29.0,407.0,373.85,275.66
2017,6,9,15,15,150.0,359.0,2.55,29.0,475.5,421.41,312.34
2017,6,9,15,30,248.0,354.0,2.5,29.0,544.0,459.07,340.21
2017,6,9,15,45,183.5,334.0,2.5,29.0,470.0,397.75,295.22
2017,6,9,16,0,119.0,314.0,2.5,29.0,396.0,338.35,251.84
2017,6,9,16,15,351.0,241.5,2.4,28.5,456.5,361.85,269.03
2017,6,9,16,30,583.0,169.0,2.3,28.0,517.0,361.12,264.63
2017,6,9,16,45,443.5,183.5,2.2,28.0,434.5,297.55,216.1
2017,6,9,17,0,304.0,198.0,2.1,28.0,352.0,251.39,182.29
2017,6,9,17,15,280.0,180.5,1.95,27.5,309.5,213.33,152.79
2017,6,9,17,30,256.0,163.0,1.8,27.0,267.0,177.8,125.6
2017,6,9,17,45,231.5,141.5,1.65,27.0,225.0,141.68,98.61
2017,6,9,18,0,207.0,120.0,1.5,27.0,183.0,108.35,75.31
2017,6,9,18,15,171.0,99.0,1.45,26.5,144.0,78.1,60.78
2017,6,9,18,30,135.0,78.0,1.4,26.0,105.0,64.65,49.21
2017,6,9,18,45,90.5,56.0,1.4,25.5,71.5,47.41,34.11
2017,6,9,19,0,46.0,34.0,1.4,25.0,38.0,29.67,17.92
2017,6,9,19,15,23.0,17.0,1.45,24.5,19.0,15.29,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,17.0,3.4,20.5,21.0,35.64,0.0
2017,6,10,6,0,92.0,34.0,3.5,21.0,42.0,79.08,52.55
2017,6,10,6,15,168.5,54.0,3.65,21.5,82.0,134.89,101.25
2017,6,10,6,30,245.0,74.0,3.8,22.0,122.0,197.86,154.47
2017,6,10,6,45,313.5,88.0,4.0,22.5,169.5,263.79,209.74
2017,6,10,7,0,382.0,102.0,4.2,23.0,217.0,329.97,264.29
2017,6,10,7,15,431.0,113.5,4.2,23.5,267.5,388.1,311.0
2017,6,10,7,30,480.0,125.0,4.2,24.0,318.0,450.07,359.34
2017,6,10,7,45,364.0,165.0,4.25,24.5,323.5,429.75,340.99
2017,6,10,8,0,248.0,205.0,4.3,25.0,329.0,406.97,319.96
2017,6,10,8,15,267.0,227.0,4.25,25.5,374.0,453.71,354.24
2017,6,10,8,30,286.0,249.0,4.2,26.0,419.0,501.1,388.02
2017,6,10,8,45,191.5,278.0,4.2,26.5,396.5,455.1,349.54
2017,6,10,9,0,97.0,307.0,4.2,27.0,374.0,401.92,305.72
2017,6,10,9,15,105.0,331.5,4.15,27.5,408.0,436.21,329.84
2017,6,10,9,30,113.0,356.0,4.1,28.0,442.0,479.49,359.74
2017,6,10,9,45,430.5,263.0,4.05,28.5,615.0,691.91,519.71
2017,6,10,10,0,748.0,170.0,4.0,29.0,788.0,899.65,663.67
2017,6,10,10,15,757.5,172.5,4.0,29.5,821.0,922.43,674.98
2017,6,10,10,30,767.0,175.0,4.0,30.0,854.0,942.84,685.96
2017,6,10,10,45,777.5,175.0,4.0,30.5,881.5,959.16,694.27
2017,6,10,11,0,788.0,175.0,4.0,31.0,909.0,972.9,700.95
2017,6,10,11,15,793.0,176.5,4.0,31.5,928.5,979.98,703.39
2017,6,10,11,30,798.0,178.0,4.0,32.0,948.0,984.21,704.13
2017,6,10,11,45,803.0,177.5,4.05,32.5,960.5,983.55,702.14
2017,6,10,12,0,808.0,177.0,4.1,33.0,973.0,980.03,698.45
2017,6,10,12,15,809.0,177.0,4.1,33.0,977.0,970.23,692.0
2017,6,10,12,30,810.0,177.0,4.1,33.0,981.0,957.76,683.96
2017,6,10,12,45,556.0,329.5,4.15,33.5,880.0,852.5,610.6
2017,6,10,13,0,302.0,482.0,4.2,34.0,779.0,747.78,532.14
2017,6,10,13,15,282.5,481.0,4.2,34.0,756.5,717.92,512.35
2017,6,10,13,30,263.0,480.0,4.2,34.0,734.0,688.33,492.23
2017,6,10,13,45,526.5,327.0,4.25,34.0,823.0,756.18,546.74
2017,6,10,14,0,790.0,174.0,4.3,34.0,912.0,807.39,586.43
2017,6,10,14,15,556.0,293.5,4.3,34.0,805.5,707.11,514.08
2017,6,10,14,30,322.0,413.0,4.3,34.0,699.0,621.02,449.32
2017,6,10,14,45,547.0,284.5,4.3,34.0,748.0,644.62,471.58
2017,6,10,15,0,772.0,156.0,4.3,34.0,797.0,652.15,480.95
2017,6,10,15,15,474.0,260.0,4.3,33.5,647.5,526.07,387.85
2017,6,10,15,30,176.0,364.0,4.3,33.0,498.0,431.11,316.34
2017,6,10,15,45,266.5,324.0,4.3,33.0,513.0,428.51,315.62
2017,6,10,16,0,357.0,284.0,4.3,33.0,528.0,421.41,310.22
2017,6,10,16,15,510.5,211.0,4.25,32.5,531.5,399.48,293.23
2017,6,10,16,30,664.0,138.0,4.2,32.0,535.0,364.48,263.99
2017,6,10,16,45,631.0,134.0,4.2,32.0,483.5,314.83,223.59
2017,6,10,17,0,598.0,130.0,4.2,32.0,432.0,268.38,185.43
2017,6,10,17,15,562.0,122.5,4.05,31.5,380.5,221.54,147.69
2017,6,10,17,30,526.0,115.0,3.9,31.0,329.0,178.93,114.21
2017,6,10,17,45,475.5,106.0,3.75,30.5,278.0,136.43,83.51
2017,6,10,18,0,425.0,97.0,3.6,30.0,227.0,99.31,60.43
2017,6,10,18,15,360.0,84.0,3.4,29.0,179.0,64.26,48.64
2017,6,10,18,30,295.0,71.0,3.2,28.0,131.0,52.7,38.83
2017,6,10,18,45,211.0,54.0,3.05,27.5,90.0,41.05,28.56
2017,6,10,19,0,127.0,37.0,2.9,27.0,49.0,30.45,18.42
2017,6,10,19,15,63.5,18.5,3.05,26.5,24.5,15.63,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,68.0,17.5,3.35,21.5,23.5,42.43,0.0
2017,6,11,6,0,136.0,35.0,3.5,22.0,47.0,95.02,63.46
2017,6,11,6,15,231.5,50.5,3.7,22.5,88.5,160.32,120.28
2017,6,11,6,30,327.0,66.0,3.9,23.0,130.0,229.56,178.73
2017,6,11,6,45,403.5,76.0,4.15,23.5,179.5,292.53,231.93
2017,6,11,7,0,480.0,86.0,4.4,24.0,229.0,362.71,289.8
2017,6,11,7,15,529.5,94.0,4.45,24.5,281.5,425.27,339.92
2017,6,11,7,30,579.0,102.0,4.5,25.0,334.0,488.71,389.28
2017,6,11,7,45,625.5,104.5,4.6,25.5,388.5,547.16,433.72
2017,6,11,8,0,672.0,107.0,4.7,26.0,443.0,608.1,478.88
2017,6,11,8,15,423.0,185.0,4.65,26.5,405.0,531.51,414.75
2017,6,11,8,30,174.0,263.0,4.6,27.0,367.0,420.48,324.0
2017,6,11,8,45,477.5,189.5,4.55,27.5,507.0,608.87,469.99
2017,6,11,9,0,781.0,116.0,4.5,28.0,647.0,800.64,606.6
2017,6,11,9,15,525.5,231.5,4.45,28.5,599.5,723.33,545.52
2017,6,11,9,30,270.0,347.0,4.4,29.0,552.0,620.54,463.17
2017,6,11,9,45,555.5,234.5,4.35,29.5,684.5,780.18,582.17
2017,6,11,10,0,841.0,122.0,4.3,30.0,817.0,930.82,682.68
2017,6,11,10,15,849.0,124.0,4.25,30.5,850.5,953.51,693.9
2017,6,11,10,30,857.0,126.0,4.2,31.0,884.0,973.57,704.21
2017,6,11,10,45,865.5,126.0,4.2,31.5,911.5,989.31,711.98
2017,6,11,11,0,874.0,126.0,4.2,32.0,939.0,1002.23,718.0
2017,6,11,11,15,878.0,127.0,4.15,32.0,958.5,1008.72,721.15
2017,6,11,11,30,882.0,128.0,4.1,32.0,978.0,1012.16,722.48
2017,6,11,11,45,885.0,128.0,4.1,32.5,990.5,1010.52,719.53
2017,6,11,12,0,888.0,128.0,4.1,33.0,1003.0,1005.81,714.78
2017,6,11,12,15,889.0,128.0,4.1,33.0,1007.0,996.12,708.44
2017,6,11,12,30,890.0,128.0,4.1,33.0,1011.0,983.55,700.39
2017,6,11,12,45,889.0,128.0,4.1,33.5,1007.5,966.34,688.04
2017,6,11,13,0,888.0,128.0,4.1,34.0,1004.0,946.5,674.13
2017,6,11,13,15,885.5,127.5,4.1,34.0,992.0,922.22,658.81
2017,6,11,13,30,883.0,127.0,4.1,34.0,980.0,895.46,641.89
2017,6,11,13,45,878.5,126.0,4.1,34.0,960.5,864.15,621.96
2017,6,11,14,0,874.0,125.0,4.1,34.0,941.0,830.7,600.56
2017,6,11,14,15,868.0,124.0,4.05,34.0,914.5,794.08,576.73
2017,6,11,14,30,862.0,123.0,4.0,34.0,888.0,755.73,551.62
2017,6,11,14,45,853.0,121.5,4.0,34.0,854.5,713.26,523.69
2017,6,11,15,0,844.0,120.0,4.0,34.0,821.0,669.66,493.27
2017,6,11,15,15,833.0,117.5,3.95,34.0,782.0,623.0,459.57
2017,6,11,15,30,822.0,115.0,3.9,34.0,743.0,575.8,424.76
2017,6,11,15,45,807.0,113.0,3.9,34.0,698.0,523.35,385.53
2017,6,11,16,0,792.0,111.0,3.9,34.0,653.0,474.21,347.64
2017,6,11,16,15,773.5,107.5,3.85,33.5,604.5,422.79,307.74
2017,6,11,16,30,755.0,104.0,3.8,33.0,556.0,372.5,267.59
2017,6,11,16,45,728.5,100.5,3.8,33.0,504.5,320.98,225.33
2017,6,11,17,0,702.0,97.0,3.8,33.0,453.0,268.57,182.02
2017,6,11,17,15,669.0,92.0,3.6,32.5,400.0,219.05,141.51
2017,6,11,17,30,636.0,87.0,3.4,32.0,347.0,172.95,104.72
2017,6,11,17,45,589.0,81.0,3.2,31.5,294.0,128.0,71.89
2017,6,11,18,0,542.0,75.0,3.0,31.0,241.0,88.22,47.47
2017,6,11,18,15,477.0,66.0,2.65,30.0,191.0,50.92,31.98
2017,6,11,18,30,412.0,57.0,2.3,29.0,141.0,41.36,29.18
2017,6,11,18,45,314.0,45.0,2.0,28.5,98.0,33.74,22.41
2017,6,11,19,0,216.0,33.0,1.7,28.0,55.0,25.4,14.45
2017,6,11,19,15,108.0,16.5,1.8,27.5,27.5,12.83,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,103.5,16.0,2.4,21.5,25.5,53.57,0.0
2017,6,12,6,0,207.0,32.0,2.7,22.0,51.0,120.2,80.87
2017,6,12,6,15,309.0,44.5,2.85,22.5,94.0,181.88,136.25
2017,6,12,6,30,411.0,57.0,3.0,23.0,137.0,256.37,199.18
2017,6,12,6,45,486.0,64.5,3.15,23.5,188.5,321.08,253.84
2017,6,12,7,0,561.0,72.0,3.3,24.0,240.0,392.35,312.24
2017,6,12,7,15,607.0,78.0,3.3,24.5,293.0,451.5,359.32
2017,6,12,7,30,653.0,84.0,3.3,25.0,346.0,513.83,407.19
2017,6,12,7,45,694.0,86.0,3.3,26.0,400.5,570.98,448.84
2017,6,12,8,0,735.0,88.0,3.3,27.0,455.0,628.16,488.74
2017,6,12,8,15,423.5,175.0,3.25,27.5,391.5,520.67,402.43
2017,6,12,8,30,112.0,262.0,3.2,28.0,328.0,370.9,282.48
2017,6,12,8,45,470.5,179.5,3.2,28.5,494.0,591.95,453.21
2017,6,12,9,0,829.0,97.0,3.2,29.0,660.0,814.9,608.79
2017,6,12,9,15,842.5,99.5,3.15,29.5,705.0,852.65,629.59
2017,6,12,9,30,856.0,102.0,3.1,30.0,750.0,888.65,650.21
2017,6,12,9,45,868.5,102.5,3.1,30.5,790.5,919.57,667.57
2017,6,12,10,0,881.0,103.0,3.1,31.0,831.0,948.28,683.37
