Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,15,597.5,258.0,3.1,31.0,761.0,861.86,624.11
2017,6,12,10,30,314.0,413.0,3.1,31.0,691.0,743.38,535.67
2017,6,12,10,45,612.0,260.0,3.15,31.5,822.5,887.98,640.64
2017,6,12,11,0,910.0,107.0,3.2,32.0,954.0,1018.51,722.58
2017,6,12,11,15,913.5,107.5,3.2,32.5,973.5,1024.36,723.04
2017,6,12,11,30,917.0,108.0,3.2,33.0,993.0,1027.06,722.68
2017,6,12,11,45,912.0,114.0,3.25,33.5,1003.0,1023.61,719.0
2017,6,12,12,0,907.0,120.0,3.3,34.0,1013.0,1016.93,713.47
2017,6,12,12,15,627.5,291.0,3.35,34.0,910.0,908.71,643.79
2017,6,12,12,30,348.0,462.0,3.4,34.0,807.0,793.05,560.1
2017,6,12,12,45,242.0,483.0,3.45,34.5,722.5,701.76,496.77
2017,6,12,13,0,136.0,504.0,3.5,35.0,638.0,615.26,435.34
2017,6,12,13,15,255.0,468.5,3.55,35.0,716.5,681.69,484.35
2017,6,12,13,30,374.0,433.0,3.6,35.0,795.0,741.95,527.64
2017,6,12,13,45,268.0,452.5,3.65,35.0,709.0,655.81,467.36
2017,6,12,14,0,162.0,472.0,3.7,35.0,623.0,577.36,412.03
2017,6,12,14,15,523.5,292.5,3.7,35.0,761.0,681.72,493.81
2017,6,12,14,30,885.0,113.0,3.7,35.0,899.0,764.33,554.7
2017,6,12,14,45,861.5,120.5,3.7,35.0,861.5,719.03,524.41
2017,6,12,15,0,838.0,128.0,3.7,35.0,824.0,673.62,492.83
2017,6,12,15,15,827.0,125.5,3.7,34.5,785.0,624.72,459.04
2017,6,12,15,30,816.0,123.0,3.7,34.0,746.0,577.44,425.37
2017,6,12,15,45,801.5,120.0,3.75,34.0,701.5,527.6,388.18
2017,6,12,16,0,787.0,117.0,3.8,34.0,657.0,478.07,350.22
2017,6,12,16,15,564.5,179.0,3.8,33.5,552.0,395.07,288.32
2017,6,12,16,30,342.0,241.0,3.8,33.0,447.0,339.22,247.42
2017,6,12,16,45,520.5,171.0,3.85,33.0,451.5,313.52,223.7
2017,6,12,17,0,699.0,101.0,3.9,33.0,456.0,272.02,184.85
2017,6,12,17,15,666.0,96.0,3.7,32.5,403.0,222.63,144.45
2017,6,12,17,30,633.0,91.0,3.5,32.0,350.0,176.67,107.76
2017,6,12,17,45,587.5,84.0,3.35,31.5,297.0,131.15,74.38
2017,6,12,18,0,542.0,77.0,3.2,31.0,244.0,90.66,49.21
2017,6,12,18,15,477.0,68.0,2.95,30.0,193.5,53.3,33.47
2017,6,12,18,30,412.0,59.0,2.7,29.0,143.0,43.12,30.66
2017,6,12,18,45,317.0,46.5,2.5,28.5,100.0,34.91,23.38
2017,6,12,19,0,222.0,34.0,2.3,28.0,57.0,26.2,15.13
2017,6,12,19,15,111.0,17.0,2.5,27.5,28.5,13.22,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,93.0,16.5,2.7,22.5,25.0,51.29,0.0
2017,6,13,6,0,186.0,33.0,3.0,23.0,50.0,114.66,76.75
2017,6,13,6,15,285.5,46.0,3.25,23.5,92.0,174.85,130.51
2017,6,13,6,30,385.0,59.0,3.5,24.0,134.0,245.58,190.25
2017,6,13,6,45,470.0,65.0,3.75,25.0,185.5,313.81,247.11
2017,6,13,7,0,555.0,71.0,4.0,26.0,237.0,387.83,307.07
2017,6,13,7,15,277.5,49.0,4.0,26.5,132.0,226.98,180.86
2017,6,13,7,30,0.0,27.0,4.0,27.0,27.0,26.06,15.53
2017,6,13,7,45,60.5,119.5,4.05,27.5,150.0,162.24,125.74
2017,6,13,8,0,121.0,212.0,4.1,28.0,273.0,317.11,245.79
2017,6,13,8,15,447.5,154.5,4.1,28.5,414.0,515.41,400.95
2017,6,13,8,30,774.0,97.0,4.1,29.0,555.0,723.36,552.5
2017,6,13,8,45,794.0,99.0,4.1,29.5,604.5,767.84,579.75
2017,6,13,9,0,814.0,101.0,4.1,30.0,654.0,811.47,606.86
2017,6,13,9,15,827.5,103.5,4.1,30.5,698.5,843.72,625.81
2017,6,13,9,30,841.0,106.0,4.1,31.0,743.0,879.31,646.86
2017,6,13,9,45,854.0,106.5,4.15,31.5,783.0,910.33,664.87
2017,6,13,10,0,867.0,107.0,4.2,32.0,823.0,939.23,681.38
2017,6,13,10,15,503.5,272.5,4.25,32.5,693.0,784.19,572.24
2017,6,13,10,30,140.0,438.0,4.3,33.0,563.0,591.73,427.51
2017,6,13,10,45,202.0,447.0,4.35,33.5,632.5,661.05,476.44
2017,6,13,11,0,264.0,456.0,4.4,34.0,702.0,737.61,528.0
2017,6,13,11,15,584.5,283.0,4.45,34.0,842.5,884.73,636.31
2017,6,13,11,30,905.0,110.0,4.5,34.0,983.0,1017.24,722.98
2017,6,13,11,45,885.0,126.5,4.6,34.5,989.0,1009.38,715.68
2017,6,13,12,0,865.0,143.0,4.7,35.0,995.0,998.18,707.32
2017,6,13,12,15,865.5,143.0,4.75,35.0,999.0,988.16,701.04
2017,6,13,12,30,866.0,143.0,4.8,35.0,1003.0,975.37,693.09
2017,6,13,12,45,869.5,139.5,4.85,35.5,1000.0,959.48,681.89
2017,6,13,13,0,873.0,136.0,4.9,36.0,997.0,940.93,669.07
2017,6,13,13,15,870.0,135.5,4.95,36.0,985.0,916.59,653.96
2017,6,13,13,30,867.0,135.0,5.0,36.0,973.0,889.84,637.26
2017,6,13,13,45,868.5,129.5,5.05,36.0,955.0,859.98,618.45
2017,6,13,14,0,870.0,124.0,5.1,36.0,937.0,827.66,597.92
2017,6,13,14,15,863.5,123.0,5.1,36.0,910.5,790.88,574.02
2017,6,13,14,30,857.0,122.0,5.1,36.0,884.0,752.41,548.84
2017,6,13,14,45,857.0,115.0,5.15,36.0,853.0,711.54,522.02
2017,6,13,15,0,857.0,108.0,5.2,36.0,822.0,668.85,492.68
2017,6,13,15,15,847.0,106.0,5.2,35.5,783.0,622.8,460.28
2017,6,13,15,30,837.0,104.0,5.2,35.0,744.0,576.1,426.52
2017,6,13,15,45,823.0,102.0,5.2,35.0,699.5,526.85,389.13
2017,6,13,16,0,809.0,100.0,5.2,35.0,655.0,474.09,348.36
2017,6,13,16,15,535.0,179.0,5.2,34.5,535.0,383.94,280.75
2017,6,13,16,30,261.0,258.0,5.2,34.0,415.0,323.4,236.7
2017,6,13,16,45,489.5,174.0,5.2,34.0,435.0,306.6,219.17
2017,6,13,17,0,718.0,90.0,5.2,34.0,455.0,271.59,184.0
2017,6,13,17,15,686.5,85.5,5.1,33.5,402.5,219.02,140.91
2017,6,13,17,30,655.0,81.0,5.0,33.0,350.0,172.64,103.63
2017,6,13,17,45,601.5,77.0,4.95,32.5,296.5,127.53,70.75
2017,6,13,18,0,548.0,73.0,4.9,32.0,243.0,88.25,46.77
2017,6,13,18,15,483.0,65.0,4.75,31.0,193.0,51.34,31.31
2017,6,13,18,30,418.0,57.0,4.6,30.0,143.0,41.19,28.9
2017,6,13,18,45,311.5,46.0,4.45,29.5,99.5,34.47,22.91
2017,6,13,19,0,205.0,35.0,4.3,29.0,56.0,26.99,15.72
2017,6,13,19,15,102.5,17.5,4.3,28.5,28.0,13.61,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,59.5,17.0,3.7,23.5,22.5,39.28,0.0
2017,6,14,6,0,119.0,34.0,3.8,24.0,45.0,87.87,57.77
2017,6,14,6,15,210.0,50.5,4.05,24.5,85.5,151.98,112.98
2017,6,14,6,30,301.0,67.0,4.3,25.0,126.0,219.3,169.39
2017,6,14,6,45,371.5,78.5,4.55,25.5,174.0,279.82,220.26
2017,6,14,7,0,442.0,90.0,4.8,26.0,222.0,346.96,275.39
2017,6,14,7,15,491.5,99.0,4.85,26.5,273.5,405.31,322.13
2017,6,14,7,30,541.0,108.0,4.9,27.0,325.0,471.17,373.21
2017,6,14,7,45,404.5,154.5,5.0,27.5,329.5,452.7,356.15
2017,6,14,8,0,268.0,201.0,5.1,28.0,334.0,416.17,324.66
2017,6,14,8,15,474.5,165.0,5.1,28.5,433.0,547.12,426.17
2017,6,14,8,30,681.0,129.0,5.1,29.0,532.0,689.16,531.24
2017,6,14,8,45,519.0,204.0,5.15,29.5,527.0,658.28,502.82
2017,6,14,9,0,357.0,279.0,5.2,30.0,522.0,609.2,461.11
2017,6,14,9,15,275.0,319.0,5.2,30.5,513.5,589.55,442.64
2017,6,14,9,30,193.0,359.0,5.2,31.0,505.0,554.95,413.46
2017,6,14,9,45,499.0,247.5,5.2,31.5,652.5,738.52,551.17
2017,6,14,10,0,805.0,136.0,5.2,32.0,800.0,917.15,673.41
2017,6,14,10,15,814.0,138.0,5.2,32.5,833.5,940.17,685.21
2017,6,14,10,30,823.0,140.0,5.2,33.0,867.0,954.79,692.32
2017,6,14,10,45,526.0,301.5,5.2,33.5,772.0,844.22,612.74
2017,6,14,11,0,229.0,463.0,5.2,34.0,677.0,703.12,505.7
2017,6,14,11,15,170.5,473.0,5.2,34.0,634.5,652.94,469.72
2017,6,14,11,30,112.0,483.0,5.2,34.0,592.0,595.74,428.29
2017,6,14,11,45,112.0,490.0,5.2,34.5,599.5,599.98,430.2
2017,6,14,12,0,112.0,497.0,5.2,35.0,607.0,603.69,431.56
2017,6,14,12,15,205.5,495.0,5.15,35.0,698.5,692.75,494.85
2017,6,14,12,30,299.0,493.0,5.1,35.0,790.0,776.45,552.89
2017,6,14,12,45,332.0,471.0,5.1,35.5,799.5,776.79,552.77
2017,6,14,13,0,365.0,449.0,5.1,36.0,809.0,775.37,551.87
2017,6,14,13,15,379.5,437.0,5.1,36.0,807.5,764.69,545.33
2017,6,14,13,30,394.0,425.0,5.1,36.0,806.0,752.49,537.8
2017,6,14,13,45,623.0,279.0,5.1,36.0,868.0,793.09,572.5
2017,6,14,14,0,852.0,133.0,5.1,36.0,930.0,821.8,594.34
2017,6,14,14,15,432.5,194.5,5.05,36.0,599.0,519.59,383.11
2017,6,14,14,30,13.0,256.0,5.0,36.0,268.0,255.27,183.93
2017,6,14,14,45,93.0,331.5,5.0,36.0,410.0,375.06,272.74
2017,6,14,15,0,173.0,407.0,5.0,36.0,552.0,489.21,354.42
2017,6,14,15,15,265.5,367.5,4.95,36.0,577.5,497.37,361.55
2017,6,14,15,30,358.0,328.0,4.9,36.0,603.0,501.0,365.02
2017,6,14,15,45,233.5,321.5,4.85,36.0,496.5,410.21,299.01
2017,6,14,16,0,109.0,315.0,4.8,36.0,390.0,339.71,247.62
2017,6,14,16,15,252.0,272.0,4.7,35.5,428.0,347.53,253.64
2017,6,14,16,30,395.0,229.0,4.6,35.0,466.0,349.94,253.42
2017,6,14,16,45,353.5,214.0,4.55,35.0,412.0,301.13,216.12
2017,6,14,17,0,312.0,199.0,4.5,35.0,358.0,256.46,182.08
2017,6,14,17,15,293.0,180.0,4.3,34.5,316.0,217.79,152.37
2017,6,14,17,30,274.0,161.0,4.1,34.0,274.0,181.16,124.52
2017,6,14,17,45,367.5,126.5,3.9,33.5,254.5,143.06,91.81
2017,6,14,18,0,461.0,92.0,3.7,33.0,235.0,99.93,58.36
2017,6,14,18,15,396.0,80.5,3.4,32.0,186.0,64.01,41.64
2017,6,14,18,30,331.0,69.0,3.1,31.0,137.0,50.91,36.86
2017,6,14,18,45,249.5,53.0,2.8,30.5,96.0,40.06,27.42
2017,6,14,19,0,168.0,37.0,2.5,30.0,55.0,28.61,16.97
2017,6,14,19,15,84.0,18.5,2.65,29.5,27.5,14.42,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,7.0,15.0,3.55,23.5,15.5,17.38,0.0
2017,6,15,6,0,14.0,30.0,3.7,24.0,31.0,37.68,22.24
2017,6,15,6,15,47.5,52.5,3.9,24.5,61.0,76.59,55.13
2017,6,15,6,30,81.0,75.0,4.1,25.0,91.0,122.91,93.56
2017,6,15,6,45,124.5,93.5,4.3,25.5,126.5,166.68,129.9
2017,6,15,7,0,168.0,112.0,4.5,26.0,162.0,214.57,169.15
2017,6,15,7,15,168.0,136.5,4.6,26.5,195.0,248.69,196.22
2017,6,15,7,30,168.0,161.0,4.7,27.0,228.0,282.25,222.08
2017,6,15,7,45,182.5,185.0,4.8,27.5,268.0,324.3,254.09
2017,6,15,8,0,197.0,209.0,4.9,28.0,308.0,367.04,285.94
2017,6,15,8,15,145.0,233.5,4.95,28.5,310.5,361.53,279.03
2017,6,15,8,30,93.0,258.0,5.0,29.0,313.0,342.95,262.22
2017,6,15,8,45,187.5,277.5,5.05,29.5,401.0,451.09,344.18
2017,6,15,9,0,282.0,297.0,5.1,30.0,489.0,565.45,427.96
2017,6,15,9,15,203.0,327.0,5.0,30.5,470.0,526.09,394.79
2017,6,15,9,30,124.0,357.0,4.9,31.0,451.0,490.49,364.7
2017,6,15,9,45,445.0,258.0,4.85,31.5,621.5,699.7,521.72
2017,6,15,10,0,766.0,159.0,4.8,32.0,792.0,904.69,662.81
2017,6,15,10,15,454.0,298.5,4.7,32.5,677.5,763.85,558.56
2017,6,15,10,30,142.0,438.0,4.6,33.0,563.0,593.72,429.63
2017,6,15,10,45,474.5,300.5,4.55,33.5,738.5,792.36,575.82
2017,6,15,11,0,807.0,163.0,4.5,34.0,914.0,979.65,700.6
2017,6,15,11,15,540.0,319.0,4.4,34.5,826.5,876.28,625.97
2017,6,15,11,30,273.0,475.0,4.3,35.0,739.0,759.88,538.33
2017,6,15,11,45,291.0,478.0,4.25,35.5,763.0,775.97,548.44
2017,6,15,12,0,309.0,481.0,4.2,36.0,787.0,790.64,556.86
2017,6,15,12,15,568.0,323.5,4.15,36.0,887.0,883.98,626.41
2017,6,15,12,30,827.0,166.0,4.1,36.0,987.0,964.85,680.67
2017,6,15,12,45,828.5,164.0,4.1,36.0,984.5,948.39,669.65
2017,6,15,13,0,830.0,162.0,4.1,36.0,982.0,929.41,657.73
2017,6,15,13,15,827.5,161.5,4.1,36.0,971.0,905.74,642.85
2017,6,15,13,30,825.0,161.0,4.1,36.0,960.0,879.79,626.52
2017,6,15,13,45,822.5,158.5,4.1,36.5,941.5,849.78,606.25
2017,6,15,14,0,820.0,156.0,4.1,37.0,923.0,817.72,584.67
2017,6,15,14,15,813.5,154.5,4.1,37.0,897.0,781.52,561.52
2017,6,15,14,30,807.0,153.0,4.1,37.0,871.0,743.82,537.22
2017,6,15,14,45,817.5,139.5,4.1,37.0,843.5,705.72,512.29
2017,6,15,15,0,828.0,126.0,4.1,37.0,816.0,667.24,485.73
2017,6,15,15,15,817.5,123.5,4.1,37.0,777.5,619.16,451.65
2017,6,15,15,30,807.0,121.0,4.1,37.0,739.0,572.67,417.87
2017,6,15,15,45,793.5,117.5,4.1,37.0,695.0,523.4,381.32
2017,6,15,16,0,780.0,114.0,4.1,37.0,651.0,474.33,343.99
2017,6,15,16,15,761.5,111.0,4.05,36.5,603.5,423.98,305.41
2017,6,15,16,30,743.0,108.0,4.0,36.0,556.0,374.77,266.62
2017,6,15,16,45,719.5,103.5,4.0,35.5,505.0,323.92,225.86
2017,6,15,17,0,696.0,99.0,4.0,35.0,454.0,271.81,183.58
2017,6,15,17,15,663.5,94.0,3.8,34.5,401.5,222.63,143.61
2017,6,15,17,30,631.0,89.0,3.6,34.0,349.0,176.81,107.18
2017,6,15,17,45,586.0,82.5,3.45,34.0,296.5,131.75,74.0
2017,6,15,18,0,541.0,76.0,3.3,34.0,244.0,91.64,48.85
2017,6,15,18,15,477.0,67.5,2.95,33.0,194.5,54.56,32.87
2017,6,15,18,30,413.0,59.0,2.6,32.0,145.0,42.86,30.04
2017,6,15,18,45,316.5,47.0,2.3,31.0,101.5,35.21,23.39
2017,6,15,19,0,220.0,35.0,2.0,30.0,58.0,26.93,15.7
2017,6,15,19,15,110.0,17.5,2.15,29.5,29.0,13.58,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.0,16.5,3.9,23.5,23.0,41.66,0.0
2017,6,16,6,0,142.0,33.0,4.1,24.0,46.0,100.18,66.22
2017,6,16,6,15,237.0,48.0,4.2,24.0,87.0,158.82,118.22
2017,6,16,6,30,332.0,63.0,4.3,24.0,128.0,227.4,176.29
2017,6,16,6,45,408.0,72.5,4.4,24.5,177.0,289.65,228.82
2017,6,16,7,0,484.0,82.0,4.5,25.0,226.0,362.1,288.25
2017,6,16,7,15,533.0,89.5,4.5,25.5,278.0,421.21,335.58
2017,6,16,7,30,582.0,97.0,4.5,26.0,330.0,483.81,384.14
2017,6,16,7,45,626.5,100.5,4.5,27.0,383.5,542.07,427.19
2017,6,16,8,0,671.0,104.0,4.5,28.0,437.0,602.72,470.56
2017,6,16,8,15,697.0,108.5,4.45,28.5,488.5,652.83,505.09
2017,6,16,8,30,723.0,113.0,4.4,29.0,540.0,703.22,538.29
2017,6,16,8,45,743.5,116.5,4.4,29.5,588.5,745.45,565.2
2017,6,16,9,0,764.0,120.0,4.4,30.0,637.0,789.58,593.02
2017,6,16,9,15,779.0,123.0,4.35,30.5,681.5,827.36,615.83
2017,6,16,9,30,794.0,126.0,4.3,31.0,726.0,863.59,637.3
2017,6,16,9,45,806.5,128.0,4.3,31.5,766.0,894.65,655.26
2017,6,16,10,0,819.0,130.0,4.3,32.0,806.0,923.64,671.73
2017,6,16,10,15,828.0,132.0,4.2,32.5,839.5,941.27,680.13
2017,6,16,10,30,837.0,134.0,4.1,33.0,873.0,962.12,690.67
2017,6,16,10,45,844.5,135.0,4.1,33.5,900.5,977.81,698.36
2017,6,16,11,0,852.0,136.0,4.1,34.0,928.0,990.72,704.33
2017,6,16,11,15,857.0,137.0,4.1,34.5,948.5,998.24,706.95
2017,6,16,11,30,862.0,138.0,4.1,35.0,969.0,1002.77,707.8
2017,6,16,11,45,877.5,130.0,4.1,35.5,985.0,1005.83,707.84
2017,6,16,12,0,893.0,122.0,4.1,36.0,1001.0,1005.87,706.08
2017,6,16,12,15,894.0,122.0,4.05,36.0,1006.0,996.42,699.64
2017,6,16,12,30,895.0,122.0,4.0,36.0,1011.0,984.06,691.53
2017,6,16,12,45,895.5,121.0,4.0,36.5,1008.0,967.5,679.74
2017,6,16,13,0,896.0,120.0,4.0,37.0,1005.0,948.25,666.37
2017,6,16,13,15,894.0,119.5,4.0,37.0,993.5,924.51,651.6
2017,6,16,13,30,892.0,119.0,4.0,37.0,982.0,898.23,635.23
2017,6,16,13,45,888.5,118.0,4.0,37.0,963.5,867.76,616.13
2017,6,16,14,0,885.0,117.0,4.0,37.0,945.0,835.05,595.52
2017,6,16,14,15,879.5,115.5,3.95,37.0,918.5,798.21,571.9
2017,6,16,14,30,874.0,114.0,3.9,37.0,892.0,759.58,546.96
2017,6,16,14,45,855.0,118.5,3.9,37.0,856.0,715.24,518.19
2017,6,16,15,0,836.0,123.0,3.9,37.0,820.0,670.5,487.48
2017,6,16,15,15,825.0,121.0,3.9,37.0,781.5,624.75,455.05
2017,6,16,15,30,814.0,119.0,3.9,37.0,743.0,575.58,419.55
2017,6,16,15,45,799.5,116.0,3.9,37.0,699.0,525.92,382.8
2017,6,16,16,0,785.0,113.0,3.9,37.0,655.0,476.55,345.33
2017,6,16,16,15,767.0,110.0,3.9,36.5,607.0,426.17,306.84
2017,6,16,16,30,749.0,107.0,3.9,36.0,559.0,376.87,268.06
2017,6,16,16,45,724.5,103.0,3.9,36.0,507.5,325.82,226.72
2017,6,16,17,0,700.0,99.0,3.9,36.0,456.0,273.62,184.1
2017,6,16,17,15,668.0,93.5,3.7,35.5,403.5,223.9,143.86
2017,6,16,17,30,636.0,88.0,3.5,35.0,351.0,177.48,107.07
2017,6,16,17,45,590.5,82.0,3.3,34.5,298.5,132.48,74.18
2017,6,16,18,0,545.0,76.0,3.1,34.0,246.0,92.49,49.23
2017,6,16,18,15,482.0,67.5,2.85,33.0,196.0,55.15,32.94
2017,6,16,18,30,419.0,59.0,2.6,32.0,146.0,42.78,29.98
2017,6,16,18,45,324.0,47.0,2.4,31.0,102.5,35.18,23.38
2017,6,16,19,0,229.0,35.0,2.2,30.0,59.0,26.91,15.72
2017,6,16,19,15,114.5,17.5,2.4,29.5,29.5,13.56,0.0
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,49.0,17.0,4.25,24.0,21.5,30.17,0.0
2017,6,17,6,0,98.0,34.0,4.4,24.0,43.0,81.06,52.77
2017,6,17,6,15,183.0,53.0,4.55,24.5,83.0,138.68,102.75
2017,6,17,6,30,268.0,72.0,4.7,25.0,123.0,210.8,162.81
2017,6,17,6,45,350.5,82.5,4.85,25.5,172.5,274.05,215.73
2017,6,17,7,0,433.0,93.0,5.0,26.0,222.0,345.14,274.0
2017,6,17,7,15,483.0,102.5,5.05,26.5,273.5,403.85,321.07
2017,6,17,7,30,533.0,112.0,5.1,27.0,325.0,469.78,372.29
2017,6,17,7,45,584.5,114.5,5.15,27.5,379.0,529.73,417.83
2017,6,17,8,0,636.0,117.0,5.2,28.0,433.0,592.58,464.39
2017,6,17,8,15,663.5,122.5,5.2,28.5,484.5,643.6,500.59
2017,6,17,8,30,691.0,128.0,5.2,29.0,536.0,695.04,535.48
2017,6,17,8,45,719.5,128.5,5.2,29.5,585.5,741.79,566.01
2017,6,17,9,0,748.0,129.0,5.2,30.0,635.0,785.61,593.95
2017,6,17,9,15,763.5,132.5,5.15,30.5,679.5,823.91,617.4
2017,6,17,9,30,779.0,136.0,5.1,31.0,724.0,860.72,639.49
2017,6,17,9,45,794.0,137.0,5.1,31.5,764.5,892.67,658.29
2017,6,17,10,0,809.0,138.0,5.1,32.0,805.0,922.68,675.64
2017,6,17,10,15,817.5,140.0,5.05,32.5,838.5,945.37,687.68
2017,6,17,10,30,826.0,142.0,5.0,33.0,872.0,965.53,698.02
2017,6,17,10,45,834.0,142.5,5.0,33.5,899.0,975.1,701.8
2017,6,17,11,0,842.0,143.0,5.0,34.0,926.0,987.88,707.81
2017,6,17,11,15,846.5,144.0,5.0,34.0,945.5,994.84,711.59
2017,6,17,11,30,851.0,145.0,5.0,34.0,965.0,998.84,713.61
2017,6,17,11,45,831.5,160.5,5.0,34.5,970.5,995.88,709.75
2017,6,17,12,0,812.0,176.0,5.0,35.0,976.0,984.38,700.57
2017,6,17,12,15,813.0,176.0,4.95,35.0,980.5,974.84,693.95
2017,6,17,12,30,814.0,176.0,4.9,35.0,985.0,962.6,685.66
2017,6,17,12,45,814.5,174.5,4.9,35.5,981.5,945.88,673.52
2017,6,17,13,0,815.0,173.0,4.9,36.0,978.0,926.73,659.92
2017,6,17,13,15,812.0,172.5,4.85,36.0,966.5,902.95,644.47
2017,6,17,13,30,809.0,172.0,4.8,36.0,955.0,876.97,627.64
2017,6,17,13,45,634.0,285.0,4.8,36.0,891.5,809.14,581.04
2017,6,17,14,0,459.0,398.0,4.8,36.0,828.0,748.82,535.63
2017,6,17,14,15,624.0,280.5,4.75,36.0,847.0,749.83,541.51
2017,6,17,14,30,789.0,163.0,4.7,36.0,866.0,740.74,539.35
2017,6,17,14,45,790.0,154.5,4.7,36.0,835.5,701.28,512.48
2017,6,17,15,0,791.0,146.0,4.7,36.0,805.0,660.12,483.69
2017,6,17,15,15,779.0,143.0,4.65,35.5,767.0,614.33,451.71
2017,6,17,15,30,767.0,140.0,4.6,35.0,729.0,568.24,418.71
2017,6,17,15,45,755.0,135.0,4.6,35.0,686.0,520.25,382.78
2017,6,17,16,0,743.0,130.0,4.6,35.0,643.0,472.4,346.07
2017,6,17,16,15,648.5,153.0,4.5,34.5,577.0,410.91,299.36
2017,6,17,16,30,554.0,176.0,4.4,34.0,511.0,361.9,261.64
2017,6,17,16,45,500.5,174.0,4.3,34.0,455.5,312.31,222.77
2017,6,17,17,0,447.0,172.0,4.2,34.0,400.0,267.92,187.96
2017,6,17,17,15,435.0,152.5,4.0,33.5,354.0,223.49,152.62
2017,6,17,17,30,423.0,133.0,3.8,33.0,308.0,180.44,118.65
2017,6,17,17,45,392.5,118.0,3.6,33.0,262.0,140.32,88.77
2017,6,17,18,0,362.0,103.0,3.4,33.0,216.0,103.57,64.14
2017,6,17,18,15,317.0,87.0,3.3,32.5,172.0,69.17,45.68
2017,6,17,18,30,272.0,71.0,3.2,32.0,128.0,52.33,37.89
2017,6,17,18,45,205.0,54.0,3.1,31.5,90.0,40.74,27.88
2017,6,17,19,0,138.0,37.0,3.0,31.0,52.0,30.5,18.51
2017,6,17,19,15,69.0,18.5,3.15,30.5,26.0,15.68,0.0
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,59.5,17.0,4.35,23.5,22.5,33.02,0.0
2017,6,18,6,0,119.0,34.0,4.5,24.0,45.0,87.9,57.29
2017,6,18,6,15,210.5,51.0,4.65,24.5,85.5,152.44,113.22
2017,6,18,6,30,302.0,68.0,4.8,25.0,126.0,220.36,170.21
2017,6,18,6,45,352.5,78.0,4.95,25.5,166.5,269.46,212.17
2017,6,18,7,0,403.0,88.0,5.1,26.0,207.0,323.3,256.89
2017,6,18,7,15,306.0,122.5,5.15,26.5,223.5,317.76,252.33
2017,6,18,7,30,209.0,157.0,5.2,27.0,240.0,310.21,244.71
2017,6,18,7,45,437.5,132.5,5.3,27.5,339.5,448.86,355.14
2017,6,18,8,0,666.0,108.0,5.4,28.0,439.0,603.14,473.68
2017,6,18,8,15,692.5,113.0,5.35,28.5,490.5,654.02,509.04
2017,6,18,8,30,719.0,118.0,5.3,29.0,542.0,705.21,543.19
2017,6,18,8,45,744.5,119.0,5.25,29.5,591.5,748.42,570.92
2017,6,18,9,0,770.0,120.0,5.2,30.0,641.0,794.1,599.91
2017,6,18,9,15,785.0,123.0,5.1,30.5,685.5,832.11,622.79
2017,6,18,9,30,800.0,126.0,5.0,31.0,730.0,868.55,644.24
2017,6,18,9,45,812.5,128.0,4.9,31.5,770.0,899.82,661.84
2017,6,18,10,0,825.0,130.0,4.8,32.0,810.0,928.99,677.83
2017,6,18,10,15,833.5,132.0,4.7,32.5,843.5,946.31,685.8
2017,6,18,10,30,842.0,134.0,4.6,33.0,877.0,966.82,696.28
2017,6,18,10,45,848.0,135.5,4.5,33.5,903.5,981.68,702.97
2017,6,18,11,0,854.0,137.0,4.4,34.0,930.0,993.7,707.89
2017,6,18,11,15,639.0,277.5,4.3,34.5,878.5,933.87,665.79
2017,6,18,11,30,424.0,418.0,4.2,35.0,827.0,857.32,606.43
2017,6,18,11,45,427.0,428.5,4.15,35.5,845.0,865.36,610.16
2017,6,18,12,0,430.0,439.0,4.1,36.0,863.0,871.46,612.15
2017,6,18,12,15,431.5,443.5,4.1,36.0,871.0,868.36,609.87
2017,6,18,12,30,433.0,448.0,4.1,36.0,879.0,863.53,606.59
2017,6,18,12,45,435.0,445.5,4.15,36.5,877.0,850.97,597.51
2017,6,18,13,0,437.0,443.0,4.2,37.0,875.0,837.11,587.67
2017,6,18,13,15,441.5,434.5,4.25,37.0,866.5,818.7,576.27
2017,6,18,13,30,446.0,426.0,4.3,37.0,858.0,799.03,564.01
2017,6,18,13,45,419.5,416.5,4.35,37.0,816.5,750.82,532.29
2017,6,18,14,0,393.0,407.0,4.4,37.0,775.0,705.24,502.04
2017,6,18,14,15,373.5,404.5,4.4,37.0,746.5,670.97,478.94
2017,6,18,14,30,354.0,402.0,4.4,37.0,718.0,637.22,455.94
2017,6,18,14,45,341.5,390.5,4.45,37.0,685.5,601.06,431.45
2017,6,18,15,0,329.0,379.0,4.5,37.0,653.0,565.33,406.97
2017,6,18,15,15,430.0,321.5,4.5,36.5,662.5,556.92,403.9
2017,6,18,15,30,531.0,264.0,4.5,36.0,672.0,542.29,395.41
2017,6,18,15,45,525.5,245.0,4.5,36.0,629.0,495.49,361.41
2017,6,18,16,0,520.0,226.0,4.5,36.0,586.0,448.69,326.78
2017,6,18,16,15,535.5,202.0,4.5,35.5,548.5,406.75,295.39
2017,6,18,16,30,551.0,178.0,4.5,35.0,511.0,362.99,261.51
2017,6,18,16,45,579.5,151.0,4.55,35.0,473.5,318.32,225.15
2017,6,18,17,0,608.0,124.0,4.6,35.0,436.0,271.07,185.73
2017,6,18,17,15,494.5,132.5,4.55,34.5,367.5,220.57,148.02
2017,6,18,17,30,381.0,141.0,4.5,34.0,299.0,180.24,119.76
2017,6,18,17,45,349.5,125.0,4.45,33.5,254.0,141.27,91.12
2017,6,18,18,0,318.0,109.0,4.4,33.0,209.0,105.77,67.3
2017,6,18,18,15,277.5,91.5,4.15,32.0,166.5,77.08,52.33
2017,6,18,18,30,237.0,74.0,3.9,31.0,124.0,58.56,43.23
2017,6,18,18,45,174.5,56.0,3.7,30.5,87.0,45.16,31.66
2017,6,18,19,0,112.0,38.0,3.5,30.0,50.0,31.27,19.25
2017,6,18,19,15,56.0,19.0,3.45,29.5,25.0,16.08,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.0,17.0,2.6,24.5,22.0,32.29,0.0
2017,6,19,6,0,114.0,34.0,2.8,25.0,44.0,86.31,55.77
2017,6,19,6,15,203.5,51.0,2.95,25.0,84.5,149.72,110.69
2017,6,19,6,30,293.0,68.0,3.1,25.0,125.0,216.36,166.56
2017,6,19,6,45,191.5,90.0,3.3,25.5,132.0,200.26,156.42
2017,6,19,7,0,90.0,112.0,3.5,26.0,139.0,173.56,135.46
2017,6,19,7,15,229.0,123.5,3.45,26.5,210.0,274.9,217.24
2017,6,19,7,30,368.0,135.0,3.4,27.0,281.0,390.66,307.86
2017,6,19,7,45,185.0,143.0,3.4,27.5,216.5,285.07,223.19
2017,6,19,8,0,2.0,151.0,3.4,28.0,152.0,151.4,114.45
2017,6,19,8,15,1.0,152.0,3.15,28.5,152.5,150.89,113.53
2017,6,19,8,30,0.0,153.0,2.9,29.0,153.0,150.56,112.56
2017,6,19,8,45,0.5,154.5,2.65,29.5,154.5,152.05,113.08
2017,6,19,9,0,1.0,156.0,2.4,30.0,156.0,153.69,113.72
2017,6,19,9,15,0.5,129.5,2.2,30.5,129.5,126.57,92.48
2017,6,19,9,30,0.0,103.0,2.0,31.0,103.0,99.9,71.72
2017,6,19,9,45,1.0,127.0,1.8,31.5,128.0,124.5,90.13
2017,6,19,10,0,2.0,151.0,1.6,32.0,153.0,149.16,108.22
2017,6,19,10,15,8.5,212.5,1.4,32.0,220.5,216.49,157.91
2017,6,19,10,30,15.0,274.0,1.2,32.0,288.0,284.19,206.37
2017,6,19,10,45,19.0,307.0,1.05,32.5,325.0,320.91,231.18
2017,6,19,11,0,23.0,340.0,0.9,33.0,362.0,357.5,255.41
2017,6,19,11,15,18.5,302.0,0.85,33.0,320.0,314.6,224.9
2017,6,19,11,30,14.0,264.0,0.8,33.0,278.0,272.09,194.87
2017,6,19,11,45,11.0,222.0,0.75,33.5,233.0,227.46,162.74
2017,6,19,12,0,8.0,180.0,0.7,34.0,188.0,183.13,130.58
2017,6,19,12,15,10.5,213.5,0.95,34.0,224.5,218.05,156.18
2017,6,19,12,30,13.0,247.0,1.2,34.0,261.0,252.71,181.15
2017,6,19,12,45,39.0,357.0,1.45,34.0,396.5,385.53,275.33
2017,6,19,13,0,65.0,467.0,1.7,34.0,532.0,513.61,362.87
2017,6,19,13,15,58.0,452.5,1.75,34.0,509.5,489.37,345.87
2017,6,19,13,30,51.0,438.0,1.8,34.0,487.0,465.58,330.02
2017,6,19,13,45,70.5,447.0,1.9,34.0,513.5,486.89,345.7
2017,6,19,14,0,90.0,456.0,2.0,34.0,540.0,506.62,360.0
2017,6,19,14,15,105.0,447.5,2.05,34.0,543.5,504.96,359.62
2017,6,19,14,30,120.0,439.0,2.1,34.0,547.0,499.05,356.46
2017,6,19,14,45,274.5,386.5,2.15,34.0,620.0,550.28,395.6
2017,6,19,15,0,429.0,334.0,2.2,34.0,693.0,589.13,424.84
2017,6,19,15,15,594.5,236.5,2.25,33.5,708.0,582.97,424.24
2017,6,19,15,30,760.0,139.0,2.3,33.0,723.0,564.47,414.0
2017,6,19,15,45,749.0,134.0,2.35,33.0,681.0,517.37,379.32
2017,6,19,16,0,738.0,129.0,2.4,33.0,639.0,470.3,343.84
2017,6,19,16,15,614.0,164.0,2.4,32.5,567.5,406.88,296.39
2017,6,19,16,30,490.0,199.0,2.4,32.0,496.0,358.25,259.79
2017,6,19,16,45,573.5,154.0,2.45,32.0,471.0,319.53,227.45
2017,6,19,17,0,657.0,109.0,2.5,32.0,446.0,272.18,186.65
2017,6,19,17,15,624.0,103.0,2.45,31.5,394.5,223.96,147.53
2017,6,19,17,30,591.0,97.0,2.4,31.0,343.0,179.18,111.82
2017,6,19,17,45,549.5,89.0,2.35,31.0,292.0,135.21,78.92
2017,6,19,18,0,508.0,81.0,2.3,31.0,241.0,95.82,53.36
2017,6,19,18,15,445.5,71.5,2.15,30.5,192.0,59.38,36.24
2017,6,19,18,30,383.0,62.0,2.0,30.0,143.0,45.24,32.33
2017,6,19,18,45,294.5,49.0,1.85,29.5,101.0,36.68,24.82
2017,6,19,19,0,206.0,36.0,1.7,29.0,59.0,27.64,16.5
2017,6,19,19,15,103.0,18.0,1.8,28.5,29.5,13.93,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,96.5,15.0,2.1,22.5,23.5,41.07,0.0
2017,6,20,6,0,193.0,30.0,2.3,23.0,47.0,112.36,73.65
2017,6,20,6,15,292.5,42.5,2.4,24.0,88.5,172.01,127.39
2017,6,20,6,30,392.0,55.0,2.5,25.0,130.0,244.36,187.73
2017,6,20,6,45,463.0,63.0,2.65,26.0,179.5,306.45,239.34
2017,6,20,7,0,534.0,71.0,2.8,27.0,229.0,374.79,294.28
2017,6,20,7,15,581.0,77.5,2.85,27.5,281.0,433.68,340.67
2017,6,20,7,30,628.0,84.0,2.9,28.0,333.0,495.92,388.03
2017,6,20,7,45,662.5,89.0,3.0,28.5,386.0,551.17,428.81
2017,6,20,8,0,697.0,94.0,3.1,29.0,439.0,607.98,469.55
2017,6,20,8,15,722.0,98.0,3.2,29.5,490.5,655.62,501.53
2017,6,20,8,30,747.0,102.0,3.3,30.0,542.0,705.76,534.39
2017,6,20,8,45,518.5,198.0,3.4,30.5,516.0,650.09,489.78
2017,6,20,9,0,290.0,294.0,3.5,31.0,490.0,568.49,424.3
2017,6,20,9,15,316.5,310.0,3.55,31.5,537.5,615.58,456.58
2017,6,20,9,30,343.0,326.0,3.6,32.0,585.0,663.06,487.97
2017,6,20,9,45,593.5,220.5,3.7,32.5,697.5,799.69,586.85
2017,6,20,10,0,844.0,115.0,3.8,33.0,810.0,924.89,668.0
2017,6,20,10,15,573.0,264.5,3.85,33.5,745.5,844.39,609.94
2017,6,20,10,30,302.0,414.0,3.9,34.0,681.0,732.73,525.1
2017,6,20,10,45,346.5,408.0,4.0,34.5,723.5,770.62,550.94
2017,6,20,11,0,391.0,402.0,4.1,35.0,766.0,808.16,575.45
2017,6,20,11,15,211.5,398.0,4.1,35.0,596.0,623.49,446.77
2017,6,20,11,30,32.0,394.0,4.1,35.0,426.0,425.58,304.62
2017,6,20,11,45,25.5,365.0,4.15,35.5,390.5,388.16,278.18
2017,6,20,12,0,19.0,336.0,4.2,36.0,355.0,346.99,248.5
2017,6,20,12,15,451.0,232.5,4.2,36.0,680.5,680.18,494.46
2017,6,20,12,30,883.0,129.0,4.2,36.0,1006.0,980.17,692.36
2017,6,20,12,45,478.0,302.0,4.2,36.5,776.5,754.27,538.16
2017,6,20,13,0,73.0,475.0,4.2,37.0,547.0,528.82,373.12
2017,6,20,13,15,65.5,461.0,4.2,37.0,525.5,504.36,357.22
2017,6,20,13,30,58.0,447.0,4.2,37.0,504.0,480.33,340.8
2017,6,20,13,45,194.0,444.0,4.25,37.0,627.0,588.14,418.92
2017,6,20,14,0,330.0,441.0,4.3,37.0,750.0,685.47,487.46
2017,6,20,14,15,222.5,439.5,4.35,37.0,645.5,587.56,418.79
2017,6,20,14,30,115.0,438.0,4.4,37.0,541.0,494.53,353.09
2017,6,20,14,45,476.0,279.0,4.45,37.0,680.5,593.68,431.1
2017,6,20,15,0,837.0,120.0,4.5,37.0,820.0,670.8,490.03
2017,6,20,15,15,826.5,118.0,4.5,36.5,781.5,625.42,458.03
2017,6,20,15,30,816.0,116.0,4.5,36.0,743.0,579.44,425.32
2017,6,20,15,45,802.5,113.5,4.5,36.0,699.5,527.81,386.93
2017,6,20,16,0,789.0,111.0,4.5,36.0,656.0,479.26,349.74
2017,6,20,16,15,771.5,107.5,4.45,35.5,608.5,428.47,310.62
2017,6,20,16,30,754.0,104.0,4.4,35.0,561.0,378.68,271.17
2017,6,20,16,45,731.5,100.0,4.35,35.0,510.5,328.0,229.75
2017,6,20,17,0,709.0,96.0,4.3,35.0,460.0,276.1,186.98
2017,6,20,17,15,678.0,91.0,4.15,34.5,407.5,226.48,146.48
2017,6,20,17,30,647.0,86.0,4.0,34.0,355.0,180.04,109.28
2017,6,20,17,45,604.5,79.5,3.9,33.5,303.0,134.25,75.26
2017,6,20,18,0,562.0,73.0,3.8,33.0,251.0,93.13,48.9
2017,6,20,18,15,501.0,65.0,3.4,32.0,200.5,55.12,31.67
2017,6,20,18,30,440.0,57.0,3.0,31.0,150.0,40.71,28.42
2017,6,20,18,45,347.0,46.0,2.7,30.5,106.0,34.23,22.69
2017,6,20,19,0,254.0,35.0,2.4,30.0,62.0,26.82,15.78
2017,6,20,19,15,127.0,17.5,2.4,29.5,31.0,13.51,0.0
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,114.0,14.5,2.05,22.5,24.5,45.27,0.0
2017,6,21,6,0,228.0,29.0,2.4,23.0,49.0,122.16,79.83
2017,6,21,6,15,330.5,40.5,2.45,23.5,91.5,185.32,137.48
2017,6,21,6,30,433.0,52.0,2.5,24.0,134.0,258.18,198.96
2017,6,21,6,45,503.5,59.5,2.55,25.0,185.0,321.31,251.64
2017,6,21,7,0,574.0,67.0,2.6,26.0,236.0,390.67,307.42
2017,6,21,7,15,619.5,73.0,2.75,26.5,289.0,449.94,354.36
2017,6,21,7,30,665.0,79.0,2.9,27.0,342.0,512.39,402.16
2017,6,21,7,45,700.0,83.0,3.05,28.0,396.5,568.38,442.84
2017,6,21,8,0,735.0,87.0,3.2,29.0,451.0,623.96,481.71
2017,6,21,8,15,475.5,172.0,3.25,29.5,417.5,554.18,424.52
2017,6,21,8,30,216.0,257.0,3.3,30.0,384.0,445.9,338.22
2017,6,21,8,45,519.0,178.5,3.4,30.5,519.5,628.68,476.74
2017,6,21,9,0,822.0,100.0,3.5,31.0,655.0,814.77,605.19
2017,6,21,9,15,836.0,102.5,3.6,31.5,700.0,847.92,623.95
2017,6,21,9,30,850.0,105.0,3.7,32.0,745.0,884.42,645.81
2017,6,21,9,45,861.5,106.5,3.8,32.5,785.5,915.61,663.97
2017,6,21,10,0,873.0,108.0,3.9,33.0,826.0,944.58,680.6
2017,6,21,10,15,881.0,109.5,4.0,33.5,860.5,967.77,693.44
2017,6,21,10,30,889.0,111.0,4.1,34.0,895.0,988.28,704.58
2017,6,21,10,45,895.5,112.0,4.25,34.5,923.0,1003.96,712.96
2017,6,21,11,0,902.0,113.0,4.4,35.0,951.0,1016.69,719.54
2017,6,21,11,15,906.5,114.0,4.45,35.0,971.5,1024.36,723.94
2017,6,21,11,30,911.0,115.0,4.5,35.0,992.0,1028.89,726.49
2017,6,21,11,45,912.5,116.0,4.6,35.5,1005.0,1027.25,724.04
2017,6,21,12,0,914.0,117.0,4.7,36.0,1018.0,1022.45,719.73
2017,6,21,12,15,915.0,117.5,4.75,36.0,1023.0,1013.55,714.18
2017,6,21,12,30,916.0,118.0,4.8,36.0,1028.0,1001.65,706.77
2017,6,21,12,45,680.0,281.0,4.85,36.0,955.0,924.61,657.32
2017,6,21,13,0,444.0,444.0,4.9,36.0,882.0,845.19,597.95
2017,6,21,13,15,432.0,433.0,4.9,36.0,856.0,809.37,574.86
2017,6,21,13,30,420.0,422.0,4.9,36.0,830.0,773.17,551.1
2017,6,21,13,45,663.5,267.5,4.9,36.0,896.0,819.34,589.78
2017,6,21,14,0,907.0,113.0,4.9,36.0,962.0,851.73,612.99
2017,6,21,14,15,901.5,111.5,4.85,36.0,936.0,814.32,588.28
2017,6,21,14,30,896.0,110.0,4.8,36.0,910.0,775.05,562.58
2017,6,21,14,45,886.5,110.0,4.8,36.0,876.5,732.62,534.8
2017,6,21,15,0,877.0,110.0,4.8,36.0,843.0,688.99,505.25
2017,6,21,15,15,867.0,108.0,4.75,35.5,804.0,642.25,472.59
2017,6,21,15,30,857.0,106.0,4.7,35.0,765.0,594.8,438.55
2017,6,21,15,45,661.5,176.5,4.7,35.0,667.5,507.23,372.93
2017,6,21,16,0,466.0,247.0,4.7,35.0,570.0,442.17,323.53
2017,6,21,16,15,389.0,249.0,4.7,34.5,505.5,389.23,284.51
2017,6,21,16,30,312.0,251.0,4.7,34.0,441.0,339.31,247.67
2017,6,21,16,45,355.5,217.5,4.7,33.5,415.0,307.18,222.3
2017,6,21,17,0,399.0,184.0,4.7,33.0,389.0,266.25,189.09
2017,6,21,17,15,557.0,126.0,4.6,32.5,377.5,229.89,154.45
2017,6,21,17,30,715.0,68.0,4.5,32.0,366.0,180.08,107.69
2017,6,21,17,45,660.5,68.0,4.4,31.5,312.5,132.05,71.9
2017,6,21,18,0,606.0,68.0,4.3,31.0,259.0,92.49,47.22
2017,6,21,18,15,545.0,60.5,4.0,30.5,207.5,52.56,29.02
2017,6,21,18,30,484.0,53.0,3.7,30.0,156.0,37.15,25.57
2017,6,21,18,45,390.5,43.0,3.45,29.5,111.0,31.42,20.48
2017,6,21,19,0,297.0,33.0,3.2,29.0,66.0,25.28,14.65
2017,6,21,19,15,148.5,16.5,3.15,28.5,33.0,12.33,0.0
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,88.0,14.0,2.95,22.5,21.5,37.64,0.0
2017,6,22,6,0,176.0,28.0,3.1,23.0,43.0,103.9,67.22
