Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,15,253.5,42.0,3.05,23.5,81.0,156.49,115.92
2017,6,22,6,30,331.0,56.0,3.0,24.0,119.0,217.16,167.54
2017,6,22,6,45,378.0,70.0,3.0,25.0,163.5,270.98,212.75
2017,6,22,7,0,425.0,84.0,3.0,26.0,208.0,329.0,259.77
2017,6,22,7,15,324.5,119.0,2.95,26.5,225.5,323.44,255.23
2017,6,22,7,30,224.0,154.0,2.9,27.0,243.0,315.5,247.38
2017,6,22,7,45,203.5,181.0,2.9,27.5,271.0,332.98,259.64
2017,6,22,8,0,183.0,208.0,2.9,28.0,299.0,355.6,275.08
2017,6,22,8,15,136.5,231.5,2.85,28.5,303.5,352.69,270.28
2017,6,22,8,30,90.0,255.0,2.8,29.0,308.0,337.18,256.03
2017,6,22,8,45,140.0,282.0,2.75,29.5,373.0,417.21,314.88
2017,6,22,9,0,190.0,309.0,2.7,30.0,438.0,491.45,367.67
2017,6,22,9,15,175.5,333.5,2.7,30.5,459.0,508.91,377.42
2017,6,22,9,30,161.0,358.0,2.7,31.0,480.0,524.82,386.25
2017,6,22,9,45,508.5,231.5,2.7,31.5,644.0,729.14,536.34
2017,6,22,10,0,856.0,105.0,2.7,32.0,808.0,925.07,664.46
2017,6,22,10,15,864.0,106.5,2.75,32.5,842.0,948.04,675.38
2017,6,22,10,30,872.0,108.0,2.8,33.0,876.0,968.38,686.11
2017,6,22,10,45,880.0,107.5,2.85,33.5,903.5,983.87,693.81
2017,6,22,11,0,888.0,107.0,2.9,34.0,931.0,996.51,699.81
2017,6,22,11,15,672.0,264.0,2.95,34.5,896.0,953.27,670.87
2017,6,22,11,30,456.0,421.0,3.0,35.0,861.0,892.5,623.25
2017,6,22,11,45,661.5,277.5,3.05,35.5,924.5,948.45,665.37
2017,6,22,12,0,867.0,134.0,3.1,36.0,988.0,992.8,691.74
2017,6,22,12,15,868.0,134.5,3.05,36.0,993.0,984.22,685.47
2017,6,22,12,30,869.0,135.0,3.0,36.0,998.0,972.8,677.97
2017,6,22,12,45,871.0,133.0,3.0,36.5,995.5,957.28,667.01
2017,6,22,13,0,873.0,131.0,3.0,37.0,993.0,939.13,654.53
2017,6,22,13,15,871.0,130.5,2.9,37.0,982.5,916.08,639.73
2017,6,22,13,30,869.0,130.0,2.8,37.0,972.0,890.57,623.46
2017,6,22,13,45,867.0,127.5,2.7,37.0,954.5,860.82,604.52
2017,6,22,14,0,865.0,125.0,2.6,37.0,937.0,828.8,584.15
2017,6,22,14,15,860.0,124.0,2.5,37.0,911.5,793.66,561.73
2017,6,22,14,30,855.0,123.0,2.4,37.0,886.0,756.72,538.06
2017,6,22,14,45,849.0,120.0,2.3,37.5,854.5,715.6,510.48
2017,6,22,15,0,843.0,117.0,2.2,38.0,823.0,673.12,480.97
2017,6,22,15,15,833.0,115.0,2.05,37.5,784.5,627.84,450.06
2017,6,22,15,30,823.0,113.0,1.9,37.0,746.0,581.9,417.94
2017,6,22,15,45,810.0,110.0,1.75,37.0,702.5,529.74,380.02
2017,6,22,16,0,797.0,107.0,1.6,37.0,659.0,480.65,343.28
2017,6,22,16,15,779.5,104.0,1.45,36.5,611.5,429.91,305.17
2017,6,22,16,30,762.0,101.0,1.3,36.0,564.0,380.16,266.72
2017,6,22,16,45,713.5,105.0,1.2,36.0,507.5,324.43,223.24
2017,6,22,17,0,665.0,109.0,1.1,36.0,451.0,275.95,184.79
2017,6,22,17,15,544.5,121.5,1.0,35.5,381.0,223.42,146.31
2017,6,22,17,30,424.0,134.0,0.9,35.0,311.0,183.29,118.79
2017,6,22,17,45,399.0,117.5,0.8,35.0,265.5,142.44,88.66
2017,6,22,18,0,374.0,101.0,0.7,35.0,220.0,104.43,63.15
2017,6,22,18,15,334.5,85.0,0.7,34.0,176.0,69.38,44.39
2017,6,22,18,30,295.0,69.0,0.7,33.0,132.0,50.59,36.28
2017,6,22,18,45,231.5,53.0,0.75,32.0,93.5,39.79,27.1
2017,6,22,19,0,168.0,37.0,0.8,31.0,55.0,28.39,17.01
2017,6,22,19,15,84.0,18.5,0.85,30.5,27.5,14.3,0.17
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,16.5,3.55,24.5,19.0,25.01,0.0
2017,6,23,6,0,65.0,33.0,3.8,25.0,38.0,63.99,39.58
2017,6,23,6,15,143.0,53.5,3.95,25.5,76.5,124.24,91.07
2017,6,23,6,30,221.0,74.0,4.1,26.0,115.0,186.55,142.83
2017,6,23,6,45,311.0,84.5,4.3,26.5,164.0,256.45,200.49
2017,6,23,7,0,401.0,95.0,4.5,27.0,213.0,329.2,259.72
2017,6,23,7,15,452.0,105.0,4.55,27.5,263.5,387.39,306.12
2017,6,23,7,30,503.0,115.0,4.6,28.0,314.0,449.63,354.34
2017,6,23,7,45,556.0,118.0,4.65,29.0,368.0,512.74,401.19
2017,6,23,8,0,609.0,121.0,4.7,30.0,422.0,576.01,446.78
2017,6,23,8,15,637.0,127.0,4.65,30.5,472.5,626.95,482.37
2017,6,23,8,30,665.0,133.0,4.6,31.0,523.0,678.42,517.16
2017,6,23,8,45,691.5,135.0,4.6,32.0,572.0,724.43,545.7
2017,6,23,9,0,718.0,137.0,4.6,33.0,621.0,770.27,573.51
2017,6,23,9,15,734.5,140.5,4.45,33.5,665.0,805.49,594.17
2017,6,23,9,30,751.0,144.0,4.3,34.0,709.0,842.59,615.78
2017,6,23,9,45,764.5,146.5,4.2,35.0,748.5,874.27,632.33
2017,6,23,10,0,778.0,149.0,4.1,36.0,788.0,904.03,647.33
2017,6,23,10,15,787.5,151.0,3.9,36.5,821.5,927.31,658.73
2017,6,23,10,30,797.0,153.0,3.7,37.0,855.0,948.19,668.45
2017,6,23,10,45,804.5,154.5,3.55,37.5,882.5,964.03,675.15
2017,6,23,11,0,812.0,156.0,3.4,38.0,910.0,977.16,680.13
2017,6,23,11,15,816.5,157.0,3.2,38.0,929.0,983.99,682.26
2017,6,23,11,30,821.0,158.0,3.0,38.0,948.0,987.94,682.65
2017,6,23,11,45,804.0,172.0,2.9,38.5,955.0,980.69,675.54
2017,6,23,12,0,787.0,186.0,2.8,39.0,962.0,970.41,666.8
2017,6,23,12,15,788.0,186.5,2.75,39.0,966.5,961.75,660.99
2017,6,23,12,30,789.0,187.0,2.7,39.0,971.0,950.45,653.64
2017,6,23,12,45,786.5,188.0,2.65,39.5,967.0,933.82,641.76
2017,6,23,13,0,784.0,189.0,2.6,40.0,963.0,914.93,628.64
2017,6,23,13,15,781.0,188.0,2.6,40.0,952.0,891.47,614.49
2017,6,23,13,30,778.0,187.0,2.6,40.0,941.0,865.92,599.06
2017,6,23,13,45,769.0,188.0,2.65,40.0,921.5,835.12,580.62
2017,6,23,14,0,760.0,189.0,2.7,40.0,902.0,802.77,561.09
2017,6,23,14,15,752.5,187.0,2.75,40.0,876.5,767.45,539.48
2017,6,23,14,30,745.0,185.0,2.8,40.0,851.0,730.85,516.34
2017,6,23,14,45,717.0,193.5,2.9,40.0,814.5,686.58,487.04
2017,6,23,15,0,689.0,202.0,3.0,40.0,778.0,644.09,458.33
2017,6,23,15,15,675.0,198.0,3.05,39.5,740.5,600.04,429.08
2017,6,23,15,30,661.0,194.0,3.1,39.0,703.0,556.1,399.11
2017,6,23,15,45,635.0,193.0,3.2,39.0,659.0,508.77,365.2
2017,6,23,16,0,609.0,192.0,3.3,39.0,615.0,463.11,331.71
2017,6,23,16,15,491.5,214.5,3.35,38.5,540.0,400.49,286.33
2017,6,23,16,30,374.0,237.0,3.4,38.0,465.0,351.85,251.09
2017,6,23,16,45,434.0,202.5,3.45,38.0,444.0,316.98,223.29
2017,6,23,17,0,494.0,168.0,3.5,38.0,423.0,280.01,192.48
2017,6,23,17,15,458.0,157.0,3.5,37.5,373.0,234.75,157.74
2017,6,23,17,30,422.0,146.0,3.5,37.0,323.0,193.24,126.38
2017,6,23,17,45,376.0,132.5,3.55,36.5,273.5,152.22,97.1
2017,6,23,18,0,330.0,119.0,3.6,36.0,224.0,120.36,76.97
2017,6,23,18,15,273.5,102.0,3.45,35.5,177.5,85.93,57.84
2017,6,23,18,30,217.0,85.0,3.3,35.0,131.0,66.51,48.97
2017,6,23,18,45,153.0,63.0,3.2,34.5,91.0,50.37,35.34
2017,6,23,19,0,89.0,41.0,3.1,34.0,51.0,33.57,20.81
2017,6,23,19,15,44.5,20.5,3.1,33.5,25.5,18.35,2.0
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,4.0,1.7,24.5,4.0,3.93,0.0
2017,6,24,6,0,0.0,8.0,1.8,25.0,8.0,7.71,0.0
2017,6,24,6,15,0.0,17.0,1.85,25.0,17.0,16.39,7.47
2017,6,24,6,30,0.0,26.0,1.9,25.0,26.0,25.09,14.81
2017,6,24,6,45,0.0,37.5,1.95,25.5,37.5,36.21,24.03
2017,6,24,7,0,0.0,49.0,2.0,26.0,49.0,47.33,33.12
2017,6,24,7,15,0.0,31.5,2.25,26.5,31.5,30.4,19.23
2017,6,24,7,30,0.0,14.0,2.5,27.0,14.0,13.51,5.37
2017,6,24,7,45,0.0,57.0,2.8,27.5,57.0,55.08,38.89
2017,6,24,8,0,0.0,100.0,3.1,28.0,100.0,97.34,72.21
2017,6,24,8,15,0.0,96.5,3.15,28.5,96.5,93.61,68.81
2017,6,24,8,30,0.0,93.0,3.2,29.0,93.0,90.03,65.62
2017,6,24,8,45,22.5,185.0,3.25,30.0,200.5,207.11,155.94
2017,6,24,9,0,45.0,277.0,3.3,31.0,308.0,324.93,242.95
2017,6,24,9,15,108.0,316.5,2.95,31.0,396.5,422.29,314.36
2017,6,24,9,30,171.0,356.0,2.6,31.0,485.0,531.59,391.55
2017,6,24,9,45,87.5,260.5,2.3,31.5,327.0,353.75,261.34
2017,6,24,10,0,4.0,165.0,2.0,32.0,169.0,164.94,119.75
2017,6,24,10,15,18.0,259.5,1.75,32.0,275.5,272.77,199.52
2017,6,24,10,30,32.0,354.0,1.5,32.0,382.0,390.13,282.1
2017,6,24,10,45,89.5,410.0,1.25,32.5,492.0,503.82,359.57
2017,6,24,11,0,147.0,466.0,1.0,33.0,602.0,625.05,437.46
2017,6,24,11,15,131.5,474.0,1.2,33.0,598.0,615.48,430.69
2017,6,24,11,30,116.0,482.0,1.4,33.0,594.0,605.2,424.45
2017,6,24,11,45,153.5,492.5,1.65,33.0,642.5,649.6,456.02
2017,6,24,12,0,191.0,503.0,1.9,33.0,691.0,692.83,486.21
2017,6,24,12,15,163.5,505.0,2.15,32.5,666.5,662.43,467.31
2017,6,24,12,30,136.0,507.0,2.4,32.0,642.0,631.94,448.39
2017,6,24,12,45,133.0,504.5,2.7,32.0,636.5,620.6,442.05
2017,6,24,13,0,130.0,502.0,3.0,32.0,631.0,609.0,435.24
2017,6,24,13,15,163.5,497.0,3.25,31.5,657.0,627.97,450.99
2017,6,24,13,30,197.0,492.0,3.5,31.0,683.0,644.99,465.23
2017,6,24,13,45,163.0,481.0,3.8,30.5,637.0,596.62,432.97
2017,6,24,14,0,129.0,470.0,4.1,30.0,591.0,550.06,401.59
2017,6,24,14,15,211.5,447.0,4.15,29.5,638.5,586.33,430.72
2017,6,24,14,30,294.0,424.0,4.2,29.0,686.0,613.52,452.83
2017,6,24,14,45,277.0,410.5,4.3,28.5,650.5,574.55,426.18
2017,6,24,15,0,260.0,397.0,4.4,28.0,615.0,536.54,400.08
2017,6,24,15,15,260.0,376.5,4.3,27.5,586.0,504.11,377.63
2017,6,24,15,30,260.0,356.0,4.2,27.0,557.0,471.47,354.6
2017,6,24,15,45,183.5,336.5,4.15,27.0,474.5,402.89,303.48
2017,6,24,16,0,107.0,317.0,4.1,27.0,392.0,341.69,257.74
2017,6,24,16,15,159.0,293.0,4.05,27.0,394.5,331.58,250.33
2017,6,24,16,30,211.0,269.0,4.0,27.0,397.0,320.64,241.29
2017,6,24,16,45,179.0,245.5,3.95,27.0,347.5,276.72,207.71
2017,6,24,17,0,147.0,222.0,3.9,27.0,298.0,236.16,176.77
2017,6,24,17,15,80.5,183.5,3.9,26.5,224.5,183.46,137.91
2017,6,24,17,30,14.0,145.0,3.9,26.0,151.0,137.39,104.52
2017,6,24,17,45,8.0,125.0,3.9,26.0,128.5,117.06,88.89
2017,6,24,18,0,2.0,105.0,3.9,26.0,106.0,97.47,73.59
2017,6,24,18,15,1.0,84.0,3.85,25.5,84.5,77.94,57.98
2017,6,24,18,30,0.0,63.0,3.8,25.0,63.0,59.02,44.81
2017,6,24,18,45,0.0,44.5,3.75,25.0,44.5,42.26,30.08
2017,6,24,19,0,0.0,26.0,3.7,25.0,26.0,25.1,14.87
2017,6,24,19,15,0.0,13.0,3.65,25.0,13.0,12.54,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,67.5,15.0,3.45,21.0,20.5,32.89,0.0
2017,6,25,6,0,135.0,30.0,3.5,21.0,41.0,93.47,59.78
2017,6,25,6,15,228.5,45.0,3.5,21.5,80.5,150.69,112.32
2017,6,25,6,30,322.0,60.0,3.5,22.0,120.0,217.65,169.19
2017,6,25,6,45,161.0,61.5,3.5,22.5,91.5,149.9,117.73
2017,6,25,7,0,0.0,63.0,3.5,23.0,63.0,61.12,44.83
2017,6,25,7,15,0.0,91.0,3.4,23.5,91.0,89.82,68.2
2017,6,25,7,30,0.0,119.0,3.3,24.0,119.0,118.53,91.04
2017,6,25,7,45,15.5,151.5,3.25,24.5,159.5,162.17,125.7
2017,6,25,8,0,31.0,184.0,3.2,25.0,200.0,214.04,166.1
2017,6,25,8,15,180.0,209.0,3.2,25.5,313.5,359.08,280.71
2017,6,25,8,30,329.0,234.0,3.2,26.0,427.0,516.03,399.1
2017,6,25,8,45,322.0,260.0,3.2,26.5,462.0,548.92,420.09
2017,6,25,9,0,315.0,286.0,3.2,27.0,497.0,580.19,440.1
2017,6,25,9,15,301.0,312.0,3.2,27.0,525.5,603.73,455.01
2017,6,25,9,30,287.0,338.0,3.2,27.0,554.0,625.27,468.42
2017,6,25,9,45,553.0,229.0,3.25,27.5,673.0,770.29,575.94
2017,6,25,10,0,819.0,120.0,3.3,28.0,792.0,905.46,666.06
2017,6,25,10,15,443.0,262.5,3.25,28.5,628.5,714.59,529.21
2017,6,25,10,30,67.0,405.0,3.2,29.0,465.0,477.7,350.13
2017,6,25,10,45,88.0,431.0,3.2,29.5,511.5,524.28,383.37
2017,6,25,11,0,109.0,457.0,3.2,30.0,558.0,570.64,414.69
2017,6,25,11,15,104.5,466.5,3.15,30.0,565.0,574.09,416.07
2017,6,25,11,30,100.0,476.0,3.1,30.0,572.0,577.04,417.37
2017,6,25,11,45,66.0,439.0,3.05,30.5,503.0,503.13,364.19
2017,6,25,12,0,32.0,402.0,3.0,31.0,434.0,429.99,311.32
2017,6,25,12,15,64.0,447.5,2.95,31.0,511.5,504.33,364.33
2017,6,25,12,30,96.0,493.0,2.9,31.0,589.0,576.92,414.47
2017,6,25,12,45,455.5,330.0,2.85,31.0,780.5,760.88,550.63
2017,6,25,13,0,815.0,167.0,2.8,31.0,972.0,923.14,660.74
2017,6,25,13,15,442.5,313.5,2.75,31.0,750.0,706.96,511.79
2017,6,25,13,30,70.0,460.0,2.7,31.0,528.0,503.51,362.08
2017,6,25,13,45,43.5,381.0,2.7,31.5,423.5,402.06,291.35
2017,6,25,14,0,17.0,302.0,2.7,32.0,319.0,304.32,221.13
2017,6,25,14,15,405.0,229.0,2.7,31.5,592.0,534.09,396.76
2017,6,25,14,30,793.0,156.0,2.7,31.0,865.0,740.79,544.29
2017,6,25,14,45,520.0,278.0,2.7,31.0,736.0,625.49,458.56
2017,6,25,15,0,247.0,400.0,2.7,31.0,607.0,530.64,387.12
2017,6,25,15,15,153.0,369.5,2.7,31.0,496.0,435.0,319.03
2017,6,25,15,30,59.0,339.0,2.7,31.0,385.0,347.97,255.9
2017,6,25,15,45,356.5,256.0,2.7,31.0,506.0,417.36,309.87
2017,6,25,16,0,654.0,173.0,2.7,31.0,627.0,468.67,346.38
2017,6,25,16,15,632.5,167.0,2.65,30.5,580.0,420.15,308.97
2017,6,25,16,30,611.0,161.0,2.6,30.0,533.0,373.24,272.32
2017,6,25,16,45,586.0,153.0,2.6,30.0,484.0,325.19,233.68
2017,6,25,17,0,561.0,145.0,2.6,30.0,435.0,279.49,196.41
2017,6,25,17,15,526.0,136.5,2.45,29.5,384.5,233.75,159.67
2017,6,25,17,30,491.0,128.0,2.3,29.0,334.0,191.03,125.94
2017,6,25,17,45,441.0,118.0,2.15,28.5,283.0,148.87,94.86
2017,6,25,18,0,391.0,108.0,2.0,28.0,232.0,112.03,70.61
2017,6,25,18,15,332.5,93.5,1.8,27.5,185.0,76.69,51.35
2017,6,25,18,30,274.0,79.0,1.6,27.0,138.0,58.49,43.96
2017,6,25,18,45,200.0,60.0,1.4,26.5,96.5,48.18,34.84
2017,6,25,19,0,126.0,41.0,1.2,26.0,55.0,33.6,21.73
2017,6,25,19,15,63.0,20.5,1.2,25.5,27.5,17.3,2.29
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.7,22.5,11.0,10.81,0.0
2017,6,26,6,0,0.0,22.0,1.9,23.0,22.0,21.24,9.63
2017,6,26,6,15,3.0,42.0,1.95,23.0,42.5,43.79,29.48
2017,6,26,6,30,6.0,62.0,2.0,23.0,63.0,65.92,48.21
2017,6,26,6,45,18.0,83.0,2.1,23.5,88.0,93.32,70.94
2017,6,26,7,0,30.0,104.0,2.2,24.0,113.0,126.46,98.01
2017,6,26,7,15,44.5,128.0,2.15,24.5,144.0,161.34,125.95
2017,6,26,7,30,59.0,152.0,2.1,25.0,175.0,197.25,154.11
2017,6,26,7,45,142.5,177.0,2.1,25.5,244.0,288.01,225.61
2017,6,26,8,0,226.0,202.0,2.1,26.0,313.0,386.59,300.66
2017,6,26,8,15,233.0,224.0,2.05,26.5,350.0,423.6,326.32
2017,6,26,8,30,240.0,246.0,2.0,27.0,387.0,460.44,351.51
2017,6,26,8,45,120.0,130.0,2.0,28.0,200.5,240.87,185.12
2017,6,26,9,0,0.0,14.0,2.0,29.0,14.0,13.53,5.05
2017,6,26,9,15,9.0,137.5,2.0,29.0,144.5,141.96,105.49
2017,6,26,9,30,18.0,261.0,2.0,29.0,275.0,275.05,205.13
2017,6,26,9,45,126.0,326.0,2.05,29.5,429.0,459.36,340.62
2017,6,26,10,0,234.0,391.0,2.1,30.0,583.0,631.35,460.1
2017,6,26,10,15,219.5,412.0,2.15,30.0,598.0,641.4,464.49
2017,6,26,10,30,205.0,433.0,2.2,30.0,613.0,650.0,469.08
2017,6,26,10,45,166.5,447.5,2.3,30.5,597.0,626.79,450.94
2017,6,26,11,0,128.0,462.0,2.4,31.0,581.0,602.09,431.97
2017,6,26,11,15,191.5,469.5,2.45,31.0,651.5,670.74,480.14
2017,6,26,11,30,255.0,477.0,2.5,31.0,722.0,744.62,530.23
2017,6,26,11,45,543.0,315.0,2.6,31.5,846.5,868.14,619.75
2017,6,26,12,0,831.0,153.0,2.7,32.0,971.0,976.04,690.13
2017,6,26,12,15,539.0,326.0,2.75,32.0,857.5,859.67,611.36
2017,6,26,12,30,247.0,499.0,2.8,32.0,744.0,731.5,518.36
2017,6,26,12,45,197.5,502.0,2.85,32.0,698.0,679.6,483.53
2017,6,26,13,0,148.0,505.0,2.9,32.0,652.0,628.78,448.47
2017,6,26,13,15,292.0,463.5,2.95,32.0,748.5,712.71,509.87
2017,6,26,13,30,436.0,422.0,3.0,32.0,845.0,788.27,563.61
2017,6,26,13,45,622.0,288.5,3.05,32.0,879.0,804.87,580.69
2017,6,26,14,0,808.0,155.0,3.1,32.0,913.0,811.42,588.17
2017,6,26,14,15,801.5,153.5,3.1,31.5,887.5,775.93,566.18
2017,6,26,14,30,795.0,152.0,3.1,31.0,862.0,738.93,543.22
2017,6,26,14,45,769.5,160.0,3.15,31.0,826.5,695.82,514.08
2017,6,26,15,0,744.0,168.0,3.2,31.0,791.0,653.04,483.75
2017,6,26,15,15,453.5,268.0,3.25,30.5,642.5,526.3,390.55
2017,6,26,15,30,163.0,368.0,3.3,30.0,494.0,429.85,317.82
2017,6,26,15,45,89.5,302.0,3.35,30.0,370.5,326.98,243.06
2017,6,26,16,0,16.0,236.0,3.4,30.0,247.0,231.05,171.97
2017,6,26,16,15,28.5,239.5,3.35,29.5,257.5,233.27,174.55
2017,6,26,16,30,41.0,243.0,3.3,29.0,268.0,237.69,178.46
2017,6,26,16,45,70.0,231.5,3.3,29.0,269.5,233.24,174.88
2017,6,26,17,0,99.0,220.0,3.3,29.0,271.0,225.54,168.34
2017,6,26,17,15,93.5,195.5,3.1,28.5,239.5,196.22,146.08
2017,6,26,17,30,88.0,171.0,2.9,28.0,208.0,167.63,124.3
2017,6,26,17,45,77.5,147.5,2.75,28.0,176.5,139.97,103.24
2017,6,26,18,0,67.0,124.0,2.6,28.0,145.0,113.64,83.45
2017,6,26,18,15,53.0,101.0,2.45,27.5,115.5,88.99,65.49
2017,6,26,18,30,39.0,78.0,2.3,27.0,86.0,68.35,52.26
2017,6,26,18,45,19.5,56.5,2.2,26.5,60.5,50.52,36.79
2017,6,26,19,0,0.0,35.0,2.1,26.0,35.0,32.97,21.23
2017,6,26,19,15,0.0,17.5,2.1,25.5,17.5,16.9,2.26
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,7.5,1.2,22.5,7.5,7.37,0.0
2017,6,27,6,0,0.0,15.0,1.4,23.0,15.0,14.47,4.69
2017,6,27,6,15,0.0,30.0,1.4,23.0,30.0,28.97,17.65
2017,6,27,6,30,0.0,45.0,1.4,23.0,45.0,43.86,30.3
2017,6,27,6,45,0.0,62.5,1.45,23.5,62.5,61.66,45.1
2017,6,27,7,0,0.0,80.0,1.5,24.0,80.0,79.3,59.5
2017,6,27,7,15,24.5,115.0,1.55,24.0,124.5,134.74,104.58
2017,6,27,7,30,49.0,150.0,1.6,24.0,169.0,188.82,147.71
2017,6,27,7,45,91.0,178.5,1.65,24.5,220.5,248.51,194.44
2017,6,27,8,0,133.0,207.0,1.7,25.0,272.0,319.28,248.4
2017,6,27,8,15,91.5,222.0,1.8,25.5,269.5,300.33,231.71
2017,6,27,8,30,50.0,237.0,1.9,26.0,267.0,286.0,218.65
2017,6,27,8,45,66.5,267.0,2.0,26.5,310.5,332.12,252.65
2017,6,27,9,0,83.0,297.0,2.1,27.0,354.0,378.96,286.32
2017,6,27,9,15,129.0,326.0,2.2,27.5,420.0,459.96,344.94
2017,6,27,9,30,175.0,355.0,2.3,28.0,486.0,534.0,397.07
2017,6,27,9,45,219.0,370.0,2.45,28.5,543.5,592.51,437.64
2017,6,27,10,0,263.0,385.0,2.6,29.0,601.0,660.98,484.26
2017,6,27,10,15,245.0,407.0,2.7,29.0,615.0,669.02,488.12
2017,6,27,10,30,227.0,429.0,2.8,29.0,629.0,667.2,485.86
2017,6,27,10,45,527.5,284.5,2.9,29.5,767.5,827.56,602.97
2017,6,27,11,0,828.0,140.0,3.0,30.0,906.0,970.33,696.75
2017,6,27,11,15,451.0,300.0,3.05,30.0,718.5,768.33,558.07
2017,6,27,11,30,74.0,460.0,3.1,30.0,531.0,534.83,386.47
2017,6,27,11,45,188.5,472.0,3.2,30.5,656.5,663.87,479.08
2017,6,27,12,0,303.0,484.0,3.3,31.0,782.0,788.84,564.05
2017,6,27,12,15,571.5,316.0,3.35,31.0,882.0,880.59,633.47
2017,6,27,12,30,840.0,148.0,3.4,31.0,982.0,957.95,686.16
2017,6,27,12,45,840.0,147.5,3.5,31.5,979.5,942.49,674.86
2017,6,27,13,0,840.0,147.0,3.6,32.0,977.0,924.55,662.73
2017,6,27,13,15,504.0,320.5,3.65,32.0,817.5,769.77,556.66
2017,6,27,13,30,168.0,494.0,3.7,32.0,658.0,621.59,446.44
2017,6,27,13,45,499.5,317.5,3.75,32.0,789.5,729.28,531.51
2017,6,27,14,0,831.0,141.0,3.8,32.0,921.0,817.23,595.88
2017,6,27,14,15,825.0,139.5,3.85,31.5,895.5,782.05,573.6
2017,6,27,14,30,819.0,138.0,3.9,31.0,870.0,745.21,550.69
2017,6,27,14,45,810.5,136.0,3.95,31.0,838.5,703.22,522.84
2017,6,27,15,0,802.0,134.0,4.0,31.0,807.0,661.09,493.1
2017,6,27,15,15,791.0,131.5,4.0,31.0,769.0,616.06,460.38
2017,6,27,15,30,780.0,129.0,4.0,31.0,731.0,570.58,426.63
2017,6,27,15,45,522.5,219.5,4.0,31.0,613.0,474.5,353.46
2017,6,27,16,0,265.0,310.0,4.0,31.0,495.0,404.24,299.72
2017,6,27,16,15,400.0,247.0,4.0,30.5,503.0,389.76,289.14
2017,6,27,16,30,535.0,184.0,4.0,30.0,511.0,365.3,268.75
2017,6,27,16,45,606.5,143.0,4.0,29.5,482.0,323.7,233.95
2017,6,27,17,0,678.0,102.0,4.0,29.0,453.0,275.43,192.15
2017,6,27,17,15,646.5,97.0,3.9,28.5,401.5,227.14,151.93
2017,6,27,17,30,615.0,92.0,3.8,28.0,350.0,182.09,115.04
2017,6,27,17,45,574.0,84.5,3.7,28.0,299.0,137.09,80.44
2017,6,27,18,0,533.0,77.0,3.6,28.0,248.0,96.59,53.27
2017,6,27,18,15,473.0,68.5,3.3,27.5,198.5,59.39,35.12
2017,6,27,18,30,413.0,60.0,3.0,27.0,149.0,43.12,31.01
2017,6,27,18,45,329.0,48.0,2.75,26.5,106.5,35.75,24.45
2017,6,27,19,0,245.0,36.0,2.5,26.0,64.0,27.53,16.81
2017,6,27,19,15,122.5,18.0,2.45,25.5,32.0,13.86,0.94
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.5,14.0,1.25,21.5,21.0,36.5,0.0
2017,6,28,6,0,171.0,28.0,1.5,22.0,42.0,101.06,62.6
2017,6,28,6,15,273.0,41.0,1.6,22.5,82.5,161.37,119.01
2017,6,28,6,30,375.0,54.0,1.7,23.0,123.0,233.45,179.58
2017,6,28,6,45,187.5,43.0,1.8,23.5,77.5,146.29,114.03
2017,6,28,7,0,0.0,32.0,1.9,24.0,32.0,30.89,19.84
2017,6,28,7,15,8.0,84.0,1.9,24.5,87.5,86.96,65.74
2017,6,28,7,30,16.0,136.0,1.9,25.0,143.0,146.84,113.49
2017,6,28,7,45,10.5,145.5,1.95,25.5,150.5,152.49,117.14
2017,6,28,8,0,5.0,155.0,2.0,26.0,158.0,157.87,120.55
2017,6,28,8,15,74.0,206.5,2.05,26.5,249.5,269.97,208.28
2017,6,28,8,30,143.0,258.0,2.1,27.0,341.0,390.02,298.33
2017,6,28,8,45,457.5,185.0,2.2,27.5,485.0,584.31,445.99
2017,6,28,9,0,772.0,112.0,2.3,28.0,629.0,783.31,584.88
2017,6,28,9,15,471.5,233.5,2.35,28.5,556.0,675.44,503.22
2017,6,28,9,30,171.0,355.0,2.4,29.0,483.0,530.37,391.9
2017,6,28,9,45,245.5,362.5,2.5,29.5,558.0,617.74,454.29
2017,6,28,10,0,320.0,370.0,2.6,30.0,633.0,698.57,509.52
2017,6,28,10,15,284.5,397.5,2.7,30.0,639.0,696.81,506.04
2017,6,28,10,30,249.0,425.0,2.8,30.0,645.0,692.52,501.45
2017,6,28,10,45,192.5,444.0,2.9,30.5,617.5,648.76,468.86
2017,6,28,11,0,136.0,463.0,3.0,31.0,590.0,611.11,440.35
2017,6,28,11,15,92.0,446.0,3.05,31.5,532.5,540.6,389.88
2017,6,28,11,30,48.0,429.0,3.1,32.0,475.0,477.32,343.94
2017,6,28,11,45,103.0,466.0,3.15,32.5,567.0,567.33,407.18
2017,6,28,12,0,158.0,503.0,3.2,33.0,659.0,660.43,470.1
2017,6,28,12,15,287.0,471.5,3.2,33.0,756.0,753.66,535.63
2017,6,28,12,30,416.0,440.0,3.2,33.0,853.0,839.41,594.74
2017,6,28,12,45,312.0,471.5,3.25,33.0,781.5,760.32,539.55
2017,6,28,13,0,208.0,503.0,3.3,33.0,710.0,682.86,485.57
2017,6,28,13,15,549.5,309.0,3.3,33.0,844.5,800.29,575.73
2017,6,28,13,30,891.0,115.0,3.3,33.0,979.0,897.59,642.43
2017,6,28,13,45,468.5,263.5,3.35,33.5,717.5,652.37,474.15
2017,6,28,14,0,46.0,412.0,3.4,34.0,456.0,430.06,308.53
2017,6,28,14,15,459.5,261.0,3.35,34.0,673.5,607.18,444.47
2017,6,28,14,30,873.0,110.0,3.3,34.0,891.0,760.53,553.1
2017,6,28,14,45,584.5,250.0,3.3,34.0,764.5,645.4,470.0
2017,6,28,15,0,296.0,390.0,3.3,34.0,638.0,555.06,401.62
2017,6,28,15,15,330.5,360.0,3.25,33.5,625.0,534.43,389.08
2017,6,28,15,30,365.0,330.0,3.2,33.0,612.0,510.53,373.4
2017,6,28,15,45,293.0,324.0,3.2,33.0,542.0,446.95,327.43
2017,6,28,16,0,221.0,318.0,3.2,33.0,472.0,394.11,288.98
2017,6,28,16,15,161.5,294.0,3.15,32.5,402.0,333.91,245.73
2017,6,28,16,30,102.0,270.0,3.1,32.0,332.0,284.13,209.91
2017,6,28,16,45,354.0,201.0,3.1,32.0,389.0,294.3,213.51
2017,6,28,17,0,606.0,132.0,3.1,32.0,446.0,281.38,195.65
2017,6,28,17,15,571.5,124.5,2.95,31.5,394.5,233.99,157.39
2017,6,28,17,30,537.0,117.0,2.8,31.0,343.0,190.24,122.72
2017,6,28,17,45,490.0,108.0,2.7,31.0,292.0,147.41,90.81
2017,6,28,18,0,443.0,99.0,2.6,31.0,241.0,109.06,65.52
2017,6,28,18,15,382.5,86.5,2.35,30.0,192.5,72.63,46.62
2017,6,28,18,30,322.0,74.0,2.1,29.0,144.0,54.45,40.22
2017,6,28,18,45,244.0,57.5,1.85,28.5,102.0,43.36,30.54
2017,6,28,19,0,166.0,41.0,1.6,28.0,60.0,31.63,19.96
2017,6,28,19,15,83.0,20.5,1.75,27.5,30.0,17.31,2.6
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.0,15.0,2.2,23.5,19.5,29.85,0.0
2017,6,29,6,0,114.0,30.0,2.5,24.0,39.0,79.6,47.66
2017,6,29,6,15,207.0,46.5,2.6,24.5,78.5,144.16,105.6
2017,6,29,6,30,300.0,63.0,2.7,25.0,118.0,211.15,161.59
2017,6,29,6,45,383.5,72.5,2.85,25.5,167.0,274.52,214.52
2017,6,29,7,0,467.0,82.0,3.0,26.0,216.0,345.93,272.73
2017,6,29,7,15,517.0,90.5,3.05,26.5,268.0,408.3,322.18
2017,6,29,7,30,567.0,99.0,3.1,27.0,320.0,471.7,370.92
2017,6,29,7,45,615.5,102.0,3.15,27.5,374.5,531.29,415.46
2017,6,29,8,0,664.0,105.0,3.2,28.0,429.0,593.63,460.73
2017,6,29,8,15,690.5,110.0,3.2,28.5,480.5,644.54,495.91
2017,6,29,8,30,717.0,115.0,3.2,29.0,532.0,695.8,529.45
2017,6,29,8,45,745.0,115.5,3.25,30.0,582.5,740.68,556.89
2017,6,29,9,0,773.0,116.0,3.3,31.0,633.0,788.15,585.55
2017,6,29,9,15,788.0,119.0,3.3,31.0,678.0,826.57,609.68
2017,6,29,9,30,803.0,122.0,3.3,31.0,723.0,863.45,632.63
2017,6,29,9,45,484.0,259.5,3.35,31.5,628.0,735.49,540.09
2017,6,29,10,0,165.0,397.0,3.4,32.0,533.0,572.69,416.92
2017,6,29,10,15,510.0,260.5,3.45,32.5,703.5,776.32,566.7
2017,6,29,10,30,855.0,124.0,3.5,33.0,874.0,967.29,691.92
2017,6,29,10,45,864.5,123.0,3.55,33.5,902.5,983.7,698.94
2017,6,29,11,0,874.0,122.0,3.6,34.0,931.0,997.34,705.59
2017,6,29,11,15,878.0,123.0,3.65,34.0,951.5,1004.65,709.78
2017,6,29,11,30,882.0,124.0,3.7,34.0,972.0,1008.92,712.2
2017,6,29,11,45,889.5,121.5,3.75,34.5,986.5,1010.09,711.34
2017,6,29,12,0,897.0,119.0,3.8,35.0,1001.0,1008.18,708.67
2017,6,29,12,15,638.0,282.0,3.8,35.0,911.0,912.88,646.92
2017,6,29,12,30,379.0,445.0,3.8,35.0,821.0,808.64,570.81
2017,6,29,12,45,638.0,281.5,3.85,35.5,913.0,886.59,630.03
2017,6,29,13,0,897.0,118.0,3.9,36.0,1005.0,950.59,670.64
2017,6,29,13,15,895.0,117.5,3.9,36.0,994.0,927.29,655.52
2017,6,29,13,30,893.0,117.0,3.9,36.0,983.0,901.44,639.38
2017,6,29,13,45,888.5,116.5,3.95,36.0,964.5,870.97,620.46
2017,6,29,14,0,884.0,116.0,4.0,36.0,946.0,838.29,600.02
2017,6,29,14,15,878.5,115.0,4.0,36.0,920.0,802.3,577.06
2017,6,29,14,30,873.0,114.0,4.0,36.0,894.0,764.47,552.73
2017,6,29,14,45,865.5,112.0,4.05,36.0,862.0,722.64,525.68
2017,6,29,15,0,858.0,110.0,4.1,36.0,830.0,679.5,496.86
2017,6,29,15,15,848.0,108.0,4.1,36.0,791.5,633.66,464.22
2017,6,29,15,30,838.0,106.0,4.1,36.0,753.0,587.11,430.34
2017,6,29,15,45,823.5,104.0,4.1,36.0,709.0,537.66,393.57
2017,6,29,16,0,809.0,102.0,4.1,36.0,665.0,484.76,353.51
2017,6,29,16,15,791.5,99.0,4.1,35.5,617.0,433.4,314.14
2017,6,29,16,30,774.0,96.0,4.1,35.0,569.0,382.98,274.32
2017,6,29,16,45,750.0,93.0,4.1,35.0,518.0,331.54,232.36
2017,6,29,17,0,726.0,90.0,4.1,35.0,467.0,282.16,191.42
2017,6,29,17,15,695.5,85.5,4.0,34.5,414.0,232.19,150.55
2017,6,29,17,30,665.0,81.0,3.9,34.0,361.0,182.08,110.34
2017,6,29,17,45,620.5,76.0,3.8,33.5,308.0,136.08,75.93
2017,6,29,18,0,576.0,71.0,3.7,33.0,255.0,94.94,49.27
2017,6,29,18,15,515.5,63.5,3.4,32.0,205.0,56.26,31.16
2017,6,29,18,30,455.0,56.0,3.1,31.0,155.0,39.52,27.45
2017,6,29,18,45,356.5,46.0,2.85,30.5,110.0,33.93,22.49
2017,6,29,19,0,258.0,36.0,2.6,30.0,65.0,27.53,16.47
2017,6,29,19,15,129.0,18.0,2.8,29.5,32.5,13.86,0.95
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,64.5,14.5,4.35,24.5,19.5,31.27,0.0
2017,6,30,6,0,129.0,29.0,4.6,25.0,39.0,88.5,52.64
2017,6,30,6,15,232.0,44.0,4.75,25.5,79.5,149.94,109.45
2017,6,30,6,30,335.0,59.0,4.9,26.0,120.0,220.53,168.66
2017,6,30,6,45,421.0,67.0,5.1,26.5,169.5,287.29,224.79
2017,6,30,7,0,507.0,75.0,5.3,27.0,219.0,361.03,285.5
2017,6,30,7,15,275.0,111.0,5.35,27.5,191.0,284.34,224.9
2017,6,30,7,30,43.0,147.0,5.4,28.0,163.0,181.74,140.5
2017,6,30,7,45,32.0,161.0,5.45,28.5,174.5,189.83,146.09
2017,6,30,8,0,21.0,175.0,5.5,29.0,186.0,190.4,145.48
2017,6,30,8,15,65.0,214.5,5.5,29.5,252.0,272.37,209.04
2017,6,30,8,30,109.0,254.0,5.5,30.0,318.0,350.68,268.26
2017,6,30,8,45,110.5,278.5,5.55,30.5,348.5,380.48,289.03
2017,6,30,9,0,112.0,303.0,5.6,31.0,379.0,409.96,309.37
2017,6,30,9,15,232.0,311.0,5.6,31.5,481.0,532.97,401.13
2017,6,30,9,30,352.0,319.0,5.6,32.0,583.0,662.43,494.28
2017,6,30,9,45,302.5,353.0,5.6,32.5,588.5,659.83,488.17
2017,6,30,10,0,253.0,387.0,5.6,33.0,594.0,653.55,480.03
2017,6,30,10,15,143.0,370.5,5.55,33.5,488.5,523.83,384.31
2017,6,30,10,30,33.0,354.0,5.5,34.0,383.0,391.21,284.99
2017,6,30,10,45,36.5,374.5,5.45,34.5,407.5,414.76,301.12
2017,6,30,11,0,40.0,395.0,5.4,35.0,432.0,438.04,316.55
2017,6,30,11,15,201.5,414.5,5.35,35.0,607.5,624.26,451.63
2017,6,30,11,30,363.0,434.0,5.3,35.0,783.0,808.69,579.33
2017,6,30,11,45,226.5,459.0,5.3,35.5,678.0,688.66,492.37
2017,6,30,12,0,90.0,484.0,5.3,36.0,573.0,569.65,405.83
2017,6,30,12,15,470.5,316.0,5.25,36.0,782.5,783.0,564.27
2017,6,30,12,30,851.0,148.0,5.2,36.0,992.0,968.87,690.05
2017,6,30,12,45,555.0,320.5,5.2,36.5,871.0,846.8,604.38
2017,6,30,13,0,259.0,493.0,5.2,37.0,750.0,721.37,510.34
2017,6,30,13,15,548.0,322.0,5.15,37.0,856.0,811.58,580.58
2017,6,30,13,30,837.0,151.0,5.1,37.0,962.0,883.77,631.68
2017,6,30,13,45,827.0,153.0,5.1,37.0,942.5,852.33,610.99
2017,6,30,14,0,817.0,155.0,5.1,37.0,923.0,819.79,590.07
2017,6,30,14,15,810.5,153.5,5.1,36.5,897.0,784.05,568.11
2017,6,30,14,30,804.0,152.0,5.1,36.0,871.0,746.77,544.86
2017,6,30,14,45,757.5,172.5,5.1,36.0,830.0,699.84,512.38
2017,6,30,15,0,711.0,193.0,5.1,36.0,789.0,652.78,478.46
2017,6,30,15,15,697.0,189.5,5.1,35.5,751.5,608.27,447.54
2017,6,30,15,30,683.0,186.0,5.1,35.0,714.0,563.81,415.87
2017,6,30,15,45,658.5,185.0,5.2,35.0,669.5,516.2,380.5
2017,6,30,16,0,634.0,184.0,5.3,35.0,625.0,470.06,345.44
2017,6,30,16,15,611.0,178.0,5.3,34.5,578.0,421.8,308.71
2017,6,30,16,30,588.0,172.0,5.3,34.0,531.0,375.34,272.49
2017,6,30,16,45,557.0,165.5,5.35,34.0,481.5,328.08,234.69
2017,6,30,17,0,526.0,159.0,5.4,34.0,432.0,282.98,198.28
2017,6,30,17,15,488.0,150.0,5.35,33.5,381.0,237.17,162.04
2017,6,30,17,30,450.0,141.0,5.3,33.0,330.0,195.29,129.48
2017,6,30,17,45,404.5,128.5,5.3,32.5,280.5,153.55,98.81
2017,6,30,18,0,359.0,116.0,5.3,32.0,231.0,116.7,74.33
2017,6,30,18,15,294.5,101.0,5.1,31.5,183.5,86.45,58.66
2017,6,30,18,30,230.0,86.0,4.9,31.0,136.0,67.24,50.5
2017,6,30,18,45,162.0,65.5,4.75,30.5,96.0,52.22,37.56
2017,6,30,19,0,94.0,45.0,4.6,30.0,56.0,38.3,25.09
2017,6,30,19,15,47.0,22.5,4.45,29.5,28.0,19.97,3.89
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,10.5,14.0,2.8,24.5,15.0,16.52,0.0
2017,7,1,6,0,21.0,28.0,2.9,25.0,30.0,38.15,19.85
2017,7,1,6,15,82.5,52.5,2.9,25.0,66.5,95.69,68.94
2017,7,1,6,30,144.0,77.0,2.9,25.0,103.0,152.45,116.1
2017,7,1,6,45,221.0,94.0,2.95,25.5,149.5,217.93,169.95
2017,7,1,7,0,298.0,111.0,3.0,26.0,196.0,285.65,224.88
2017,7,1,7,15,149.0,111.5,3.0,26.5,154.0,207.02,162.54
2017,7,1,7,30,0.0,112.0,3.0,27.0,112.0,111.2,83.97
2017,7,1,7,45,18.0,148.5,3.0,27.5,157.5,160.69,123.12
2017,7,1,8,0,36.0,185.0,3.0,28.0,203.0,218.81,167.94
2017,7,1,8,15,236.0,195.0,3.05,28.5,330.5,392.29,303.62
2017,7,1,8,30,436.0,205.0,3.1,29.0,458.0,574.04,438.59
2017,7,1,8,45,395.0,239.0,3.2,29.5,483.5,583.42,441.59
2017,7,1,9,0,354.0,273.0,3.3,30.0,509.0,597.71,448.64
2017,7,1,9,15,361.0,293.0,3.4,30.5,548.5,634.35,472.57
2017,7,1,9,30,368.0,313.0,3.5,31.0,588.0,670.1,495.44
2017,7,1,9,45,400.0,317.5,3.65,31.5,631.5,719.3,528.14
2017,7,1,10,0,432.0,322.0,3.8,32.0,675.0,760.54,555.12
2017,7,1,10,15,328.0,375.0,3.9,32.0,650.0,714.47,519.78
2017,7,1,10,30,224.0,428.0,4.0,32.0,625.0,663.15,480.96
2017,7,1,10,45,149.5,433.0,4.1,32.5,566.0,594.92,430.75
2017,7,1,11,0,75.0,438.0,4.2,33.0,507.0,517.29,373.55
2017,7,1,11,15,76.0,449.5,4.25,33.0,521.5,528.32,381.19
2017,7,1,11,30,77.0,461.0,4.3,33.0,536.0,538.95,388.23
2017,7,1,11,45,213.0,457.5,4.4,33.5,666.5,673.74,484.28
2017,7,1,12,0,349.0,454.0,4.5,34.0,797.0,804.56,573.91
2017,7,1,12,15,371.0,446.5,4.55,34.0,812.5,811.36,578.36
2017,7,1,12,30,393.0,439.0,4.6,34.0,828.0,816.44,582.39
2017,7,1,12,45,409.5,437.5,4.65,34.5,842.5,820.27,584.18
2017,7,1,13,0,426.0,436.0,4.7,35.0,857.0,822.42,584.88
2017,7,1,13,15,581.5,330.0,4.7,35.0,898.0,849.73,608.32
2017,7,1,13,30,737.0,224.0,4.7,35.0,939.0,867.36,623.72
2017,7,1,13,45,731.5,223.0,4.7,35.5,921.0,838.21,603.47
2017,7,1,14,0,726.0,222.0,4.7,36.0,903.0,807.44,582.43
2017,7,1,14,15,718.5,219.5,4.7,36.0,878.0,772.22,558.87
2017,7,1,14,30,711.0,217.0,4.7,36.0,853.0,735.83,534.16
2017,7,1,14,45,703.0,212.0,4.7,36.0,821.5,695.77,506.65
2017,7,1,15,0,695.0,207.0,4.7,36.0,790.0,654.93,478.13
2017,7,1,15,15,681.0,203.0,4.65,35.5,752.5,610.6,447.44
2017,7,1,15,30,667.0,199.0,4.6,35.0,715.0,566.36,416.09
2017,7,1,15,45,650.0,194.0,4.6,35.0,672.5,519.89,381.69
2017,7,1,16,0,633.0,189.0,4.6,35.0,630.0,474.21,347.15
2017,7,1,16,15,610.0,183.0,4.5,34.5,583.0,425.99,310.62
2017,7,1,16,30,587.0,177.0,4.4,34.0,536.0,379.58,274.64
2017,7,1,16,45,563.0,167.5,4.3,34.0,487.0,331.92,236.62
2017,7,1,17,0,539.0,158.0,4.2,34.0,438.0,285.92,199.52
2017,7,1,17,15,500.5,149.0,3.9,33.5,386.5,239.3,162.74
2017,7,1,17,30,462.0,140.0,3.6,33.0,335.0,196.66,129.69
2017,7,1,17,45,421.0,126.5,3.3,32.5,285.0,154.03,98.25
2017,7,1,18,0,380.0,113.0,3.0,32.0,235.0,115.84,72.76
2017,7,1,18,15,313.5,99.0,2.75,31.0,187.0,81.08,54.15
2017,7,1,18,30,247.0,85.0,2.5,30.0,139.0,66.53,50.1
2017,7,1,18,45,174.0,65.0,2.25,29.5,98.0,51.86,37.43
2017,7,1,19,0,101.0,45.0,2.0,29.0,57.0,36.63,23.88
2017,7,1,19,15,50.5,22.5,2.2,28.5,28.5,19.97,3.94
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
