Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,25.5,14.5,2.45,23.5,16.5,20.93,0.0
2017,7,2,6,0,51.0,29.0,2.6,24.0,33.0,53.2,29.11
2017,7,2,6,15,133.5,49.0,2.8,24.0,70.5,114.47,83.22
2017,7,2,6,30,216.0,69.0,3.0,24.0,108.0,176.96,135.58
2017,7,2,6,45,294.0,82.5,3.2,24.5,155.0,243.96,191.27
2017,7,2,7,0,372.0,96.0,3.4,25.0,202.0,312.56,247.48
2017,7,2,7,15,186.0,91.5,3.55,25.5,144.5,210.94,167.04
2017,7,2,7,30,0.0,87.0,3.7,26.0,87.0,84.92,63.29
2017,7,2,7,45,292.0,106.5,3.85,27.0,248.0,320.16,254.36
2017,7,2,8,0,584.0,126.0,4.0,28.0,409.0,560.22,437.68
2017,7,2,8,15,614.0,132.0,4.0,28.5,459.5,611.75,473.31
2017,7,2,8,30,644.0,138.0,4.0,29.0,510.0,664.02,509.42
2017,7,2,8,45,389.5,221.0,4.05,29.5,452.5,568.02,432.32
2017,7,2,9,0,135.0,304.0,4.1,30.0,395.0,439.23,330.26
2017,7,2,9,15,437.0,225.5,4.1,30.0,547.0,635.89,480.48
2017,7,2,9,30,739.0,147.0,4.1,30.0,699.0,832.08,619.17
2017,7,2,9,45,493.5,266.5,4.1,30.5,644.0,751.15,556.07
2017,7,2,10,0,248.0,386.0,4.1,31.0,589.0,647.67,474.92
2017,7,2,10,15,254.0,403.5,4.1,31.0,619.0,673.76,492.61
2017,7,2,10,30,260.0,421.0,4.1,31.0,649.0,698.91,508.94
2017,7,2,10,45,539.0,285.0,4.15,31.5,777.5,838.95,611.68
2017,7,2,11,0,818.0,149.0,4.2,32.0,906.0,974.83,701.55
2017,7,2,11,15,621.0,280.0,4.15,32.0,862.0,918.26,661.54
2017,7,2,11,30,424.0,411.0,4.1,32.0,818.0,850.87,609.59
2017,7,2,11,45,413.5,420.5,4.1,32.5,822.0,844.88,604.05
2017,7,2,12,0,403.0,430.0,4.1,33.0,826.0,833.96,595.05
2017,7,2,12,15,633.0,282.0,4.05,33.0,908.5,908.14,651.58
2017,7,2,12,30,863.0,134.0,4.0,33.0,991.0,967.21,689.96
2017,7,2,12,45,861.5,135.0,4.0,33.5,988.0,951.63,678.12
2017,7,2,13,0,860.0,136.0,4.0,34.0,985.0,933.49,665.26
2017,7,2,13,15,857.5,135.5,3.95,34.0,974.5,910.52,650.46
2017,7,2,13,30,855.0,135.0,3.9,34.0,964.0,885.14,634.15
2017,7,2,13,45,850.0,134.5,3.85,34.0,946.0,855.28,614.92
2017,7,2,14,0,845.0,134.0,3.8,34.0,928.0,823.35,594.29
2017,7,2,14,15,839.5,132.5,3.7,34.0,902.5,788.17,571.24
2017,7,2,14,30,834.0,131.0,3.6,34.0,877.0,751.26,546.94
2017,7,2,14,45,812.5,137.0,3.55,34.0,842.0,706.74,517.52
2017,7,2,15,0,791.0,143.0,3.5,34.0,807.0,663.13,486.76
2017,7,2,15,15,779.5,140.5,3.4,34.0,769.5,618.22,454.5
2017,7,2,15,30,768.0,138.0,3.3,34.0,732.0,572.93,421.32
2017,7,2,15,45,756.0,133.5,3.25,34.0,689.5,525.37,385.97
2017,7,2,16,0,744.0,129.0,3.2,34.0,647.0,477.9,349.84
2017,7,2,16,15,725.0,125.5,3.05,33.5,600.0,425.53,309.83
2017,7,2,16,30,706.0,122.0,2.9,33.0,553.0,377.09,271.65
2017,7,2,16,45,681.5,117.0,2.75,33.0,503.0,326.88,230.93
2017,7,2,17,0,657.0,112.0,2.6,33.0,453.0,278.84,191.4
2017,7,2,17,15,624.0,106.0,2.3,32.5,401.5,230.32,152.04
2017,7,2,17,30,591.0,100.0,2.0,32.0,350.0,185.22,116.07
2017,7,2,17,45,547.0,92.5,1.75,31.5,298.0,140.99,83.13
2017,7,2,18,0,503.0,85.0,1.5,31.0,246.0,101.63,57.42
2017,7,2,18,15,439.5,75.5,1.55,30.5,197.0,65.41,39.83
2017,7,2,18,30,376.0,66.0,1.6,30.0,148.0,48.15,34.79
2017,7,2,18,45,285.5,53.0,1.65,29.5,105.0,39.71,27.39
2017,7,2,19,0,195.0,40.0,1.7,29.0,62.0,30.8,19.2
2017,7,2,19,15,97.5,20.0,2.0,28.5,31.0,15.49,1.76
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,53.5,14.0,3.7,23.5,18.0,27.7,0.0
2017,7,3,6,0,107.0,28.0,3.9,24.0,36.0,73.59,40.92
2017,7,3,6,15,208.0,44.0,4.0,24.5,75.5,140.79,102.56
2017,7,3,6,30,309.0,60.0,4.1,25.0,115.0,210.16,160.76
2017,7,3,6,45,402.5,67.5,4.25,25.5,165.0,275.85,215.98
2017,7,3,7,0,496.0,75.0,4.4,26.0,215.0,353.9,279.99
2017,7,3,7,15,547.0,82.5,4.45,26.5,267.5,414.23,328.55
2017,7,3,7,30,598.0,90.0,4.5,27.0,320.0,478.32,378.5
2017,7,3,7,45,443.5,139.5,4.6,27.5,324.5,456.21,358.92
2017,7,3,8,0,289.0,189.0,4.7,28.0,329.0,414.34,323.44
2017,7,3,8,15,520.0,145.0,4.7,28.5,432.0,552.7,430.76
2017,7,3,8,30,751.0,101.0,4.7,29.0,535.0,701.69,539.3
2017,7,3,8,45,564.0,183.5,4.7,29.5,526.0,667.0,508.98
2017,7,3,9,0,377.0,266.0,4.7,30.0,517.0,608.89,460.36
2017,7,3,9,15,605.5,186.0,4.7,30.5,622.5,742.88,559.67
2017,7,3,9,30,834.0,106.0,4.7,31.0,728.0,866.73,642.11
2017,7,3,9,45,849.0,106.0,4.7,31.5,769.5,899.56,660.73
2017,7,3,10,0,864.0,106.0,4.7,32.0,811.0,930.41,678.4
2017,7,3,10,15,872.0,107.5,4.65,32.5,845.0,953.96,690.93
2017,7,3,10,30,880.0,109.0,4.6,33.0,879.0,974.87,701.74
2017,7,3,10,45,887.5,109.0,4.55,33.5,907.5,990.92,709.39
2017,7,3,11,0,895.0,109.0,4.5,34.0,936.0,1004.08,715.23
2017,7,3,11,15,898.5,110.0,4.45,34.5,956.5,1011.29,717.33
2017,7,3,11,30,902.0,111.0,4.4,35.0,977.0,1015.37,717.57
2017,7,3,11,45,886.5,123.5,4.35,35.5,984.5,1008.9,711.23
2017,7,3,12,0,871.0,136.0,4.3,36.0,992.0,999.14,703.02
2017,7,3,12,15,871.5,136.5,4.2,36.0,996.5,990.4,696.8
2017,7,3,12,30,872.0,137.0,4.1,36.0,1001.0,978.81,688.85
2017,7,3,12,45,870.0,137.0,4.0,36.5,997.5,961.65,676.08
2017,7,3,13,0,868.0,137.0,3.9,37.0,994.0,941.95,661.86
2017,7,3,13,15,865.0,136.5,3.85,37.0,983.0,918.36,646.9
2017,7,3,13,30,862.0,136.0,3.8,37.0,972.0,892.35,630.44
2017,7,3,13,45,856.0,136.0,3.75,37.0,952.5,861.9,611.13
2017,7,3,14,0,850.0,136.0,3.7,37.0,933.0,829.42,590.47
2017,7,3,14,15,843.5,134.5,3.65,37.0,907.5,793.28,567.34
2017,7,3,14,30,837.0,133.0,3.6,37.0,882.0,755.47,542.98
2017,7,3,14,45,827.5,131.5,3.6,37.0,849.0,713.99,516.2
2017,7,3,15,0,818.0,130.0,3.6,37.0,816.0,671.43,487.15
2017,7,3,15,15,806.5,127.5,3.6,36.5,778.0,623.46,454.42
2017,7,3,15,30,795.0,125.0,3.6,36.0,740.0,576.98,421.78
2017,7,3,15,45,777.5,124.0,3.65,36.0,696.0,528.41,385.96
2017,7,3,16,0,760.0,123.0,3.7,36.0,652.0,480.38,349.64
2017,7,3,16,15,741.0,119.0,3.7,35.5,604.5,429.78,311.18
2017,7,3,16,30,722.0,115.0,3.7,35.0,557.0,380.34,272.5
2017,7,3,16,45,693.5,112.0,3.75,35.0,506.0,326.62,229.48
2017,7,3,17,0,665.0,109.0,3.8,35.0,455.0,278.54,190.11
2017,7,3,17,15,632.0,103.5,3.75,34.5,403.0,230.0,150.89
2017,7,3,17,30,599.0,98.0,3.7,34.0,351.0,184.89,114.99
2017,7,3,17,45,552.0,91.5,3.65,33.5,298.5,140.71,82.28
2017,7,3,18,0,505.0,85.0,3.6,33.0,246.0,101.72,57.07
2017,7,3,18,15,442.0,75.5,3.5,32.0,197.0,65.39,39.58
2017,7,3,18,30,379.0,66.0,3.4,31.0,148.0,48.15,34.64
2017,7,3,18,45,286.5,53.0,3.3,30.5,105.0,39.71,27.26
2017,7,3,19,0,194.0,40.0,3.2,30.0,62.0,30.8,19.1
2017,7,3,19,15,97.0,20.0,3.4,29.5,31.0,15.49,1.67
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,41.5,13.0,3.5,24.5,16.0,23.54,0.0
2017,7,4,6,0,83.0,26.0,3.6,25.0,32.0,62.91,33.4
2017,7,4,6,15,163.5,43.0,3.75,25.0,67.5,116.78,84.13
2017,7,4,6,30,244.0,60.0,3.9,25.0,103.0,183.17,139.79
2017,7,4,6,45,317.0,71.5,4.1,25.5,147.5,240.92,188.41
2017,7,4,7,0,390.0,83.0,4.3,26.0,192.0,305.74,241.89
2017,7,4,7,15,487.0,85.5,4.35,26.5,252.0,383.6,304.49
2017,7,4,7,30,584.0,88.0,4.4,27.0,312.0,467.04,369.77
2017,7,4,7,45,503.0,125.0,4.5,28.0,339.0,477.85,375.45
2017,7,4,8,0,422.0,162.0,4.6,29.0,366.0,484.02,376.82
2017,7,4,8,15,568.0,135.0,4.6,29.5,442.5,580.5,449.73
2017,7,4,8,30,714.0,108.0,4.6,30.0,519.0,682.98,523.16
2017,7,4,8,45,555.5,184.0,4.65,30.5,521.5,660.36,501.95
2017,7,4,9,0,397.0,260.0,4.7,31.0,524.0,618.8,466.15
2017,7,4,9,15,592.0,190.5,4.65,31.5,615.5,735.65,551.74
2017,7,4,9,30,787.0,121.0,4.6,32.0,707.0,846.08,625.08
2017,7,4,9,45,630.5,213.5,4.55,32.5,700.0,823.28,605.99
2017,7,4,10,0,474.0,306.0,4.5,33.0,693.0,782.78,571.08
2017,7,4,10,15,439.5,335.5,4.45,33.0,706.5,786.92,571.69
2017,7,4,10,30,405.0,365.0,4.4,33.0,720.0,787.88,569.96
2017,7,4,10,45,624.5,249.0,4.4,33.5,816.5,887.63,641.93
2017,7,4,11,0,844.0,133.0,4.4,34.0,913.0,978.03,698.65
2017,7,4,11,15,849.0,134.5,4.35,34.5,933.5,986.79,701.3
2017,7,4,11,30,854.0,136.0,4.3,35.0,954.0,992.59,702.68
2017,7,4,11,45,857.5,136.0,4.3,35.5,968.0,992.39,700.63
2017,7,4,12,0,861.0,136.0,4.3,36.0,982.0,989.2,696.84
2017,7,4,12,15,862.0,136.5,4.3,36.0,987.5,981.08,691.49
2017,7,4,12,30,863.0,137.0,4.3,36.0,993.0,970.12,684.47
2017,7,4,12,45,863.0,136.5,4.3,36.0,990.5,954.55,674.6
2017,7,4,13,0,863.0,136.0,4.3,36.0,988.0,936.4,663.16
2017,7,4,13,15,861.0,135.5,4.3,36.0,977.5,913.85,648.95
2017,7,4,13,30,859.0,135.0,4.3,36.0,967.0,888.84,633.19
2017,7,4,13,45,855.5,133.5,4.3,36.0,949.5,859.25,614.42
2017,7,4,14,0,852.0,132.0,4.3,36.0,932.0,827.48,594.19
2017,7,4,14,15,846.0,130.5,4.3,36.0,906.5,791.7,571.19
2017,7,4,14,30,840.0,129.0,4.3,36.0,881.0,754.18,546.9
2017,7,4,14,45,831.5,127.0,4.3,36.0,848.5,712.87,519.85
2017,7,4,15,0,823.0,125.0,4.3,36.0,816.0,670.39,490.64
2017,7,4,15,15,812.0,123.0,4.3,35.5,778.0,625.35,459.43
2017,7,4,15,30,801.0,121.0,4.3,35.0,740.0,576.93,425.09
2017,7,4,15,45,786.5,118.5,4.35,35.0,696.5,528.33,388.86
2017,7,4,16,0,772.0,116.0,4.4,35.0,653.0,479.98,351.89
2017,7,4,16,15,753.5,112.5,4.4,34.5,605.5,429.44,313.03
2017,7,4,16,30,735.0,109.0,4.4,34.0,558.0,380.0,273.9
2017,7,4,16,45,710.5,105.0,4.4,34.0,507.5,326.3,230.33
2017,7,4,17,0,686.0,101.0,4.4,34.0,457.0,277.6,189.96
2017,7,4,17,15,654.0,96.0,4.35,33.5,405.0,228.62,149.93
2017,7,4,17,30,622.0,91.0,4.3,33.0,353.0,182.93,113.18
2017,7,4,17,45,578.0,84.5,4.25,32.5,301.0,137.87,79.41
2017,7,4,18,0,534.0,78.0,4.2,32.0,249.0,97.65,53.14
2017,7,4,18,15,472.0,69.5,4.05,31.5,199.5,60.21,35.15
2017,7,4,18,30,410.0,61.0,3.9,31.0,150.0,43.99,31.17
2017,7,4,18,45,320.0,49.0,3.75,30.5,106.5,36.53,24.63
2017,7,4,19,0,230.0,37.0,3.6,30.0,63.0,28.34,17.12
2017,7,4,19,15,115.0,18.5,3.55,29.5,31.5,14.27,1.01
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,51.5,13.5,3.0,24.0,17.0,26.57,0.0
2017,7,5,6,0,103.0,27.0,3.1,24.0,34.0,70.45,37.07
2017,7,5,6,15,202.5,42.5,3.2,24.5,72.5,136.61,99.01
2017,7,5,6,30,302.0,58.0,3.3,25.0,111.0,204.27,155.77
2017,7,5,6,45,151.0,74.0,3.45,25.5,100.5,159.91,123.84
2017,7,5,7,0,0.0,90.0,3.6,26.0,90.0,90.72,68.18
2017,7,5,7,15,284.5,92.0,3.6,26.5,200.5,274.44,217.87
2017,7,5,7,30,569.0,94.0,3.6,27.0,311.0,464.26,366.74
2017,7,5,7,45,617.5,96.5,3.65,27.5,365.5,523.19,410.69
2017,7,5,8,0,666.0,99.0,3.7,28.0,420.0,584.94,455.97
2017,7,5,8,15,491.0,165.5,3.7,28.0,417.5,553.86,428.64
2017,7,5,8,30,316.0,232.0,3.7,28.0,415.0,501.96,385.63
2017,7,5,8,45,546.5,170.5,3.7,28.5,520.0,641.82,491.26
2017,7,5,9,0,777.0,109.0,3.7,29.0,625.0,780.94,587.92
2017,7,5,9,15,792.5,112.0,3.6,29.5,670.5,820.13,610.72
2017,7,5,9,30,808.0,115.0,3.5,30.0,716.0,857.81,632.71
2017,7,5,9,45,569.5,239.5,3.45,30.5,674.5,791.34,582.89
2017,7,5,10,0,331.0,364.0,3.4,31.0,633.0,701.88,512.44
2017,7,5,10,15,389.5,356.5,3.2,31.5,687.0,753.34,546.78
2017,7,5,10,30,448.0,349.0,3.0,32.0,741.0,813.07,584.64
2017,7,5,10,45,660.5,234.5,2.8,32.5,833.5,907.89,649.3
2017,7,5,11,0,873.0,120.0,2.6,33.0,926.0,993.23,698.93
2017,7,5,11,15,877.5,121.0,2.45,33.5,946.5,1001.29,699.64
2017,7,5,11,30,882.0,122.0,2.3,34.0,967.0,1006.3,699.16
2017,7,5,11,45,866.0,135.5,2.15,34.5,975.0,1000.25,691.96
2017,7,5,12,0,850.0,149.0,2.0,35.0,983.0,990.95,682.95
2017,7,5,12,15,851.0,149.0,1.95,35.0,988.5,982.33,677.03
2017,7,5,12,30,852.0,149.0,1.9,35.0,994.0,970.93,669.5
2017,7,5,12,45,853.5,147.5,1.85,35.5,992.0,955.94,658.54
2017,7,5,13,0,855.0,146.0,1.8,36.0,990.0,938.36,646.16
2017,7,5,13,15,852.5,145.5,1.85,36.0,979.5,915.48,633.04
2017,7,5,13,30,850.0,145.0,1.9,36.0,969.0,890.21,618.43
2017,7,5,13,45,847.5,143.0,2.0,36.0,951.5,861.23,601.87
2017,7,5,14,0,845.0,141.0,2.1,36.0,934.0,830.04,583.72
2017,7,5,14,15,838.5,139.5,2.15,36.0,908.5,794.05,561.9
2017,7,5,14,30,832.0,138.0,2.2,36.0,883.0,756.4,538.78
2017,7,5,14,45,821.5,137.0,2.3,36.0,850.0,714.83,513.09
2017,7,5,15,0,811.0,136.0,2.4,36.0,817.0,670.43,483.68
2017,7,5,15,15,800.0,134.0,2.4,36.0,779.0,625.43,452.45
2017,7,5,15,30,789.0,132.0,2.4,36.0,741.0,579.95,420.14
2017,7,5,15,45,774.5,128.5,2.45,36.0,697.5,530.96,384.74
2017,7,5,16,0,760.0,125.0,2.5,36.0,654.0,482.24,348.56
2017,7,5,16,15,545.5,187.0,2.5,35.5,552.5,402.16,289.99
2017,7,5,16,30,331.0,249.0,2.5,35.0,451.0,346.68,250.0
2017,7,5,16,45,500.0,179.5,2.55,35.0,454.0,320.98,227.42
2017,7,5,17,0,669.0,110.0,2.6,35.0,457.0,280.44,190.71
2017,7,5,17,15,636.0,104.0,2.45,34.5,405.0,231.22,151.13
2017,7,5,17,30,603.0,98.0,2.3,34.0,353.0,185.42,114.88
2017,7,5,17,45,554.5,92.0,2.15,34.0,300.0,141.24,82.22
2017,7,5,18,0,506.0,86.0,2.0,34.0,247.0,102.43,57.3
2017,7,5,18,15,443.5,76.0,1.8,33.0,197.5,65.54,39.6
2017,7,5,18,30,381.0,66.0,1.6,32.0,148.0,48.17,34.48
2017,7,5,18,45,291.0,52.5,1.4,31.0,105.0,39.33,26.88
2017,7,5,19,0,201.0,39.0,1.2,30.0,62.0,29.99,18.45
2017,7,5,19,15,100.5,19.5,1.35,29.5,31.0,15.09,1.29
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,65.5,12.5,1.65,23.5,17.5,29.12,0.0
2017,7,6,6,0,131.0,25.0,1.9,24.0,35.0,81.31,42.11
2017,7,6,6,15,235.0,39.5,1.95,24.5,74.0,144.17,104.09
2017,7,6,6,30,339.0,54.0,2.0,25.0,113.0,214.12,162.65
2017,7,6,6,45,422.5,62.0,2.05,25.5,162.0,279.83,217.47
2017,7,6,7,0,506.0,70.0,2.1,26.0,211.0,351.84,275.97
2017,7,6,7,15,555.5,77.0,2.0,26.5,263.0,411.07,322.63
2017,7,6,7,30,605.0,84.0,1.9,27.0,315.0,473.97,370.23
2017,7,6,7,45,648.5,87.0,1.85,27.5,368.5,531.67,412.42
2017,7,6,8,0,692.0,90.0,1.8,28.0,422.0,591.78,454.86
2017,7,6,8,15,717.5,94.0,1.65,28.5,474.0,639.9,485.75
2017,7,6,8,30,743.0,98.0,1.5,29.0,526.0,690.53,516.72
2017,7,6,8,45,764.5,100.5,1.4,29.5,575.0,736.2,543.64
2017,7,6,9,0,786.0,103.0,1.3,30.0,624.0,781.24,569.35
2017,7,6,9,15,504.0,224.0,1.1,30.5,567.5,691.36,501.9
2017,7,6,9,30,222.0,345.0,0.9,31.0,511.0,564.72,406.26
2017,7,6,9,45,530.5,229.0,0.7,31.5,653.0,743.96,530.59
2017,7,6,10,0,839.0,113.0,0.5,32.0,795.0,913.36,630.16
2017,7,6,10,15,452.5,257.0,0.5,32.5,626.5,716.5,500.51
2017,7,6,10,30,66.0,401.0,0.5,33.0,458.0,472.7,330.52
2017,7,6,10,45,65.0,413.5,0.55,33.5,471.5,483.53,338.96
2017,7,6,11,0,64.0,426.0,0.6,34.0,485.0,494.02,344.95
2017,7,6,11,15,211.0,430.0,0.75,34.0,631.5,649.63,451.65
2017,7,6,11,30,358.0,434.0,0.9,34.0,778.0,803.65,551.67
2017,7,6,11,45,353.0,443.5,1.1,34.5,786.5,803.91,550.86
2017,7,6,12,0,348.0,453.0,1.3,35.0,795.0,802.66,550.67
2017,7,6,12,15,372.5,445.0,1.4,35.0,812.5,811.48,557.77
2017,7,6,12,30,397.0,437.0,1.5,35.0,830.0,818.53,563.67
2017,7,6,12,45,395.0,436.0,1.65,35.5,826.5,805.27,555.5
2017,7,6,13,0,393.0,435.0,1.8,36.0,823.0,790.88,546.67
2017,7,6,13,15,335.5,455.0,1.85,36.0,784.0,744.98,516.46
2017,7,6,13,30,278.0,475.0,1.9,36.0,745.0,700.5,487.04
2017,7,6,13,45,562.5,305.0,2.0,36.0,837.0,772.39,543.32
2017,7,6,14,0,847.0,135.0,2.1,36.0,929.0,826.21,582.05
2017,7,6,14,15,840.5,133.5,2.15,35.5,904.0,790.19,560.6
2017,7,6,14,30,834.0,132.0,2.2,35.0,879.0,752.48,538.47
2017,7,6,14,45,826.0,130.0,2.3,35.0,847.0,711.74,513.19
2017,7,6,15,0,818.0,128.0,2.4,35.0,815.0,669.79,485.48
2017,7,6,15,15,807.0,125.5,2.45,35.0,777.0,622.08,452.5
2017,7,6,15,30,796.0,123.0,2.5,35.0,739.0,575.85,419.66
2017,7,6,15,45,781.5,120.5,2.55,35.0,695.5,527.44,384.37
2017,7,6,16,0,767.0,118.0,2.6,35.0,652.0,479.3,348.29
2017,7,6,16,15,749.0,114.5,2.65,34.5,605.0,429.19,310.46
2017,7,6,16,30,731.0,111.0,2.7,34.0,558.0,380.13,272.24
2017,7,6,16,45,707.0,107.0,2.75,33.5,507.5,326.68,229.89
2017,7,6,17,0,683.0,103.0,2.8,33.0,457.0,278.26,190.46
2017,7,6,17,15,554.0,119.0,2.75,32.5,385.5,225.14,150.57
2017,7,6,17,30,425.0,135.0,2.7,32.0,314.0,185.55,122.91
2017,7,6,17,45,397.0,119.0,2.65,32.0,267.5,144.44,91.92
2017,7,6,18,0,369.0,103.0,2.6,32.0,221.0,106.47,65.85
2017,7,6,18,15,326.5,87.5,2.3,31.5,177.0,71.74,46.65
2017,7,6,18,30,284.0,72.0,2.0,31.0,133.0,52.84,38.52
2017,7,6,18,45,220.0,55.0,1.75,30.5,94.5,41.32,28.58
2017,7,6,19,0,156.0,38.0,1.5,30.0,56.0,29.15,17.76
2017,7,6,19,15,78.0,19.0,1.5,29.5,28.0,16.1,1.6
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.0,12.0,1.5,23.5,16.5,28.43,0.0
2017,7,7,6,0,130.0,24.0,1.7,24.0,33.0,79.22,39.42
2017,7,7,6,15,233.0,38.5,1.75,24.5,72.0,141.96,102.19
2017,7,7,6,30,336.0,53.0,1.8,25.0,111.0,211.32,160.27
2017,7,7,6,45,423.5,59.5,1.85,25.5,159.0,277.05,215.05
2017,7,7,7,0,511.0,66.0,1.9,26.0,207.0,349.26,273.7
2017,7,7,7,15,552.0,75.5,1.75,26.5,258.5,406.83,318.83
2017,7,7,7,30,593.0,85.0,1.6,27.0,310.0,467.34,364.2
2017,7,7,7,45,633.0,89.5,1.5,27.5,363.0,524.0,405.15
2017,7,7,8,0,673.0,94.0,1.4,28.0,416.0,582.82,446.0
2017,7,7,8,15,699.5,98.0,1.15,28.5,467.5,633.03,477.44
2017,7,7,8,30,726.0,102.0,0.9,29.0,519.0,681.42,505.09
2017,7,7,8,45,747.5,105.0,0.7,29.5,568.0,727.08,529.89
2017,7,7,9,0,769.0,108.0,0.5,30.0,617.0,772.14,552.96
2017,7,7,9,15,784.0,111.0,0.65,30.0,662.0,810.72,577.81
2017,7,7,9,30,799.0,114.0,0.8,30.0,707.0,847.8,601.71
2017,7,7,9,45,811.0,116.5,1.0,30.5,747.0,874.43,618.51
2017,7,7,10,0,823.0,119.0,1.2,31.0,787.0,904.39,637.35
2017,7,7,10,15,832.0,120.5,1.4,31.5,821.5,928.19,652.16
2017,7,7,10,30,841.0,122.0,1.6,32.0,856.0,949.5,665.37
2017,7,7,10,45,847.5,123.5,1.8,32.5,884.0,965.71,675.37
2017,7,7,11,0,854.0,125.0,2.0,33.0,912.0,979.11,683.62
2017,7,7,11,15,858.5,126.0,2.1,33.0,933.0,987.1,688.85
2017,7,7,11,30,863.0,127.0,2.2,33.0,954.0,992.1,692.38
2017,7,7,11,45,543.0,311.5,2.35,33.0,834.0,864.52,609.93
2017,7,7,12,0,223.0,496.0,2.5,33.0,714.0,717.94,505.53
2017,7,7,12,15,542.0,316.0,2.55,33.0,851.5,853.1,605.76
2017,7,7,12,30,861.0,136.0,2.6,33.0,989.0,967.14,680.82
2017,7,7,12,45,860.5,135.5,2.65,33.5,986.5,951.19,668.83
2017,7,7,13,0,860.0,135.0,2.7,34.0,984.0,932.66,656.44
2017,7,7,13,15,858.0,134.5,2.7,34.0,974.0,910.22,642.59
2017,7,7,13,30,856.0,134.0,2.7,34.0,964.0,885.32,627.21
2017,7,7,13,45,852.5,133.0,2.75,34.0,946.0,856.3,609.49
2017,7,7,14,0,849.0,132.0,2.8,34.0,928.0,825.1,590.28
2017,7,7,14,15,843.0,130.5,2.8,34.0,903.0,789.41,567.7
2017,7,7,14,30,837.0,129.0,2.8,34.0,878.0,752.0,543.84
2017,7,7,14,45,818.0,133.5,2.8,34.0,843.5,709.18,516.13
2017,7,7,15,0,799.0,138.0,2.8,34.0,809.0,664.18,485.13
2017,7,7,15,15,788.0,135.5,2.8,34.0,771.5,619.22,453.43
2017,7,7,15,30,777.0,133.0,2.8,34.0,734.0,573.79,420.66
2017,7,7,15,45,764.0,129.5,2.8,34.0,691.0,526.13,385.52
2017,7,7,16,0,751.0,126.0,2.8,34.0,648.0,478.62,349.58
2017,7,7,16,15,578.0,178.0,2.8,33.5,562.5,407.46,296.63
2017,7,7,16,30,405.0,230.0,2.8,33.0,477.0,355.09,257.92
2017,7,7,16,45,537.0,168.5,2.8,33.0,465.5,323.84,231.0
2017,7,7,17,0,669.0,107.0,2.8,33.0,454.0,277.54,190.25
2017,7,7,17,15,523.5,125.0,2.65,32.5,378.5,223.22,150.04
2017,7,7,17,30,378.0,143.0,2.5,32.0,303.0,183.64,123.2
2017,7,7,17,45,356.5,125.0,2.4,32.0,258.5,144.09,93.26
2017,7,7,18,0,335.0,107.0,2.3,32.0,214.0,107.02,67.48
2017,7,7,18,15,371.0,84.0,2.1,31.0,181.5,69.78,44.62
2017,7,7,18,30,407.0,61.0,1.9,30.0,149.0,44.05,31.35
2017,7,7,18,45,324.0,48.5,1.7,29.5,106.0,36.16,24.44
2017,7,7,19,0,241.0,36.0,1.5,29.0,63.0,27.55,16.56
2017,7,7,19,15,120.5,18.0,1.6,28.5,31.5,13.88,0.46
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.95,23.5,16.0,28.36,0.0
2017,7,8,6,0,134.0,23.0,2.2,24.0,32.0,78.65,37.41
2017,7,8,6,15,237.0,37.5,2.3,24.5,71.0,141.88,101.96
2017,7,8,6,30,340.0,52.0,2.4,25.0,110.0,211.36,160.42
2017,7,8,6,45,415.0,61.5,2.55,26.0,157.5,274.89,213.43
2017,7,8,7,0,490.0,71.0,2.7,27.0,205.0,343.78,269.3
2017,7,8,7,15,539.5,78.0,2.65,27.5,256.5,402.22,315.74
2017,7,8,7,30,589.0,85.0,2.6,28.0,308.0,464.36,363.31
2017,7,8,7,45,628.0,90.0,2.55,28.5,360.5,520.78,404.98
2017,7,8,8,0,667.0,95.0,2.5,29.0,413.0,579.28,446.74
2017,7,8,8,15,693.5,99.5,2.35,29.5,464.5,629.84,480.59
2017,7,8,8,30,720.0,104.0,2.2,30.0,516.0,678.5,511.07
2017,7,8,8,45,741.5,107.0,2.1,30.5,565.0,723.97,538.73
2017,7,8,9,0,763.0,110.0,2.0,31.0,614.0,768.86,565.27
2017,7,8,9,15,778.5,113.0,1.85,31.0,659.0,807.72,587.91
2017,7,8,9,30,794.0,116.0,1.7,31.0,704.0,845.11,609.08
2017,7,8,9,45,805.5,118.5,1.55,31.5,744.0,876.61,624.68
2017,7,8,10,0,817.0,121.0,1.4,32.0,784.0,900.52,635.08
2017,7,8,10,15,826.0,122.5,1.3,32.0,818.0,924.23,647.08
2017,7,8,10,30,835.0,124.0,1.2,32.0,852.0,945.46,657.38
2017,7,8,10,45,840.5,126.0,1.15,32.5,880.0,961.16,663.65
2017,7,8,11,0,846.0,128.0,1.1,33.0,908.0,974.03,668.27
2017,7,8,11,15,850.5,129.0,1.1,33.0,928.5,981.98,672.21
2017,7,8,11,30,855.0,130.0,1.1,33.0,949.0,986.97,674.55
2017,7,8,11,45,602.5,291.0,1.15,33.5,872.0,903.21,621.4
2017,7,8,12,0,350.0,452.0,1.2,34.0,795.0,803.61,551.47
2017,7,8,12,15,610.0,289.5,1.2,34.0,892.0,892.9,616.36
2017,7,8,12,30,870.0,127.0,1.2,34.0,989.0,967.12,661.65
2017,7,8,12,45,476.5,304.5,1.2,34.5,776.5,756.93,526.2
2017,7,8,13,0,83.0,482.0,1.2,35.0,564.0,545.64,378.16
2017,7,8,13,15,197.0,473.5,1.15,35.0,665.5,636.9,442.4
2017,7,8,13,30,311.0,465.0,1.1,35.0,767.0,720.3,497.32
2017,7,8,13,45,582.0,296.0,1.1,35.0,847.0,778.97,542.04
2017,7,8,14,0,853.0,127.0,1.1,35.0,927.0,823.75,572.96
2017,7,8,14,15,847.0,125.5,1.1,35.0,902.0,787.95,550.63
2017,7,8,14,30,841.0,124.0,1.1,35.0,877.0,750.41,527.89
2017,7,8,14,45,835.5,121.0,1.15,35.0,845.5,710.29,503.75
2017,7,8,15,0,830.0,118.0,1.2,35.0,814.0,668.75,477.43
2017,7,8,15,15,820.0,115.5,1.2,35.0,776.5,623.57,446.78
2017,7,8,15,30,810.0,113.0,1.2,35.0,739.0,577.72,414.9
2017,7,8,15,45,796.5,110.5,1.25,35.0,696.0,526.27,378.65
2017,7,8,16,0,783.0,108.0,1.3,35.0,653.0,477.88,343.3
2017,7,8,16,15,765.5,104.5,1.3,34.5,606.0,427.18,305.65
2017,7,8,16,30,748.0,101.0,1.3,34.0,559.0,377.44,267.48
2017,7,8,16,45,727.0,97.0,1.35,34.0,509.0,327.27,227.56
2017,7,8,17,0,706.0,93.0,1.4,34.0,459.0,278.85,188.18
2017,7,8,17,15,675.5,88.0,1.3,33.5,407.0,226.1,145.84
2017,7,8,17,30,645.0,83.0,1.2,33.0,355.0,179.48,108.73
2017,7,8,17,45,605.5,77.0,1.2,33.0,303.0,134.14,74.83
2017,7,8,18,0,566.0,71.0,1.2,33.0,251.0,93.14,48.27
2017,7,8,18,15,506.0,63.0,1.05,32.0,201.0,54.46,30.44
2017,7,8,18,30,446.0,55.0,0.9,31.0,151.0,38.7,26.77
2017,7,8,18,45,359.0,44.5,0.8,30.5,107.5,32.64,21.43
2017,7,8,19,0,272.0,34.0,0.7,30.0,64.0,26.12,15.33
2017,7,8,19,15,136.0,17.0,0.75,29.5,32.0,13.08,0.0
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.0,11.5,2.65,24.5,15.5,27.01,0.0
2017,7,9,6,0,124.0,23.0,2.8,25.0,31.0,75.23,33.69
2017,7,9,6,15,224.5,37.5,2.8,25.5,69.0,137.29,98.04
2017,7,9,6,30,325.0,52.0,2.8,26.0,107.0,204.96,154.92
2017,7,9,6,45,200.0,77.0,2.8,26.5,115.0,185.72,143.41
2017,7,9,7,0,75.0,102.0,2.8,27.0,123.0,147.6,113.89
2017,7,9,7,15,322.5,95.5,2.8,27.5,213.0,298.54,235.33
2017,7,9,7,30,570.0,89.0,2.8,28.0,303.0,456.98,358.45
2017,7,9,7,45,609.5,94.0,2.8,28.5,355.5,512.92,399.6
2017,7,9,8,0,649.0,99.0,2.8,29.0,408.0,570.99,441.48
2017,7,9,8,15,676.0,103.5,2.65,29.0,459.0,621.2,476.7
2017,7,9,8,30,703.0,108.0,2.5,29.0,510.0,671.9,510.1
2017,7,9,8,45,727.0,110.5,2.4,29.5,559.5,715.72,537.07
2017,7,9,9,0,751.0,113.0,2.3,30.0,609.0,761.68,564.87
2017,7,9,9,15,766.5,116.5,2.15,30.5,653.5,800.75,586.98
2017,7,9,9,30,782.0,120.0,2.0,31.0,698.0,838.39,607.58
2017,7,9,9,45,796.0,121.0,1.95,31.5,739.0,870.24,624.83
2017,7,9,10,0,810.0,122.0,1.9,32.0,780.0,894.65,637.13
2017,7,9,10,15,819.0,124.0,1.85,32.0,814.5,918.78,650.52
2017,7,9,10,30,828.0,126.0,1.8,32.0,849.0,940.45,662.3
2017,7,9,10,45,835.0,127.5,1.8,32.5,877.0,957.03,670.14
2017,7,9,11,0,842.0,129.0,1.8,33.0,905.0,970.85,676.34
2017,7,9,11,15,847.0,130.0,1.8,33.0,926.0,979.3,680.72
2017,7,9,11,30,852.0,131.0,1.8,33.0,947.0,984.8,683.45
2017,7,9,11,45,855.5,131.5,1.85,33.5,960.5,985.31,682.49
2017,7,9,12,0,859.0,132.0,1.9,34.0,974.0,982.81,679.84
2017,7,9,12,15,860.0,132.5,1.9,34.0,979.5,974.88,674.81
2017,7,9,12,30,861.0,133.0,1.9,34.0,985.0,964.09,668.18
2017,7,9,12,45,859.0,134.0,1.95,34.0,982.5,948.2,659.06
2017,7,9,13,0,857.0,135.0,2.0,34.0,980.0,929.75,648.42
2017,7,9,13,15,855.0,134.5,1.95,34.0,970.0,907.38,634.36
2017,7,9,13,30,853.0,134.0,1.9,34.0,960.0,882.56,618.84
2017,7,9,13,45,848.5,133.5,1.9,34.0,942.5,853.24,600.96
2017,7,9,14,0,844.0,133.0,1.9,34.0,925.0,821.79,581.68
2017,7,9,14,15,838.0,131.5,1.85,34.0,900.0,786.26,559.27
2017,7,9,14,30,832.0,130.0,1.8,34.0,875.0,749.02,535.64
2017,7,9,14,45,821.5,130.0,1.75,34.0,842.5,708.36,509.6
2017,7,9,15,0,811.0,130.0,1.7,34.0,810.0,666.68,481.38
2017,7,9,15,15,576.0,233.5,1.6,34.0,705.5,572.35,412.76
2017,7,9,15,30,341.0,337.0,1.5,34.0,601.0,503.05,361.16
2017,7,9,15,45,548.5,229.5,1.45,34.0,624.5,497.94,359.69
2017,7,9,16,0,756.0,122.0,1.4,34.0,648.0,477.12,344.61
2017,7,9,16,15,737.5,118.0,1.3,33.5,601.0,426.82,306.64
2017,7,9,16,30,719.0,114.0,1.2,33.0,554.0,377.63,268.61
2017,7,9,16,45,526.0,156.5,1.2,33.0,463.0,309.51,218.49
2017,7,9,17,0,333.0,199.0,1.2,33.0,372.0,265.78,188.03
2017,7,9,17,15,360.5,170.5,1.15,32.5,338.5,228.72,158.33
2017,7,9,17,30,388.0,142.0,1.1,32.0,305.0,184.21,122.56
2017,7,9,17,45,361.0,124.5,1.05,32.0,259.5,143.84,92.53
2017,7,9,18,0,334.0,107.0,1.0,32.0,214.0,106.52,67.03
2017,7,9,18,15,293.5,90.0,1.05,31.0,171.0,72.4,47.99
2017,7,9,18,30,253.0,73.0,1.1,30.0,128.0,53.67,39.36
2017,7,9,18,45,194.0,55.5,1.15,29.5,90.5,44.81,31.58
2017,7,9,19,0,135.0,38.0,1.2,29.0,53.0,31.29,19.52
2017,7,9,19,15,67.5,19.0,1.3,28.5,26.5,16.09,0.92
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.5,11.0,2.3,23.5,15.5,28.08,0.0
2017,7,10,6,0,137.0,22.0,2.6,24.0,31.0,77.37,32.76
2017,7,10,6,15,241.5,36.0,2.8,24.5,69.5,141.11,100.92
2017,7,10,6,30,346.0,50.0,3.0,25.0,108.0,210.58,159.7
2017,7,10,6,45,422.0,59.0,3.25,25.5,156.0,274.33,213.65
2017,7,10,7,0,498.0,68.0,3.5,26.0,204.0,343.33,270.69
2017,7,10,7,15,548.0,75.5,3.6,26.5,255.5,402.91,318.8
2017,7,10,7,30,598.0,83.0,3.7,27.0,307.0,466.26,368.24
2017,7,10,7,45,637.0,87.5,3.8,28.0,360.0,522.47,410.01
2017,7,10,8,0,676.0,92.0,3.9,29.0,413.0,580.76,451.91
2017,7,10,8,15,702.5,96.5,3.9,29.5,464.5,631.72,487.28
2017,7,10,8,30,729.0,101.0,3.9,30.0,516.0,680.9,519.67
2017,7,10,8,45,751.5,103.5,3.95,31.0,566.0,726.97,548.28
2017,7,10,9,0,774.0,106.0,4.0,32.0,616.0,772.53,575.91
2017,7,10,9,15,789.0,109.0,3.95,32.5,661.0,811.36,599.2
2017,7,10,9,30,804.0,112.0,3.9,33.0,706.0,848.68,621.16
2017,7,10,9,45,817.0,113.5,3.9,33.5,747.0,875.43,636.05
2017,7,10,10,0,830.0,115.0,3.9,34.0,788.0,905.52,653.09
2017,7,10,10,15,839.0,117.0,3.85,34.0,822.5,930.12,667.49
2017,7,10,10,30,848.0,119.0,3.8,34.0,857.0,952.19,680.28
2017,7,10,10,45,855.5,119.5,3.75,34.5,885.5,968.55,688.0
2017,7,10,11,0,863.0,120.0,3.7,35.0,914.0,982.12,693.99
2017,7,10,11,15,867.5,121.0,3.7,35.5,935.0,990.29,696.95
2017,7,10,11,30,872.0,122.0,3.7,36.0,956.0,995.44,698.14
2017,7,10,11,45,870.0,126.0,3.7,36.5,968.5,994.06,695.34
2017,7,10,12,0,868.0,130.0,3.7,37.0,981.0,989.57,690.77
2017,7,10,12,15,869.5,130.5,3.7,37.0,987.0,982.1,685.89
2017,7,10,12,30,871.0,131.0,3.7,37.0,993.0,971.71,679.32
2017,7,10,12,45,870.5,130.5,3.7,37.0,990.5,955.69,669.3
2017,7,10,13,0,870.0,130.0,3.7,37.0,988.0,937.03,657.7
2017,7,10,13,15,868.0,129.5,3.7,37.0,978.0,914.4,643.64
2017,7,10,13,30,866.0,129.0,3.7,37.0,968.0,889.29,628.02
2017,7,10,13,45,862.0,128.5,3.75,37.5,950.5,860.04,608.7
2017,7,10,14,0,858.0,128.0,3.8,38.0,933.0,828.61,587.96
2017,7,10,14,15,852.5,126.5,3.8,37.5,908.0,793.01,566.63
2017,7,10,14,30,847.0,125.0,3.8,37.0,883.0,755.63,543.88
2017,7,10,14,45,840.0,122.5,3.8,37.0,851.0,714.63,517.33
2017,7,10,15,0,833.0,120.0,3.8,37.0,819.0,672.31,488.71
2017,7,10,15,15,822.5,118.0,3.8,37.0,781.0,627.09,456.73
2017,7,10,15,30,812.0,116.0,3.8,37.0,743.0,581.23,423.59
2017,7,10,15,45,799.0,113.0,3.8,37.0,700.0,529.49,385.59
2017,7,10,16,0,786.0,110.0,3.8,37.0,657.0,480.71,348.68
2017,7,10,16,15,768.0,107.0,3.75,36.5,609.5,430.04,310.05
2017,7,10,16,30,750.0,104.0,3.7,36.0,562.0,380.38,271.09
2017,7,10,16,45,727.0,100.0,3.7,36.0,511.5,329.38,229.83
2017,7,10,17,0,704.0,96.0,3.7,36.0,461.0,277.2,187.2
2017,7,10,17,15,673.5,91.0,3.55,35.5,408.5,227.52,146.85
2017,7,10,17,30,643.0,86.0,3.4,35.0,356.0,180.95,109.67
2017,7,10,17,45,599.5,80.0,3.25,34.5,303.5,135.19,75.76
2017,7,10,18,0,556.0,74.0,3.1,34.0,251.0,94.22,49.53
2017,7,10,18,15,495.5,65.5,2.75,33.0,201.0,55.65,31.81
2017,7,10,18,30,435.0,57.0,2.4,32.0,151.0,40.54,28.16
2017,7,10,18,45,343.5,46.0,2.1,31.5,107.0,34.1,22.49
2017,7,10,19,0,252.0,35.0,1.8,31.0,63.0,26.79,15.71
2017,7,10,19,15,126.0,17.5,1.85,30.5,31.5,13.5,0.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,3.45,24.0,14.5,23.84,0.0
2017,7,11,6,0,100.0,23.0,3.6,24.0,29.0,67.26,25.96
2017,7,11,6,15,200.5,39.0,3.65,24.5,67.0,130.57,93.22
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,198.45,150.55
2017,7,11,6,45,392.5,63.5,3.8,25.5,154.0,263.2,205.14
2017,7,11,7,0,484.0,72.0,3.9,26.0,203.0,340.22,268.44
2017,7,11,7,15,535.5,79.5,3.9,26.5,254.5,400.01,316.7
2017,7,11,7,30,587.0,87.0,3.9,27.0,306.0,463.69,366.39
2017,7,11,7,45,634.5,89.5,3.95,27.5,360.5,522.59,411.1
2017,7,11,8,0,682.0,92.0,4.0,28.0,415.0,584.26,456.56
2017,7,11,8,15,708.5,96.5,4.0,28.5,467.0,635.48,492.25
2017,7,11,8,30,735.0,101.0,4.0,29.0,519.0,684.89,524.94
2017,7,11,8,45,760.0,102.5,4.0,30.0,569.5,732.08,554.28
2017,7,11,9,0,785.0,104.0,4.0,31.0,620.0,778.9,582.66
2017,7,11,9,15,800.0,106.5,4.0,31.5,665.5,817.55,606.07
2017,7,11,9,30,815.0,109.0,4.0,32.0,711.0,849.41,624.62
2017,7,11,9,45,828.0,110.5,4.0,32.5,751.5,881.82,643.4
2017,7,11,10,0,841.0,112.0,4.0,33.0,792.0,912.2,660.65
2017,7,11,10,15,849.0,113.5,4.0,33.0,827.0,935.57,674.58
2017,7,11,10,30,857.0,115.0,4.0,33.0,862.0,956.36,686.89
2017,7,11,10,45,863.0,117.0,4.05,33.5,890.0,973.0,695.43
2017,7,11,11,0,869.0,119.0,4.1,34.0,918.0,986.74,702.18
2017,7,11,11,15,873.0,120.0,4.1,34.0,938.5,994.48,706.35
2017,7,11,11,30,877.0,121.0,4.1,34.0,959.0,999.18,708.73
2017,7,11,11,45,887.0,116.0,4.15,34.5,974.5,1000.74,708.07
2017,7,11,12,0,897.0,111.0,4.2,35.0,990.0,999.25,705.6
2017,7,11,12,15,897.5,111.5,4.2,35.0,995.0,990.76,699.99
2017,7,11,12,30,898.0,112.0,4.2,35.0,1000.0,979.28,692.62
2017,7,11,12,45,896.5,112.5,4.2,35.5,997.5,963.01,680.9
2017,7,11,13,0,895.0,113.0,4.2,36.0,995.0,944.02,667.56
2017,7,11,13,15,892.5,112.5,4.2,36.0,984.0,920.49,652.77
2017,7,11,13,30,890.0,112.0,4.2,36.0,973.0,894.41,636.35
2017,7,11,13,45,884.5,112.0,4.2,36.0,954.5,863.76,616.95
2017,7,11,14,0,879.0,112.0,4.2,36.0,936.0,830.93,596.07
2017,7,11,14,15,873.0,111.0,4.2,36.0,911.0,794.76,572.87
2017,7,11,14,30,867.0,110.0,4.2,36.0,886.0,756.76,548.31
2017,7,11,14,45,851.0,113.5,4.25,36.0,851.5,714.1,520.55
2017,7,11,15,0,835.0,117.0,4.3,36.0,817.0,670.74,491.15
2017,7,11,15,15,824.5,115.0,4.3,35.5,779.0,625.43,459.73
2017,7,11,15,30,814.0,113.0,4.3,35.0,741.0,579.48,426.99
2017,7,11,15,45,797.0,112.0,4.35,35.0,697.0,527.25,388.17
2017,7,11,16,0,780.0,111.0,4.4,35.0,653.0,478.4,350.75
2017,7,11,16,15,762.0,107.5,4.4,34.5,605.5,427.55,311.56
2017,7,11,16,30,744.0,104.0,4.4,34.0,558.0,377.72,272.03
2017,7,11,16,45,519.5,155.0,4.4,34.0,458.5,305.54,217.9
2017,7,11,17,0,295.0,206.0,4.4,34.0,359.0,260.41,186.43
2017,7,11,17,15,460.5,147.5,4.35,33.5,355.5,227.42,155.1
2017,7,11,17,30,626.0,89.0,4.3,33.0,352.0,180.06,110.69
2017,7,11,17,45,580.5,83.0,4.25,33.0,299.5,134.95,76.93
2017,7,11,18,0,535.0,77.0,4.2,33.0,247.0,94.86,51.11
2017,7,11,18,15,473.0,68.5,4.0,32.5,197.5,57.4,33.81
2017,7,11,18,30,411.0,60.0,3.8,32.0,148.0,43.3,30.43
2017,7,11,18,45,318.5,48.0,3.6,31.5,104.5,35.83,23.9
2017,7,11,19,0,226.0,36.0,3.4,31.0,61.0,27.62,16.34
2017,7,11,19,15,113.0,18.0,3.35,30.5,30.5,13.92,0.0
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
