Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,49.0,11.5,3.15,24.5,14.0,23.53,0.0
2017,7,12,6,0,98.0,23.0,3.4,25.0,28.0,61.6,20.92
2017,7,12,6,15,205.0,38.0,3.5,25.5,66.0,130.7,92.63
2017,7,12,6,30,312.0,53.0,3.6,26.0,104.0,200.06,150.97
2017,7,12,6,45,400.5,61.5,3.75,26.5,152.5,266.33,206.61
2017,7,12,7,0,489.0,70.0,3.9,27.0,201.0,339.94,267.11
2017,7,12,7,15,406.0,100.0,3.95,27.5,226.0,348.73,274.86
2017,7,12,7,30,323.0,130.0,4.0,28.0,251.0,343.31,270.16
2017,7,12,7,45,203.5,162.5,4.05,28.5,243.0,309.23,241.61
2017,7,12,8,0,84.0,195.0,4.1,29.0,235.0,263.51,203.05
2017,7,12,8,15,214.0,208.5,4.1,29.5,326.5,381.66,294.86
2017,7,12,8,30,344.0,222.0,4.1,30.0,418.0,510.65,391.21
2017,7,12,8,45,564.5,161.5,4.2,30.5,517.0,643.77,490.66
2017,7,12,9,0,785.0,101.0,4.3,31.0,616.0,774.97,581.58
2017,7,12,9,15,594.0,198.0,4.3,31.5,604.5,742.5,554.5
2017,7,12,9,30,403.0,295.0,4.3,32.0,593.0,688.29,509.03
2017,7,12,9,45,423.0,304.0,4.3,32.5,632.5,724.25,532.41
2017,7,12,10,0,443.0,313.0,4.3,33.0,672.0,759.58,554.59
2017,7,12,10,15,435.0,333.0,4.3,33.0,698.5,778.79,565.94
2017,7,12,10,30,427.0,353.0,4.3,33.0,725.0,795.87,575.93
2017,7,12,10,45,647.0,234.5,4.3,33.5,819.0,893.22,645.72
2017,7,12,11,0,867.0,116.0,4.3,34.0,913.0,981.36,700.4
2017,7,12,11,15,572.5,291.5,4.3,34.0,823.0,880.37,631.09
2017,7,12,11,30,278.0,467.0,4.3,34.0,733.0,757.41,539.36
2017,7,12,11,45,175.5,468.0,4.35,34.5,637.0,647.09,461.89
2017,7,12,12,0,73.0,469.0,4.4,35.0,541.0,537.98,383.54
2017,7,12,12,15,470.5,299.5,4.35,35.0,765.0,766.43,552.77
2017,7,12,12,30,868.0,130.0,4.3,35.0,989.0,967.55,687.18
2017,7,12,12,45,583.0,305.0,4.3,35.0,881.5,857.02,611.63
2017,7,12,13,0,298.0,480.0,4.3,35.0,774.0,745.6,528.8
2017,7,12,13,15,333.5,457.5,4.25,35.0,783.0,745.49,530.45
2017,7,12,13,30,369.0,435.0,4.2,35.0,792.0,743.18,530.02
2017,7,12,13,45,614.5,279.5,4.2,35.5,861.0,791.13,568.82
2017,7,12,14,0,860.0,124.0,4.2,36.0,930.0,826.24,593.41
2017,7,12,14,15,854.5,122.5,4.1,36.0,905.0,790.57,569.75
2017,7,12,14,30,849.0,121.0,4.0,36.0,880.0,753.11,545.19
2017,7,12,14,45,661.5,221.0,3.95,36.0,799.5,674.25,489.28
2017,7,12,15,0,474.0,321.0,3.9,36.0,719.0,610.3,441.07
2017,7,12,15,15,511.5,290.0,3.85,35.5,701.0,582.96,423.65
2017,7,12,15,30,549.0,259.0,3.8,35.0,683.0,551.7,402.63
2017,7,12,15,45,547.5,239.0,3.75,35.0,641.0,505.21,368.94
2017,7,12,16,0,546.0,219.0,3.7,35.0,599.0,458.28,334.23
2017,7,12,16,15,443.0,232.5,3.6,34.5,526.0,395.73,288.13
2017,7,12,16,30,340.0,246.0,3.5,34.0,453.0,346.78,252.02
2017,7,12,16,45,249.5,234.0,3.45,34.0,378.5,286.24,207.47
2017,7,12,17,0,159.0,222.0,3.4,34.0,304.0,239.44,173.75
2017,7,12,17,15,153.0,196.5,3.2,33.5,268.5,206.0,148.56
2017,7,12,17,30,147.0,171.0,3.0,33.0,233.0,173.38,123.88
2017,7,12,17,45,134.0,147.5,2.9,32.5,198.0,142.31,100.87
2017,7,12,18,0,121.0,124.0,2.8,32.0,163.0,112.87,79.68
2017,7,12,18,15,102.0,101.5,2.5,31.5,129.5,85.72,61.31
2017,7,12,18,30,83.0,79.0,2.2,31.0,96.0,65.71,49.15
2017,7,12,18,45,55.0,57.5,1.95,30.5,67.5,48.84,34.71
2017,7,12,19,0,27.0,36.0,1.7,30.0,39.0,32.93,20.63
2017,7,12,19,15,13.5,18.0,1.75,29.5,19.5,17.06,0.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,60.0,11.0,2.15,23.5,14.5,25.71,0.0
2017,7,13,6,0,120.0,22.0,2.4,24.0,29.0,71.12,22.13
2017,7,13,6,15,234.0,35.5,2.45,24.5,67.5,137.32,97.28
2017,7,13,6,30,348.0,49.0,2.5,25.0,106.0,210.66,159.1
2017,7,13,6,45,434.5,57.0,2.55,25.5,155.0,276.21,214.3
2017,7,13,7,0,521.0,65.0,2.6,26.0,204.0,349.69,274.54
2017,7,13,7,15,571.5,71.5,2.65,26.5,256.5,409.36,322.43
2017,7,13,7,30,622.0,78.0,2.7,27.0,309.0,472.85,371.58
2017,7,13,7,45,663.5,81.0,2.75,28.0,363.0,529.91,413.53
2017,7,13,8,0,705.0,84.0,2.8,29.0,417.0,587.24,454.24
2017,7,13,8,15,730.5,88.0,2.85,29.5,469.0,638.27,488.81
2017,7,13,8,30,756.0,92.0,2.9,30.0,521.0,689.53,522.31
2017,7,13,8,45,776.0,95.0,2.95,30.5,570.5,735.21,551.23
2017,7,13,9,0,796.0,98.0,3.0,31.0,620.0,780.16,579.18
2017,7,13,9,15,810.5,100.5,3.0,31.5,665.5,813.74,598.76
2017,7,13,9,30,825.0,103.0,3.0,32.0,711.0,850.75,620.46
2017,7,13,9,45,835.0,106.0,3.0,32.5,751.0,882.41,638.33
2017,7,13,10,0,845.0,109.0,3.0,33.0,791.0,911.85,654.63
2017,7,13,10,15,853.0,110.5,3.0,33.0,826.0,935.39,668.39
2017,7,13,10,30,861.0,112.0,3.0,33.0,861.0,956.34,680.55
2017,7,13,10,45,866.0,114.0,3.0,33.5,888.5,972.13,688.08
2017,7,13,11,0,871.0,116.0,3.0,34.0,916.0,985.0,693.84
2017,7,13,11,15,875.0,117.0,3.0,34.5,937.0,992.84,696.54
2017,7,13,11,30,879.0,118.0,3.0,35.0,958.0,997.62,697.45
2017,7,13,11,45,878.5,121.0,3.05,35.5,970.5,996.84,695.43
2017,7,13,12,0,878.0,124.0,3.1,36.0,983.0,992.93,691.62
2017,7,13,12,15,879.0,124.5,3.1,36.0,988.5,985.0,686.5
2017,7,13,12,30,880.0,125.0,3.1,36.0,994.0,974.12,679.67
2017,7,13,12,45,878.0,125.5,3.15,36.0,991.5,957.56,669.74
2017,7,13,13,0,876.0,126.0,3.2,36.0,989.0,938.35,658.22
2017,7,13,13,15,874.0,125.5,3.25,36.0,979.0,915.61,644.48
2017,7,13,13,30,872.0,125.0,3.3,36.0,969.0,890.35,629.13
2017,7,13,13,45,867.0,124.5,3.35,36.5,950.5,860.09,609.24
2017,7,13,14,0,862.0,124.0,3.4,37.0,932.0,827.67,587.96
2017,7,13,14,15,856.0,123.0,3.4,37.0,907.0,791.99,565.43
2017,7,13,14,30,850.0,122.0,3.4,37.0,882.0,754.52,541.59
2017,7,13,14,45,841.0,121.0,3.45,37.0,850.0,713.31,515.24
2017,7,13,15,0,832.0,120.0,3.5,37.0,818.0,670.91,486.81
2017,7,13,15,15,821.5,118.0,3.55,36.5,780.0,625.67,456.0
2017,7,13,15,30,811.0,116.0,3.6,36.0,742.0,579.79,423.83
2017,7,13,15,45,795.0,114.0,3.65,36.0,698.0,527.31,385.3
2017,7,13,16,0,779.0,112.0,3.7,36.0,654.0,478.08,348.02
2017,7,13,16,15,761.0,109.0,3.7,35.5,606.5,427.68,309.5
2017,7,13,16,30,743.0,106.0,3.7,35.0,559.0,378.29,270.63
2017,7,13,16,45,715.5,103.5,3.7,35.0,507.5,327.43,229.39
2017,7,13,17,0,688.0,101.0,3.7,35.0,456.0,275.64,187.04
2017,7,13,17,15,655.5,95.5,3.65,34.5,404.0,225.85,146.67
2017,7,13,17,30,623.0,90.0,3.6,34.0,352.0,179.4,109.66
2017,7,13,17,45,575.5,84.5,3.55,34.0,299.0,134.64,76.54
2017,7,13,18,0,528.0,79.0,3.5,34.0,246.0,95.13,51.53
2017,7,13,18,15,464.5,70.0,3.2,33.0,196.0,57.65,34.58
2017,7,13,18,30,401.0,61.0,2.9,32.0,146.0,44.33,31.28
2017,7,13,18,45,308.0,48.5,2.6,31.5,102.5,36.28,24.25
2017,7,13,19,0,215.0,36.0,2.3,31.0,59.0,27.66,16.32
2017,7,13,19,15,107.5,18.0,2.25,30.5,29.5,13.95,0.0
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,55.5,10.5,1.7,24.5,13.5,24.02,0.0
2017,7,14,6,0,111.0,21.0,1.9,25.0,27.0,66.68,17.16
2017,7,14,6,15,222.0,35.0,1.95,25.0,65.0,132.31,93.1
2017,7,14,6,30,333.0,49.0,2.0,25.0,103.0,202.73,152.72
2017,7,14,6,45,419.5,57.5,2.1,25.5,151.5,269.49,208.67
2017,7,14,7,0,506.0,66.0,2.2,26.0,200.0,342.76,268.59
2017,7,14,7,15,557.5,72.5,2.15,26.5,252.0,402.25,316.01
2017,7,14,7,30,609.0,79.0,2.1,27.0,304.0,465.66,364.63
2017,7,14,7,45,653.5,82.0,2.1,28.0,358.5,524.06,407.16
2017,7,14,8,0,698.0,85.0,2.1,29.0,413.0,582.93,448.48
2017,7,14,8,15,724.0,89.0,2.0,29.5,465.0,634.06,482.13
2017,7,14,8,30,750.0,93.0,1.9,30.0,517.0,685.47,514.39
2017,7,14,8,45,771.5,95.0,1.8,30.5,566.5,731.02,541.66
2017,7,14,9,0,793.0,97.0,1.7,31.0,616.0,775.96,567.8
2017,7,14,9,15,807.5,100.0,1.55,31.5,661.5,810.06,585.63
2017,7,14,9,30,822.0,103.0,1.4,32.0,707.0,847.57,605.16
2017,7,14,9,45,833.0,105.0,1.3,32.5,748.0,879.02,620.81
2017,7,14,10,0,844.0,107.0,1.2,33.0,789.0,908.32,634.8
2017,7,14,10,15,852.5,109.0,1.1,33.5,823.5,932.9,645.57
2017,7,14,10,30,861.0,111.0,1.0,34.0,858.0,954.9,654.57
2017,7,14,10,45,867.0,112.5,0.95,34.5,886.5,971.18,660.89
2017,7,14,11,0,873.0,114.0,0.9,35.0,915.0,984.57,665.53
2017,7,14,11,15,580.0,288.5,0.9,35.0,826.5,884.46,603.01
2017,7,14,11,30,287.0,463.0,0.9,35.0,738.0,762.17,519.01
2017,7,14,11,45,583.5,292.5,0.9,35.5,860.0,885.08,604.04
2017,7,14,12,0,880.0,122.0,0.9,36.0,982.0,992.69,666.7
2017,7,14,12,15,486.5,305.5,0.9,36.0,782.0,787.83,538.61
2017,7,14,12,30,93.0,489.0,0.9,36.0,582.0,570.49,390.63
2017,7,14,12,45,69.0,462.5,0.9,36.5,531.5,517.59,356.82
2017,7,14,13,0,45.0,436.0,0.9,37.0,481.0,465.75,321.93
2017,7,14,13,15,43.0,427.0,0.9,37.0,469.5,452.01,313.28
2017,7,14,13,30,41.0,418.0,0.9,37.0,458.0,438.4,304.44
2017,7,14,13,45,176.5,434.5,0.95,37.5,601.0,565.49,391.6
2017,7,14,14,0,312.0,451.0,1.0,38.0,744.0,681.61,467.05
2017,7,14,14,15,325.5,431.0,1.05,38.0,729.0,659.7,453.22
2017,7,14,14,30,339.0,411.0,1.1,38.0,714.0,636.37,439.55
2017,7,14,14,45,183.0,365.5,1.2,38.0,528.5,471.16,330.08
2017,7,14,15,0,27.0,320.0,1.3,38.0,343.0,318.55,224.61
2017,7,14,15,15,400.5,227.5,1.4,37.5,537.5,456.99,328.81
2017,7,14,15,30,774.0,135.0,1.5,37.0,732.0,572.23,410.23
2017,7,14,15,45,755.5,133.5,1.65,37.0,688.0,523.42,374.96
2017,7,14,16,0,737.0,132.0,1.8,37.0,644.0,475.29,340.15
2017,7,14,16,15,717.5,128.0,1.95,36.5,596.5,422.25,301.43
2017,7,14,16,30,698.0,124.0,2.1,36.0,549.0,373.29,264.23
2017,7,14,16,45,669.5,120.0,2.25,36.0,498.5,322.78,224.45
2017,7,14,17,0,641.0,116.0,2.4,36.0,448.0,274.86,185.99
2017,7,14,17,15,607.5,110.0,2.45,35.5,396.0,226.87,147.85
2017,7,14,17,30,574.0,104.0,2.5,35.0,344.0,182.39,113.07
2017,7,14,17,45,526.0,96.5,2.6,34.5,292.0,138.52,81.28
2017,7,14,18,0,478.0,89.0,2.7,34.0,240.0,100.38,57.4
2017,7,14,18,15,415.0,78.0,2.5,33.5,190.5,63.44,39.94
2017,7,14,18,30,352.0,67.0,2.3,33.0,141.0,49.14,35.09
2017,7,14,18,45,264.0,52.5,2.15,32.5,98.5,39.51,26.76
2017,7,14,19,0,176.0,38.0,2.0,32.0,56.0,29.34,17.52
2017,7,14,19,15,88.0,19.0,2.1,31.5,28.0,14.79,0.0
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,52.5,10.0,2.65,25.5,13.0,22.72,0.0
2017,7,15,6,0,105.0,20.0,2.9,26.0,26.0,63.16,12.4
2017,7,15,6,15,211.0,35.0,2.9,26.5,63.0,128.38,89.5
2017,7,15,6,30,317.0,50.0,2.9,27.0,100.0,197.32,147.59
2017,7,15,6,45,394.0,60.0,2.95,28.0,147.5,260.28,199.99
2017,7,15,7,0,471.0,70.0,3.0,29.0,195.0,329.25,255.81
2017,7,15,7,15,523.0,78.0,2.65,29.5,246.0,389.13,302.97
2017,7,15,7,30,575.0,86.0,2.3,30.0,297.0,452.99,351.07
2017,7,15,7,45,423.0,135.5,1.95,31.0,304.5,433.88,332.69
2017,7,15,8,0,271.0,185.0,1.6,32.0,312.0,395.09,299.21
2017,7,15,8,15,229.0,215.5,1.4,32.5,331.5,400.11,300.32
2017,7,15,8,30,187.0,246.0,1.2,33.0,351.0,409.12,303.49
2017,7,15,8,45,236.5,264.0,1.0,33.5,410.0,472.96,346.97
2017,7,15,9,0,286.0,282.0,0.8,34.0,469.0,548.62,396.03
2017,7,15,9,15,164.0,292.5,1.0,34.5,401.5,452.78,326.97
2017,7,15,9,30,42.0,303.0,1.2,35.0,334.0,349.52,251.46
2017,7,15,9,45,416.5,218.0,1.4,35.5,552.5,625.63,452.17
2017,7,15,10,0,791.0,133.0,1.6,36.0,771.0,891.93,624.63
2017,7,15,10,15,800.0,135.0,1.7,36.0,805.5,915.81,636.67
2017,7,15,10,30,809.0,137.0,1.8,36.0,840.0,937.25,649.74
2017,7,15,10,45,603.5,264.5,1.95,36.5,798.5,880.72,612.6
2017,7,15,11,0,398.0,392.0,2.1,37.0,757.0,803.42,557.02
2017,7,15,11,15,611.0,270.5,2.15,37.0,846.0,896.93,623.3
2017,7,15,11,30,824.0,149.0,2.2,37.0,935.0,973.49,670.7
2017,7,15,11,45,539.0,318.0,2.3,37.5,835.5,866.19,599.36
2017,7,15,12,0,254.0,487.0,2.4,38.0,736.0,743.58,512.04
2017,7,15,12,15,213.0,496.5,2.45,38.0,706.0,702.89,485.73
2017,7,15,12,30,172.0,506.0,2.5,38.0,676.0,666.34,461.18
2017,7,15,12,45,114.0,480.0,2.55,38.0,592.5,579.49,403.28
2017,7,15,13,0,56.0,454.0,2.6,38.0,509.0,493.41,344.84
2017,7,15,13,15,186.5,459.5,2.65,37.5,640.5,613.89,430.7
2017,7,15,13,30,317.0,465.0,2.7,37.0,772.0,725.29,507.34
2017,7,15,13,45,210.0,463.0,2.75,37.0,665.0,620.62,435.76
2017,7,15,14,0,103.0,461.0,2.8,37.0,558.0,522.73,368.29
2017,7,15,14,15,57.0,345.5,2.85,36.5,399.5,373.46,266.72
2017,7,15,14,30,11.0,230.0,2.9,36.0,241.0,229.34,164.47
2017,7,15,14,45,24.0,287.5,3.0,36.0,308.5,289.12,208.34
2017,7,15,15,0,37.0,345.0,3.1,36.0,376.0,347.88,250.5
2017,7,15,15,15,48.0,342.0,3.15,35.5,380.5,348.55,251.91
2017,7,15,15,30,59.0,339.0,3.2,35.0,385.0,347.97,252.57
2017,7,15,15,45,29.5,200.5,3.25,35.0,223.5,204.22,148.53
2017,7,15,16,0,0.0,62.0,3.3,35.0,62.0,59.99,40.47
2017,7,15,16,15,0.0,61.0,3.3,34.5,61.0,59.01,40.02
2017,7,15,16,30,0.0,60.0,3.3,34.0,60.0,58.02,39.49
2017,7,15,16,45,0.0,46.5,3.3,34.0,46.5,44.94,29.48
2017,7,15,17,0,0.0,33.0,3.3,34.0,33.0,31.88,19.39
2017,7,15,17,15,0.0,67.5,3.2,33.5,67.5,65.25,45.73
2017,7,15,17,30,0.0,102.0,3.1,33.0,102.0,97.23,71.01
2017,7,15,17,45,0.0,86.0,3.05,32.5,86.0,82.19,59.56
2017,7,15,18,0,0.0,70.0,3.0,32.0,70.0,67.21,47.97
2017,7,15,18,15,0.0,55.5,2.85,31.5,55.5,53.63,37.25
2017,7,15,18,30,0.0,41.0,2.7,31.0,41.0,39.6,27.48
2017,7,15,18,45,0.0,28.0,2.6,30.5,28.0,27.03,16.72
2017,7,15,19,0,0.0,15.0,2.5,30.0,15.0,14.47,5.85
2017,7,15,19,15,0.0,7.5,2.45,29.5,7.5,7.23,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,49.5,9.5,1.1,24.5,12.0,21.43,0.0
2017,7,16,6,0,99.0,19.0,1.3,25.0,24.0,59.65,7.69
2017,7,16,6,15,201.5,34.0,1.45,25.0,60.5,123.62,86.12
2017,7,16,6,30,304.0,49.0,1.6,25.0,97.0,190.59,143.04
2017,7,16,6,45,380.0,60.0,1.75,25.0,144.0,251.2,194.44
2017,7,16,7,0,456.0,71.0,1.9,25.0,191.0,322.36,253.23
2017,7,16,7,15,508.0,79.0,2.0,25.0,241.5,381.51,301.36
2017,7,16,7,30,560.0,87.0,2.1,25.0,292.0,444.66,351.19
2017,7,16,7,45,596.0,94.0,2.25,25.5,344.0,500.16,393.22
2017,7,16,8,0,632.0,101.0,2.4,26.0,396.0,557.57,435.45
2017,7,16,8,15,660.0,106.0,2.45,26.5,447.5,608.48,471.43
2017,7,16,8,30,688.0,111.0,2.5,27.0,499.0,660.0,506.08
2017,7,16,8,45,706.5,116.5,2.65,27.5,547.0,704.83,535.42
2017,7,16,9,0,725.0,122.0,2.8,28.0,595.0,746.32,562.06
2017,7,16,9,15,742.0,125.5,2.8,28.5,640.5,786.07,586.37
2017,7,16,9,30,759.0,129.0,2.8,29.0,686.0,824.52,609.44
2017,7,16,9,45,769.0,133.5,2.85,29.5,726.0,856.15,627.99
2017,7,16,10,0,779.0,138.0,2.9,30.0,766.0,885.69,645.06
2017,7,16,10,15,789.0,140.5,2.85,30.0,801.0,910.84,659.78
2017,7,16,10,30,799.0,143.0,2.8,30.0,836.0,933.6,672.93
2017,7,16,10,45,805.0,146.0,2.8,30.5,864.0,950.42,681.28
2017,7,16,11,0,811.0,149.0,2.8,31.0,892.0,964.48,687.94
2017,7,16,11,15,816.5,150.0,2.75,31.0,913.0,973.1,692.2
2017,7,16,11,30,822.0,151.0,2.7,31.0,934.0,973.19,691.19
2017,7,16,11,45,561.5,313.0,2.7,31.5,851.0,883.26,628.88
2017,7,16,12,0,301.0,475.0,2.7,32.0,768.0,777.84,550.29
2017,7,16,12,15,347.5,455.5,2.7,32.0,796.5,796.96,564.91
2017,7,16,12,30,394.0,436.0,2.7,32.0,825.0,814.13,577.3
2017,7,16,12,45,604.5,299.5,2.7,32.5,895.5,871.62,620.49
2017,7,16,13,0,815.0,163.0,2.7,33.0,966.0,919.17,651.32
2017,7,16,13,15,540.5,320.5,2.7,33.0,850.5,802.99,572.23
2017,7,16,13,30,266.0,478.0,2.7,33.0,735.0,692.44,491.36
2017,7,16,13,45,238.5,473.5,2.7,33.0,701.0,654.63,466.36
2017,7,16,14,0,211.0,469.0,2.7,33.0,667.0,617.02,440.84
2017,7,16,14,15,496.5,315.0,2.7,33.0,763.0,685.91,496.0
2017,7,16,14,30,782.0,161.0,2.7,33.0,859.0,737.47,536.61
2017,7,16,14,45,757.5,168.0,2.75,33.0,824.0,694.5,507.06
2017,7,16,15,0,733.0,175.0,2.8,33.0,789.0,649.83,475.99
2017,7,16,15,15,507.5,263.0,2.8,32.5,679.0,555.35,407.18
2017,7,16,15,30,282.0,351.0,2.8,32.0,569.0,479.88,351.29
2017,7,16,15,45,178.5,329.0,2.8,32.0,464.5,393.65,289.18
2017,7,16,16,0,75.0,307.0,2.8,32.0,360.0,317.43,233.78
2017,7,16,16,15,45.0,258.0,2.8,32.0,289.0,256.24,189.35
2017,7,16,16,30,15.0,209.0,2.8,32.0,218.0,202.48,149.92
2017,7,16,16,45,291.5,174.5,2.8,32.0,325.5,249.31,180.98
2017,7,16,17,0,568.0,140.0,2.8,32.0,433.0,274.52,190.97
2017,7,16,17,15,284.0,77.0,2.6,31.5,223.5,126.87,84.44
2017,7,16,17,30,0.0,14.0,2.4,31.0,14.0,13.51,5.17
2017,7,16,17,45,0.0,11.5,2.25,30.5,11.5,11.09,3.29
2017,7,16,18,0,0.0,9.0,2.1,30.0,9.0,8.68,1.37
2017,7,16,18,15,0.0,7.0,1.9,29.5,7.0,6.75,0.0
2017,7,16,18,30,0.0,5.0,1.7,29.0,5.0,4.82,0.0
2017,7,16,18,45,0.0,3.5,1.55,28.5,3.5,3.37,0.0
2017,7,16,19,0,0.0,2.0,1.4,28.0,2.0,1.93,0.0
2017,7,16,19,15,0.0,1.0,1.45,27.5,1.0,0.96,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,21.0,8.5,1.0,24.0,9.5,13.46,0.0
2017,7,17,6,0,42.0,17.0,1.1,24.0,19.0,35.53,0.0
2017,7,17,6,15,115.0,38.0,1.1,24.5,53.5,92.94,64.03
2017,7,17,6,30,188.0,59.0,1.1,25.0,88.0,150.98,112.86
2017,7,17,6,45,263.0,74.5,1.1,25.5,133.5,216.4,166.59
2017,7,17,7,0,338.0,90.0,1.1,26.0,179.0,283.15,220.43
2017,7,17,7,15,390.5,102.5,1.05,26.5,228.0,341.14,265.92
2017,7,17,7,30,443.0,115.0,1.0,27.0,277.0,403.55,313.1
2017,7,17,7,45,492.5,122.0,1.0,27.5,329.5,461.75,355.79
2017,7,17,8,0,542.0,129.0,1.0,28.0,382.0,527.1,402.08
2017,7,17,8,15,572.5,136.5,1.05,28.5,432.5,579.1,437.66
2017,7,17,8,30,603.0,144.0,1.1,29.0,483.0,632.0,473.0
2017,7,17,8,45,443.5,212.5,1.2,29.5,474.5,597.71,443.93
2017,7,17,9,0,284.0,281.0,1.3,30.0,466.0,545.53,402.66
2017,7,17,9,15,238.0,312.5,1.45,30.0,475.0,538.19,396.45
2017,7,17,9,30,192.0,344.0,1.6,30.0,484.0,536.16,393.27
2017,7,17,9,45,102.5,295.0,1.75,30.5,370.0,404.07,297.72
2017,7,17,10,0,13.0,246.0,1.9,31.0,256.0,254.67,186.78
2017,7,17,10,15,29.0,309.5,2.0,31.0,334.0,342.04,250.8
2017,7,17,10,30,45.0,373.0,2.1,31.0,412.0,423.02,308.0
2017,7,17,10,45,84.5,414.0,2.25,31.5,490.5,503.23,363.97
2017,7,17,11,0,124.0,455.0,2.4,32.0,569.0,590.98,423.65
2017,7,17,11,15,182.0,465.0,2.45,32.0,636.5,656.51,468.76
2017,7,17,11,30,240.0,475.0,2.5,32.0,704.0,721.56,512.93
2017,7,17,11,45,509.5,330.0,2.6,32.5,824.5,848.7,604.05
2017,7,17,12,0,779.0,185.0,2.7,33.0,945.0,959.86,677.55
2017,7,17,12,15,534.0,335.0,2.75,33.0,857.5,863.03,610.97
2017,7,17,12,30,289.0,485.0,2.8,33.0,770.0,760.87,536.9
2017,7,17,12,45,311.0,474.5,2.85,33.5,781.0,762.42,538.47
2017,7,17,13,0,333.0,464.0,2.9,34.0,792.0,762.42,538.31
2017,7,17,13,15,557.5,321.5,2.95,34.0,863.5,819.16,583.25
2017,7,17,13,30,782.0,179.0,3.0,34.0,935.0,862.43,615.24
2017,7,17,13,45,777.5,177.5,3.05,34.0,917.5,833.17,596.56
2017,7,17,14,0,773.0,176.0,3.1,34.0,900.0,802.04,577.09
2017,7,17,14,15,766.5,174.5,3.1,34.0,875.5,767.59,555.04
2017,7,17,14,30,760.0,173.0,3.1,34.0,851.0,731.68,531.84
2017,7,17,14,45,453.5,291.0,3.15,34.0,691.5,589.92,429.17
2017,7,17,15,0,147.0,409.0,3.2,34.0,532.0,475.25,343.45
2017,7,17,15,15,434.0,283.5,3.2,33.5,623.0,527.3,386.79
2017,7,17,15,30,721.0,158.0,3.2,33.0,714.0,558.45,412.39
2017,7,17,15,45,704.0,155.0,3.2,33.0,671.0,511.09,376.78
2017,7,17,16,0,687.0,152.0,3.2,33.0,628.0,464.37,341.17
2017,7,17,16,15,619.0,165.0,3.2,32.5,570.0,410.58,300.35
2017,7,17,16,30,551.0,178.0,3.2,32.0,512.0,363.68,264.19
2017,7,17,16,45,369.0,198.5,3.2,32.0,413.5,294.93,213.33
2017,7,17,17,0,187.0,219.0,3.2,32.0,315.0,243.89,177.66
2017,7,17,17,15,224.5,189.0,2.95,31.5,292.0,210.56,150.74
2017,7,17,17,30,262.0,159.0,2.7,31.0,269.0,178.1,123.91
2017,7,17,17,45,236.0,139.5,2.5,31.0,227.5,142.72,97.64
2017,7,17,18,0,210.0,120.0,2.3,31.0,186.0,110.23,75.14
2017,7,17,18,15,177.5,99.0,2.15,30.5,147.0,79.5,56.36
2017,7,17,18,30,145.0,78.0,2.0,30.0,108.0,61.41,45.76
2017,7,17,18,45,102.0,57.0,1.85,29.5,75.0,48.36,34.39
2017,7,17,19,0,59.0,36.0,1.7,29.0,42.0,31.35,19.23
2017,7,17,19,15,29.5,18.0,1.8,28.5,21.0,16.19,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,56.5,9.0,1.6,23.5,12.0,22.5,0.0
2017,7,18,6,0,113.0,18.0,1.9,24.0,24.0,61.65,0.0
2017,7,18,6,15,229.0,31.5,1.95,24.5,61.0,129.33,89.51
2017,7,18,6,30,345.0,45.0,2.0,25.0,98.0,202.89,152.05
2017,7,18,6,45,430.5,53.5,2.05,25.5,147.0,267.77,206.76
2017,7,18,7,0,516.0,62.0,2.1,26.0,196.0,340.68,266.55
2017,7,18,7,15,567.5,68.5,2.1,26.5,248.0,400.48,314.46
2017,7,18,7,30,619.0,75.0,2.1,27.0,300.0,464.24,363.61
2017,7,18,7,45,661.0,78.0,2.1,28.0,354.0,521.42,405.36
2017,7,18,8,0,703.0,81.0,2.1,29.0,408.0,579.06,445.89
2017,7,18,8,15,729.0,85.0,2.15,29.5,460.0,630.45,480.54
2017,7,18,8,30,755.0,89.0,2.2,30.0,512.0,682.13,514.04
2017,7,18,8,45,774.5,92.0,2.3,30.5,562.0,727.51,542.78
2017,7,18,9,0,794.0,95.0,2.4,31.0,612.0,772.13,570.59
2017,7,18,9,15,808.5,97.5,2.45,31.5,657.5,805.89,590.41
2017,7,18,9,30,823.0,100.0,2.5,32.0,703.0,843.02,612.34
2017,7,18,9,45,834.5,102.0,2.6,32.5,743.5,875.09,631.06
2017,7,18,10,0,846.0,104.0,2.7,33.0,784.0,905.03,648.32
2017,7,18,10,15,854.5,106.0,2.75,33.5,819.0,929.8,661.81
2017,7,18,10,30,863.0,108.0,2.8,34.0,854.0,951.96,673.65
2017,7,18,10,45,869.0,109.0,2.9,34.5,882.5,967.88,681.97
2017,7,18,11,0,875.0,110.0,3.0,35.0,911.0,980.89,688.57
2017,7,18,11,15,879.5,111.0,3.05,35.0,932.0,989.42,693.49
2017,7,18,11,30,884.0,112.0,3.1,35.0,953.0,994.87,696.64
2017,7,18,11,45,885.5,113.0,3.2,35.5,966.5,994.21,695.04
2017,7,18,12,0,887.0,114.0,3.3,36.0,980.0,990.43,691.63
2017,7,18,12,15,592.0,297.5,3.4,36.0,877.5,881.76,621.24
2017,7,18,12,30,297.0,481.0,3.5,36.0,775.0,764.56,536.13
2017,7,18,12,45,236.0,492.0,3.6,36.0,725.0,706.66,497.4
2017,7,18,13,0,175.0,503.0,3.7,36.0,675.0,652.35,460.1
2017,7,18,13,15,190.0,496.0,3.75,36.0,681.0,651.58,460.57
2017,7,18,13,30,205.0,489.0,3.8,36.0,687.0,649.69,460.02
2017,7,18,13,45,137.0,464.5,3.9,36.5,596.0,559.54,397.14
2017,7,18,14,0,69.0,440.0,4.0,37.0,505.0,475.12,337.55
2017,7,18,14,15,98.0,440.0,4.05,36.5,529.5,493.16,352.12
2017,7,18,14,30,127.0,440.0,4.1,36.0,554.0,505.92,362.65
2017,7,18,14,45,467.0,286.0,4.2,36.0,680.5,594.7,432.83
2017,7,18,15,0,807.0,132.0,4.3,36.0,807.0,660.93,484.41
2017,7,18,15,15,796.0,129.5,4.3,35.5,769.0,615.4,452.27
2017,7,18,15,30,785.0,127.0,4.3,35.0,731.0,569.37,419.44
2017,7,18,15,45,769.5,124.5,4.35,35.0,687.5,520.65,383.04
2017,7,18,16,0,754.0,122.0,4.4,35.0,644.0,472.29,346.0
2017,7,18,16,15,735.0,118.5,4.35,34.5,596.5,422.1,307.26
2017,7,18,16,30,716.0,115.0,4.3,34.0,549.0,369.94,266.09
2017,7,18,16,45,690.0,110.5,4.3,34.0,498.5,318.84,224.44
2017,7,18,17,0,664.0,106.0,4.3,34.0,448.0,270.06,184.11
2017,7,18,17,15,631.0,100.5,4.15,33.5,395.5,221.36,144.47
2017,7,18,17,30,598.0,95.0,4.0,33.0,343.0,176.1,108.43
2017,7,18,17,45,550.0,88.5,3.9,33.0,290.5,131.82,75.89
2017,7,18,18,0,502.0,82.0,3.8,33.0,238.0,92.91,51.67
2017,7,18,18,15,437.0,72.0,3.4,32.0,188.5,56.15,35.73
2017,7,18,18,30,372.0,62.0,3.0,31.0,139.0,45.38,32.27
2017,7,18,18,45,277.0,48.5,2.6,30.5,96.5,36.44,24.44
2017,7,18,19,0,182.0,35.0,2.2,30.0,54.0,26.99,15.63
2017,7,18,19,15,91.0,17.5,2.15,29.5,27.0,13.64,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,35.0,9.0,1.8,24.5,10.5,17.25,0.0
2017,7,19,6,0,70.0,18.0,2.1,25.0,21.0,44.87,0.0
2017,7,19,6,15,177.0,34.0,2.2,25.0,57.0,115.01,78.99
2017,7,19,6,30,284.0,50.0,2.3,25.0,93.0,183.14,137.19
2017,7,19,6,45,373.5,60.0,2.4,25.5,141.0,247.09,190.98
2017,7,19,7,0,463.0,70.0,2.5,26.0,189.0,323.01,253.21
2017,7,19,7,15,517.0,77.5,2.5,26.5,240.5,382.91,301.41
2017,7,19,7,30,571.0,85.0,2.5,27.0,292.0,447.0,351.14
2017,7,19,7,45,386.0,137.5,2.55,28.0,288.0,411.12,320.57
2017,7,19,8,0,201.0,190.0,2.6,29.0,284.0,344.65,266.0
2017,7,19,8,15,457.5,147.0,2.6,29.5,394.0,503.35,388.14
2017,7,19,8,30,714.0,104.0,2.6,30.0,504.0,669.79,508.31
2017,7,19,8,45,738.0,106.5,2.65,30.5,554.0,714.31,535.71
2017,7,19,9,0,762.0,109.0,2.7,31.0,604.0,760.86,564.84
2017,7,19,9,15,778.0,112.0,2.7,31.5,649.5,800.44,588.47
2017,7,19,9,30,794.0,115.0,2.7,32.0,695.0,838.58,610.85
2017,7,19,9,45,808.0,116.5,2.75,32.5,736.5,871.59,629.9
2017,7,19,10,0,822.0,118.0,2.8,33.0,778.0,897.21,644.05
2017,7,19,10,15,831.0,120.0,2.85,33.0,813.0,921.89,658.93
2017,7,19,10,30,840.0,122.0,2.9,33.0,848.0,944.06,672.24
2017,7,19,10,45,848.5,122.0,2.95,33.5,877.0,960.99,680.89
2017,7,19,11,0,857.0,122.0,3.0,34.0,906.0,975.15,687.87
2017,7,19,11,15,862.0,123.0,3.05,34.5,927.5,983.97,691.57
2017,7,19,11,30,867.0,124.0,3.1,35.0,949.0,989.77,693.51
2017,7,19,11,45,861.5,130.5,3.2,35.5,960.5,987.57,690.95
2017,7,19,12,0,856.0,137.0,3.3,36.0,972.0,982.25,686.58
2017,7,19,12,15,857.0,137.5,3.4,36.0,978.0,974.42,682.18
2017,7,19,12,30,858.0,138.0,3.5,36.0,984.0,963.72,676.04
2017,7,19,12,45,858.0,138.0,3.6,36.5,982.0,948.8,665.91
2017,7,19,13,0,858.0,138.0,3.7,37.0,980.0,931.22,654.17
2017,7,19,13,15,855.5,137.0,3.75,37.0,970.0,907.82,639.85
2017,7,19,13,30,853.0,136.0,3.8,37.0,960.0,881.97,623.96
2017,7,19,13,45,849.0,135.5,3.85,37.0,942.0,852.94,605.97
2017,7,19,14,0,845.0,135.0,3.9,37.0,924.0,821.73,586.49
2017,7,19,14,15,586.5,273.5,3.95,37.0,814.0,716.21,513.74
2017,7,19,14,30,328.0,412.0,4.0,37.0,704.0,628.11,448.04
2017,7,19,14,45,333.0,393.5,4.1,37.0,681.0,598.9,429.14
2017,7,19,15,0,338.0,375.0,4.2,37.0,658.0,568.81,409.05
2017,7,19,15,15,314.5,361.5,4.2,36.5,615.0,524.46,378.92
2017,7,19,15,30,291.0,348.0,4.2,36.0,572.0,481.75,349.51
2017,7,19,15,45,520.0,237.0,4.2,36.0,608.0,486.21,354.8
2017,7,19,16,0,749.0,126.0,4.2,36.0,644.0,472.81,344.7
2017,7,19,16,15,729.5,122.0,4.15,35.5,596.5,422.17,305.76
2017,7,19,16,30,710.0,118.0,4.1,35.0,549.0,369.51,264.49
2017,7,19,16,45,674.5,116.0,4.1,35.0,495.5,317.74,222.76
2017,7,19,17,0,639.0,114.0,4.1,35.0,442.0,269.3,183.24
2017,7,19,17,15,524.0,124.5,4.0,34.5,373.0,218.61,145.23
2017,7,19,17,30,409.0,135.0,3.9,34.0,304.0,177.99,116.76
2017,7,19,17,45,379.5,119.0,3.8,34.0,257.5,137.51,86.85
2017,7,19,18,0,350.0,103.0,3.7,34.0,211.0,100.34,62.28
2017,7,19,18,15,363.5,82.5,3.35,33.0,175.0,63.41,42.22
2017,7,19,18,30,377.0,62.0,3.0,32.0,139.0,45.43,32.15
2017,7,19,18,45,286.5,48.0,2.65,31.5,96.5,36.09,24.01
2017,7,19,19,0,196.0,34.0,2.3,31.0,54.0,26.21,14.87
2017,7,19,19,15,98.0,17.0,2.3,30.5,27.0,13.25,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,31.5,8.5,2.2,24.5,10.0,15.88,0.0
2017,7,20,6,0,63.0,17.0,2.4,25.0,20.0,41.27,0.0
2017,7,20,6,15,168.5,33.5,2.5,25.5,55.5,111.39,75.85
2017,7,20,6,30,274.0,50.0,2.6,26.0,91.0,178.97,133.41
2017,7,20,6,45,361.0,60.5,2.75,26.5,138.5,241.79,186.2
2017,7,20,7,0,448.0,71.0,2.9,27.0,186.0,316.15,247.19
2017,7,20,7,15,503.0,79.0,2.8,27.5,237.5,376.44,295.58
2017,7,20,7,30,558.0,87.0,2.7,28.0,289.0,441.02,345.53
2017,7,20,7,45,603.0,91.5,2.65,28.5,342.5,499.25,389.1
2017,7,20,8,0,648.0,96.0,2.6,29.0,396.0,560.13,433.16
2017,7,20,8,15,676.5,101.0,2.5,29.5,448.0,612.1,469.0
2017,7,20,8,30,705.0,106.0,2.4,30.0,500.0,664.69,503.08
2017,7,20,8,45,729.5,108.5,2.35,31.0,550.0,709.19,529.61
2017,7,20,9,0,754.0,111.0,2.3,32.0,600.0,755.89,556.94
2017,7,20,9,15,770.5,114.0,2.15,32.5,646.0,795.66,579.37
2017,7,20,9,30,787.0,117.0,2.0,33.0,692.0,834.06,600.31
2017,7,20,9,45,801.0,118.5,1.95,33.5,733.0,866.9,618.05
2017,7,20,10,0,815.0,120.0,1.9,34.0,774.0,892.33,630.87
2017,7,20,10,15,824.5,122.0,1.9,34.0,809.5,917.36,645.21
2017,7,20,10,30,834.0,124.0,1.9,34.0,845.0,939.91,658.0
2017,7,20,10,45,842.5,125.0,1.95,34.5,874.0,957.8,667.12
2017,7,20,11,0,851.0,126.0,2.0,35.0,903.0,972.93,674.61
2017,7,20,11,15,856.0,127.0,2.05,35.5,925.0,981.69,678.29
2017,7,20,11,30,861.0,128.0,2.1,36.0,947.0,987.45,680.29
2017,7,20,11,45,877.5,119.5,2.2,36.5,964.5,992.03,682.21
2017,7,20,12,0,894.0,111.0,2.3,37.0,982.0,993.56,682.36
2017,7,20,12,15,895.0,111.0,2.35,37.0,988.0,985.19,677.52
2017,7,20,12,30,896.0,111.0,2.4,37.0,994.0,973.8,671.0
2017,7,20,12,45,896.5,110.5,2.5,37.5,992.5,958.51,661.22
2017,7,20,13,0,897.0,110.0,2.6,38.0,991.0,940.39,649.74
2017,7,20,13,15,895.0,109.5,2.65,38.0,981.0,917.21,636.09
2017,7,20,13,30,893.0,109.0,2.7,38.0,971.0,891.4,620.81
2017,7,20,13,45,889.5,108.0,2.8,38.0,953.0,861.32,603.08
2017,7,20,14,0,886.0,107.0,2.9,38.0,935.0,828.91,583.71
2017,7,20,14,15,881.0,106.0,2.95,38.0,910.0,793.13,561.7
2017,7,20,14,30,876.0,105.0,3.0,38.0,885.0,755.41,538.23
2017,7,20,14,45,867.5,104.0,3.05,38.0,852.5,713.44,511.69
2017,7,20,15,0,859.0,103.0,3.1,38.0,820.0,670.16,483.41
2017,7,20,15,15,849.0,101.5,3.15,38.0,782.0,624.39,451.5
2017,7,20,15,30,839.0,100.0,3.2,38.0,744.0,577.86,418.24
2017,7,20,15,45,824.5,98.5,3.25,38.0,700.0,528.39,382.03
2017,7,20,16,0,810.0,97.0,3.3,38.0,656.0,479.02,344.88
2017,7,20,16,15,793.0,94.0,3.35,37.5,608.0,423.68,303.18
2017,7,20,16,30,776.0,91.0,3.4,37.0,560.0,372.87,263.41
2017,7,20,16,45,752.0,88.0,3.45,37.0,508.5,320.86,221.35
2017,7,20,17,0,728.0,85.0,3.5,37.0,457.0,270.88,180.27
2017,7,20,17,15,697.0,81.0,3.45,36.5,404.5,220.73,139.65
2017,7,20,17,30,666.0,77.0,3.4,36.0,352.0,170.64,100.08
2017,7,20,17,45,621.5,71.5,3.4,35.5,298.5,124.0,66.26
2017,7,20,18,0,577.0,66.0,3.4,35.0,245.0,82.27,40.96
2017,7,20,18,15,513.0,59.0,3.1,34.0,194.5,44.13,31.0
2017,7,20,18,30,449.0,52.0,2.8,33.0,144.0,36.78,24.86
2017,7,20,18,45,348.0,41.5,2.5,32.5,99.5,30.62,19.42
2017,7,20,19,0,247.0,31.0,2.2,32.0,55.0,24.01,13.01
2017,7,20,19,15,123.5,15.5,2.35,31.5,27.5,12.04,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,2.3,25.0,9.5,13.7,0.0
2017,7,21,6,0,45.0,17.0,2.4,25.0,19.0,35.99,0.0
2017,7,21,6,15,149.0,34.0,2.45,25.5,54.0,105.48,71.3
2017,7,21,6,30,253.0,51.0,2.5,26.0,89.0,171.82,127.86
2017,7,21,6,45,346.0,61.5,2.65,26.5,136.5,236.04,181.6
2017,7,21,7,0,439.0,72.0,2.8,27.0,184.0,312.26,243.99
2017,7,21,7,15,495.0,80.5,2.75,27.5,235.5,373.21,292.93
2017,7,21,7,30,551.0,89.0,2.7,28.0,287.0,438.56,343.56
2017,7,21,7,45,596.5,93.5,2.7,29.0,340.5,496.81,386.54
2017,7,21,8,0,642.0,98.0,2.7,30.0,394.0,557.76,429.91
2017,7,21,8,15,671.0,103.0,2.55,30.5,445.5,609.84,465.62
2017,7,21,8,30,700.0,108.0,2.4,31.0,497.0,662.6,499.67
2017,7,21,8,45,724.0,110.5,2.25,32.0,547.0,706.44,525.09
2017,7,21,9,0,748.0,113.0,2.1,33.0,597.0,752.56,551.22
2017,7,21,9,15,764.5,116.5,2.0,33.5,643.0,792.72,574.02
2017,7,21,9,30,781.0,120.0,1.9,34.0,689.0,831.51,595.42
2017,7,21,9,45,795.0,122.0,1.85,34.5,730.0,864.77,613.29
2017,7,21,10,0,809.0,124.0,1.8,35.0,771.0,896.08,629.69
2017,7,21,10,15,818.5,126.0,1.85,35.5,806.5,915.4,639.5
2017,7,21,10,30,828.0,128.0,1.9,36.0,842.0,937.84,651.37
2017,7,21,10,45,835.5,129.0,1.95,36.5,871.0,954.66,659.75
2017,7,21,11,0,843.0,130.0,2.0,37.0,900.0,968.72,666.53
2017,7,21,11,15,848.0,131.0,2.1,37.0,921.5,977.41,672.08
2017,7,21,11,30,853.0,132.0,2.2,37.0,943.0,983.12,675.94
2017,7,21,11,45,854.5,134.0,2.35,37.5,956.5,983.32,675.64
2017,7,21,12,0,856.0,136.0,2.5,38.0,970.0,980.47,673.55
2017,7,21,12,15,857.5,136.0,2.6,38.0,976.0,972.67,669.46
2017,7,21,12,30,859.0,136.0,2.7,38.0,982.0,961.97,663.67
2017,7,21,12,45,858.5,136.0,2.8,38.5,980.0,946.56,653.65
2017,7,21,13,0,858.0,136.0,2.9,39.0,978.0,928.5,642.04
2017,7,21,13,15,856.0,135.5,2.95,39.0,968.0,905.99,628.68
2017,7,21,13,30,854.0,135.0,3.0,39.0,958.0,881.0,613.76
2017,7,21,13,45,849.5,134.5,3.1,39.0,940.5,851.47,596.21
2017,7,21,14,0,845.0,134.0,3.2,39.0,923.0,819.79,577.14
2017,7,21,14,15,839.0,132.5,3.2,39.0,897.5,784.0,554.76
2017,7,21,14,30,833.0,131.0,3.2,39.0,872.0,746.45,531.09
2017,7,21,14,45,819.5,132.0,3.25,39.0,839.0,704.27,504.34
2017,7,21,15,0,806.0,133.0,3.3,39.0,806.0,659.35,473.85
2017,7,21,15,15,795.0,130.5,3.35,38.5,768.0,613.76,443.09
2017,7,21,15,30,784.0,128.0,3.4,38.0,730.0,567.67,411.06
2017,7,21,15,45,766.0,126.5,3.45,38.0,686.0,518.49,375.06
2017,7,21,16,0,748.0,125.0,3.5,38.0,642.0,469.91,338.57
2017,7,21,16,15,530.5,187.0,3.5,37.5,540.0,390.35,280.24
2017,7,21,16,30,313.0,249.0,3.5,37.0,438.0,336.02,241.19
2017,7,21,16,45,481.0,180.5,3.55,37.0,440.5,309.81,217.95
2017,7,21,17,0,649.0,112.0,3.6,37.0,443.0,268.64,180.56
2017,7,21,17,15,614.5,106.0,3.6,36.5,390.5,219.96,141.75
2017,7,21,17,30,580.0,100.0,3.6,36.0,338.0,174.92,106.67
2017,7,21,17,45,529.0,93.0,3.6,35.5,285.5,130.95,75.37
2017,7,21,18,0,478.0,86.0,3.6,35.0,233.0,92.72,52.45
2017,7,21,18,15,412.5,75.0,3.5,34.5,184.0,56.6,41.19
2017,7,21,18,30,347.0,64.0,3.4,34.0,135.0,47.1,33.2
2017,7,21,18,45,255.0,49.0,3.3,33.5,92.5,36.98,24.46
2017,7,21,19,0,163.0,34.0,3.2,33.0,50.0,26.28,14.59
2017,7,21,19,15,81.5,17.0,3.3,32.5,25.0,13.3,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
