Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,24.0,8.0,3.1,25.0,9.0,7.86,0.0
2017,7,22,6,0,48.0,16.0,3.2,25.0,18.0,35.31,0.0
2017,7,22,6,15,148.0,33.5,3.3,25.5,53.0,104.46,70.11
2017,7,22,6,30,248.0,51.0,3.4,26.0,88.0,169.65,126.22
2017,7,22,6,45,339.5,62.5,3.5,26.5,135.5,234.06,180.27
2017,7,22,7,0,431.0,74.0,3.6,27.0,183.0,307.67,240.91
2017,7,22,7,15,487.5,83.0,3.55,27.5,235.0,371.34,292.27
2017,7,22,7,30,544.0,92.0,3.5,28.0,287.0,437.2,343.67
2017,7,22,7,45,593.0,96.0,3.5,29.0,341.0,496.82,388.11
2017,7,22,8,0,642.0,100.0,3.5,30.0,395.0,559.41,433.17
2017,7,22,8,15,671.5,105.5,3.4,30.5,447.5,612.45,470.21
2017,7,22,8,30,701.0,111.0,3.3,31.0,500.0,666.18,505.86
2017,7,22,8,45,727.0,113.0,3.2,32.0,551.0,710.94,532.76
2017,7,22,9,0,753.0,115.0,3.1,33.0,602.0,758.28,560.7
2017,7,22,9,15,769.5,118.5,2.95,33.5,648.0,798.62,584.06
2017,7,22,9,30,786.0,122.0,2.8,34.0,694.0,837.56,605.98
2017,7,22,9,45,800.0,123.5,2.65,34.5,735.5,870.41,623.44
2017,7,22,10,0,814.0,125.0,2.5,35.0,777.0,901.29,639.29
2017,7,22,10,15,824.0,127.5,2.45,35.5,812.5,921.69,649.04
2017,7,22,10,30,834.0,130.0,2.4,36.0,848.0,945.22,660.78
2017,7,22,10,45,842.0,130.5,2.4,36.5,877.0,962.09,668.73
2017,7,22,11,0,850.0,131.0,2.4,37.0,906.0,976.17,675.06
2017,7,22,11,15,854.5,132.5,2.45,37.0,927.5,984.91,680.07
2017,7,22,11,30,859.0,134.0,2.5,37.0,949.0,990.63,683.39
2017,7,22,11,45,870.0,129.0,2.65,37.5,965.5,993.23,684.4
2017,7,22,12,0,881.0,124.0,2.8,38.0,982.0,992.79,683.61
2017,7,22,12,15,882.5,124.0,2.9,38.0,988.0,984.88,679.35
2017,7,22,12,30,884.0,124.0,3.0,38.0,994.0,973.98,673.35
2017,7,22,12,45,884.5,123.0,3.15,38.5,992.0,958.27,663.37
2017,7,22,13,0,885.0,122.0,3.3,39.0,990.0,939.77,651.68
2017,7,22,13,15,883.0,121.5,3.35,39.0,980.0,916.73,637.89
2017,7,22,13,30,881.0,121.0,3.4,39.0,970.0,891.11,622.47
2017,7,22,13,45,877.5,120.0,3.5,39.0,952.0,861.25,604.56
2017,7,22,14,0,874.0,119.0,3.6,39.0,934.0,829.09,585.05
2017,7,22,14,15,655.5,241.0,3.6,39.0,843.0,739.12,524.99
2017,7,22,14,30,437.0,363.0,3.6,39.0,752.0,661.92,468.42
2017,7,22,14,45,437.0,346.5,3.65,39.0,723.0,626.65,445.46
2017,7,22,15,0,437.0,330.0,3.7,39.0,694.0,590.66,421.41
2017,7,22,15,15,459.0,304.0,3.7,38.5,670.5,559.24,401.13
2017,7,22,15,30,481.0,278.0,3.7,38.0,647.0,525.3,378.43
2017,7,22,15,45,641.0,190.5,3.75,38.0,651.0,506.3,366.01
2017,7,22,16,0,801.0,103.0,3.8,38.0,655.0,474.67,342.56
2017,7,22,16,15,783.5,100.0,3.8,37.5,606.5,423.13,303.18
2017,7,22,16,30,766.0,97.0,3.8,37.0,558.0,372.54,263.41
2017,7,22,16,45,740.0,94.0,3.8,37.0,506.5,320.34,221.16
2017,7,22,17,0,714.0,91.0,3.8,37.0,455.0,270.42,180.17
2017,7,22,17,15,682.0,86.5,3.75,36.5,401.5,217.13,137.32
2017,7,22,17,30,650.0,82.0,3.7,36.0,348.0,170.15,100.28
2017,7,22,17,45,602.5,76.5,3.7,36.0,294.5,124.06,67.06
2017,7,22,18,0,555.0,71.0,3.7,36.0,241.0,83.24,42.76
2017,7,22,18,15,489.5,63.0,3.55,35.0,190.5,45.57,32.03
2017,7,22,18,30,424.0,55.0,3.4,34.0,140.0,39.65,27.08
2017,7,22,18,45,323.5,43.0,3.25,33.5,96.5,32.22,20.58
2017,7,22,19,0,223.0,31.0,3.1,33.0,53.0,23.86,12.64
2017,7,22,19,15,111.5,15.5,3.2,32.5,26.5,12.08,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,16.0,7.5,3.05,25.0,8.0,7.37,0.0
2017,7,23,6,0,32.0,15.0,3.2,25.0,16.0,26.68,0.0
2017,7,23,6,15,128.5,33.5,3.3,25.0,50.5,91.41,60.42
2017,7,23,6,30,225.0,52.0,3.4,25.0,85.0,161.82,120.66
2017,7,23,6,45,308.5,65.0,3.5,25.5,131.0,223.23,172.44
2017,7,23,7,0,392.0,78.0,3.6,26.0,177.0,293.03,230.25
2017,7,23,7,15,450.0,87.5,3.55,26.5,227.5,352.86,278.91
2017,7,23,7,30,508.0,97.0,3.5,27.0,278.0,421.1,332.44
2017,7,23,7,45,551.0,104.5,3.5,27.5,330.5,479.33,376.76
2017,7,23,8,0,594.0,112.0,3.5,28.0,383.0,540.11,421.63
2017,7,23,8,15,625.0,117.5,3.4,28.5,435.0,592.29,458.57
2017,7,23,8,30,656.0,123.0,3.3,29.0,487.0,645.36,495.06
2017,7,23,8,45,679.0,128.0,3.2,29.5,536.0,692.12,525.07
2017,7,23,9,0,702.0,133.0,3.1,30.0,585.0,738.58,554.08
2017,7,23,9,15,720.0,137.0,2.95,30.5,631.0,779.04,578.08
2017,7,23,9,30,738.0,141.0,2.8,31.0,677.0,815.3,598.73
2017,7,23,9,45,750.5,144.5,2.65,31.5,717.5,847.72,616.4
2017,7,23,10,0,763.0,148.0,2.5,32.0,758.0,878.21,632.45
2017,7,23,10,15,774.0,150.5,2.35,32.5,793.5,904.1,645.21
2017,7,23,10,30,785.0,153.0,2.2,33.0,829.0,927.65,656.24
2017,7,23,10,45,793.0,155.0,2.05,33.5,858.0,945.25,663.31
2017,7,23,11,0,801.0,157.0,1.9,34.0,887.0,960.16,668.61
2017,7,23,11,15,807.0,158.0,1.85,34.0,909.0,969.24,672.79
2017,7,23,11,30,813.0,159.0,1.8,34.0,931.0,975.43,675.33
2017,7,23,11,45,808.0,166.0,1.8,34.5,942.5,973.88,672.49
2017,7,23,12,0,803.0,173.0,1.8,35.0,954.0,969.31,668.01
2017,7,23,12,15,805.0,173.5,1.85,35.5,960.5,962.2,662.72
2017,7,23,12,30,807.0,174.0,1.9,36.0,967.0,952.28,655.82
2017,7,23,12,45,464.0,335.0,2.0,36.5,791.0,772.6,538.2
2017,7,23,13,0,121.0,496.0,2.1,37.0,615.0,595.17,413.05
2017,7,23,13,15,95.5,477.0,2.2,37.0,570.5,547.21,382.33
2017,7,23,13,30,70.0,458.0,2.3,37.0,526.0,501.66,351.91
2017,7,23,13,45,38.0,313.0,2.4,37.0,350.0,332.98,236.71
2017,7,23,14,0,6.0,168.0,2.5,37.0,174.0,167.24,118.46
2017,7,23,14,15,3.0,113.0,2.5,37.0,116.0,111.72,78.06
2017,7,23,14,30,0.0,58.0,2.5,37.0,58.0,56.21,36.77
2017,7,23,14,45,5.0,137.0,2.5,37.0,141.5,135.82,96.27
2017,7,23,15,0,10.0,216.0,2.5,37.0,225.0,213.72,153.31
2017,7,23,15,15,47.5,284.0,2.5,36.5,321.0,295.64,213.35
2017,7,23,15,30,85.0,352.0,2.5,36.0,417.0,373.65,269.47
2017,7,23,15,45,159.5,332.0,2.5,36.0,445.5,384.73,277.96
2017,7,23,16,0,234.0,312.0,2.5,36.0,474.0,392.56,283.56
2017,7,23,16,15,254.5,284.0,2.5,35.5,447.5,358.44,259.25
2017,7,23,16,30,275.0,256.0,2.5,35.0,421.0,326.67,235.89
2017,7,23,16,45,225.5,236.5,2.5,35.0,363.5,281.79,202.89
2017,7,23,17,0,176.0,217.0,2.5,35.0,306.0,237.42,170.51
2017,7,23,17,15,157.0,191.5,2.4,34.5,264.5,200.21,143.04
2017,7,23,17,30,138.0,166.0,2.3,34.0,223.0,165.24,117.29
2017,7,23,17,45,122.0,143.0,2.2,34.0,188.0,134.77,94.95
2017,7,23,18,0,106.0,120.0,2.1,34.0,153.0,106.24,74.75
2017,7,23,18,15,85.0,97.0,1.85,33.0,120.0,79.7,60.44
2017,7,23,18,30,64.0,74.0,1.6,32.0,87.0,61.79,45.58
2017,7,23,18,45,36.0,52.0,1.35,31.5,59.0,46.49,32.4
2017,7,23,19,0,8.0,30.0,1.1,31.0,31.0,28.31,16.1
2017,7,23,19,15,4.0,15.0,1.1,30.5,15.5,14.4,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,2.46,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.91,0.0
2017,7,24,6,15,18.5,31.5,3.2,25.0,34.0,41.7,25.02
2017,7,24,6,30,37.0,58.0,3.4,25.0,63.0,80.89,58.58
2017,7,24,6,45,92.5,85.0,3.65,25.5,106.0,142.21,108.82
2017,7,24,7,0,148.0,112.0,3.9,26.0,149.0,203.08,158.65
2017,7,24,7,15,246.5,115.5,4.05,26.5,195.5,269.23,212.5
2017,7,24,7,30,345.0,119.0,4.2,27.0,242.0,347.93,275.27
2017,7,24,7,45,270.5,153.5,4.35,27.5,259.5,346.93,272.96
2017,7,24,8,0,196.0,188.0,4.5,28.0,277.0,338.39,264.21
2017,7,24,8,15,168.5,215.0,4.35,28.5,298.5,355.24,275.03
2017,7,24,8,30,141.0,242.0,4.2,29.0,320.0,369.23,283.25
2017,7,24,8,45,120.0,264.5,4.1,29.5,335.5,380.58,289.51
2017,7,24,9,0,99.0,287.0,4.0,30.0,351.0,381.15,287.73
2017,7,24,9,15,121.5,314.0,3.8,30.5,398.0,439.66,329.34
2017,7,24,9,30,144.0,341.0,3.6,31.0,445.0,490.04,364.04
2017,7,24,9,45,392.0,279.5,3.45,31.5,587.0,667.28,494.0
2017,7,24,10,0,640.0,218.0,3.3,32.0,729.0,841.94,615.03
2017,7,24,10,15,653.0,222.0,3.2,32.5,764.0,868.64,628.48
2017,7,24,10,30,666.0,226.0,3.1,33.0,799.0,893.38,641.52
2017,7,24,10,45,681.0,225.5,3.05,33.5,829.0,913.25,651.62
2017,7,24,11,0,696.0,225.0,3.0,34.0,859.0,930.89,660.29
2017,7,24,11,15,486.5,344.0,2.95,34.0,792.5,845.27,598.77
2017,7,24,11,30,277.0,463.0,2.9,34.0,726.0,751.17,530.05
2017,7,24,11,45,499.5,346.0,2.9,34.5,828.5,853.22,603.13
2017,7,24,12,0,722.0,229.0,2.9,35.0,931.0,948.67,666.61
2017,7,24,12,15,723.5,229.5,2.85,35.0,937.0,941.0,660.4
2017,7,24,12,30,725.0,230.0,2.8,35.0,943.0,930.73,653.5
2017,7,24,12,45,563.5,330.0,2.75,35.5,883.5,861.41,604.36
2017,7,24,13,0,402.0,430.0,2.7,36.0,824.0,792.36,553.73
2017,7,24,13,15,562.5,327.0,2.6,36.0,872.0,826.77,581.05
2017,7,24,13,30,723.0,224.0,2.5,36.0,920.0,851.04,599.71
2017,7,24,13,45,478.0,343.5,2.45,36.5,800.0,733.07,516.31
2017,7,24,14,0,233.0,463.0,2.4,37.0,680.0,628.28,440.11
2017,7,24,14,15,116.5,280.0,2.35,36.5,388.5,357.21,256.54
2017,7,24,14,30,0.0,97.0,2.3,36.0,97.0,93.94,64.94
2017,7,24,14,45,0.0,82.5,2.3,36.0,82.5,79.96,54.87
2017,7,24,15,0,0.0,68.0,2.3,36.0,68.0,65.87,44.39
2017,7,24,15,15,0.0,58.5,2.35,36.0,58.5,56.64,37.51
2017,7,24,15,30,0.0,49.0,2.4,36.0,49.0,47.42,30.61
2017,7,24,15,45,0.0,82.5,2.45,36.0,82.5,79.87,55.34
2017,7,24,16,0,0.0,116.0,2.5,36.0,116.0,111.9,79.64
2017,7,24,16,15,0.0,92.5,2.5,35.5,92.5,89.53,63.09
2017,7,24,16,30,0.0,69.0,2.5,35.0,69.0,66.74,46.01
2017,7,24,16,45,0.0,74.0,2.5,35.0,74.0,71.57,49.92
2017,7,24,17,0,0.0,79.0,2.5,35.0,79.0,76.4,53.85
2017,7,24,17,15,0.0,69.5,2.3,34.5,69.5,67.19,47.02
2017,7,24,17,30,0.0,60.0,2.1,34.0,60.0,57.98,40.1
2017,7,24,17,45,0.0,50.0,1.95,33.5,50.0,48.3,32.69
2017,7,24,18,0,0.0,40.0,1.8,33.0,40.0,38.62,25.15
2017,7,24,18,15,0.0,31.0,1.7,32.0,31.0,29.92,19.44
2017,7,24,18,30,0.0,22.0,1.6,31.0,22.0,21.22,12.11
2017,7,24,18,45,0.0,14.5,1.55,30.5,14.5,13.98,5.88
2017,7,24,19,0,0.0,7.0,1.5,30.0,7.0,6.74,0.0
2017,7,24,19,15,0.0,3.5,1.75,29.5,3.5,3.44,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,5.0,3.25,23.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,10.0,3.4,24.0,10.0,10.39,0.0
2017,7,25,6,15,54.0,34.5,3.6,24.5,42.0,63.27,40.07
2017,7,25,6,30,106.0,59.0,3.8,25.0,74.0,114.07,84.07
2017,7,25,6,45,192.0,77.0,4.0,25.5,119.0,180.53,138.99
2017,7,25,7,0,278.0,95.0,4.2,26.0,164.0,250.44,196.61
2017,7,25,7,15,339.5,108.5,4.2,26.5,214.0,317.53,250.91
2017,7,25,7,30,401.0,122.0,4.2,27.0,264.0,383.5,303.04
2017,7,25,7,45,236.0,153.0,4.25,28.0,240.0,324.53,254.5
2017,7,25,8,0,71.0,184.0,4.3,29.0,216.0,242.23,186.63
2017,7,25,8,15,333.5,165.0,4.25,29.5,345.5,423.68,329.92
2017,7,25,8,30,596.0,146.0,4.2,30.0,475.0,624.59,480.1
2017,7,25,8,45,355.0,217.5,4.2,30.5,419.0,521.59,397.51
2017,7,25,9,0,114.0,289.0,4.2,31.0,363.0,404.52,303.85
2017,7,25,9,15,405.0,225.5,4.1,31.5,514.5,602.4,453.85
2017,7,25,9,30,696.0,162.0,4.0,32.0,666.0,803.53,595.41
2017,7,25,9,45,480.5,267.0,3.95,32.5,624.5,733.82,539.63
2017,7,25,10,0,265.0,372.0,3.9,33.0,583.0,646.4,470.92
2017,7,25,10,15,508.0,272.5,3.85,33.5,700.5,781.36,568.94
2017,7,25,10,30,751.0,173.0,3.8,34.0,818.0,914.92,657.58
2017,7,25,10,45,760.5,174.5,3.8,34.5,847.0,932.96,666.06
2017,7,25,11,0,770.0,176.0,3.8,35.0,876.0,948.42,673.69
2017,7,25,11,15,776.0,177.5,3.8,35.0,897.5,957.72,678.85
2017,7,25,11,30,782.0,179.0,3.8,35.0,919.0,964.21,682.36
2017,7,25,11,45,797.0,171.5,3.8,35.5,936.0,967.62,682.62
2017,7,25,12,0,812.0,164.0,3.8,36.0,953.0,968.15,681.18
2017,7,25,12,15,607.5,297.0,3.8,36.0,890.0,894.22,631.87
2017,7,25,12,30,403.0,430.0,3.8,36.0,827.0,815.12,573.84
2017,7,25,12,45,317.5,462.0,3.85,36.5,774.0,755.14,531.49
2017,7,25,13,0,232.0,494.0,3.9,37.0,721.0,695.67,489.01
2017,7,25,13,15,519.5,329.0,3.9,37.0,830.5,789.47,560.78
2017,7,25,13,30,807.0,164.0,3.9,37.0,940.0,866.42,615.26
2017,7,25,13,45,803.0,162.5,3.9,37.0,922.5,836.77,595.87
2017,7,25,14,0,799.0,161.0,3.9,37.0,905.0,805.11,575.77
2017,7,25,14,15,792.5,159.5,3.9,37.0,879.5,769.62,553.05
2017,7,25,14,30,786.0,158.0,3.9,37.0,854.0,732.57,529.15
2017,7,25,14,45,743.0,175.5,3.9,37.0,814.5,685.93,496.86
2017,7,25,15,0,700.0,193.0,3.9,37.0,775.0,638.82,463.48
2017,7,25,15,15,481.0,272.5,3.9,37.0,663.5,543.22,393.49
2017,7,25,15,30,262.0,352.0,3.9,37.0,552.0,466.54,336.57
2017,7,25,15,45,234.0,333.0,3.95,37.0,504.0,424.19,306.64
2017,7,25,16,0,206.0,314.0,4.0,37.0,456.0,380.18,275.15
2017,7,25,16,15,393.5,241.5,3.95,36.5,486.5,376.49,272.24
2017,7,25,16,30,581.0,169.0,3.9,36.0,517.0,360.85,257.67
2017,7,25,16,45,544.5,164.0,3.9,36.0,466.0,313.18,219.99
2017,7,25,17,0,508.0,159.0,3.9,36.0,415.0,268.3,184.39
2017,7,25,17,15,468.0,149.0,3.75,35.5,364.0,222.13,148.6
2017,7,25,17,30,428.0,139.0,3.6,35.0,313.0,180.17,116.94
2017,7,25,17,45,368.0,128.0,3.5,34.5,261.5,139.56,88.97
2017,7,25,18,0,308.0,117.0,3.4,34.0,210.0,109.55,71.77
2017,7,25,18,15,241.5,99.0,3.2,33.5,163.0,76.42,57.66
2017,7,25,18,30,175.0,81.0,3.0,33.0,116.0,63.59,46.84
2017,7,25,18,45,105.0,57.5,2.9,32.5,76.5,48.29,33.64
2017,7,25,19,0,35.0,34.0,2.8,32.0,37.0,29.48,16.56
2017,7,25,19,15,17.5,17.0,3.0,31.5,18.5,16.71,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.0,6.0,2.95,24.5,6.5,0.0,0.0
2017,7,26,6,0,16.0,12.0,3.2,25.0,13.0,16.25,0.0
2017,7,26,6,15,106.5,32.0,3.4,25.5,46.0,82.26,52.31
2017,7,26,6,30,197.0,52.0,3.6,26.0,79.0,144.36,106.41
2017,7,26,6,45,305.5,62.5,3.8,26.5,127.0,217.88,167.33
2017,7,26,7,0,414.0,73.0,4.0,27.0,175.0,296.29,231.91
2017,7,26,7,15,473.0,81.5,4.1,27.5,226.5,359.59,283.43
2017,7,26,7,30,532.0,90.0,4.2,28.0,278.0,425.51,335.5
2017,7,26,7,45,589.5,92.5,4.35,28.5,333.0,488.07,383.73
2017,7,26,8,0,647.0,95.0,4.5,29.0,388.0,554.36,433.4
2017,7,26,8,15,676.5,99.5,4.55,29.5,440.5,606.45,470.86
2017,7,26,8,30,706.0,104.0,4.6,30.0,493.0,659.26,506.93
2017,7,26,8,45,735.0,105.0,4.65,31.0,544.5,705.79,536.35
2017,7,26,9,0,764.0,106.0,4.7,32.0,596.0,754.77,566.84
2017,7,26,9,15,780.5,109.0,4.7,32.5,642.5,794.99,591.6
2017,7,26,9,30,797.0,112.0,4.7,33.0,689.0,833.8,615.09
2017,7,26,9,45,813.0,112.5,4.75,33.5,731.0,862.42,631.73
2017,7,26,10,0,829.0,113.0,4.8,34.0,773.0,894.51,650.65
2017,7,26,10,15,838.5,115.0,4.75,34.0,809.0,919.97,665.76
2017,7,26,10,30,848.0,117.0,4.7,34.0,845.0,942.89,679.34
2017,7,26,10,45,856.5,117.5,4.7,34.5,874.5,960.57,688.36
2017,7,26,11,0,865.0,118.0,4.7,35.0,904.0,975.42,695.61
2017,7,26,11,15,870.0,119.0,4.7,35.5,926.0,984.38,699.13
2017,7,26,11,30,875.0,120.0,4.7,36.0,948.0,990.27,700.81
2017,7,26,11,45,864.5,130.0,4.7,36.5,958.5,986.74,696.6
2017,7,26,12,0,854.0,140.0,4.7,37.0,969.0,979.97,690.51
2017,7,26,12,15,855.5,140.0,4.65,37.0,975.0,972.12,685.08
2017,7,26,12,30,857.0,140.0,4.6,37.0,981.0,961.35,677.9
2017,7,26,12,45,856.0,140.5,4.6,37.0,978.5,945.87,668.05
2017,7,26,13,0,855.0,141.0,4.6,37.0,976.0,927.71,656.57
2017,7,26,13,15,852.5,140.5,4.55,37.0,966.0,904.66,641.77
2017,7,26,13,30,850.0,140.0,4.5,37.0,956.0,879.13,625.43
2017,7,26,13,45,845.5,139.0,4.5,37.5,938.0,849.07,605.07
2017,7,26,14,0,841.0,138.0,4.5,38.0,920.0,816.86,583.34
2017,7,26,14,15,834.5,137.0,4.5,38.0,894.5,781.08,560.41
2017,7,26,14,30,828.0,136.0,4.5,38.0,869.0,743.57,536.2
2017,7,26,14,45,839.5,122.0,4.5,38.0,842.0,705.42,511.38
2017,7,26,15,0,851.0,108.0,4.5,38.0,815.0,664.43,483.41
2017,7,26,15,15,840.5,106.0,4.5,37.5,776.0,617.98,451.19
2017,7,26,15,30,830.0,104.0,4.5,37.0,737.0,570.83,417.58
2017,7,26,15,45,818.5,101.0,4.5,37.0,693.5,521.77,380.84
2017,7,26,16,0,807.0,98.0,4.5,37.0,650.0,472.54,343.01
2017,7,26,16,15,789.0,95.0,4.5,36.5,601.5,416.7,300.15
2017,7,26,16,30,771.0,92.0,4.5,36.0,553.0,365.52,259.43
2017,7,26,16,45,749.5,88.0,4.5,36.0,502.0,313.55,216.77
2017,7,26,17,0,728.0,84.0,4.5,36.0,451.0,263.37,175.02
2017,7,26,17,15,696.5,79.5,4.4,35.5,397.5,212.64,133.7
2017,7,26,17,30,665.0,75.0,4.3,35.0,344.0,162.06,93.8
2017,7,26,17,45,621.5,69.5,4.25,34.5,291.0,115.72,60.69
2017,7,26,18,0,578.0,64.0,4.2,34.0,238.0,74.22,36.82
2017,7,26,18,15,512.0,56.5,3.9,33.5,187.0,38.02,25.99
2017,7,26,18,30,446.0,49.0,3.6,33.0,136.0,34.75,23.12
2017,7,26,18,45,341.0,38.5,3.35,32.5,92.0,28.48,17.56
2017,7,26,19,0,236.0,28.0,3.1,32.0,48.0,21.75,10.6
2017,7,26,19,15,118.0,14.0,3.1,31.5,24.0,13.76,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,21.5,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,43.0,13.0,2.4,24.0,14.0,24.68,0.0
2017,7,27,6,15,157.5,29.0,2.55,24.5,48.0,101.36,64.64
2017,7,27,6,30,272.0,45.0,2.7,25.0,82.0,170.01,125.75
2017,7,27,6,45,368.5,54.5,2.85,25.5,130.0,236.99,182.28
2017,7,27,7,0,465.0,64.0,3.0,26.0,178.0,312.59,244.87
2017,7,27,7,15,522.0,71.5,3.05,26.5,230.0,373.79,294.79
2017,7,27,7,30,579.0,79.0,3.1,27.0,282.0,439.55,346.56
2017,7,27,7,45,620.0,84.5,3.2,28.0,335.0,497.19,389.82
2017,7,27,8,0,661.0,90.0,3.3,29.0,388.0,557.2,433.29
2017,7,27,8,15,689.5,94.5,3.25,29.5,440.5,609.16,469.91
2017,7,27,8,30,718.0,99.0,3.2,30.0,493.0,659.5,503.05
2017,7,27,8,45,738.5,103.0,3.2,31.0,542.5,705.63,531.49
2017,7,27,9,0,759.0,107.0,3.2,32.0,592.0,751.13,558.81
2017,7,27,9,15,775.0,110.0,3.1,32.5,638.5,790.78,582.22
2017,7,27,9,30,791.0,113.0,3.0,33.0,685.0,829.0,604.25
2017,7,27,9,45,804.5,115.0,2.95,33.5,726.5,862.19,622.88
2017,7,27,10,0,818.0,117.0,2.9,34.0,768.0,888.0,636.51
2017,7,27,10,15,827.5,119.0,2.85,34.5,803.5,913.23,649.69
2017,7,27,10,30,837.0,121.0,2.8,35.0,839.0,935.94,661.17
2017,7,27,10,45,845.5,121.5,2.8,35.5,868.5,953.46,669.72
2017,7,27,11,0,854.0,122.0,2.8,36.0,898.0,968.18,676.58
2017,7,27,11,15,859.0,123.5,2.8,36.5,919.5,977.56,680.19
2017,7,27,11,30,864.0,125.0,2.8,37.0,941.0,983.88,682.03
2017,7,27,11,45,880.0,116.5,2.8,37.5,959.0,987.91,682.58
2017,7,27,12,0,896.0,108.0,2.8,38.0,977.0,988.87,681.37
2017,7,27,12,15,897.0,108.0,2.85,38.0,983.0,980.47,676.38
2017,7,27,12,30,898.0,108.0,2.9,38.0,989.0,969.01,669.66
2017,7,27,12,45,898.0,107.5,3.0,38.5,987.0,953.14,659.27
2017,7,27,13,0,898.0,107.0,3.1,39.0,985.0,934.38,647.16
2017,7,27,13,15,896.0,106.5,3.2,39.0,975.0,911.02,633.52
2017,7,27,13,30,894.0,106.0,3.3,39.0,965.0,884.99,618.17
2017,7,27,13,45,891.0,105.0,3.4,39.0,947.0,855.09,600.26
2017,7,27,14,0,888.0,104.0,3.5,39.0,929.0,822.81,580.67
2017,7,27,14,15,882.5,103.0,3.55,39.0,903.5,786.33,557.96
2017,7,27,14,30,877.0,102.0,3.6,39.0,878.0,747.92,533.8
2017,7,27,14,45,863.5,104.0,3.7,39.0,844.5,704.89,506.49
2017,7,27,15,0,850.0,106.0,3.8,39.0,811.0,660.93,477.2
2017,7,27,15,15,840.0,104.0,3.85,38.5,772.5,614.8,445.68
2017,7,27,15,30,830.0,102.0,3.9,38.0,734.0,567.92,412.67
2017,7,27,15,45,815.5,100.0,4.0,38.0,690.0,518.16,375.89
2017,7,27,16,0,801.0,98.0,4.1,38.0,646.0,468.51,338.16
2017,7,27,16,15,783.5,95.0,4.1,37.5,597.5,413.14,295.89
2017,7,27,16,30,766.0,92.0,4.1,37.0,549.0,362.4,255.73
2017,7,27,16,45,741.5,89.0,4.15,37.0,497.5,310.6,213.53
2017,7,27,17,0,717.0,86.0,4.2,37.0,446.0,260.92,172.5
2017,7,27,17,15,685.0,81.5,4.15,36.5,393.0,210.67,131.87
2017,7,27,17,30,653.0,77.0,4.1,36.0,340.0,160.52,92.63
2017,7,27,17,45,608.0,71.0,4.1,35.5,287.0,114.29,59.95
2017,7,27,18,0,563.0,65.0,4.1,35.0,234.0,73.06,36.58
2017,7,27,18,15,496.0,57.5,3.85,34.5,183.5,38.95,26.63
2017,7,27,18,30,429.0,50.0,3.6,34.0,133.0,35.75,23.81
2017,7,27,18,45,324.5,39.0,3.4,33.5,89.5,29.07,17.91
2017,7,27,19,0,220.0,28.0,3.2,33.0,46.0,21.62,10.25
2017,7,27,19,15,110.0,14.0,3.2,32.5,23.0,13.76,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,28.0,6.5,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,56.0,13.0,3.0,24.0,14.0,28.2,0.0
2017,7,28,6,15,181.0,28.0,3.2,24.5,49.5,107.14,67.41
2017,7,28,6,30,306.0,43.0,3.4,25.0,85.0,180.01,133.07
2017,7,28,6,45,404.0,52.0,3.6,26.0,134.0,249.01,191.27
2017,7,28,7,0,502.0,61.0,3.8,27.0,183.0,326.35,255.02
2017,7,28,7,15,558.5,68.0,3.85,27.5,236.0,388.41,305.77
2017,7,28,7,30,615.0,75.0,3.9,28.0,289.0,454.96,358.24
2017,7,28,7,45,661.0,78.5,4.0,29.0,344.5,514.95,403.37
2017,7,28,8,0,707.0,82.0,4.1,30.0,400.0,575.59,447.44
2017,7,28,8,15,734.5,86.0,4.05,30.5,453.5,628.35,484.16
2017,7,28,8,30,762.0,90.0,4.0,31.0,507.0,681.52,519.22
2017,7,28,8,45,786.5,91.5,3.95,32.0,559.0,729.57,548.74
2017,7,28,9,0,811.0,93.0,3.9,33.0,611.0,777.18,577.19
2017,7,28,9,15,826.5,95.5,3.8,33.5,658.0,812.6,597.72
2017,7,28,9,30,842.0,98.0,3.7,34.0,705.0,851.35,620.18
2017,7,28,9,45,856.5,98.5,3.65,35.0,748.0,885.2,637.96
2017,7,28,10,0,871.0,99.0,3.6,36.0,791.0,917.0,654.12
2017,7,28,10,15,879.5,100.5,3.55,36.5,827.0,941.93,667.01
2017,7,28,10,30,888.0,102.0,3.5,37.0,863.0,964.16,678.14
2017,7,28,10,45,896.0,102.5,3.45,37.5,892.5,981.99,686.48
2017,7,28,11,0,904.0,103.0,3.4,38.0,922.0,996.85,692.99
2017,7,28,11,15,908.5,103.5,3.35,38.0,944.0,1005.16,696.97
2017,7,28,11,30,913.0,104.0,3.3,38.0,966.0,1010.26,699.1
2017,7,28,11,45,903.0,113.0,3.25,38.5,977.0,1006.41,694.39
2017,7,28,12,0,893.0,122.0,3.2,39.0,988.0,999.2,687.82
2017,7,28,12,15,894.0,122.5,3.15,39.0,994.0,991.16,682.34
2017,7,28,12,30,895.0,123.0,3.1,39.0,1000.0,980.06,675.09
2017,7,28,12,45,894.5,122.5,3.1,39.5,997.5,963.6,663.61
2017,7,28,13,0,894.0,122.0,3.1,40.0,995.0,944.3,650.52
2017,7,28,13,15,891.5,121.5,3.05,40.0,984.5,920.43,635.72
2017,7,28,13,30,889.0,121.0,3.0,40.0,974.0,893.95,619.35
2017,7,28,13,45,885.0,120.5,2.95,40.0,955.5,863.69,600.61
2017,7,28,14,0,881.0,120.0,2.9,40.0,937.0,831.11,580.38
2017,7,28,14,15,875.0,118.5,2.9,40.0,911.5,793.89,557.38
2017,7,28,14,30,869.0,117.0,2.9,40.0,886.0,754.8,533.02
2017,7,28,14,45,860.0,116.0,2.9,40.0,853.0,712.37,506.25
2017,7,28,15,0,851.0,115.0,2.9,40.0,820.0,668.68,477.06
2017,7,28,15,15,840.5,113.0,2.85,39.5,781.0,622.11,445.53
2017,7,28,15,30,830.0,111.0,2.8,39.0,742.0,574.83,412.62
2017,7,28,15,45,816.5,108.0,2.8,39.0,697.5,521.25,373.8
2017,7,28,16,0,803.0,105.0,2.8,39.0,653.0,470.78,336.02
2017,7,28,16,15,784.5,102.0,2.8,38.5,604.0,418.52,296.57
2017,7,28,16,30,766.0,99.0,2.8,38.0,555.0,367.31,256.7
2017,7,28,16,45,742.0,95.0,2.8,38.0,502.5,314.75,214.49
2017,7,28,17,0,718.0,91.0,2.8,38.0,450.0,264.27,173.38
2017,7,28,17,15,685.0,86.0,2.6,37.5,396.0,210.05,130.25
2017,7,28,17,30,652.0,81.0,2.4,37.0,342.0,162.34,93.34
2017,7,28,17,45,605.5,75.0,2.25,36.5,288.5,116.05,61.15
2017,7,28,18,0,559.0,69.0,2.1,36.0,235.0,74.95,38.4
2017,7,28,18,15,489.5,60.5,1.85,35.0,183.5,41.62,28.74
2017,7,28,18,30,420.0,52.0,1.6,34.0,132.0,37.68,25.39
2017,7,28,18,45,312.5,40.0,1.4,33.0,88.5,30.14,18.81
2017,7,28,19,0,205.0,28.0,1.2,32.0,45.0,21.66,10.15
2017,7,28,19,15,102.5,14.0,1.2,31.5,22.5,13.76,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,19.5,6.0,3.0,24.5,6.5,0.0,0.0
2017,7,29,6,0,39.0,12.0,3.2,25.0,13.0,22.47,0.0
2017,7,29,6,15,158.0,28.0,3.35,25.5,47.5,99.07,60.82
2017,7,29,6,30,277.0,44.0,3.5,26.0,82.0,170.1,124.99
2017,7,29,6,45,374.0,54.5,3.7,26.5,130.0,238.32,182.57
2017,7,29,7,0,471.0,65.0,3.9,27.0,178.0,315.36,246.41
2017,7,29,7,15,529.5,72.5,3.85,28.0,231.0,377.61,296.64
2017,7,29,7,30,588.0,80.0,3.8,29.0,284.0,444.53,348.52
2017,7,29,7,45,633.5,84.5,3.75,30.0,339.0,504.21,392.99
2017,7,29,8,0,679.0,89.0,3.7,31.0,394.0,566.6,437.76
2017,7,29,8,15,708.0,93.5,3.45,32.0,447.5,619.68,473.48
2017,7,29,8,30,737.0,98.0,3.2,33.0,501.0,671.16,505.24
2017,7,29,8,45,760.5,101.0,2.95,34.0,552.5,719.24,533.41
2017,7,29,9,0,784.0,104.0,2.7,35.0,604.0,766.85,560.16
2017,7,29,9,15,800.0,107.0,2.35,35.5,650.5,807.32,581.64
2017,7,29,9,30,816.0,110.0,2.0,36.0,697.0,846.29,601.07
2017,7,29,9,45,828.5,112.0,1.7,36.5,739.0,873.95,612.71
2017,7,29,10,0,841.0,114.0,1.4,37.0,781.0,904.79,625.52
2017,7,29,10,15,850.0,116.0,1.2,37.5,817.0,930.02,635.29
2017,7,29,10,30,859.0,118.0,1.0,38.0,853.0,952.65,642.98
2017,7,29,10,45,865.5,119.5,0.8,38.5,882.0,969.56,646.78
2017,7,29,11,0,872.0,121.0,0.6,39.0,911.0,983.55,648.5
2017,7,29,11,15,876.5,122.0,0.7,39.0,933.0,992.01,654.51
2017,7,29,11,30,881.0,123.0,0.8,39.0,955.0,997.37,658.89
2017,7,29,11,45,883.0,124.5,0.9,39.5,968.5,997.6,659.04
2017,7,29,12,0,885.0,126.0,1.0,40.0,982.0,994.66,657.44
2017,7,29,12,15,885.5,126.0,1.15,40.0,988.0,985.66,654.6
2017,7,29,12,30,886.0,126.0,1.3,40.0,994.0,973.64,649.91
2017,7,29,12,45,582.5,303.5,1.5,40.5,874.0,850.22,575.23
2017,7,29,13,0,279.0,481.0,1.7,41.0,754.0,726.4,491.0
2017,7,29,13,15,577.5,304.0,1.85,41.0,860.5,814.45,557.43
2017,7,29,13,30,876.0,127.0,2.0,41.0,967.0,887.37,606.02
2017,7,29,13,45,869.0,128.0,2.15,41.5,947.5,856.27,586.66
2017,7,29,14,0,862.0,129.0,2.3,42.0,928.0,823.06,566.67
2017,7,29,14,15,675.0,240.0,2.4,41.5,855.0,748.85,520.42
2017,7,29,14,30,488.0,351.0,2.5,41.0,782.0,685.44,476.62
2017,7,29,14,45,506.0,326.5,2.7,41.0,759.0,653.41,457.42
2017,7,29,15,0,524.0,302.0,2.9,41.0,736.0,619.09,435.86
2017,7,29,15,15,515.5,284.0,2.95,40.5,693.5,571.97,405.12
2017,7,29,15,30,507.0,266.0,3.0,40.0,651.0,524.88,373.61
2017,7,29,15,45,518.5,242.5,3.15,40.0,615.5,483.5,344.73
2017,7,29,16,0,530.0,219.0,3.3,40.0,580.0,440.49,313.71
2017,7,29,16,15,473.5,219.0,3.35,39.5,523.5,387.76,275.5
2017,7,29,16,30,417.0,219.0,3.4,39.0,467.0,340.3,240.67
2017,7,29,16,45,449.0,188.5,3.45,39.0,432.5,300.07,208.88
2017,7,29,17,0,481.0,158.0,3.5,39.0,398.0,256.49,173.59
2017,7,29,17,15,537.5,125.5,3.4,38.5,364.0,213.06,137.18
2017,7,29,17,30,594.0,93.0,3.3,38.0,330.0,162.31,95.32
2017,7,29,17,45,541.0,86.0,3.25,37.5,276.5,117.75,64.88
2017,7,29,18,0,488.0,79.0,3.2,37.0,223.0,79.17,43.81
2017,7,29,18,15,417.0,68.5,2.85,36.0,173.5,49.14,34.76
2017,7,29,18,30,346.0,58.0,2.5,35.0,124.0,42.89,29.5
2017,7,29,18,45,243.5,43.5,2.15,34.5,82.0,32.99,20.91
2017,7,29,19,0,141.0,29.0,1.8,34.0,40.0,22.53,10.38
2017,7,29,19,15,70.5,14.5,1.85,33.5,20.0,14.25,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.5,4.5,0.75,26.5,5.0,0.0,0.0
2017,7,30,6,0,17.0,9.0,0.8,27.0,10.0,13.48,0.0
2017,7,30,6,15,103.5,28.5,0.85,27.5,41.5,75.3,43.95
2017,7,30,6,30,190.0,48.0,0.9,28.0,73.0,142.35,102.92
2017,7,30,6,45,272.5,63.0,1.0,28.5,118.0,203.12,152.91
2017,7,30,7,0,355.0,78.0,1.1,29.0,163.0,272.28,208.68
2017,7,30,7,15,414.5,89.0,1.15,29.5,213.5,332.42,256.21
2017,7,30,7,30,474.0,100.0,1.2,30.0,264.0,397.77,306.08
2017,7,30,7,45,518.5,108.0,1.25,30.5,316.0,458.7,350.92
2017,7,30,8,0,563.0,116.0,1.3,31.0,368.0,519.57,394.31
2017,7,30,8,15,595.5,122.5,1.25,31.5,419.5,572.69,430.24
2017,7,30,8,30,628.0,129.0,1.2,32.0,471.0,626.87,465.69
2017,7,30,8,45,649.5,135.5,1.2,33.0,520.0,673.18,493.82
2017,7,30,9,0,671.0,142.0,1.2,34.0,569.0,719.13,520.27
2017,7,30,9,15,689.5,146.5,1.2,34.5,614.5,759.67,543.64
2017,7,30,9,30,708.0,151.0,1.2,35.0,660.0,799.12,565.94
2017,7,30,9,45,718.0,157.0,1.25,35.5,700.0,831.24,583.88
2017,7,30,10,0,728.0,163.0,1.3,36.0,740.0,861.37,600.5
2017,7,30,10,15,739.5,166.0,1.35,36.0,775.0,884.06,613.7
2017,7,30,10,30,751.0,169.0,1.4,36.0,810.0,908.04,627.81
2017,7,30,10,45,756.0,173.0,1.5,36.5,838.0,924.33,636.56
2017,7,30,11,0,761.0,177.0,1.6,37.0,866.0,937.91,643.77
2017,7,30,11,15,767.0,178.5,1.7,37.0,887.5,947.15,649.77
2017,7,30,11,30,773.0,180.0,1.8,37.0,909.0,953.58,654.18
2017,7,30,11,45,786.5,174.0,1.9,37.5,925.5,956.96,655.48
2017,7,30,12,0,800.0,168.0,2.0,38.0,942.0,957.46,655.13
2017,7,30,12,15,801.0,168.5,2.15,38.0,947.5,949.37,651.5
2017,7,30,12,30,802.0,169.0,2.3,38.0,953.0,938.48,646.2
2017,7,30,12,45,796.5,172.0,2.45,38.5,950.0,921.19,635.58
2017,7,30,13,0,791.0,175.0,2.6,39.0,947.0,901.46,623.44
2017,7,30,13,15,788.5,174.5,2.75,39.0,936.5,878.8,610.69
2017,7,30,13,30,786.0,174.0,2.9,39.0,926.0,853.88,596.38
2017,7,30,13,45,773.5,177.5,3.05,39.0,906.5,822.12,577.55
2017,7,30,14,0,761.0,181.0,3.2,39.0,887.0,788.89,557.56
2017,7,30,14,15,754.0,179.0,3.35,38.5,861.5,753.56,537.06
2017,7,30,14,30,747.0,177.0,3.5,38.0,836.0,716.83,514.64
2017,7,30,14,45,684.0,206.5,3.7,38.0,792.5,666.9,480.13
2017,7,30,15,0,621.0,236.0,3.9,38.0,749.0,621.51,448.12
2017,7,30,15,15,606.0,231.0,4.0,37.5,711.5,578.25,418.78
2017,7,30,15,30,591.0,226.0,4.1,37.0,674.0,535.33,388.87
2017,7,30,15,45,441.0,261.5,4.25,37.0,584.5,459.17,333.14
2017,7,30,16,0,291.0,297.0,4.4,37.0,495.0,399.08,289.0
2017,7,30,16,15,385.5,247.0,4.4,36.5,488.5,378.42,273.63
2017,7,30,16,30,480.0,197.0,4.4,36.0,482.0,343.53,246.04
2017,7,30,16,45,418.0,191.0,4.45,36.0,422.0,291.59,206.35
2017,7,30,17,0,356.0,185.0,4.5,36.0,362.0,250.39,175.02
2017,7,30,17,15,362.0,167.5,4.4,35.5,329.0,215.51,147.14
2017,7,30,17,30,368.0,150.0,4.3,35.0,296.0,179.96,119.2
2017,7,30,17,45,326.5,132.5,4.2,35.0,247.0,139.22,90.61
2017,7,30,18,0,285.0,115.0,4.1,35.0,198.0,103.01,68.24
2017,7,30,18,15,228.5,94.0,3.9,34.5,152.0,72.9,54.5
2017,7,30,18,30,172.0,73.0,3.7,34.0,106.0,57.78,41.78
2017,7,30,18,45,115.0,49.5,3.5,33.5,68.0,40.15,26.72
2017,7,30,19,0,58.0,26.0,3.3,33.0,30.0,21.76,9.57
2017,7,30,19,15,29.0,13.0,3.25,32.5,15.0,12.78,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,3.5,2.5,24.5,3.5,0.0,0.0
2017,7,31,6,0,0.0,7.0,2.6,25.0,7.0,6.88,0.0
2017,7,31,6,15,78.0,28.0,2.65,25.0,38.0,66.08,37.66
2017,7,31,6,30,156.0,49.0,2.7,25.0,69.0,124.62,90.97
2017,7,31,6,45,235.5,66.0,2.75,25.5,113.5,184.05,140.8
2017,7,31,7,0,315.0,83.0,2.8,26.0,158.0,258.8,202.21
2017,7,31,7,15,372.5,96.5,2.65,26.5,208.0,318.74,250.75
2017,7,31,7,30,430.0,110.0,2.5,27.0,258.0,383.72,301.58
2017,7,31,7,45,215.0,118.5,2.4,28.0,192.5,269.93,211.24
2017,7,31,8,0,0.0,127.0,2.3,29.0,127.0,125.83,94.22
2017,7,31,8,15,201.5,162.0,2.15,29.5,271.5,325.5,251.85
2017,7,31,8,30,403.0,197.0,2.0,30.0,416.0,530.29,402.79
2017,7,31,8,45,357.0,232.0,1.95,31.0,440.0,537.72,402.81
2017,7,31,9,0,311.0,267.0,1.9,32.0,464.0,549.39,406.64
2017,7,31,9,15,510.0,209.5,2.05,32.5,562.5,671.89,494.95
2017,7,31,9,30,709.0,152.0,2.2,33.0,661.0,800.5,581.41
2017,7,31,9,45,612.5,216.5,2.35,33.5,675.5,799.59,577.46
2017,7,31,10,0,516.0,281.0,2.5,34.0,690.0,788.02,565.4
2017,7,31,10,15,468.5,314.5,2.65,34.0,699.0,786.19,562.59
2017,7,31,10,30,421.0,348.0,2.8,34.0,708.0,780.4,557.12
2017,7,31,10,45,612.5,250.0,3.0,34.5,793.5,868.81,620.28
2017,7,31,11,0,804.0,152.0,3.2,35.0,879.0,953.41,673.83
2017,7,31,11,15,809.5,153.5,3.35,35.0,901.0,962.55,679.27
2017,7,31,11,30,815.0,155.0,3.5,35.0,923.0,968.75,683.54
2017,7,31,11,45,821.0,154.5,3.65,35.5,938.0,970.4,683.61
2017,7,31,12,0,827.0,154.0,3.8,36.0,953.0,964.05,678.72
2017,7,31,12,15,829.0,154.0,3.9,36.0,959.5,956.7,674.44
2017,7,31,12,30,831.0,154.0,4.0,36.0,966.0,946.51,668.42
2017,7,31,12,45,836.0,150.5,4.1,36.5,965.5,933.04,659.01
2017,7,31,13,0,841.0,147.0,4.2,37.0,965.0,916.78,647.91
2017,7,31,13,15,838.5,146.5,4.25,37.0,955.0,893.82,633.64
2017,7,31,13,30,836.0,146.0,4.3,37.0,945.0,868.42,617.82
2017,7,31,13,45,836.5,141.5,4.35,37.0,928.5,839.5,599.67
2017,7,31,14,0,837.0,137.0,4.4,37.0,912.0,808.18,579.86
2017,7,31,14,15,831.0,135.5,4.4,37.0,886.5,772.26,556.71
2017,7,31,14,30,825.0,134.0,4.4,37.0,861.0,734.58,532.26
2017,7,31,14,45,820.5,130.0,4.45,37.0,830.0,694.1,505.6
2017,7,31,15,0,816.0,126.0,4.5,37.0,799.0,652.1,476.18
2017,7,31,15,15,805.0,123.5,4.45,36.5,760.0,603.58,442.27
2017,7,31,15,30,794.0,121.0,4.4,36.0,721.0,556.66,408.52
2017,7,31,15,45,783.5,116.5,4.4,36.0,678.0,507.86,371.81
2017,7,31,16,0,773.0,112.0,4.4,36.0,635.0,458.93,334.03
2017,7,31,16,15,754.0,108.5,4.3,35.5,587.0,407.43,293.97
2017,7,31,16,30,735.0,105.0,4.2,35.0,539.0,357.09,253.72
2017,7,31,16,45,713.0,99.5,4.15,35.0,488.0,305.4,211.29
2017,7,31,17,0,691.0,94.0,4.1,35.0,437.0,252.34,167.52
2017,7,31,17,15,657.5,88.5,4.0,34.5,383.5,202.16,126.91
2017,7,31,17,30,624.0,83.0,3.9,34.0,330.0,155.49,90.54
2017,7,31,17,45,579.5,76.0,3.8,34.0,277.0,110.21,58.9
2017,7,31,18,0,535.0,69.0,3.7,34.0,224.0,69.94,37.02
2017,7,31,18,15,466.5,60.0,3.3,33.0,174.0,41.59,28.98
2017,7,31,18,30,398.0,51.0,2.9,32.0,124.0,37.21,25.2
2017,7,31,18,45,296.5,38.0,2.55,31.5,82.0,28.68,17.66
2017,7,31,19,0,195.0,25.0,2.2,31.0,40.0,19.34,7.66
2017,7,31,19,15,97.5,12.5,2.15,30.5,20.0,12.29,0.0
