Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,18.0,4.5,1.45,24.5,5.0,0.0,0.0
2017,8,1,6,0,36.0,9.0,1.7,25.0,10.0,18.54,0.0
2017,8,1,6,15,141.0,26.0,1.75,25.5,42.0,89.1,50.53
2017,8,1,6,30,246.0,43.0,1.8,26.0,74.0,156.52,113.89
2017,8,1,6,45,328.0,56.0,1.85,27.0,120.0,217.4,164.96
2017,8,1,7,0,410.0,69.0,1.9,28.0,166.0,286.68,221.46
2017,8,1,7,15,468.0,78.5,1.75,28.5,217.0,350.11,272.0
2017,8,1,7,30,526.0,88.0,1.6,29.0,268.0,416.07,322.46
2017,8,1,7,45,565.0,96.0,1.45,29.5,320.5,472.95,364.06
2017,8,1,8,0,604.0,104.0,1.3,30.0,373.0,532.08,405.44
2017,8,1,8,15,634.5,110.0,1.25,30.5,425.0,584.85,441.18
2017,8,1,8,30,665.0,116.0,1.2,31.0,477.0,638.48,476.27
2017,8,1,8,45,688.0,121.0,1.15,31.5,526.5,685.65,504.78
2017,8,1,9,0,711.0,126.0,1.1,32.0,576.0,732.49,532.31
2017,8,1,9,15,729.0,129.5,1.1,32.5,622.5,769.94,553.61
2017,8,1,9,30,747.0,133.0,1.1,33.0,669.0,809.14,575.77
2017,8,1,9,45,761.5,135.5,1.15,33.5,710.0,842.64,594.61
2017,8,1,10,0,776.0,138.0,1.2,34.0,751.0,874.26,612.17
2017,8,1,10,15,507.5,275.0,1.3,34.0,684.0,780.9,549.66
2017,8,1,10,30,239.0,412.0,1.4,34.0,617.0,658.12,462.88
2017,8,1,10,45,525.0,279.5,1.55,34.5,748.5,811.99,571.78
2017,8,1,11,0,811.0,147.0,1.7,35.0,880.0,954.34,661.65
2017,8,1,11,15,816.5,148.5,1.8,35.5,901.5,963.54,664.91
2017,8,1,11,30,822.0,150.0,1.9,36.0,923.0,964.33,664.49
2017,8,1,11,45,801.5,167.5,2.05,36.5,931.0,963.76,663.94
2017,8,1,12,0,781.0,185.0,2.2,37.0,939.0,954.51,658.08
2017,8,1,12,15,782.5,185.5,2.3,37.0,945.5,946.87,654.2
2017,8,1,12,30,784.0,186.0,2.4,37.0,952.0,936.48,648.63
2017,8,1,12,45,784.0,185.5,2.5,37.0,950.0,921.02,639.96
2017,8,1,13,0,784.0,185.0,2.6,37.0,948.0,903.05,629.73
2017,8,1,13,15,781.5,184.5,2.6,37.0,937.5,880.4,615.82
2017,8,1,13,30,779.0,184.0,2.6,37.0,927.0,855.5,600.53
2017,8,1,13,45,634.5,282.5,2.65,37.5,880.0,802.17,563.7
2017,8,1,14,0,490.0,381.0,2.7,38.0,833.0,754.52,527.92
2017,8,1,14,15,623.0,278.5,2.7,37.5,837.0,741.51,525.02
2017,8,1,14,30,756.0,176.0,2.7,37.0,841.0,720.47,515.99
2017,8,1,14,45,714.5,193.0,2.75,37.0,802.0,673.78,483.91
2017,8,1,15,0,673.0,210.0,2.8,37.0,763.0,629.91,453.32
2017,8,1,15,15,531.0,261.5,2.8,37.0,685.0,558.83,402.1
2017,8,1,15,30,389.0,313.0,2.8,37.0,607.0,500.78,359.71
2017,8,1,15,45,400.5,288.0,2.8,37.0,574.5,463.58,333.52
2017,8,1,16,0,412.0,263.0,2.8,37.0,542.0,421.05,302.79
2017,8,1,16,15,305.0,261.5,2.8,36.5,459.5,355.82,256.12
2017,8,1,16,30,198.0,260.0,2.8,36.0,377.0,301.72,217.74
2017,8,1,16,45,277.5,221.5,2.8,35.5,368.5,276.34,197.39
2017,8,1,17,0,357.0,183.0,2.8,35.0,360.0,247.29,172.59
2017,8,1,17,15,323.0,169.0,2.75,34.5,314.5,207.09,142.2
2017,8,1,17,30,289.0,155.0,2.7,34.0,269.0,170.44,115.28
2017,8,1,17,45,253.0,135.0,2.65,34.0,223.5,132.57,88.69
2017,8,1,18,0,217.0,115.0,2.6,34.0,178.0,98.72,67.24
2017,8,1,18,15,175.0,93.0,2.4,33.5,136.5,72.16,54.07
2017,8,1,18,30,133.0,71.0,2.2,33.0,95.0,59.15,43.02
2017,8,1,18,45,78.5,47.5,2.0,32.5,60.5,40.61,27.11
2017,8,1,19,0,24.0,24.0,1.8,32.0,26.0,22.41,9.24
2017,8,1,19,15,12.0,12.0,1.8,31.5,13.0,11.8,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.5,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.98,0.0
2017,8,2,6,15,0.0,7.0,1.35,26.0,7.0,6.74,0.0
2017,8,2,6,30,0.0,13.0,1.5,26.0,13.0,12.53,4.28
2017,8,2,6,45,0.0,22.0,1.65,26.5,22.0,21.22,11.53
2017,8,2,7,0,0.0,31.0,1.8,27.0,31.0,29.92,18.74
2017,8,2,7,15,0.0,41.0,1.85,27.0,41.0,39.59,26.68
2017,8,2,7,30,0.0,51.0,1.9,27.0,51.0,49.27,34.51
2017,8,2,7,45,0.0,78.5,1.95,27.5,78.5,76.13,55.92
2017,8,2,8,0,0.0,106.0,2.0,28.0,106.0,103.93,77.63
2017,8,2,8,15,0.0,88.5,2.0,28.5,88.5,85.73,62.79
2017,8,2,8,30,0.0,71.0,2.0,29.0,71.0,68.66,48.99
2017,8,2,8,45,1.0,119.5,2.0,29.5,120.5,117.32,86.72
2017,8,2,9,0,2.0,168.0,2.0,30.0,170.0,167.06,124.29
2017,8,2,9,15,8.0,202.5,2.05,30.0,208.5,206.95,154.16
2017,8,2,9,30,14.0,237.0,2.1,30.0,247.0,247.14,183.84
2017,8,2,9,45,7.0,174.0,2.15,30.5,179.0,176.74,130.28
2017,8,2,10,0,0.0,111.0,2.2,31.0,111.0,107.79,77.53
2017,8,2,10,15,0.0,101.5,2.2,31.0,101.5,98.48,70.37
2017,8,2,10,30,0.0,92.0,2.2,31.0,92.0,89.22,63.19
2017,8,2,10,45,4.0,139.5,2.2,31.0,143.5,139.69,101.53
2017,8,2,11,0,8.0,187.0,2.2,31.0,195.0,190.38,139.33
2017,8,2,11,15,13.0,248.5,2.15,31.0,261.0,255.97,187.41
2017,8,2,11,30,18.0,310.0,2.1,31.0,327.0,321.5,234.42
2017,8,2,11,45,42.0,383.0,2.1,31.5,423.5,422.65,305.7
2017,8,2,12,0,66.0,456.0,2.1,32.0,520.0,517.3,370.06
2017,8,2,12,15,43.5,401.5,2.05,32.0,444.0,438.34,314.57
2017,8,2,12,30,21.0,347.0,2.0,32.0,368.0,357.76,257.86
2017,8,2,12,45,31.0,384.0,2.0,32.5,414.5,404.31,290.5
2017,8,2,13,0,41.0,421.0,2.0,33.0,461.0,446.84,319.3
2017,8,2,13,15,33.5,395.0,1.95,33.0,427.5,412.04,294.87
2017,8,2,13,30,26.0,369.0,1.9,33.0,394.0,377.93,271.14
2017,8,2,13,45,19.5,311.5,1.85,33.0,330.0,316.33,227.96
2017,8,2,14,0,13.0,254.0,1.8,33.0,266.0,255.08,184.4
2017,8,2,14,15,36.0,326.0,1.75,33.0,358.0,337.85,244.43
2017,8,2,14,30,59.0,398.0,1.7,33.0,450.0,418.03,300.69
2017,8,2,14,45,34.5,308.0,1.65,33.0,338.0,314.48,227.47
2017,8,2,15,0,10.0,218.0,1.6,33.0,226.0,215.37,156.21
2017,8,2,15,15,13.5,238.0,1.55,32.5,248.5,235.25,171.66
2017,8,2,15,30,17.0,258.0,1.5,32.0,271.0,254.32,186.18
2017,8,2,15,45,37.5,273.5,1.45,32.0,299.5,272.4,199.75
2017,8,2,16,0,58.0,289.0,1.4,32.0,328.0,291.35,213.7
2017,8,2,16,15,29.0,187.0,1.3,31.5,206.5,185.96,136.74
2017,8,2,16,30,0.0,85.0,1.2,31.0,85.0,82.24,58.76
2017,8,2,16,45,0.0,65.5,1.2,31.0,65.5,63.33,44.37
2017,8,2,17,0,0.0,46.0,1.2,31.0,46.0,44.44,29.69
2017,8,2,17,15,0.0,40.0,1.1,30.5,40.0,38.63,25.28
2017,8,2,17,30,0.0,34.0,1.0,30.0,34.0,32.83,20.8
2017,8,2,17,45,0.0,28.5,0.95,29.5,28.5,27.51,16.63
2017,8,2,18,0,0.0,23.0,0.9,29.0,23.0,22.19,12.38
2017,8,2,18,15,0.0,17.5,0.85,28.5,17.5,16.88,8.71
2017,8,2,18,30,0.0,12.0,0.8,28.0,12.0,11.57,4.12
2017,8,2,18,45,0.0,7.5,0.8,28.0,7.5,7.23,0.3
2017,8,2,19,0,0.0,3.0,0.8,28.0,3.0,2.89,0.0
2017,8,2,19,15,0.0,1.5,0.85,27.5,1.5,1.47,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,73.5,23.5,1.3,23.0,32.5,57.12,28.93
2017,8,3,6,30,147.0,47.0,1.4,23.0,65.0,118.56,86.43
2017,8,3,6,45,233.5,64.0,1.55,23.5,110.0,186.82,143.33
2017,8,3,7,0,320.0,81.0,1.7,24.0,155.0,257.76,201.93
2017,8,3,7,15,160.0,65.5,1.8,24.5,102.5,161.2,126.75
2017,8,3,7,30,0.0,50.0,1.9,25.0,50.0,48.3,33.95
2017,8,3,7,45,0.0,64.5,2.05,25.5,64.5,62.34,45.25
2017,8,3,8,0,0.0,79.0,2.2,26.0,79.0,76.4,56.28
2017,8,3,8,15,1.5,120.5,2.3,26.5,121.0,119.38,90.13
2017,8,3,8,30,3.0,162.0,2.4,27.0,163.0,162.9,123.61
2017,8,3,8,45,23.5,209.0,2.5,28.0,223.5,227.22,172.61
2017,8,3,9,0,44.0,256.0,2.6,29.0,284.0,301.83,227.82
2017,8,3,9,15,57.5,286.5,2.65,29.0,326.0,345.93,259.92
2017,8,3,9,30,71.0,317.0,2.7,29.0,368.0,390.43,291.97
2017,8,3,9,45,123.5,348.0,2.75,29.5,443.0,479.67,356.22
2017,8,3,10,0,176.0,379.0,2.8,30.0,518.0,561.68,413.54
2017,8,3,10,15,483.5,263.0,2.85,30.5,669.0,744.75,547.4
2017,8,3,10,30,791.0,147.0,2.9,31.0,820.0,920.53,664.48
2017,8,3,10,45,501.5,297.5,2.95,31.5,729.5,807.18,582.81
2017,8,3,11,0,212.0,448.0,3.0,32.0,639.0,668.49,479.55
2017,8,3,11,15,129.5,432.5,3.0,32.0,550.5,569.75,410.51
2017,8,3,11,30,47.0,417.0,3.0,32.0,462.0,463.99,334.73
2017,8,3,11,45,31.5,360.0,3.05,32.5,390.5,389.13,281.58
2017,8,3,12,0,16.0,303.0,3.1,33.0,319.0,311.42,225.51
2017,8,3,12,15,72.0,399.0,3.1,33.0,469.5,463.28,334.78
2017,8,3,12,30,128.0,495.0,3.1,33.0,620.0,611.32,436.53
2017,8,3,12,45,490.0,316.5,3.15,33.5,792.5,774.42,556.43
2017,8,3,13,0,852.0,138.0,3.2,34.0,965.0,915.66,651.02
2017,8,3,13,15,849.5,137.5,3.2,34.0,954.5,892.38,635.18
2017,8,3,13,30,847.0,137.0,3.2,34.0,944.0,866.61,618.98
2017,8,3,13,45,518.0,300.5,3.25,34.0,791.0,721.1,519.24
2017,8,3,14,0,189.0,464.0,3.3,34.0,638.0,590.71,422.47
2017,8,3,14,15,511.5,295.5,3.3,34.0,748.5,670.7,486.84
2017,8,3,14,30,834.0,127.0,3.3,34.0,859.0,731.19,533.43
2017,8,3,14,45,796.0,143.0,3.35,34.0,819.5,683.68,500.78
2017,8,3,15,0,758.0,159.0,3.4,34.0,780.0,638.56,468.55
2017,8,3,15,15,516.5,251.0,3.4,33.5,665.0,538.75,395.45
2017,8,3,15,30,275.0,343.0,3.4,33.0,550.0,461.65,338.04
2017,8,3,15,45,493.0,241.0,3.45,33.0,583.5,464.28,341.66
2017,8,3,16,0,711.0,139.0,3.5,33.0,617.0,447.05,328.06
2017,8,3,16,15,407.5,198.0,3.45,32.5,467.5,337.66,247.3
2017,8,3,16,30,104.0,257.0,3.4,32.0,318.0,269.11,198.84
2017,8,3,16,45,115.5,232.5,3.35,32.0,294.5,239.32,176.29
2017,8,3,17,0,127.0,208.0,3.3,32.0,271.0,212.92,155.74
2017,8,3,17,15,339.0,154.0,3.15,31.5,293.0,196.36,135.26
2017,8,3,17,30,551.0,100.0,3.0,31.0,315.0,155.2,94.28
2017,8,3,17,45,503.5,90.5,2.9,31.0,263.0,111.73,64.34
2017,8,3,18,0,456.0,81.0,2.8,31.0,211.0,73.99,44.26
2017,8,3,18,15,386.0,69.0,2.4,30.5,162.0,49.94,36.28
2017,8,3,18,30,316.0,57.0,2.0,30.0,113.0,42.5,29.77
2017,8,3,18,45,219.5,40.5,1.7,29.5,73.0,30.9,19.51
2017,8,3,19,0,123.0,24.0,1.4,29.0,33.0,18.66,5.82
2017,8,3,19,15,61.5,12.0,1.3,28.5,16.5,11.8,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,112.0,21.0,1.05,25.5,34.5,71.18,34.96
2017,8,4,6,30,224.0,42.0,1.1,26.0,69.0,146.54,105.64
2017,8,4,6,45,310.0,56.0,1.15,26.5,115.0,208.8,157.82
2017,8,4,7,0,396.0,70.0,1.2,27.0,161.0,279.9,215.91
2017,8,4,7,15,455.0,80.0,1.2,27.5,212.0,340.37,264.33
2017,8,4,7,30,514.0,90.0,1.2,28.0,263.0,409.54,317.45
2017,8,4,7,45,556.5,97.5,1.3,29.0,316.0,467.46,360.04
2017,8,4,8,0,599.0,105.0,1.4,30.0,369.0,527.91,402.95
2017,8,4,8,15,630.5,111.5,1.5,30.5,421.5,581.74,440.51
2017,8,4,8,30,662.0,118.0,1.6,31.0,474.0,636.5,477.74
2017,8,4,8,45,687.0,122.0,1.75,31.5,524.5,683.98,508.55
2017,8,4,9,0,712.0,126.0,1.9,32.0,575.0,731.26,538.58
2017,8,4,9,15,730.0,130.0,1.95,32.0,621.0,769.26,562.38
2017,8,4,9,30,748.0,134.0,2.0,32.0,667.0,809.04,587.23
2017,8,4,9,45,763.0,136.5,2.1,32.5,709.0,843.0,607.26
2017,8,4,10,0,778.0,139.0,2.2,33.0,751.0,875.1,625.98
2017,8,4,10,15,788.5,141.5,2.25,33.5,786.5,900.89,640.14
2017,8,4,10,30,799.0,144.0,2.3,34.0,822.0,924.25,652.77
2017,8,4,10,45,807.5,145.0,2.35,34.5,851.5,941.49,661.55
2017,8,4,11,0,816.0,146.0,2.4,35.0,881.0,955.97,668.71
2017,8,4,11,15,441.5,293.5,2.4,35.0,692.5,745.21,528.73
2017,8,4,11,30,67.0,441.0,2.4,35.0,504.0,508.07,359.1
2017,8,4,11,45,172.0,457.5,2.4,35.5,622.5,630.72,444.83
2017,8,4,12,0,277.0,474.0,2.4,36.0,741.0,749.57,523.0
2017,8,4,12,15,294.5,472.0,2.4,36.0,757.5,757.57,527.57
2017,8,4,12,30,312.0,470.0,2.4,36.0,774.0,764.08,532.03
2017,8,4,12,45,161.0,335.5,2.45,36.5,492.5,480.78,342.19
2017,8,4,13,0,10.0,201.0,2.5,37.0,211.0,204.03,144.67
2017,8,4,13,15,5.5,169.5,2.5,37.0,175.0,169.12,119.88
2017,8,4,13,30,1.0,138.0,2.5,37.0,139.0,134.52,94.57
2017,8,4,13,45,152.0,289.0,2.5,37.0,429.0,403.67,291.59
2017,8,4,14,0,303.0,440.0,2.5,37.0,719.0,657.98,464.19
2017,8,4,14,15,530.0,308.0,2.55,37.0,779.5,695.59,493.98
2017,8,4,14,30,757.0,176.0,2.6,37.0,840.0,717.71,513.94
2017,8,4,14,45,723.0,188.0,2.65,37.0,802.0,671.57,482.14
2017,8,4,15,0,689.0,200.0,2.7,37.0,764.0,627.72,451.73
2017,8,4,15,15,408.0,277.5,2.75,36.5,607.0,495.84,358.07
2017,8,4,15,30,127.0,355.0,2.8,36.0,450.0,393.08,283.41
2017,8,4,15,45,376.0,267.5,2.85,36.0,525.0,430.77,312.44
2017,8,4,16,0,625.0,180.0,2.9,36.0,600.0,442.59,319.73
2017,8,4,16,15,500.5,202.0,2.9,35.5,522.0,378.05,271.99
2017,8,4,16,30,376.0,224.0,2.9,35.0,444.0,328.62,235.79
2017,8,4,16,45,443.0,188.5,2.95,35.0,423.0,292.06,205.65
2017,8,4,17,0,510.0,153.0,3.0,35.0,402.0,252.6,171.8
2017,8,4,17,15,471.5,142.0,2.9,34.5,350.5,206.19,135.92
2017,8,4,17,30,433.0,131.0,2.8,34.0,299.0,163.9,104.5
2017,8,4,17,45,375.5,118.5,2.75,33.5,247.0,122.99,77.32
2017,8,4,18,0,318.0,106.0,2.7,33.0,195.0,92.79,61.83
2017,8,4,18,15,256.5,86.5,2.55,32.5,148.0,67.6,50.51
2017,8,4,18,30,195.0,67.0,2.4,32.0,101.0,53.38,38.38
2017,8,4,18,45,124.5,44.0,2.25,31.5,63.0,35.93,23.27
2017,8,4,19,0,54.0,21.0,2.1,31.0,25.0,17.73,4.44
2017,8,4,19,15,27.0,10.5,2.2,30.5,12.5,10.32,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,22.5,1.85,25.0,31.0,54.16,24.1
2017,8,5,6,30,140.0,45.0,2.0,25.0,62.0,113.23,81.38
2017,8,5,6,45,223.0,63.0,2.15,25.5,106.5,174.11,132.32
2017,8,5,7,0,306.0,81.0,2.3,26.0,151.0,250.48,194.98
2017,8,5,7,15,364.0,95.5,2.3,27.0,201.0,311.08,243.67
2017,8,5,7,30,422.0,110.0,2.3,28.0,251.0,376.8,294.61
2017,8,5,7,45,473.0,118.5,2.3,29.0,304.0,435.99,338.9
2017,8,5,8,0,524.0,127.0,2.3,30.0,357.0,498.86,384.3
2017,8,5,8,15,557.5,135.0,2.25,30.5,408.5,556.0,424.35
2017,8,5,8,30,591.0,143.0,2.2,31.0,460.0,611.09,461.8
2017,8,5,8,45,616.5,149.5,2.2,32.0,510.0,659.19,492.51
2017,8,5,9,0,642.0,156.0,2.2,33.0,560.0,707.24,522.3
2017,8,5,9,15,662.0,161.0,2.3,33.0,605.5,748.68,548.97
2017,8,5,9,30,682.0,166.0,2.4,33.0,651.0,789.16,574.83
2017,8,5,9,45,694.0,172.0,2.5,33.5,691.5,822.34,594.49
2017,8,5,10,0,706.0,178.0,2.6,34.0,732.0,853.67,612.85
2017,8,5,10,15,489.0,290.5,2.7,34.5,683.0,778.13,557.14
2017,8,5,10,30,272.0,403.0,2.8,35.0,634.0,687.47,489.17
2017,8,5,10,45,508.0,297.0,2.9,35.5,747.0,811.97,578.06
2017,8,5,11,0,744.0,191.0,3.0,36.0,860.0,931.67,656.54
2017,8,5,11,15,750.0,192.5,3.1,36.0,881.5,940.63,661.27
2017,8,5,11,30,756.0,194.0,3.2,36.0,903.0,946.82,665.22
2017,8,5,11,45,759.0,195.5,3.3,36.0,916.5,947.23,665.64
2017,8,5,12,0,762.0,197.0,3.4,36.0,930.0,944.8,664.41
2017,8,5,12,15,500.0,343.5,3.45,36.0,826.0,831.12,586.6
2017,8,5,12,30,238.0,490.0,3.5,36.0,722.0,710.48,499.58
2017,8,5,12,45,164.0,483.5,3.6,36.5,643.0,627.52,442.48
2017,8,5,13,0,90.0,477.0,3.7,37.0,564.0,545.55,384.89
2017,8,5,13,15,426.0,335.0,3.75,37.0,740.5,705.74,504.06
2017,8,5,13,30,762.0,193.0,3.8,37.0,917.0,845.29,601.93
2017,8,5,13,45,759.0,190.0,3.9,37.0,899.5,815.73,582.54
2017,8,5,14,0,756.0,187.0,4.0,37.0,882.0,784.24,562.83
2017,8,5,14,15,532.0,298.5,4.05,36.5,781.0,687.52,494.65
2017,8,5,14,30,308.0,410.0,4.1,36.0,680.0,604.55,433.95
2017,8,5,14,45,365.0,369.5,4.2,36.0,677.0,591.76,427.21
2017,8,5,15,0,422.0,329.0,4.3,36.0,674.0,570.98,414.21
2017,8,5,15,15,337.5,337.5,4.35,36.0,605.0,509.0,369.56
2017,8,5,15,30,253.0,346.0,4.4,36.0,536.0,450.79,327.47
2017,8,5,15,45,327.5,304.5,4.45,36.0,534.0,437.41,318.41
2017,8,5,16,0,402.0,263.0,4.5,36.0,532.0,416.68,302.84
2017,8,5,16,15,465.0,219.5,4.5,35.5,507.5,377.62,273.37
2017,8,5,16,30,528.0,176.0,4.5,35.0,483.0,335.88,240.2
2017,8,5,16,45,507.0,164.0,4.5,35.0,436.0,289.2,202.88
2017,8,5,17,0,486.0,152.0,4.5,35.0,389.0,244.53,166.93
2017,8,5,17,15,463.5,136.0,4.35,34.5,339.0,198.37,130.57
2017,8,5,17,30,441.0,120.0,4.2,34.0,289.0,154.68,97.32
2017,8,5,17,45,405.0,104.5,4.1,33.5,240.5,112.88,68.68
2017,8,5,18,0,369.0,89.0,4.0,33.0,192.0,75.17,47.62
2017,8,5,18,15,306.0,74.0,3.75,32.5,146.5,54.01,39.29
2017,8,5,18,30,243.0,59.0,3.5,32.0,101.0,44.28,30.89
2017,8,5,18,45,161.5,40.5,3.3,32.0,64.0,31.05,19.24
2017,8,5,19,0,80.0,22.0,3.1,32.0,27.0,18.52,3.91
2017,8,5,19,15,40.0,11.0,3.15,31.5,13.5,10.81,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,8.5,3.85,25.5,8.5,8.19,0.0
2017,8,6,6,30,0.0,17.0,4.0,26.0,17.0,16.4,7.22
2017,8,6,6,45,0.0,29.0,4.2,26.5,29.0,27.99,16.92
2017,8,6,7,0,0.0,41.0,4.4,27.0,41.0,39.59,26.54
2017,8,6,7,15,0.0,54.5,4.5,27.5,54.5,52.66,37.19
2017,8,6,7,30,0.0,68.0,4.6,28.0,68.0,65.84,47.72
2017,8,6,7,45,5.0,108.0,4.7,28.5,110.5,110.08,82.93
2017,8,6,8,0,10.0,148.0,4.8,29.0,153.0,155.1,118.04
2017,8,6,8,15,5.0,129.0,4.8,29.5,131.5,130.68,98.12
2017,8,6,8,30,0.0,110.0,4.8,30.0,110.0,107.23,79.11
2017,8,6,8,45,2.0,143.0,4.85,30.5,144.5,141.98,105.69
2017,8,6,9,0,4.0,176.0,4.9,31.0,179.0,176.93,131.94
2017,8,6,9,15,19.5,230.0,4.85,31.5,244.0,245.08,183.23
2017,8,6,9,30,35.0,284.0,4.8,32.0,309.0,323.15,240.57
2017,8,6,9,45,25.5,272.5,4.8,32.5,291.0,301.52,223.14
2017,8,6,10,0,16.0,261.0,4.8,33.0,273.0,272.73,200.77
2017,8,6,10,15,24.0,300.5,4.7,33.0,320.0,320.03,235.2
2017,8,6,10,30,32.0,340.0,4.6,33.0,367.0,375.87,275.12
2017,8,6,10,45,31.0,349.5,4.6,33.5,377.0,383.58,279.44
2017,8,6,11,0,30.0,359.0,4.6,34.0,387.0,391.1,283.77
2017,8,6,11,15,31.0,370.5,4.55,34.5,399.5,402.42,290.82
2017,8,6,11,30,32.0,382.0,4.5,35.0,412.0,413.49,297.68
2017,8,6,11,45,63.5,428.5,4.45,35.5,489.5,489.44,350.71
2017,8,6,12,0,95.0,475.0,4.4,36.0,567.0,564.21,401.52
2017,8,6,12,15,78.0,464.5,4.35,36.0,540.0,533.91,379.8
2017,8,6,12,30,61.0,454.0,4.3,36.0,513.0,503.89,358.63
2017,8,6,12,45,54.5,443.5,4.3,36.5,496.5,484.1,344.21
2017,8,6,13,0,48.0,433.0,4.3,37.0,480.0,464.53,329.95
2017,8,6,13,15,62.0,445.0,4.25,37.0,504.5,485.05,344.57
2017,8,6,13,30,76.0,457.0,4.2,37.0,529.0,504.44,358.22
2017,8,6,13,45,46.0,372.0,4.2,37.0,415.5,394.65,281.88
2017,8,6,14,0,16.0,287.0,4.2,37.0,302.0,288.77,206.81
2017,8,6,14,15,21.0,310.0,4.15,36.5,329.0,313.16,225.17
2017,8,6,14,30,26.0,333.0,4.1,36.0,356.0,333.8,240.6
2017,8,6,14,45,380.0,249.5,4.05,36.0,560.5,490.41,359.93
2017,8,6,15,0,734.0,166.0,4.0,36.0,765.0,625.32,457.75
2017,8,6,15,15,720.5,162.5,3.95,36.0,726.0,577.3,422.38
2017,8,6,15,30,707.0,159.0,3.9,36.0,687.0,531.27,388.48
2017,8,6,15,45,688.0,156.0,3.9,36.0,643.0,483.02,352.32
2017,8,6,16,0,669.0,153.0,3.9,36.0,599.0,435.65,315.96
2017,8,6,16,15,646.0,147.5,3.8,35.5,551.0,385.58,277.38
2017,8,6,16,30,623.0,142.0,3.7,35.0,503.0,337.26,239.24
2017,8,6,16,45,593.5,135.5,3.65,35.0,452.5,288.12,199.63
2017,8,6,17,0,564.0,129.0,3.6,35.0,402.0,241.88,162.15
2017,8,6,17,15,524.5,120.5,3.35,34.5,349.5,195.65,125.93
2017,8,6,17,30,485.0,112.0,3.1,34.0,297.0,152.68,93.88
2017,8,6,17,45,435.0,100.5,2.85,33.5,246.0,110.75,66.11
2017,8,6,18,0,385.0,89.0,2.6,33.0,195.0,74.35,47.27
2017,8,6,18,15,311.5,74.5,2.4,32.0,148.0,54.53,39.79
2017,8,6,18,30,238.0,60.0,2.2,31.0,101.0,45.2,31.77
2017,8,6,18,45,149.0,41.0,2.0,30.5,63.0,33.62,21.37
2017,8,6,19,0,60.0,22.0,1.8,30.0,25.0,18.5,2.81
2017,8,6,19,15,30.0,11.0,1.85,29.5,12.5,10.81,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.93,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.85,0.0
2017,8,7,6,45,0.0,7.0,3.0,25.0,7.0,6.74,0.0
2017,8,7,7,0,0.0,10.0,3.2,25.0,10.0,9.64,2.26
2017,8,7,7,15,0.0,13.5,3.25,25.0,13.5,13.02,5.08
2017,8,7,7,30,0.0,17.0,3.3,25.0,17.0,16.4,7.86
2017,8,7,7,45,0.0,17.0,3.35,25.5,17.0,16.4,7.81
2017,8,7,8,0,0.0,17.0,3.4,26.0,17.0,16.41,7.74
2017,8,7,8,15,0.0,29.0,3.35,26.0,29.0,28.01,17.12
2017,8,7,8,30,0.0,41.0,3.3,26.0,41.0,39.62,26.4
2017,8,7,8,45,0.0,48.0,3.25,26.0,48.0,46.4,31.73
2017,8,7,9,0,0.0,55.0,3.2,26.0,55.0,53.19,37.02
2017,8,7,9,15,0.0,76.0,3.1,26.0,76.0,73.55,53.04
2017,8,7,9,30,0.0,97.0,3.0,26.0,97.0,93.97,68.94
2017,8,7,9,45,2.0,130.0,2.95,26.0,131.5,128.36,95.66
2017,8,7,10,0,4.0,163.0,2.9,26.0,166.0,162.95,122.17
2017,8,7,10,15,48.0,283.5,2.8,26.0,324.0,332.56,251.37
2017,8,7,10,30,92.0,404.0,2.7,26.0,482.0,500.39,372.84
2017,8,7,10,45,60.5,378.5,2.65,26.0,430.5,442.2,328.81
2017,8,7,11,0,29.0,353.0,2.6,26.0,379.0,383.92,285.39
2017,8,7,11,15,27.0,353.5,2.65,26.0,378.5,381.07,283.25
2017,8,7,11,30,25.0,354.0,2.7,26.0,378.0,378.14,280.88
2017,8,7,11,45,26.0,364.5,2.75,26.0,389.5,388.13,287.99
2017,8,7,12,0,27.0,375.0,2.8,26.0,401.0,397.83,294.88
2017,8,7,12,15,33.0,396.0,2.75,26.0,428.0,422.47,312.53
2017,8,7,12,30,39.0,417.0,2.7,26.0,455.0,446.48,329.58
2017,8,7,12,45,72.0,450.0,2.7,26.5,520.0,506.62,372.43
2017,8,7,13,0,105.0,483.0,2.7,27.0,585.0,564.69,412.81
2017,8,7,13,15,144.5,482.5,2.6,27.0,621.0,594.35,434.02
2017,8,7,13,30,184.0,482.0,2.5,27.0,657.0,620.45,452.68
2017,8,7,13,45,125.5,455.5,2.45,27.0,573.5,538.13,394.13
2017,8,7,14,0,67.0,429.0,2.4,27.0,490.0,461.16,338.96
2017,8,7,14,15,177.5,421.5,2.3,27.0,577.5,531.69,392.12
2017,8,7,14,30,288.0,414.0,2.2,27.0,665.0,592.4,436.21
2017,8,7,14,45,241.5,404.5,2.15,27.0,609.5,536.9,396.15
2017,8,7,15,0,195.0,395.0,2.1,27.0,554.0,488.47,361.42
2017,8,7,15,15,296.5,349.5,1.95,27.0,577.5,493.51,366.59
2017,8,7,15,30,398.0,304.0,1.8,27.0,601.0,492.86,366.36
2017,8,7,15,45,421.5,274.5,1.7,27.0,571.0,453.32,337.1
2017,8,7,16,0,445.0,245.0,1.6,27.0,541.0,414.6,307.72
2017,8,7,16,15,410.5,233.5,1.55,27.0,490.0,365.56,270.29
2017,8,7,16,30,376.0,222.0,1.5,27.0,439.0,323.93,237.96
2017,8,7,16,45,496.5,167.0,1.45,27.0,423.5,285.94,204.71
2017,8,7,17,0,617.0,112.0,1.4,27.0,408.0,238.08,161.48
2017,8,7,17,15,583.0,103.5,1.3,27.0,355.5,189.41,121.87
2017,8,7,17,30,549.0,95.0,1.2,27.0,303.0,144.42,87.1
2017,8,7,17,45,502.5,85.0,1.15,27.0,251.5,101.02,57.88
2017,8,7,18,0,456.0,75.0,1.1,27.0,200.0,62.94,38.95
2017,8,7,18,15,382.5,63.5,1.0,26.5,152.0,46.07,33.61
2017,8,7,18,30,309.0,52.0,0.9,26.0,104.0,38.87,27.17
2017,8,7,18,45,210.5,36.0,0.8,25.5,65.5,27.53,16.87
2017,8,7,19,0,112.0,20.0,0.7,25.0,27.0,15.56,0.36
2017,8,7,19,15,56.0,10.0,0.7,25.0,13.5,9.83,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,121.0,18.5,3.55,23.0,32.5,68.69,24.29
2017,8,8,6,30,242.0,37.0,3.8,23.0,65.0,145.77,105.45
2017,8,8,6,45,331.0,49.5,4.1,23.5,110.5,207.92,159.5
2017,8,8,7,0,420.0,62.0,4.4,24.0,156.0,282.03,222.21
2017,8,8,7,15,480.5,71.0,4.55,24.5,207.5,344.01,274.23
2017,8,8,7,30,541.0,80.0,4.7,25.0,259.0,411.0,328.67
2017,8,8,7,45,270.5,88.0,4.9,25.5,177.5,275.23,220.22
2017,8,8,8,0,0.0,96.0,5.1,26.0,96.0,93.72,70.16
2017,8,8,8,15,1.5,129.0,5.1,26.5,130.5,128.29,97.43
2017,8,8,8,30,3.0,162.0,5.1,27.0,165.0,163.03,124.19
2017,8,8,8,45,6.0,178.0,5.2,27.5,182.5,181.21,137.73
2017,8,8,9,0,9.0,194.0,5.3,28.0,200.0,199.58,151.28
2017,8,8,9,15,132.5,258.0,5.3,28.5,351.5,386.27,296.09
2017,8,8,9,30,256.0,322.0,5.3,29.0,503.0,574.27,435.0
2017,8,8,9,45,212.5,349.5,5.35,29.5,506.0,560.39,421.23
2017,8,8,10,0,169.0,377.0,5.4,30.0,509.0,552.46,412.35
2017,8,8,10,15,118.0,382.0,5.35,30.0,476.5,510.72,379.9
2017,8,8,10,30,67.0,387.0,5.3,30.0,444.0,458.58,339.97
2017,8,8,10,45,163.0,412.0,5.3,30.5,556.5,583.74,431.43
2017,8,8,11,0,259.0,437.0,5.3,31.0,669.0,708.84,519.37
2017,8,8,11,15,341.0,416.5,5.2,31.0,730.5,765.42,559.5
2017,8,8,11,30,423.0,396.0,5.1,31.0,792.0,826.59,602.25
2017,8,8,11,45,357.0,432.0,5.05,31.0,769.5,789.43,573.89
2017,8,8,12,0,291.0,468.0,5.0,31.0,747.0,755.71,548.22
2017,8,8,12,15,550.5,317.0,4.9,31.0,849.0,851.38,621.73
2017,8,8,12,30,810.0,166.0,4.8,31.0,951.0,935.12,679.95
2017,8,8,12,45,816.0,161.5,4.75,31.5,950.5,920.83,668.22
2017,8,8,13,0,822.0,157.0,4.7,32.0,950.0,903.71,655.38
2017,8,8,13,15,594.0,292.5,4.6,32.0,862.0,811.0,590.59
2017,8,8,13,30,366.0,428.0,4.5,32.0,774.0,725.1,525.19
2017,8,8,13,45,192.5,371.5,4.45,32.0,553.5,515.05,377.13
2017,8,8,14,0,19.0,315.0,4.4,32.0,333.0,317.66,231.98
2017,8,8,14,15,412.0,229.0,4.35,32.0,588.0,529.06,395.56
2017,8,8,14,30,805.0,143.0,4.3,32.0,843.0,716.53,532.12
2017,8,8,14,45,767.0,158.0,4.25,32.0,804.0,670.41,497.77
2017,8,8,15,0,729.0,173.0,4.2,32.0,765.0,623.4,463.29
2017,8,8,15,15,715.5,169.5,4.1,31.5,726.0,577.56,430.39
2017,8,8,15,30,702.0,166.0,4.0,31.0,687.0,531.66,396.6
2017,8,8,15,45,688.5,159.5,3.95,31.0,644.0,483.21,359.48
2017,8,8,16,0,675.0,153.0,3.9,31.0,601.0,435.14,321.77
2017,8,8,16,15,652.5,147.5,3.8,30.5,552.5,384.94,282.2
2017,8,8,16,30,630.0,142.0,3.7,30.0,504.0,336.46,243.05
2017,8,8,16,45,610.0,132.0,3.6,30.0,454.0,286.66,201.83
2017,8,8,17,0,590.0,122.0,3.5,30.0,404.0,238.72,161.88
2017,8,8,17,15,551.5,113.5,3.2,29.5,351.5,190.77,123.48
2017,8,8,17,30,513.0,105.0,2.9,29.0,299.0,147.59,90.76
2017,8,8,17,45,470.5,93.0,2.6,29.0,248.0,104.56,61.79
2017,8,8,18,0,428.0,81.0,2.3,29.0,197.0,66.27,42.51
2017,8,8,18,15,355.0,67.5,2.0,28.0,148.5,49.28,36.06
2017,8,8,18,30,282.0,54.0,1.7,27.0,100.0,40.57,28.42
2017,8,8,18,45,188.5,36.5,1.45,26.5,62.0,28.02,17.06
2017,8,8,19,0,95.0,19.0,1.2,26.0,24.0,14.79,0.0
2017,8,8,19,15,47.5,9.5,1.15,26.0,12.0,9.34,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,90.0,20.0,2.25,22.5,30.5,60.93,18.16
2017,8,9,6,30,180.0,40.0,2.3,23.0,61.0,127.31,91.54
2017,8,9,6,45,257.5,57.5,2.35,23.5,105.0,187.41,143.15
2017,8,9,7,0,335.0,75.0,2.4,24.0,149.0,255.42,200.06
2017,8,9,7,15,395.5,87.5,2.45,24.5,199.5,316.16,250.15
2017,8,9,7,30,456.0,100.0,2.5,25.0,250.0,382.3,302.92
2017,8,9,7,45,504.5,108.5,2.55,25.5,303.5,441.39,348.67
2017,8,9,8,0,553.0,117.0,2.6,26.0,357.0,507.75,398.32
2017,8,9,8,15,410.0,168.0,2.65,26.5,359.0,484.62,377.12
2017,8,9,8,30,267.0,219.0,2.7,27.0,361.0,443.09,341.94
2017,8,9,8,45,474.5,179.0,2.8,27.5,462.5,575.63,442.66
2017,8,9,9,0,682.0,139.0,2.9,28.0,564.0,718.05,544.87
2017,8,9,9,15,701.5,143.5,2.95,28.5,610.5,759.75,570.37
2017,8,9,9,30,721.0,148.0,3.0,29.0,657.0,800.36,595.47
2017,8,9,9,45,509.0,252.0,3.05,29.5,622.5,736.96,546.06
2017,8,9,10,0,297.0,356.0,3.1,30.0,588.0,655.44,481.86
2017,8,9,10,15,537.5,257.0,3.1,30.0,701.0,785.9,578.16
2017,8,9,10,30,778.0,158.0,3.1,30.0,814.0,915.12,664.89
2017,8,9,10,45,789.0,158.5,3.15,30.5,844.0,933.8,674.06
2017,8,9,11,0,800.0,159.0,3.2,31.0,874.0,949.81,682.41
2017,8,9,11,15,594.5,283.5,3.2,31.0,822.5,882.7,635.94
2017,8,9,11,30,389.0,408.0,3.2,31.0,771.0,800.14,574.48
2017,8,9,11,45,299.5,446.5,3.2,31.5,728.5,747.71,535.77
2017,8,9,12,0,210.0,485.0,3.2,32.0,686.0,689.68,492.96
2017,8,9,12,15,516.0,324.5,3.15,32.0,822.5,825.03,593.41
2017,8,9,12,30,822.0,164.0,3.1,32.0,959.0,943.38,673.28
2017,8,9,12,45,596.0,299.5,3.1,32.5,875.0,851.38,609.07
2017,8,9,13,0,370.0,435.0,3.1,33.0,791.0,760.75,541.5
2017,8,9,13,15,596.0,296.5,3.05,33.0,863.0,815.59,585.39
2017,8,9,13,30,822.0,158.0,3.0,33.0,935.0,858.94,616.14
2017,8,9,13,45,822.5,153.5,2.95,33.0,918.0,829.1,596.42
2017,8,9,14,0,823.0,149.0,2.9,33.0,901.0,796.92,575.67
2017,8,9,14,15,816.5,147.0,2.85,33.0,874.5,759.49,551.35
2017,8,9,14,30,810.0,145.0,2.8,33.0,848.0,720.43,525.82
2017,8,9,14,45,807.5,139.0,2.75,33.0,816.5,678.94,497.27
2017,8,9,15,0,805.0,133.0,2.7,33.0,785.0,635.87,466.84
2017,8,9,15,15,793.0,130.5,2.65,33.0,745.5,588.92,432.89
2017,8,9,15,30,781.0,128.0,2.6,33.0,706.0,541.57,397.88
2017,8,9,15,45,769.0,123.0,2.55,33.0,662.0,491.76,360.28
2017,8,9,16,0,757.0,118.0,2.5,33.0,618.0,442.01,321.72
2017,8,9,16,15,736.5,114.0,2.4,32.5,569.0,390.07,281.1
2017,8,9,16,30,716.0,110.0,2.3,32.0,520.0,336.23,238.1
2017,8,9,16,45,691.0,104.0,2.25,32.0,468.0,283.95,195.15
2017,8,9,17,0,666.0,98.0,2.2,32.0,416.0,233.96,153.78
2017,8,9,17,15,629.5,92.0,2.0,31.5,362.0,184.4,114.12
2017,8,9,17,30,593.0,86.0,1.8,31.0,308.0,138.78,79.74
2017,8,9,17,45,544.5,77.5,1.6,30.5,255.0,94.28,51.04
2017,8,9,18,0,496.0,69.0,1.4,30.0,202.0,55.32,33.81
2017,8,9,18,15,421.0,58.5,1.25,29.0,152.5,41.87,29.68
2017,8,9,18,30,346.0,48.0,1.1,28.0,103.0,36.12,24.56
2017,8,9,18,45,236.5,33.0,1.0,27.5,63.5,25.25,14.65
2017,8,9,19,0,127.0,18.0,0.9,27.0,24.0,14.02,0.0
2017,8,9,19,15,63.5,9.0,0.9,27.0,12.0,8.85,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,99.5,19.5,2.35,24.5,30.5,62.75,14.97
2017,8,10,6,30,199.0,39.0,2.5,25.0,61.0,132.73,94.41
2017,8,10,6,45,296.0,52.5,2.7,25.5,106.5,196.68,148.99
2017,8,10,7,0,393.0,66.0,2.9,26.0,152.0,270.86,210.75
2017,8,10,7,15,455.5,76.0,2.9,26.5,203.5,335.48,263.8
2017,8,10,7,30,518.0,86.0,2.9,27.0,255.0,403.5,317.8
2017,8,10,7,45,566.0,92.0,2.9,28.0,309.0,463.04,362.88
2017,8,10,8,0,614.0,98.0,2.9,29.0,363.0,525.6,408.51
2017,8,10,8,15,646.0,103.5,2.75,29.5,415.5,579.15,446.23
2017,8,10,8,30,678.0,109.0,2.6,30.0,468.0,633.66,483.27
2017,8,10,8,45,702.5,113.5,2.5,30.5,519.0,681.86,513.74
2017,8,10,9,0,727.0,118.0,2.4,31.0,570.0,727.13,541.41
2017,8,10,9,15,744.5,121.5,2.3,31.5,616.5,767.63,565.2
2017,8,10,9,30,762.0,125.0,2.2,32.0,663.0,806.8,587.59
2017,8,10,9,45,774.5,128.5,2.1,32.5,704.5,839.94,605.56
2017,8,10,10,0,787.0,132.0,2.0,33.0,746.0,871.04,621.91
2017,8,10,10,15,797.0,134.5,2.0,33.0,782.0,896.49,636.65
2017,8,10,10,30,807.0,137.0,2.0,33.0,818.0,919.44,649.85
2017,8,10,10,45,814.0,139.5,2.0,33.5,846.5,936.85,658.26
2017,8,10,11,0,821.0,142.0,2.0,34.0,875.0,945.88,661.54
2017,8,10,11,15,610.5,272.0,2.0,34.0,825.0,885.97,621.92
2017,8,10,11,30,400.0,402.0,2.0,34.0,775.0,804.21,563.01
2017,8,10,11,45,370.5,424.5,2.0,34.5,774.0,794.0,554.53
2017,8,10,12,0,341.0,447.0,2.0,35.0,773.0,782.13,544.48
2017,8,10,12,15,584.0,301.5,2.0,35.0,864.0,866.15,605.85
2017,8,10,12,30,827.0,156.0,2.0,35.0,955.0,935.06,650.46
2017,8,10,12,45,830.5,153.0,2.05,35.0,953.5,920.25,641.12
2017,8,10,13,0,834.0,150.0,2.1,35.0,952.0,902.66,630.87
2017,8,10,13,15,435.0,273.0,2.1,35.0,691.5,651.17,464.59
2017,8,10,13,30,36.0,396.0,2.1,35.0,431.0,411.63,291.88
2017,8,10,13,45,103.5,427.5,2.15,35.5,523.0,493.96,350.9
2017,8,10,14,0,171.0,459.0,2.2,36.0,615.0,569.16,402.1
2017,8,10,14,15,492.5,298.5,2.25,35.5,729.0,652.56,467.37
2017,8,10,14,30,814.0,138.0,2.3,35.0,843.0,715.19,516.29
2017,8,10,14,45,804.0,136.5,2.35,35.0,810.0,672.56,487.12
2017,8,10,15,0,794.0,135.0,2.4,35.0,777.0,628.94,456.98
2017,8,10,15,15,781.5,132.0,2.45,35.0,737.5,581.68,423.57
2017,8,10,15,30,769.0,129.0,2.5,35.0,698.0,534.09,389.04
2017,8,10,15,45,753.0,126.0,2.6,35.0,653.0,484.66,352.34
2017,8,10,16,0,737.0,123.0,2.7,35.0,608.0,435.7,314.89
2017,8,10,16,15,715.5,118.5,2.7,34.5,559.0,380.76,272.58
2017,8,10,16,30,694.0,114.0,2.7,34.0,510.0,330.22,232.37
2017,8,10,16,45,664.0,109.5,2.75,34.0,457.5,278.98,190.68
2017,8,10,17,0,634.0,105.0,2.8,34.0,405.0,230.6,151.09
2017,8,10,17,15,595.0,98.5,2.6,33.5,352.0,181.97,112.71
2017,8,10,17,30,556.0,92.0,2.4,33.0,299.0,137.6,79.83
2017,8,10,17,45,499.0,84.0,2.2,32.5,246.0,95.16,53.27
2017,8,10,18,0,442.0,76.0,2.0,32.0,193.0,59.58,38.41
2017,8,10,18,15,363.5,64.0,1.9,31.0,144.5,46.77,33.46
2017,8,10,18,30,285.0,52.0,1.8,30.0,96.0,39.17,26.79
2017,8,10,18,45,142.5,36.5,1.7,29.5,58.5,30.1,18.19
2017,8,10,19,0,0.0,21.0,1.6,29.0,21.0,19.56,0.0
2017,8,10,19,15,0.0,10.5,1.7,28.5,10.5,10.32,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
