Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.5,18.5,2.55,24.5,30.5,63.08,10.8
2017,8,11,6,30,213.0,37.0,2.8,25.0,61.0,134.93,95.6
2017,8,11,6,45,321.5,48.5,3.05,25.5,107.0,201.68,152.68
2017,8,11,7,0,430.0,60.0,3.3,26.0,153.0,282.7,220.06
2017,8,11,7,15,493.5,68.5,3.35,26.5,205.5,345.94,272.41
2017,8,11,7,30,557.0,77.0,3.4,27.0,258.0,414.47,327.17
2017,8,11,7,45,610.0,80.5,3.5,28.0,313.0,475.72,374.05
2017,8,11,8,0,663.0,84.0,3.6,29.0,368.0,540.42,421.82
2017,8,11,8,15,693.0,88.5,3.6,29.5,421.5,593.44,459.89
2017,8,11,8,30,723.0,93.0,3.6,30.0,475.0,645.1,494.9
2017,8,11,8,45,747.5,95.5,3.65,30.5,526.5,692.85,526.07
2017,8,11,9,0,772.0,98.0,3.7,31.0,578.0,740.22,556.4
2017,8,11,9,15,788.5,101.0,3.65,31.5,624.5,780.77,581.11
2017,8,11,9,30,805.0,104.0,3.6,32.0,671.0,819.85,604.43
2017,8,11,9,45,818.5,106.0,3.6,32.5,713.5,848.32,620.58
2017,8,11,10,0,832.0,108.0,3.6,33.0,756.0,879.82,638.66
2017,8,11,10,15,841.5,109.5,3.5,33.0,791.5,904.78,653.05
2017,8,11,10,30,851.0,111.0,3.4,33.0,827.0,927.14,665.72
2017,8,11,10,45,859.0,111.5,3.35,33.5,856.5,944.25,673.93
2017,8,11,11,0,867.0,112.0,3.3,34.0,886.0,958.44,680.32
2017,8,11,11,15,872.0,113.0,3.2,34.0,908.0,967.2,684.37
2017,8,11,11,30,877.0,114.0,3.1,34.0,930.0,972.82,686.55
2017,8,11,11,45,588.5,288.5,3.05,34.5,839.5,873.25,618.76
2017,8,11,12,0,300.0,463.0,3.0,35.0,749.0,758.11,533.05
2017,8,11,12,15,581.5,297.0,2.95,35.0,856.0,858.54,608.16
2017,8,11,12,30,863.0,131.0,2.9,35.0,963.0,943.72,663.69
2017,8,11,12,45,862.5,130.5,2.9,35.5,960.5,927.15,651.18
2017,8,11,13,0,862.0,130.0,2.9,36.0,958.0,907.77,637.83
2017,8,11,13,15,860.0,129.5,2.85,36.0,947.5,884.33,622.97
2017,8,11,13,30,858.0,129.0,2.8,36.0,937.0,858.31,606.51
2017,8,11,13,45,582.0,281.0,2.8,36.0,824.5,747.47,531.86
2017,8,11,14,0,306.0,433.0,2.8,36.0,712.0,649.84,460.02
2017,8,11,14,15,188.5,417.5,2.75,36.0,588.5,534.73,380.8
2017,8,11,14,30,71.0,402.0,2.7,36.0,465.0,428.75,306.01
2017,8,11,14,45,441.0,263.5,2.7,36.0,622.0,540.32,392.15
2017,8,11,15,0,811.0,125.0,2.7,36.0,779.0,628.76,457.25
2017,8,11,15,15,799.5,122.5,2.7,36.0,739.5,581.77,422.94
2017,8,11,15,30,788.0,120.0,2.7,36.0,700.0,534.33,388.26
2017,8,11,15,45,773.5,116.5,2.75,36.0,655.5,484.25,350.92
2017,8,11,16,0,759.0,113.0,2.8,36.0,611.0,434.46,312.71
2017,8,11,16,15,739.0,109.0,2.75,35.5,562.0,382.58,272.43
2017,8,11,16,30,719.0,105.0,2.7,35.0,513.0,332.02,232.07
2017,8,11,16,45,693.5,99.5,2.7,35.0,461.0,276.79,187.28
2017,8,11,17,0,668.0,94.0,2.7,35.0,409.0,227.02,146.44
2017,8,11,17,15,631.0,88.5,2.45,34.0,355.5,177.79,107.75
2017,8,11,17,30,594.0,83.0,2.2,33.0,302.0,132.56,74.46
2017,8,11,17,45,544.5,74.5,1.95,32.5,249.0,88.15,46.72
2017,8,11,18,0,495.0,66.0,1.7,32.0,196.0,49.38,35.66
2017,8,11,18,15,416.5,56.0,1.55,31.0,147.0,40.04,27.85
2017,8,11,18,30,338.0,46.0,1.4,30.0,98.0,34.67,23.05
2017,8,11,18,45,169.0,33.5,1.25,29.5,59.5,25.8,14.65
2017,8,11,19,0,0.0,21.0,1.1,29.0,21.0,19.45,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.0,10.5,10.32,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,100.5,18.5,2.85,24.5,29.5,60.88,5.49
2017,8,12,6,30,201.0,37.0,3.1,25.0,59.0,130.56,92.1
2017,8,12,6,45,308.0,49.0,3.4,25.5,105.0,196.49,148.63
2017,8,12,7,0,415.0,61.0,3.7,26.0,151.0,276.31,215.16
2017,8,12,7,15,479.5,70.0,3.7,26.5,203.0,339.85,267.84
2017,8,12,7,30,544.0,79.0,3.7,27.0,255.0,408.8,323.05
2017,8,12,7,45,598.5,83.0,3.7,28.0,310.5,470.95,370.61
2017,8,12,8,0,653.0,87.0,3.7,29.0,366.0,536.68,419.09
2017,8,12,8,15,684.0,91.5,3.6,29.5,419.5,589.95,457.18
2017,8,12,8,30,715.0,96.0,3.5,30.0,473.0,641.78,492.28
2017,8,12,8,45,742.5,98.0,3.4,30.5,525.0,690.98,523.95
2017,8,12,9,0,770.0,100.0,3.3,31.0,577.0,740.0,554.72
2017,8,12,9,15,787.0,103.0,3.25,31.5,624.0,780.88,579.45
2017,8,12,9,30,804.0,106.0,3.2,32.0,671.0,820.32,602.82
2017,8,12,9,45,819.0,107.0,3.15,32.5,713.5,848.94,618.64
2017,8,12,10,0,834.0,108.0,3.1,33.0,756.0,880.7,636.43
2017,8,12,10,15,843.5,110.0,3.1,33.5,792.5,906.21,650.25
2017,8,12,10,30,853.0,112.0,3.1,34.0,829.0,929.09,662.36
2017,8,12,10,45,862.0,112.0,3.15,34.5,858.5,946.62,671.38
2017,8,12,11,0,871.0,112.0,3.2,35.0,888.0,961.24,678.64
2017,8,12,11,15,875.5,113.0,3.2,35.0,910.0,969.5,683.04
2017,8,12,11,30,880.0,114.0,3.2,35.0,932.0,974.59,685.59
2017,8,12,11,45,888.5,111.0,3.25,35.5,947.5,976.32,685.11
2017,8,12,12,0,897.0,108.0,3.3,36.0,963.0,974.83,682.75
2017,8,12,12,15,898.0,108.0,3.3,36.0,968.5,965.91,676.93
2017,8,12,12,30,899.0,108.0,3.3,36.0,974.0,953.85,669.29
2017,8,12,12,45,899.0,107.5,3.35,36.5,971.5,937.29,657.87
2017,8,12,13,0,899.0,107.0,3.4,37.0,969.0,917.76,644.68
2017,8,12,13,15,897.0,106.5,3.4,37.0,958.0,893.57,629.63
2017,8,12,13,30,895.0,106.0,3.4,37.0,947.0,866.66,612.87
2017,8,12,13,45,891.0,105.0,3.4,37.0,928.5,835.02,593.02
2017,8,12,14,0,887.0,104.0,3.4,37.0,910.0,801.01,571.56
2017,8,12,14,15,881.5,103.0,3.35,37.0,883.5,763.66,547.57
2017,8,12,14,30,876.0,102.0,3.3,37.0,857.0,724.36,522.15
2017,8,12,14,45,862.5,103.0,3.3,37.0,822.5,679.73,492.93
2017,8,12,15,0,849.0,104.0,3.3,37.0,788.0,634.17,460.82
2017,8,12,15,15,838.5,102.0,3.25,37.0,748.5,586.97,426.79
2017,8,12,15,30,828.0,100.0,3.2,37.0,709.0,539.08,391.43
2017,8,12,15,45,813.0,98.0,3.2,37.0,663.5,488.51,353.36
2017,8,12,16,0,798.0,96.0,3.2,37.0,618.0,434.3,311.72
2017,8,12,16,15,779.0,93.0,3.15,36.5,568.5,381.71,270.65
2017,8,12,16,30,760.0,90.0,3.1,36.0,519.0,330.26,229.31
2017,8,12,16,45,733.5,86.5,3.1,36.0,466.5,277.65,186.15
2017,8,12,17,0,707.0,83.0,3.1,36.0,414.0,227.46,144.81
2017,8,12,17,15,671.0,78.0,2.8,35.0,359.5,173.78,102.65
2017,8,12,17,30,635.0,73.0,2.5,34.0,305.0,126.93,68.29
2017,8,12,17,45,582.5,66.5,2.2,33.5,251.5,81.86,40.94
2017,8,12,18,0,530.0,60.0,1.9,33.0,198.0,42.75,30.0
2017,8,12,18,15,450.0,51.0,1.8,32.0,148.0,35.83,24.21
2017,8,12,18,30,370.0,42.0,1.7,31.0,98.0,31.13,19.99
2017,8,12,18,45,241.0,29.0,1.65,30.5,59.0,22.22,11.61
2017,8,12,19,0,112.0,16.0,1.6,30.0,20.0,12.52,0.0
2017,8,12,19,15,56.0,8.0,1.75,29.5,10.0,7.86,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,98.5,18.5,3.45,25.0,28.5,59.91,0.0
2017,8,13,6,30,197.0,37.0,3.7,25.0,57.0,129.05,90.66
2017,8,13,6,45,319.5,47.0,3.95,25.5,104.5,198.24,149.87
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,283.68,221.0
2017,8,13,7,15,506.5,65.0,4.2,26.5,204.5,347.23,273.96
2017,8,13,7,30,571.0,73.0,4.2,27.0,257.0,416.19,329.45
2017,8,13,7,45,628.5,75.5,4.25,28.0,313.5,479.45,378.19
2017,8,13,8,0,686.0,78.0,4.3,29.0,370.0,544.45,426.54
2017,8,13,8,15,716.0,82.0,4.25,29.5,424.0,598.02,465.21
2017,8,13,8,30,746.0,86.0,4.2,30.0,478.0,652.22,501.78
2017,8,13,8,45,773.5,87.5,4.2,30.5,530.5,701.93,534.32
2017,8,13,9,0,801.0,89.0,4.2,31.0,583.0,751.43,566.06
2017,8,13,9,15,817.0,91.5,4.15,31.5,630.5,787.11,587.48
2017,8,13,9,30,833.0,94.0,4.1,32.0,678.0,826.02,610.87
2017,8,13,9,45,847.5,95.0,4.05,32.5,721.5,860.14,630.68
2017,8,13,10,0,862.0,96.0,4.0,33.0,765.0,892.17,648.88
2017,8,13,10,15,871.0,97.5,3.95,33.5,801.5,917.3,662.37
2017,8,13,10,30,880.0,99.0,3.9,34.0,838.0,939.71,674.04
2017,8,13,10,45,889.0,99.0,3.85,34.5,868.0,957.64,682.81
2017,8,13,11,0,898.0,99.0,3.8,35.0,898.0,972.58,689.68
2017,8,13,11,15,902.5,100.0,3.75,35.0,920.0,981.07,693.95
2017,8,13,11,30,907.0,101.0,3.7,35.0,942.0,986.3,696.3
2017,8,13,11,45,900.0,108.0,3.65,35.5,953.5,983.17,692.06
2017,8,13,12,0,893.0,115.0,3.6,36.0,965.0,976.68,685.89
2017,8,13,12,15,894.0,115.5,3.55,36.0,971.0,968.18,680.03
2017,8,13,12,30,895.0,116.0,3.5,36.0,977.0,956.53,672.3
2017,8,13,12,45,896.5,114.5,3.5,36.5,975.0,940.32,660.75
2017,8,13,13,0,898.0,113.0,3.5,37.0,973.0,921.11,647.43
2017,8,13,13,15,895.5,112.5,3.5,37.0,962.0,896.39,632.03
2017,8,13,13,30,893.0,112.0,3.5,37.0,951.0,868.98,614.93
2017,8,13,13,45,890.0,110.5,3.5,37.0,931.5,837.65,595.26
2017,8,13,14,0,887.0,109.0,3.5,37.0,912.0,803.9,573.95
2017,8,13,14,15,880.5,107.5,3.45,37.0,885.5,765.23,549.07
2017,8,13,14,30,874.0,106.0,3.4,37.0,859.0,724.7,522.82
2017,8,13,14,45,863.0,106.0,3.4,37.0,824.0,680.84,493.89
2017,8,13,15,0,852.0,106.0,3.4,37.0,789.0,635.85,462.16
2017,8,13,15,15,840.5,104.0,3.4,37.0,749.0,587.87,427.65
2017,8,13,15,30,829.0,102.0,3.4,37.0,709.0,539.28,391.84
2017,8,13,15,45,813.0,99.5,3.4,37.0,663.0,487.67,352.94
2017,8,13,16,0,797.0,97.0,3.4,37.0,617.0,432.54,310.55
2017,8,13,16,15,777.0,94.0,3.35,36.5,567.0,379.59,269.11
2017,8,13,16,30,757.0,91.0,3.3,36.0,517.0,327.91,227.53
2017,8,13,16,45,728.0,87.5,3.25,36.0,463.5,274.77,183.96
2017,8,13,17,0,699.0,84.0,3.2,36.0,410.0,224.35,142.54
2017,8,13,17,15,662.0,79.0,2.85,35.0,355.5,170.9,100.71
2017,8,13,17,30,625.0,74.0,2.5,34.0,301.0,124.5,66.95
2017,8,13,17,45,567.5,68.0,2.15,33.5,247.0,80.24,40.73
2017,8,13,18,0,510.0,62.0,1.8,33.0,193.0,42.51,29.8
2017,8,13,18,15,429.0,52.5,1.7,32.0,143.5,37.35,25.44
2017,8,13,18,30,348.0,43.0,1.6,31.0,94.0,32.28,20.9
2017,8,13,18,45,219.5,29.0,1.55,30.5,56.0,22.28,11.46
2017,8,13,19,0,91.0,15.0,1.5,30.0,18.0,14.74,0.0
2017,8,13,19,15,45.5,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,28.0,18.5,4.25,24.0,21.5,30.97,0.0
2017,8,14,6,30,56.0,37.0,4.4,24.0,43.0,66.92,45.18
2017,8,14,6,45,122.0,57.5,4.55,24.5,80.5,124.74,93.69
2017,8,14,7,0,188.0,78.0,4.7,25.0,118.0,183.23,142.64
2017,8,14,7,15,233.0,96.0,4.75,25.5,160.5,234.23,185.15
2017,8,14,7,30,278.0,114.0,4.8,26.0,203.0,289.3,229.94
2017,8,14,7,45,368.5,122.5,4.85,26.5,264.5,372.86,296.35
2017,8,14,8,0,459.0,131.0,4.9,27.0,326.0,456.11,360.98
2017,8,14,8,15,585.0,115.5,4.95,27.5,399.5,547.68,431.16
2017,8,14,8,30,711.0,100.0,5.0,28.0,473.0,644.12,502.65
2017,8,14,8,45,745.0,100.0,5.05,28.5,526.5,693.38,535.57
2017,8,14,9,0,779.0,100.0,5.1,29.0,580.0,745.39,570.07
2017,8,14,9,15,796.0,103.0,5.1,29.5,627.5,786.53,596.05
2017,8,14,9,30,813.0,106.0,5.1,30.0,675.0,826.18,620.67
2017,8,14,9,45,830.5,106.0,5.1,30.5,718.5,856.12,638.31
2017,8,14,10,0,848.0,106.0,5.1,31.0,762.0,889.28,658.04
2017,8,14,10,15,857.0,107.5,5.05,31.5,798.5,914.02,671.59
2017,8,14,10,30,866.0,109.0,5.0,32.0,835.0,936.07,683.32
2017,8,14,10,45,875.0,109.0,4.95,32.5,865.0,953.71,692.08
2017,8,14,11,0,884.0,109.0,4.9,33.0,895.0,968.39,698.93
2017,8,14,11,15,888.5,110.0,4.8,33.0,916.5,976.66,702.75
2017,8,14,11,30,893.0,111.0,4.7,33.0,938.0,981.72,704.71
2017,8,14,11,45,892.0,114.0,4.6,33.5,951.0,980.21,701.29
2017,8,14,12,0,891.0,117.0,4.5,34.0,964.0,975.43,695.93
2017,8,14,12,15,892.0,117.0,4.4,34.5,969.0,966.37,687.97
2017,8,14,12,30,893.0,117.0,4.3,35.0,974.0,954.19,678.17
2017,8,14,12,45,892.5,116.5,4.2,35.5,971.5,937.07,665.34
2017,8,14,13,0,892.0,116.0,4.1,36.0,969.0,917.02,650.79
2017,8,14,13,15,889.5,115.5,4.0,36.0,957.5,892.35,634.72
2017,8,14,13,30,887.0,115.0,3.9,36.0,946.0,865.02,616.97
2017,8,14,13,45,882.5,114.0,3.85,36.0,926.5,833.01,596.41
2017,8,14,14,0,878.0,113.0,3.8,36.0,907.0,798.7,574.3
2017,8,14,14,15,871.5,111.5,3.75,36.0,880.0,760.27,549.34
2017,8,14,14,30,865.0,110.0,3.7,36.0,853.0,720.0,523.01
2017,8,14,14,45,857.0,108.0,3.65,36.0,819.5,676.61,493.78
2017,8,14,15,0,849.0,106.0,3.6,36.0,786.0,631.88,461.87
2017,8,14,15,15,838.0,104.0,3.55,36.0,745.5,584.28,427.22
2017,8,14,15,30,827.0,102.0,3.5,36.0,705.0,536.02,391.27
2017,8,14,15,45,813.5,99.0,3.5,36.0,660.0,485.24,352.7
2017,8,14,16,0,800.0,96.0,3.5,36.0,615.0,430.68,310.42
2017,8,14,16,15,780.5,92.5,3.4,35.5,565.0,377.31,268.35
2017,8,14,16,30,761.0,89.0,3.3,35.0,515.0,325.15,226.1
2017,8,14,16,45,734.0,85.5,3.25,35.0,462.0,272.37,182.51
2017,8,14,17,0,707.0,82.0,3.2,35.0,409.0,222.08,140.93
2017,8,14,17,15,670.5,77.0,2.8,34.0,354.5,168.42,98.79
2017,8,14,17,30,634.0,72.0,2.4,33.0,300.0,121.67,64.84
2017,8,14,17,45,578.0,66.0,2.05,32.5,246.0,77.13,38.8
2017,8,14,18,0,522.0,60.0,1.7,32.0,192.0,40.61,28.35
2017,8,14,18,15,438.5,50.5,1.6,31.0,142.0,35.79,24.25
2017,8,14,18,30,355.0,41.0,1.5,30.0,92.0,30.62,19.6
2017,8,14,18,45,219.5,27.5,1.45,29.5,54.5,21.17,10.45
2017,8,14,19,0,84.0,14.0,1.4,29.0,17.0,13.76,0.0
2017,8,14,19,15,42.0,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.5,19.5,3.95,24.5,27.0,49.76,0.0
2017,8,15,6,30,151.0,39.0,4.1,25.0,54.0,109.23,75.51
2017,8,15,6,45,271.0,52.0,4.35,25.5,100.5,184.46,139.13
2017,8,15,7,0,391.0,65.0,4.6,26.0,147.0,266.41,207.42
2017,8,15,7,15,459.5,75.0,4.6,26.5,200.0,333.29,263.0
2017,8,15,7,30,528.0,85.0,4.6,27.0,253.0,404.53,320.37
2017,8,15,7,45,597.0,86.0,4.7,27.5,311.0,471.25,372.92
2017,8,15,8,0,666.0,87.0,4.8,28.0,369.0,542.64,427.5
2017,8,15,8,15,698.0,92.0,4.8,28.5,423.5,597.67,467.7
2017,8,15,8,30,730.0,97.0,4.8,29.0,478.0,651.21,504.97
2017,8,15,8,45,764.0,96.0,4.85,29.5,532.0,702.5,539.23
2017,8,15,9,0,798.0,95.0,4.9,30.0,586.0,753.97,572.97
2017,8,15,9,15,815.0,98.0,4.9,30.5,634.0,795.71,599.08
2017,8,15,9,30,832.0,101.0,4.9,31.0,682.0,830.91,620.34
2017,8,15,9,45,848.0,101.0,4.9,31.5,726.0,865.13,640.71
2017,8,15,10,0,864.0,101.0,4.9,32.0,770.0,897.32,659.52
2017,8,15,10,15,873.0,103.0,4.85,32.5,806.0,922.92,673.45
2017,8,15,10,30,882.0,105.0,4.8,33.0,842.0,945.77,685.49
2017,8,15,10,45,889.5,105.5,4.75,33.5,872.0,962.69,693.61
2017,8,15,11,0,897.0,106.0,4.7,34.0,902.0,976.56,699.98
2017,8,15,11,15,901.0,107.0,4.65,34.0,923.5,984.4,703.98
2017,8,15,11,30,905.0,108.0,4.6,34.0,945.0,988.97,706.02
2017,8,15,11,45,901.0,113.0,4.6,34.5,957.0,986.55,702.51
2017,8,15,12,0,897.0,118.0,4.6,35.0,969.0,980.8,697.03
2017,8,15,12,15,897.5,118.0,4.55,35.0,974.0,971.15,690.39
2017,8,15,12,30,898.0,118.0,4.5,35.0,979.0,958.35,681.86
2017,8,15,12,45,896.5,118.5,4.5,35.5,975.5,941.13,669.44
2017,8,15,13,0,895.0,119.0,4.5,36.0,972.0,920.97,655.26
2017,8,15,13,15,892.0,118.0,4.5,36.0,960.5,895.24,638.89
2017,8,15,13,30,889.0,117.0,4.5,36.0,949.0,866.85,620.8
2017,8,15,13,45,884.0,116.5,4.5,36.5,929.0,834.76,599.01
2017,8,15,14,0,879.0,116.0,4.5,37.0,909.0,800.39,575.73
2017,8,15,14,15,872.0,115.0,4.5,37.0,882.0,761.93,550.83
2017,8,15,14,30,865.0,114.0,4.5,37.0,855.0,721.66,524.54
2017,8,15,14,45,850.0,115.5,4.5,37.0,819.0,676.69,493.88
2017,8,15,15,0,835.0,117.0,4.5,37.0,783.0,630.95,461.13
2017,8,15,15,15,822.5,114.5,4.5,36.5,742.5,582.54,426.77
2017,8,15,15,30,810.0,112.0,4.5,36.0,702.0,530.49,388.91
2017,8,15,15,45,789.0,111.5,4.5,36.0,655.0,478.79,349.34
2017,8,15,16,0,768.0,111.0,4.5,36.0,608.0,427.99,309.46
2017,8,15,16,15,746.5,107.0,4.45,35.5,558.0,375.03,267.65
2017,8,15,16,30,725.0,103.0,4.4,35.0,508.0,323.55,225.96
2017,8,15,16,45,685.5,102.0,4.35,35.0,453.0,268.09,180.77
2017,8,15,17,0,646.0,101.0,4.3,35.0,398.0,219.65,141.23
2017,8,15,17,15,605.0,94.5,4.0,34.5,343.5,170.39,102.77
2017,8,15,17,30,564.0,88.0,3.7,34.0,289.0,125.63,70.69
2017,8,15,17,45,490.0,82.0,3.45,33.5,234.5,84.39,47.52
2017,8,15,18,0,416.0,76.0,3.2,33.0,180.0,54.57,39.77
2017,8,15,18,15,329.5,62.5,3.25,32.0,132.0,46.18,32.7
2017,8,15,18,30,243.0,49.0,3.3,31.0,84.0,37.29,24.88
2017,8,15,18,45,133.5,30.5,3.35,30.5,48.5,23.66,11.94
2017,8,15,19,0,24.0,12.0,3.4,30.0,13.0,11.8,0.0
2017,8,15,19,15,12.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,25.0,18.0,4.15,25.5,20.5,29.4,0.0
2017,8,16,6,30,50.0,36.0,4.4,26.0,41.0,63.79,42.03
2017,8,16,6,45,108.0,58.0,4.7,26.5,77.5,114.09,84.43
2017,8,16,7,0,166.0,80.0,5.0,27.0,114.0,175.68,135.4
2017,8,16,7,15,220.0,96.5,5.1,27.5,156.5,227.92,178.64
2017,8,16,7,30,274.0,113.0,5.2,28.0,199.0,285.34,225.17
2017,8,16,7,45,368.5,121.0,5.35,28.5,261.5,370.26,292.49
2017,8,16,8,0,463.0,129.0,5.5,29.0,324.0,455.29,358.47
2017,8,16,8,15,422.5,160.5,5.5,29.5,357.5,481.52,376.09
2017,8,16,8,30,382.0,192.0,5.5,30.0,391.0,493.97,383.02
2017,8,16,8,45,541.5,160.0,5.5,30.5,474.5,601.73,464.41
2017,8,16,9,0,701.0,128.0,5.5,31.0,558.0,715.34,546.08
2017,8,16,9,15,720.5,132.0,5.45,31.0,605.0,756.96,573.36
2017,8,16,9,30,740.0,136.0,5.4,31.0,652.0,794.48,597.77
2017,8,16,9,45,763.5,134.5,5.35,31.5,696.0,831.24,620.16
2017,8,16,10,0,787.0,133.0,5.3,32.0,740.0,866.49,641.21
2017,8,16,10,15,797.5,135.5,5.25,32.5,776.0,892.23,655.6
2017,8,16,10,30,808.0,138.0,5.2,33.0,812.0,915.45,668.26
2017,8,16,10,45,819.5,137.0,5.2,33.5,842.5,933.23,677.56
2017,8,16,11,0,831.0,136.0,5.2,34.0,873.0,943.01,681.64
2017,8,16,11,15,836.5,137.5,5.15,34.0,894.5,952.14,686.54
2017,8,16,11,30,842.0,139.0,5.1,34.0,916.0,958.22,689.54
2017,8,16,11,45,846.5,139.0,5.1,34.5,930.5,958.74,687.93
2017,8,16,12,0,851.0,139.0,5.1,35.0,945.0,956.16,684.45
2017,8,16,12,15,852.0,139.0,5.05,35.0,950.5,947.17,678.05
2017,8,16,12,30,853.0,139.0,5.0,35.0,956.0,935.19,669.85
2017,8,16,12,45,854.0,138.0,5.0,35.5,953.5,919.33,658.17
2017,8,16,13,0,855.0,137.0,5.0,36.0,951.0,900.62,644.76
2017,8,16,13,15,852.5,136.5,4.95,36.0,940.0,876.54,628.98
2017,8,16,13,30,850.0,136.0,4.9,36.0,929.0,849.91,611.57
2017,8,16,13,45,846.5,134.0,4.9,36.0,910.0,818.64,591.36
2017,8,16,14,0,843.0,132.0,4.9,36.0,891.0,785.11,569.59
2017,8,16,14,15,836.0,130.5,4.85,36.0,864.5,747.32,544.59
2017,8,16,14,30,829.0,129.0,4.8,36.0,838.0,707.83,518.32
2017,8,16,14,45,821.0,126.5,4.8,36.0,804.0,665.23,488.42
2017,8,16,15,0,813.0,124.0,4.8,36.0,770.0,619.06,455.28
2017,8,16,15,15,800.5,121.5,4.7,36.0,730.0,571.18,419.85
2017,8,16,15,30,788.0,119.0,4.6,36.0,690.0,522.93,383.46
2017,8,16,15,45,770.0,116.5,4.6,36.0,644.0,471.92,344.37
2017,8,16,16,0,752.0,114.0,4.6,36.0,598.0,421.55,304.79
2017,8,16,16,15,730.0,110.0,4.45,35.5,548.0,369.23,263.36
2017,8,16,16,30,708.0,106.0,4.3,35.0,498.0,315.2,219.8
2017,8,16,16,45,675.0,102.0,4.2,34.5,445.0,263.02,177.31
2017,8,16,17,0,642.0,98.0,4.1,34.0,392.0,214.03,137.43
2017,8,16,17,15,601.0,92.0,3.85,33.5,338.0,165.5,99.51
2017,8,16,17,30,560.0,86.0,3.6,33.0,284.0,121.48,68.11
2017,8,16,17,45,499.5,77.5,3.4,32.5,231.0,79.08,43.94
2017,8,16,18,0,439.0,69.0,3.2,32.0,178.0,48.86,35.2
2017,8,16,18,15,350.5,57.5,3.2,31.5,130.0,42.36,29.58
2017,8,16,18,30,262.0,46.0,3.2,31.0,82.0,34.96,22.92
2017,8,16,18,45,131.0,29.0,3.25,30.5,47.0,22.51,10.7
2017,8,16,19,0,0.0,12.0,3.3,30.0,12.0,11.8,0.0
2017,8,16,19,15,0.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,39.0,18.5,2.85,25.0,22.0,34.31,0.0
2017,8,17,6,30,78.0,37.0,3.0,25.0,44.0,75.42,50.3
2017,8,17,6,45,170.5,55.5,3.15,25.5,86.0,141.54,105.78
2017,8,17,7,0,263.0,74.0,3.3,26.0,128.0,218.6,169.33
2017,8,17,7,15,322.5,89.0,3.45,26.5,176.0,277.51,218.07
2017,8,17,7,30,382.0,104.0,3.6,27.0,224.0,341.83,269.83
2017,8,17,7,45,440.0,112.5,3.75,27.5,277.0,402.69,317.66
2017,8,17,8,0,498.0,121.0,3.9,28.0,330.0,467.97,367.55
2017,8,17,8,15,579.0,117.0,3.95,28.0,393.0,543.03,424.55
2017,8,17,8,30,660.0,113.0,4.0,28.0,456.0,619.51,481.33
2017,8,17,8,45,696.0,113.5,4.05,28.5,509.0,671.09,516.38
2017,8,17,9,0,732.0,114.0,4.1,29.0,562.0,720.67,548.92
2017,8,17,9,15,750.5,117.5,4.1,29.5,609.0,762.03,574.95
2017,8,17,9,30,769.0,121.0,4.1,30.0,656.0,802.08,599.73
2017,8,17,9,45,789.5,120.5,4.1,30.5,700.0,837.94,621.32
2017,8,17,10,0,810.0,120.0,4.1,31.0,744.0,872.1,641.53
2017,8,17,10,15,820.5,122.0,4.05,31.5,780.5,892.48,652.15
2017,8,17,10,30,831.0,124.0,4.0,32.0,817.0,915.65,664.66
2017,8,17,10,45,841.5,124.0,3.95,32.5,847.0,934.03,673.96
2017,8,17,11,0,852.0,124.0,3.9,33.0,877.0,949.59,681.45
2017,8,17,11,15,857.5,125.0,3.8,33.0,899.0,958.39,685.73
2017,8,17,11,30,863.0,126.0,3.7,33.0,921.0,964.06,688.14
2017,8,17,11,45,856.0,133.5,3.65,33.5,932.5,961.05,683.99
2017,8,17,12,0,849.0,141.0,3.6,34.0,944.0,954.82,677.97
2017,8,17,12,15,850.5,141.5,3.55,34.0,950.0,946.74,672.32
2017,8,17,12,30,852.0,142.0,3.5,34.0,956.0,935.64,664.86
2017,8,17,12,45,853.0,140.5,3.45,34.5,953.5,919.23,652.77
2017,8,17,13,0,854.0,139.0,3.4,35.0,951.0,899.98,639.01
2017,8,17,13,15,852.0,138.5,3.35,35.0,940.0,876.28,623.8
2017,8,17,13,30,850.0,138.0,3.3,35.0,929.0,850.0,606.97
2017,8,17,13,45,847.0,135.5,3.25,35.5,910.5,818.58,585.58
2017,8,17,14,0,844.0,133.0,3.2,36.0,892.0,784.89,562.76
2017,8,17,14,15,837.5,131.5,3.15,36.0,865.0,747.37,538.51
2017,8,17,14,30,831.0,130.0,3.1,36.0,838.0,708.1,512.96
2017,8,17,14,45,815.0,132.0,3.1,36.0,802.5,662.32,481.27
2017,8,17,15,0,799.0,134.0,3.1,36.0,767.0,617.37,449.39
2017,8,17,15,15,786.0,131.0,3.05,36.0,727.0,569.3,414.61
2017,8,17,15,30,773.0,128.0,3.0,36.0,687.0,520.96,378.8
2017,8,17,15,45,757.0,124.0,3.0,36.0,641.5,470.23,340.51
2017,8,17,16,0,741.0,120.0,3.0,36.0,596.0,419.99,301.56
2017,8,17,16,15,718.5,116.0,2.95,35.5,546.0,364.81,258.65
2017,8,17,16,30,696.0,112.0,2.9,35.0,496.0,314.23,218.08
2017,8,17,16,45,666.0,107.0,2.85,35.0,443.0,262.66,176.01
2017,8,17,17,0,636.0,102.0,2.8,35.0,390.0,213.99,136.43
2017,8,17,17,15,594.0,95.0,2.5,34.0,336.0,164.87,98.79
2017,8,17,17,30,552.0,88.0,2.2,33.0,282.0,120.39,67.68
2017,8,17,17,45,492.0,79.5,1.9,32.5,229.0,78.67,44.47
2017,8,17,18,0,432.0,71.0,1.6,32.0,176.0,51.01,36.96
2017,8,17,18,15,342.0,58.5,1.55,31.0,128.0,43.27,30.38
2017,8,17,18,30,252.0,46.0,1.5,30.0,80.0,35.08,23.08
2017,8,17,18,45,126.0,28.5,1.45,29.5,45.5,22.18,10.05
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,10.81,0.0
2017,8,17,19,15,0.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,90.5,17.5,2.75,24.5,26.0,54.33,0.0
2017,8,18,6,30,181.0,35.0,3.0,25.0,52.0,120.43,81.93
2017,8,18,6,45,296.0,47.5,3.3,25.5,98.0,187.84,140.86
2017,8,18,7,0,411.0,60.0,3.6,26.0,144.0,269.81,209.19
2017,8,18,7,15,480.0,69.5,3.65,26.5,197.0,335.6,263.91
2017,8,18,7,30,549.0,79.0,3.7,27.0,250.0,407.21,321.47
2017,8,18,7,45,609.0,82.0,3.8,27.5,307.5,471.43,371.74
2017,8,18,8,0,669.0,85.0,3.9,28.0,365.0,539.65,423.44
2017,8,18,8,15,701.0,89.5,3.9,28.5,419.5,594.13,462.98
2017,8,18,8,30,733.0,94.0,3.9,29.0,474.0,647.23,499.67
2017,8,18,8,45,763.5,95.0,3.9,29.5,527.5,698.09,533.12
2017,8,18,9,0,794.0,96.0,3.9,30.0,581.0,748.91,565.83
2017,8,18,9,15,810.5,99.0,3.85,30.5,629.0,790.03,591.01
2017,8,18,9,30,827.0,102.0,3.8,31.0,677.0,824.58,611.34
2017,8,18,9,45,842.5,103.0,3.75,32.0,720.5,859.21,630.21
2017,8,18,10,0,858.0,104.0,3.7,33.0,764.0,891.78,647.38
2017,8,18,10,15,867.5,105.5,3.55,33.5,800.5,917.06,660.29
2017,8,18,10,30,877.0,107.0,3.4,34.0,837.0,939.61,671.3
2017,8,18,10,45,885.0,107.5,3.3,34.5,867.0,956.8,679.11
2017,8,18,11,0,893.0,108.0,3.2,35.0,897.0,970.94,685.0
2017,8,18,11,15,897.5,109.0,3.1,35.0,918.5,979.09,688.57
2017,8,18,11,30,902.0,110.0,3.0,35.0,940.0,983.96,690.2
2017,8,18,11,45,899.5,114.5,2.9,35.5,952.5,982.33,686.47
2017,8,18,12,0,897.0,119.0,2.8,36.0,965.0,977.36,680.83
2017,8,18,12,15,898.0,119.0,2.7,36.0,970.5,968.0,674.01
2017,8,18,12,30,899.0,119.0,2.6,36.0,976.0,955.47,665.37
2017,8,18,12,45,897.5,119.0,2.55,36.5,973.0,937.55,652.56
2017,8,18,13,0,896.0,119.0,2.5,37.0,970.0,916.69,638.08
2017,8,18,13,15,893.5,118.5,2.45,37.0,958.5,891.64,622.4
2017,8,18,13,30,891.0,118.0,2.4,37.0,947.0,863.89,605.07
2017,8,18,13,45,885.5,118.0,2.4,37.5,927.0,831.59,583.99
2017,8,18,14,0,880.0,118.0,2.4,38.0,907.0,797.02,561.47
2017,8,18,14,15,873.5,116.5,2.4,38.0,879.5,758.22,537.29
2017,8,18,14,30,867.0,115.0,2.4,38.0,852.0,717.58,511.7
2017,8,18,14,45,856.0,114.0,2.4,38.0,817.0,672.75,481.87
2017,8,18,15,0,845.0,113.0,2.4,38.0,782.0,626.84,450.02
2017,8,18,15,15,833.0,111.0,2.4,37.5,741.0,578.59,416.66
2017,8,18,15,30,821.0,109.0,2.4,37.0,700.0,526.56,379.68
2017,8,18,15,45,804.5,106.5,2.45,37.0,653.5,474.61,340.89
2017,8,18,16,0,788.0,104.0,2.5,37.0,607.0,423.1,301.25
2017,8,18,16,15,767.0,100.0,2.55,36.5,556.5,369.27,259.45
2017,8,18,16,30,746.0,96.0,2.6,36.0,506.0,316.86,217.56
2017,8,18,16,45,717.5,91.5,2.65,36.0,452.0,263.7,174.23
2017,8,18,17,0,689.0,87.0,2.7,36.0,398.0,209.88,130.67
2017,8,18,17,15,649.5,81.5,2.4,35.0,343.0,159.57,92.04
2017,8,18,17,30,610.0,76.0,2.1,34.0,288.0,113.57,60.13
2017,8,18,17,45,554.0,68.5,1.85,33.5,234.0,69.71,36.56
2017,8,18,18,0,498.0,61.0,1.6,33.0,180.0,42.32,29.6
2017,8,18,18,15,408.0,50.5,1.55,32.0,130.5,36.67,24.77
2017,8,18,18,30,318.0,40.0,1.5,31.0,81.0,30.62,19.29
2017,8,18,18,45,184.0,25.0,1.45,30.5,46.0,19.37,7.47
2017,8,18,19,0,50.0,10.0,1.4,30.0,11.0,9.83,0.0
2017,8,18,19,15,25.0,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,97.0,16.5,2.45,24.5,25.5,44.6,0.0
2017,8,19,6,30,194.0,33.0,2.7,25.0,51.0,122.1,82.34
2017,8,19,6,45,316.0,44.5,2.95,25.5,98.0,191.56,143.33
2017,8,19,7,0,438.0,56.0,3.2,26.0,145.0,277.01,214.39
2017,8,19,7,15,505.0,64.5,3.2,26.5,198.5,341.77,268.31
2017,8,19,7,30,572.0,73.0,3.2,27.0,252.0,412.2,324.81
2017,8,19,7,45,630.0,76.0,3.25,28.0,309.0,476.06,373.83
2017,8,19,8,0,688.0,79.0,3.3,29.0,366.0,543.8,423.86
2017,8,19,8,15,719.0,83.5,3.15,29.5,420.5,596.3,461.16
2017,8,19,8,30,750.0,88.0,3.0,30.0,475.0,651.76,498.12
2017,8,19,8,45,775.0,90.5,2.95,31.0,528.0,700.71,528.3
2017,8,19,9,0,800.0,93.0,2.9,32.0,581.0,749.22,557.34
2017,8,19,9,15,817.0,96.0,2.7,32.5,629.0,790.92,581.34
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,826.14,600.38
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.0,860.17,618.52
2017,8,19,10,0,862.0,102.0,2.2,34.0,763.0,892.04,634.84
2017,8,19,10,15,871.0,103.5,2.1,34.5,799.5,916.91,646.84
2017,8,19,10,30,880.0,105.0,2.0,35.0,836.0,939.02,657.0
2017,8,19,10,45,888.0,106.0,1.95,35.5,866.0,956.74,664.88
2017,8,19,11,0,896.0,107.0,1.9,36.0,896.0,971.4,670.91
2017,8,19,11,15,900.5,108.0,1.95,36.0,918.0,979.52,675.56
2017,8,19,11,30,905.0,109.0,2.0,36.0,940.0,984.34,678.39
2017,8,19,11,45,913.5,105.5,2.05,36.5,955.5,985.11,677.5
2017,8,19,12,0,922.0,102.0,2.1,37.0,971.0,982.56,674.73
2017,8,19,12,15,923.0,102.0,2.2,37.0,976.5,973.06,669.79
2017,8,19,12,30,924.0,102.0,2.3,37.0,982.0,960.3,662.93
2017,8,19,12,45,923.5,102.0,2.4,37.5,978.5,942.95,651.93
2017,8,19,13,0,923.0,102.0,2.5,38.0,975.0,922.52,639.05
2017,8,19,13,15,920.5,101.5,2.55,38.0,963.5,896.88,623.86
2017,8,19,13,30,918.0,101.0,2.6,38.0,952.0,868.45,606.89
2017,8,19,13,45,914.0,100.0,2.7,38.0,932.5,835.65,587.39
2017,8,19,14,0,910.0,99.0,2.8,38.0,913.0,800.41,566.11
2017,8,19,14,15,904.0,97.5,2.85,38.0,885.5,760.94,541.57
2017,8,19,14,30,898.0,96.0,2.9,38.0,858.0,719.5,515.49
2017,8,19,14,45,881.0,99.5,2.95,38.0,821.5,673.64,485.28
2017,8,19,15,0,864.0,103.0,3.0,38.0,785.0,627.08,452.65
2017,8,19,15,15,852.5,101.0,3.05,38.0,744.0,578.26,417.76
2017,8,19,15,30,841.0,99.0,3.1,38.0,703.0,528.82,381.45
2017,8,19,15,45,826.5,96.0,3.15,38.0,656.5,476.68,342.18
2017,8,19,16,0,812.0,93.0,3.2,38.0,610.0,420.8,299.18
2017,8,19,16,15,792.0,90.0,3.2,37.5,559.0,367.01,256.98
2017,8,19,16,30,772.0,87.0,3.2,37.0,508.0,314.48,214.62
2017,8,19,16,45,744.5,83.0,3.25,36.5,454.0,260.63,170.88
2017,8,19,17,0,717.0,79.0,3.3,36.0,400.0,209.36,129.25
2017,8,19,17,15,678.5,74.0,3.0,35.0,344.5,155.2,87.6
2017,8,19,17,30,640.0,69.0,2.7,34.0,289.0,108.18,55.17
2017,8,19,17,45,583.0,62.5,2.4,33.5,234.5,63.6,32.06
2017,8,19,18,0,526.0,56.0,2.1,33.0,180.0,38.28,26.24
2017,8,19,18,15,436.5,46.5,2.0,32.0,130.5,33.31,21.97
2017,8,19,18,30,347.0,37.0,1.9,31.0,81.0,28.0,17.09
2017,8,19,18,45,173.5,18.5,1.85,30.5,40.5,13.64,3.08
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,121.0,15.0,2.25,24.5,26.0,49.96,0.0
2017,8,20,6,30,242.0,30.0,2.5,25.0,52.0,135.15,90.41
2017,8,20,6,45,358.0,41.0,2.75,25.5,99.5,205.56,153.54
2017,8,20,7,0,474.0,52.0,3.0,26.0,147.0,287.99,222.52
2017,8,20,7,15,539.5,59.5,3.0,26.5,201.0,352.43,276.31
2017,8,20,7,30,605.0,67.0,3.0,27.0,255.0,422.4,332.44
2017,8,20,7,45,656.0,71.0,3.05,28.0,311.5,484.67,380.1
2017,8,20,8,0,707.0,75.0,3.1,29.0,368.0,548.16,426.85
2017,8,20,8,15,737.0,79.0,3.05,29.5,423.0,602.44,465.57
2017,8,20,8,30,767.0,83.0,3.0,30.0,478.0,657.28,502.08
2017,8,20,8,45,790.5,85.5,2.95,30.5,530.5,705.69,532.88
2017,8,20,9,0,814.0,88.0,2.9,31.0,583.0,753.52,562.58
2017,8,20,9,15,830.0,90.5,2.85,31.5,631.0,789.51,583.63
2017,8,20,9,30,846.0,93.0,2.8,32.0,679.0,828.59,606.47
2017,8,20,9,45,858.5,95.0,2.8,33.0,721.5,862.18,624.35
2017,8,20,10,0,871.0,97.0,2.8,34.0,764.0,893.48,640.49
2017,8,20,10,15,879.5,99.0,2.85,34.0,800.5,918.61,655.52
2017,8,20,10,30,888.0,101.0,2.9,34.0,837.0,940.92,668.83
2017,8,20,10,45,895.0,102.0,2.95,34.5,866.5,957.78,677.35
2017,8,20,11,0,902.0,103.0,3.0,35.0,896.0,971.53,684.01
2017,8,20,11,15,906.5,103.5,3.1,35.5,918.0,979.14,687.29
2017,8,20,11,30,911.0,104.0,3.2,36.0,940.0,983.45,688.64
2017,8,20,11,45,904.5,111.0,3.3,36.5,951.5,980.48,685.56
2017,8,20,12,0,898.0,118.0,3.4,37.0,963.0,974.12,680.51
2017,8,20,12,15,899.5,118.0,3.45,37.0,968.5,965.11,675.02
2017,8,20,12,30,901.0,118.0,3.5,37.0,974.0,952.9,667.61
2017,8,20,12,45,901.0,117.5,3.6,37.0,971.0,935.7,657.44
2017,8,20,13,0,901.0,117.0,3.7,37.0,968.0,915.49,645.39
2017,8,20,13,15,898.5,116.5,3.7,37.0,956.5,890.19,629.55
2017,8,20,13,30,896.0,116.0,3.7,37.0,945.0,862.17,611.97
2017,8,20,13,45,567.5,278.5,3.75,37.5,799.5,721.96,515.67
2017,8,20,14,0,239.0,441.0,3.8,38.0,654.0,600.5,425.1
2017,8,20,14,15,558.0,275.5,3.8,38.0,752.5,667.81,479.34
2017,8,20,14,30,877.0,110.0,3.8,38.0,851.0,715.39,516.83
2017,8,20,14,45,867.0,109.0,3.85,38.0,816.0,670.73,485.98
2017,8,20,15,0,857.0,108.0,3.9,38.0,781.0,624.87,453.51
2017,8,20,15,15,845.0,105.5,3.9,37.5,740.0,575.55,418.61
2017,8,20,15,30,833.0,103.0,3.9,37.0,699.0,525.68,382.24
2017,8,20,15,45,817.5,100.5,3.9,37.0,652.5,470.24,340.1
2017,8,20,16,0,802.0,98.0,3.9,37.0,606.0,418.46,299.4
2017,8,20,16,15,781.0,94.5,3.85,36.5,554.5,364.35,256.55
2017,8,20,16,30,760.0,91.0,3.8,36.0,503.0,311.65,213.74
2017,8,20,16,45,730.5,87.0,3.75,36.0,449.0,257.98,169.55
2017,8,20,17,0,701.0,83.0,3.7,36.0,395.0,203.91,125.58
2017,8,20,17,15,661.5,77.5,3.35,35.0,339.5,153.12,86.7
2017,8,20,17,30,622.0,72.0,3.0,34.0,284.0,106.63,55.02
2017,8,20,17,45,561.0,65.0,2.7,33.5,229.5,62.68,32.84
2017,8,20,18,0,500.0,58.0,2.4,33.0,175.0,40.2,27.82
2017,8,20,18,15,409.0,47.5,2.15,32.0,125.5,34.43,22.86
2017,8,20,18,30,318.0,37.0,1.9,31.0,76.0,28.24,17.21
2017,8,20,18,45,159.0,18.5,1.65,30.5,38.0,13.78,2.5
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
