Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,96.0,15.5,1.9,24.5,24.0,43.03,0.0
2017,8,21,6,30,192.0,31.0,2.1,25.0,48.0,118.5,78.22
2017,8,21,6,45,304.5,43.5,2.35,25.5,93.5,185.03,137.81
2017,8,21,7,0,417.0,56.0,2.6,26.0,139.0,266.35,205.51
2017,8,21,7,15,485.0,64.5,2.6,26.5,191.5,330.42,258.74
2017,8,21,7,30,553.0,73.0,2.6,27.0,244.0,400.27,314.64
2017,8,21,7,45,606.0,77.5,2.65,28.0,299.0,461.93,361.82
2017,8,21,8,0,659.0,82.0,2.7,29.0,354.0,527.06,409.75
2017,8,21,8,15,690.5,87.0,2.7,29.5,408.0,581.25,448.52
2017,8,21,8,30,722.0,92.0,2.7,30.0,462.0,634.13,484.59
2017,8,21,8,45,509.5,174.0,2.7,30.5,449.0,589.73,446.85
2017,8,21,9,0,297.0,256.0,2.7,31.0,436.0,519.64,390.02
2017,8,21,9,15,552.0,180.0,2.65,31.5,548.5,666.14,498.02
2017,8,21,9,30,807.0,104.0,2.6,32.0,661.0,811.4,594.79
2017,8,21,9,45,819.5,106.5,2.6,32.5,703.0,839.37,609.46
2017,8,21,10,0,832.0,109.0,2.6,33.0,745.0,870.19,626.79
2017,8,21,10,15,842.0,110.5,2.55,33.5,781.0,895.27,639.85
2017,8,21,10,30,852.0,112.0,2.5,34.0,817.0,917.7,651.17
2017,8,21,10,45,858.5,114.0,2.5,34.5,846.5,934.56,659.33
2017,8,21,11,0,865.0,116.0,2.5,35.0,876.0,948.39,665.68
2017,8,21,11,15,870.0,117.0,2.5,35.0,897.5,956.64,670.01
2017,8,21,11,30,875.0,118.0,2.5,35.0,919.0,961.71,672.52
2017,8,21,11,45,874.0,121.5,2.5,35.5,932.0,960.34,669.78
2017,8,21,12,0,873.0,125.0,2.5,36.0,945.0,955.72,665.21
2017,8,21,12,15,874.5,125.0,2.5,36.0,950.5,946.82,659.51
2017,8,21,12,30,876.0,125.0,2.5,36.0,956.0,934.82,652.02
2017,8,21,12,45,875.0,125.5,2.55,36.5,953.0,917.98,640.68
2017,8,21,13,0,874.0,126.0,2.6,37.0,950.0,898.24,627.62
2017,8,21,13,15,871.5,125.5,2.65,37.0,938.5,873.45,612.72
2017,8,21,13,30,869.0,125.0,2.7,37.0,927.0,846.02,596.13
2017,8,21,13,45,864.5,123.5,2.8,37.0,907.5,813.54,576.5
2017,8,21,14,0,860.0,122.0,2.9,37.0,888.0,778.81,555.23
2017,8,21,14,15,537.5,267.5,2.95,37.0,741.5,643.89,461.45
2017,8,21,14,30,215.0,413.0,3.0,37.0,595.0,533.1,379.56
2017,8,21,14,45,522.5,264.0,3.05,37.0,680.0,582.12,420.11
2017,8,21,15,0,830.0,115.0,3.1,37.0,765.0,612.26,444.63
2017,8,21,15,15,817.5,113.0,3.1,37.0,724.5,561.35,407.53
2017,8,21,15,30,805.0,111.0,3.1,37.0,684.0,512.57,371.31
2017,8,21,15,45,788.5,108.0,3.15,37.0,637.5,460.88,332.14
2017,8,21,16,0,772.0,105.0,3.2,37.0,591.0,409.68,292.22
2017,8,21,16,15,750.0,101.5,3.2,36.5,540.5,356.78,250.58
2017,8,21,16,30,728.0,98.0,3.2,36.0,490.0,305.44,209.14
2017,8,21,16,45,696.5,94.0,3.25,35.5,436.5,249.74,164.24
2017,8,21,17,0,665.0,90.0,3.3,35.0,383.0,200.15,124.26
2017,8,21,17,15,623.5,83.5,3.1,34.5,328.5,150.31,86.22
2017,8,21,17,30,582.0,77.0,2.9,34.0,274.0,105.05,55.65
2017,8,21,17,45,515.5,70.0,2.75,33.5,220.0,63.4,35.33
2017,8,21,18,0,449.0,63.0,2.6,33.0,166.0,44.84,31.65
2017,8,21,18,15,356.0,51.0,2.35,32.5,118.0,37.9,25.62
2017,8,21,18,30,263.0,39.0,2.1,32.0,70.0,29.81,18.29
2017,8,21,18,45,131.5,19.5,1.9,31.5,35.0,15.05,2.23
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,90.0,15.5,2.2,24.5,23.0,41.15,0.0
2017,8,22,6,30,180.0,31.0,2.4,25.0,46.0,114.39,74.6
2017,8,22,6,45,300.0,43.0,2.6,25.5,92.0,182.29,135.58
2017,8,22,7,0,420.0,55.0,2.8,26.0,138.0,265.97,205.17
2017,8,22,7,15,489.0,64.0,2.7,26.5,190.5,331.14,259.28
2017,8,22,7,30,558.0,73.0,2.6,27.0,243.0,402.2,316.05
2017,8,22,7,45,614.5,76.5,2.55,28.0,299.5,464.93,363.87
2017,8,22,8,0,671.0,80.0,2.5,29.0,356.0,531.4,412.48
2017,8,22,8,15,702.5,84.5,2.3,29.5,410.5,583.31,448.78
2017,8,22,8,30,734.0,89.0,2.1,30.0,465.0,638.35,484.97
2017,8,22,8,45,760.0,92.0,1.9,31.0,517.0,687.93,514.24
2017,8,22,9,0,786.0,95.0,1.7,32.0,569.0,737.15,542.0
2017,8,22,9,15,803.0,97.5,1.5,32.5,617.0,777.73,563.94
2017,8,22,9,30,820.0,100.0,1.3,33.0,665.0,811.86,580.87
2017,8,22,9,45,833.0,102.5,1.1,33.5,707.5,845.62,596.83
2017,8,22,10,0,846.0,105.0,0.9,34.0,750.0,877.19,610.59
2017,8,22,10,15,855.5,107.0,0.95,34.5,786.5,902.59,624.08
2017,8,22,10,30,865.0,109.0,1.0,35.0,823.0,925.29,635.97
2017,8,22,10,45,872.5,110.0,1.05,35.5,852.5,942.16,644.39
2017,8,22,11,0,880.0,111.0,1.1,36.0,882.0,956.01,651.11
2017,8,22,11,15,634.0,256.0,1.25,36.0,819.0,880.98,606.42
2017,8,22,11,30,388.0,401.0,1.4,36.0,756.0,783.89,540.4
2017,8,22,11,45,639.5,259.0,1.6,36.5,854.5,881.62,610.71
2017,8,22,12,0,891.0,117.0,1.8,37.0,953.0,963.11,660.82
2017,8,22,12,15,616.5,280.5,1.9,37.0,861.0,863.64,598.1
2017,8,22,12,30,342.0,444.0,2.0,37.0,769.0,756.13,523.0
2017,8,22,12,45,618.0,280.0,2.15,37.5,863.5,838.04,584.48
2017,8,22,13,0,894.0,116.0,2.3,38.0,958.0,904.39,627.22
2017,8,22,13,15,892.0,115.5,2.4,38.0,946.5,879.54,612.18
2017,8,22,13,30,890.0,115.0,2.5,38.0,935.0,851.97,596.09
2017,8,22,13,45,887.0,113.5,2.6,38.0,916.0,820.04,577.08
2017,8,22,14,0,884.0,112.0,2.7,38.0,897.0,785.69,556.32
2017,8,22,14,15,878.0,110.5,2.75,38.0,869.5,746.88,532.15
2017,8,22,14,30,872.0,109.0,2.8,38.0,842.0,706.17,506.48
2017,8,22,14,45,857.0,110.5,2.9,38.0,806.0,660.63,475.81
2017,8,22,15,0,842.0,112.0,3.0,38.0,770.0,614.33,443.46
2017,8,22,15,15,830.0,109.5,3.0,37.5,728.5,565.58,409.2
2017,8,22,15,30,818.0,107.0,3.0,37.0,687.0,513.01,371.26
2017,8,22,15,45,801.5,104.5,3.0,37.0,640.5,461.12,331.8
2017,8,22,16,0,785.0,102.0,3.0,37.0,594.0,409.69,291.58
2017,8,22,16,15,763.5,98.0,2.95,36.5,543.0,355.84,249.16
2017,8,22,16,30,742.0,94.0,2.9,36.0,492.0,303.49,206.86
2017,8,22,16,45,711.0,90.0,2.9,36.0,438.0,250.52,163.58
2017,8,22,17,0,680.0,86.0,2.9,36.0,384.0,197.13,120.58
2017,8,22,17,15,638.5,80.0,2.6,35.5,329.0,146.98,82.63
2017,8,22,17,30,597.0,74.0,2.3,35.0,274.0,101.4,52.43
2017,8,22,17,45,534.0,66.5,2.05,34.5,220.0,58.77,32.31
2017,8,22,18,0,471.0,59.0,1.8,34.0,166.0,41.55,28.77
2017,8,22,18,15,376.0,48.0,1.6,33.0,117.5,35.38,23.46
2017,8,22,18,30,281.0,37.0,1.4,32.0,69.0,28.77,17.37
2017,8,22,18,45,140.5,18.5,1.2,31.5,34.5,14.29,0.59
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,93.0,14.5,1.9,24.5,22.5,40.89,0.0
2017,8,23,6,30,186.0,29.0,2.0,25.0,45.0,113.52,72.94
2017,8,23,6,45,294.5,42.5,2.1,26.0,90.0,179.16,132.6
2017,8,23,7,0,403.0,56.0,2.2,27.0,135.0,258.89,198.39
2017,8,23,7,15,472.0,65.5,1.9,27.5,187.5,323.74,251.5
2017,8,23,7,30,541.0,75.0,1.6,28.0,240.0,394.49,306.82
2017,8,23,7,45,590.0,81.0,1.35,29.0,294.5,454.9,351.21
2017,8,23,8,0,639.0,87.0,1.1,30.0,349.0,518.44,395.27
2017,8,23,8,15,672.0,92.5,0.95,30.5,403.0,573.3,432.03
2017,8,23,8,30,705.0,98.0,0.8,31.0,457.0,629.14,467.58
2017,8,23,8,45,726.5,103.0,0.7,32.0,508.0,673.96,492.48
2017,8,23,9,0,748.0,108.0,0.6,33.0,559.0,720.67,517.66
2017,8,23,9,15,766.0,111.5,0.7,33.5,606.0,761.92,542.35
2017,8,23,9,30,784.0,115.0,0.8,34.0,653.0,801.78,565.93
2017,8,23,9,45,794.5,119.0,0.95,34.5,694.5,833.96,585.2
2017,8,23,10,0,805.0,123.0,1.1,35.0,736.0,863.88,603.02
2017,8,23,10,15,815.0,125.5,1.1,35.0,772.0,889.27,617.14
2017,8,23,10,30,825.0,128.0,1.1,35.0,808.0,906.78,626.49
2017,8,23,10,45,833.0,129.0,1.15,35.5,837.0,923.42,634.91
2017,8,23,11,0,841.0,130.0,1.2,36.0,866.0,937.17,641.64
2017,8,23,11,15,455.5,280.5,1.2,36.0,680.5,733.04,510.49
2017,8,23,11,30,70.0,431.0,1.2,36.0,495.0,498.66,347.25
2017,8,23,11,45,40.0,323.0,1.3,36.5,360.0,358.74,253.52
2017,8,23,12,0,10.0,215.0,1.4,37.0,225.0,218.75,154.96
2017,8,23,12,15,63.0,345.5,1.45,37.0,405.5,399.04,282.95
2017,8,23,12,30,116.0,476.0,1.5,37.0,586.0,576.37,401.14
2017,8,23,12,45,58.0,260.5,1.6,37.0,315.5,306.51,217.94
2017,8,23,13,0,0.0,45.0,1.7,37.0,45.0,43.63,27.11
2017,8,23,13,15,15.0,206.5,1.8,37.0,220.0,213.01,152.26
2017,8,23,13,30,30.0,368.0,1.9,37.0,395.0,378.46,268.49
2017,8,23,13,45,431.0,252.0,2.0,37.5,634.0,584.74,419.12
2017,8,23,14,0,832.0,136.0,2.1,38.0,873.0,765.8,541.67
2017,8,23,14,15,825.0,134.5,2.15,37.5,845.5,727.93,517.7
2017,8,23,14,30,818.0,133.0,2.2,37.0,818.0,686.98,492.37
2017,8,23,14,45,449.0,246.5,2.3,37.0,620.5,515.58,371.14
2017,8,23,15,0,80.0,360.0,2.4,37.0,423.0,382.12,273.15
2017,8,23,15,15,217.0,330.0,2.45,36.5,486.5,421.9,304.12
2017,8,23,15,30,354.0,300.0,2.5,36.0,550.0,447.96,323.4
2017,8,23,15,45,316.0,285.5,2.6,36.0,497.5,397.48,286.9
2017,8,23,16,0,278.0,271.0,2.7,36.0,445.0,350.48,252.77
2017,8,23,16,15,232.5,251.5,2.75,35.5,388.0,304.84,219.87
2017,8,23,16,30,187.0,232.0,2.8,35.0,331.0,259.43,187.04
2017,8,23,16,45,210.0,203.5,2.85,34.5,303.5,228.42,162.97
2017,8,23,17,0,233.0,175.0,2.9,34.0,276.0,190.37,132.99
2017,8,23,17,15,215.5,152.0,2.9,33.5,235.0,153.56,105.66
2017,8,23,17,30,198.0,129.0,2.9,33.0,194.0,118.86,81.12
2017,8,23,17,45,167.0,106.5,2.95,32.5,154.5,91.03,64.28
2017,8,23,18,0,136.0,84.0,3.0,32.0,115.0,69.49,52.15
2017,8,23,18,15,97.0,61.5,3.0,31.5,80.0,51.93,37.18
2017,8,23,18,30,58.0,39.0,3.0,31.0,45.0,33.83,21.36
2017,8,23,18,45,29.0,19.5,3.05,30.5,22.5,17.48,0.0
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,8.5,0.45,24.5,8.5,8.36,0.0
2017,8,24,6,30,0.0,17.0,0.5,25.0,17.0,16.4,6.08
2017,8,24,6,45,0.0,36.0,0.55,25.5,36.0,35.32,22.58
2017,8,24,7,0,0.0,55.0,0.6,26.0,55.0,54.92,38.87
2017,8,24,7,15,0.0,77.5,0.55,26.5,77.5,78.16,57.8
2017,8,24,7,30,0.0,100.0,0.5,27.0,100.0,101.09,76.02
2017,8,24,7,45,0.0,88.5,0.5,27.5,88.5,86.95,64.48
2017,8,24,8,0,0.0,77.0,0.5,28.0,77.0,74.5,54.3
2017,8,24,8,15,0.0,64.5,0.55,28.5,64.5,62.35,44.38
2017,8,24,8,30,0.0,52.0,0.6,29.0,52.0,50.25,34.54
2017,8,24,8,45,0.0,81.5,0.7,29.5,81.5,78.84,56.8
2017,8,24,9,0,0.0,111.0,0.8,30.0,111.0,107.95,78.96
2017,8,24,9,15,6.5,168.0,0.9,30.0,172.5,170.56,126.57
2017,8,24,9,30,13.0,225.0,1.0,30.0,234.0,234.02,173.57
2017,8,24,9,45,35.0,279.5,1.15,30.5,306.0,317.25,234.04
2017,8,24,10,0,57.0,334.0,1.3,31.0,378.0,394.25,288.31
2017,8,24,10,15,43.5,330.5,1.4,31.0,365.0,377.2,275.1
2017,8,24,10,30,30.0,327.0,1.5,31.0,352.0,359.86,262.19
2017,8,24,10,45,68.5,377.5,1.6,31.5,437.5,447.41,324.18
2017,8,24,11,0,107.0,428.0,1.7,32.0,523.0,534.91,383.86
2017,8,24,11,15,248.5,413.5,1.8,32.0,638.5,665.7,475.51
2017,8,24,11,30,390.0,399.0,1.9,32.0,754.0,782.18,554.76
2017,8,24,11,45,414.5,398.5,2.0,32.5,781.0,804.34,567.75
2017,8,24,12,0,439.0,398.0,2.1,33.0,808.0,819.94,577.42
2017,8,24,12,15,425.5,403.5,2.2,33.0,802.5,803.84,567.08
2017,8,24,12,30,412.0,409.0,2.3,33.0,797.0,786.35,556.05
2017,8,24,12,45,580.5,306.0,2.4,33.5,851.0,826.27,587.0
2017,8,24,13,0,749.0,203.0,2.5,34.0,905.0,858.48,610.2
2017,8,24,13,15,497.0,330.0,2.6,34.0,793.5,745.12,531.47
2017,8,24,13,30,245.0,457.0,2.7,34.0,682.0,639.63,455.05
2017,8,24,13,45,262.0,442.0,2.8,34.0,678.0,626.85,448.15
2017,8,24,14,0,279.0,427.0,2.9,34.0,674.0,613.24,439.97
2017,8,24,14,15,493.5,311.0,2.95,33.5,730.5,647.17,469.77
2017,8,24,14,30,708.0,195.0,3.0,33.0,787.0,664.83,487.22
2017,8,24,14,45,538.5,265.0,3.15,33.0,704.5,588.45,431.05
2017,8,24,15,0,369.0,335.0,3.3,33.0,622.0,525.69,384.39
2017,8,24,15,15,202.0,309.0,3.35,32.5,465.0,394.46,290.36
2017,8,24,15,30,35.0,283.0,3.4,32.0,308.0,279.11,205.97
2017,8,24,15,45,152.0,277.0,3.45,32.0,373.0,318.93,236.1
2017,8,24,16,0,269.0,271.0,3.5,32.0,438.0,345.73,254.53
2017,8,24,16,15,218.5,251.0,3.5,31.5,379.0,298.52,219.54
2017,8,24,16,30,168.0,231.0,3.5,31.0,320.0,252.11,185.41
2017,8,24,16,45,99.0,196.0,3.55,31.0,247.5,199.25,146.81
2017,8,24,17,0,30.0,161.0,3.6,31.0,175.0,149.88,111.35
2017,8,24,17,15,22.5,139.0,3.4,30.5,148.5,130.86,97.38
2017,8,24,17,30,15.0,117.0,3.2,30.0,122.0,108.39,80.5
2017,8,24,17,45,7.5,93.5,3.05,29.5,96.0,85.73,63.14
2017,8,24,18,0,0.0,70.0,2.9,29.0,70.0,64.79,48.87
2017,8,24,18,15,0.0,48.0,2.65,28.5,48.0,45.18,32.03
2017,8,24,18,30,0.0,26.0,2.4,28.0,26.0,25.11,14.53
2017,8,24,18,45,0.0,13.0,2.15,28.0,13.0,12.54,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,14.0,13.5,2.95,23.0,15.0,17.24,0.0
2017,8,25,6,30,28.0,27.0,3.2,23.0,30.0,44.05,25.07
2017,8,25,6,45,75.0,49.5,3.45,23.5,62.5,90.09,65.72
2017,8,25,7,0,122.0,72.0,3.7,24.0,95.0,139.11,106.96
2017,8,25,7,15,160.0,92.5,3.85,24.5,134.0,191.87,150.88
2017,8,25,7,30,198.0,113.0,4.0,25.0,173.0,241.86,191.82
2017,8,25,7,45,148.0,139.5,4.2,26.0,189.5,243.2,191.92
2017,8,25,8,0,98.0,166.0,4.4,27.0,206.0,238.95,186.84
2017,8,25,8,15,111.0,192.5,4.45,27.5,244.0,287.05,223.55
2017,8,25,8,30,124.0,219.0,4.5,28.0,282.0,328.27,254.18
2017,8,25,8,45,161.5,243.5,4.55,28.5,335.0,386.04,297.36
2017,8,25,9,0,199.0,268.0,4.6,29.0,388.0,445.85,341.15
2017,8,25,9,15,187.0,293.5,4.6,29.0,413.5,468.03,355.85
2017,8,25,9,30,175.0,319.0,4.6,29.0,439.0,488.65,369.38
2017,8,25,9,45,223.5,335.0,4.7,29.5,498.0,550.08,413.58
2017,8,25,10,0,272.0,351.0,4.8,30.0,557.0,621.56,463.83
2017,8,25,10,15,207.0,377.0,4.85,30.0,538.0,584.04,434.25
2017,8,25,10,30,142.0,403.0,4.9,30.0,519.0,551.85,408.61
2017,8,25,10,45,155.5,419.5,4.95,30.5,551.0,580.61,428.05
2017,8,25,11,0,169.0,436.0,5.0,31.0,583.0,608.82,446.71
2017,8,25,11,15,200.0,445.0,5.05,31.0,623.5,645.15,472.5
2017,8,25,11,30,231.0,454.0,5.1,31.0,664.0,680.71,497.56
2017,8,25,11,45,201.0,464.5,5.2,31.5,649.5,658.92,480.28
2017,8,25,12,0,171.0,475.0,5.3,32.0,635.0,636.43,462.8
2017,8,25,12,15,194.5,476.0,5.4,32.0,658.5,653.88,475.79
2017,8,25,12,30,218.0,477.0,5.5,32.0,682.0,669.98,487.7
2017,8,25,12,45,161.0,471.5,5.65,32.0,623.0,606.0,441.9
2017,8,25,13,0,104.0,466.0,5.8,32.0,564.0,542.74,396.27
2017,8,25,13,15,98.5,457.5,5.9,32.0,549.0,524.66,383.81
2017,8,25,13,30,93.0,449.0,6.0,32.0,534.0,506.69,371.26
2017,8,25,13,45,56.0,379.0,6.1,32.0,430.0,406.34,298.93
2017,8,25,14,0,19.0,309.0,6.2,32.0,326.0,310.77,228.82
2017,8,25,14,15,10.0,226.0,6.2,31.5,235.5,224.44,165.5
2017,8,25,14,30,1.0,143.0,6.2,31.0,145.0,138.69,101.17
2017,8,25,14,45,10.5,209.0,6.2,31.0,217.5,207.11,153.47
2017,8,25,15,0,20.0,275.0,6.2,31.0,290.0,273.19,203.36
2017,8,25,15,15,58.0,298.5,6.1,30.5,339.5,308.9,231.14
2017,8,25,15,30,96.0,322.0,6.0,30.0,389.0,343.25,257.56
2017,8,25,15,45,108.0,301.0,5.95,30.0,371.5,323.02,242.48
2017,8,25,16,0,120.0,280.0,5.9,30.0,354.0,297.1,222.91
2017,8,25,16,15,90.5,249.0,5.8,29.5,302.0,256.07,192.41
2017,8,25,16,30,61.0,218.0,5.7,29.0,250.0,214.02,161.12
2017,8,25,16,45,67.0,195.5,5.6,29.0,227.0,190.69,142.96
2017,8,25,17,0,73.0,173.0,5.5,29.0,204.0,166.77,124.12
2017,8,25,17,15,67.5,148.5,5.25,28.5,174.0,139.31,103.18
2017,8,25,17,30,62.0,124.0,5.0,28.0,144.0,112.69,83.13
2017,8,25,17,45,51.0,100.0,4.8,27.5,114.5,87.3,64.62
2017,8,25,18,0,40.0,76.0,4.6,27.0,85.0,66.87,51.03
2017,8,25,18,15,21.0,54.5,4.5,26.5,59.0,48.84,35.32
2017,8,25,18,30,2.0,33.0,4.4,26.0,33.0,31.07,19.31
2017,8,25,18,45,1.0,16.5,4.3,26.0,16.5,15.83,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,7.95,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,8.05,22.0,1.0,0.96,0.0
2017,8,26,7,0,0.0,2.0,8.1,22.0,2.0,1.93,0.0
2017,8,26,7,15,0.0,3.0,8.1,22.0,3.0,2.89,0.0
2017,8,26,7,30,0.0,4.0,8.1,22.0,4.0,3.86,0.0
2017,8,26,7,45,0.0,5.5,8.15,22.5,5.5,5.3,0.0
2017,8,26,8,0,0.0,7.0,8.2,23.0,7.0,6.75,0.0
2017,8,26,8,15,0.0,69.0,8.25,23.0,69.0,66.71,49.11
2017,8,26,8,30,0.0,131.0,8.3,23.0,131.0,129.0,99.35
2017,8,26,8,45,18.0,184.0,8.4,23.5,195.0,196.92,153.6
2017,8,26,9,0,36.0,237.0,8.5,24.0,259.0,274.68,214.49
2017,8,26,9,15,34.5,253.0,8.5,24.0,275.5,290.02,225.67
2017,8,26,9,30,33.0,269.0,8.5,24.0,292.0,305.16,236.69
2017,8,26,9,45,55.0,308.0,8.55,24.0,348.5,365.3,283.18
2017,8,26,10,0,77.0,347.0,8.6,24.0,405.0,425.95,329.47
2017,8,26,10,15,50.5,328.0,8.65,24.0,367.5,380.8,293.53
2017,8,26,10,30,24.0,309.0,8.7,24.0,330.0,327.79,251.61
2017,8,26,10,45,14.5,237.0,8.8,24.5,250.0,246.01,187.85
2017,8,26,11,0,5.0,165.0,8.9,25.0,170.0,165.53,124.72
2017,8,26,11,15,4.5,158.5,9.0,25.0,162.5,158.6,119.23
2017,8,26,11,30,4.0,152.0,9.1,25.0,155.0,151.67,113.73
2017,8,26,11,45,8.0,196.5,9.2,25.0,204.0,198.93,150.43
2017,8,26,12,0,12.0,241.0,9.3,25.0,253.0,246.01,186.7
2017,8,26,12,15,10.0,212.5,9.4,25.0,222.5,215.87,163.4
2017,8,26,12,30,8.0,184.0,9.5,25.0,192.0,185.94,140.24
2017,8,26,12,45,8.0,183.0,9.65,25.0,191.0,184.65,139.27
2017,8,26,13,0,8.0,182.0,9.8,25.0,190.0,183.33,138.28
2017,8,26,13,15,7.0,174.5,9.85,25.0,181.0,174.86,131.74
2017,8,26,13,30,6.0,167.0,9.9,25.0,172.0,166.46,125.25
2017,8,26,13,45,4.0,155.0,10.0,25.0,159.0,153.01,114.82
2017,8,26,14,0,2.0,143.0,10.1,25.0,146.0,139.72,104.51
2017,8,26,14,15,2.5,149.0,10.1,24.5,152.0,145.65,109.51
2017,8,26,14,30,3.0,155.0,10.1,24.0,158.0,151.5,114.47
2017,8,26,14,45,1.5,129.0,10.1,24.0,130.5,125.5,94.17
2017,8,26,15,0,0.0,103.0,10.1,24.0,103.0,99.65,73.87
2017,8,26,15,15,0.0,105.0,10.05,24.0,105.0,101.54,75.55
2017,8,26,15,30,0.0,107.0,10.0,24.0,107.0,103.4,77.22
2017,8,26,15,45,0.0,104.5,10.0,24.0,104.5,100.96,75.5
2017,8,26,16,0,0.0,102.0,10.0,24.0,102.0,98.51,73.79
2017,8,26,16,15,0.0,89.5,10.05,24.0,89.5,86.6,64.46
2017,8,26,16,30,0.0,77.0,10.1,24.0,77.0,74.47,54.91
2017,8,26,16,45,0.0,79.0,10.2,24.0,79.0,76.4,56.69
2017,8,26,17,0,0.0,81.0,10.3,24.0,81.0,78.19,58.38
2017,8,26,17,15,0.0,69.0,10.4,23.5,69.0,66.7,49.28
2017,8,26,17,30,0.0,57.0,10.5,23.0,57.0,55.08,39.91
2017,8,26,17,45,0.0,45.0,10.6,23.0,45.0,43.46,32.03
2017,8,26,18,0,0.0,33.0,10.7,23.0,33.0,31.85,21.82
2017,8,26,18,15,0.0,22.5,10.75,23.0,22.5,21.71,12.79
2017,8,26,18,30,0.0,12.0,10.8,23.0,12.0,11.57,3.65
2017,8,26,18,45,0.0,6.0,10.85,23.0,6.0,5.78,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.75,22.0,5.0,4.91,0.0
2017,8,27,6,30,0.0,10.0,8.6,22.0,10.0,9.64,0.93
2017,8,27,6,45,0.0,21.5,8.5,22.0,21.5,20.74,11.05
2017,8,27,7,0,0.0,33.0,8.4,22.0,33.0,31.86,20.56
2017,8,27,7,15,0.0,46.0,8.3,22.0,46.0,44.43,31.2
2017,8,27,7,30,0.0,59.0,8.2,22.0,59.0,57.02,41.7
2017,8,27,7,45,0.0,52.5,8.15,22.0,52.5,50.72,36.44
2017,8,27,8,0,0.0,46.0,8.1,22.0,46.0,44.43,31.14
2017,8,27,8,15,0.0,28.5,8.1,22.0,28.5,27.52,17.08
2017,8,27,8,30,0.0,11.0,8.1,22.0,11.0,10.62,3.09
2017,8,27,8,45,0.0,82.5,8.15,22.5,82.5,79.81,59.46
2017,8,27,9,0,0.0,154.0,8.2,23.0,154.0,151.48,116.6
2017,8,27,9,15,0.0,141.5,8.25,23.0,141.5,138.41,105.78
2017,8,27,9,30,0.0,129.0,8.3,23.0,129.0,125.69,95.36
2017,8,27,9,45,1.0,141.5,8.35,23.0,142.0,138.9,105.64
2017,8,27,10,0,2.0,154.0,8.4,23.0,155.0,152.13,115.89
2017,8,27,10,15,1.0,125.0,8.5,23.0,125.5,122.46,92.17
2017,8,27,10,30,0.0,96.0,8.6,23.0,96.0,93.08,68.71
2017,8,27,10,45,0.0,77.5,8.7,23.5,77.5,75.1,54.22
2017,8,27,11,0,0.0,59.0,8.8,24.0,59.0,57.17,39.84
2017,8,27,11,15,3.5,119.0,8.85,24.0,122.5,118.93,88.67
2017,8,27,11,30,7.0,179.0,8.9,24.0,186.0,180.97,137.16
2017,8,27,11,45,9.5,209.0,9.0,24.0,218.5,212.58,161.63
2017,8,27,12,0,12.0,239.0,9.1,24.0,251.0,244.01,185.87
2017,8,27,12,15,11.5,230.0,9.15,24.0,241.5,234.31,178.3
2017,8,27,12,30,11.0,221.0,9.2,24.0,232.0,224.63,170.81
2017,8,27,12,45,14.0,263.5,9.3,24.0,277.0,268.05,204.32
2017,8,27,13,0,17.0,306.0,9.4,24.0,322.0,310.96,237.24
2017,8,27,13,15,13.0,249.5,9.5,24.0,261.5,252.2,192.18
2017,8,27,13,30,9.0,193.0,9.6,24.0,201.0,193.9,147.16
2017,8,27,13,45,10.5,216.5,9.7,24.0,226.0,217.09,165.33
2017,8,27,14,0,12.0,240.0,9.8,24.0,251.0,239.92,183.17
2017,8,27,14,15,10.5,226.0,9.75,24.0,235.5,224.7,171.52
2017,8,27,14,30,9.0,212.0,9.7,24.0,220.0,209.64,160.0
2017,8,27,14,45,7.0,192.5,9.7,24.0,198.5,189.24,144.28
2017,8,27,15,0,5.0,173.0,9.7,24.0,177.0,169.07,128.7
2017,8,27,15,15,2.5,137.0,9.6,23.5,139.0,133.29,100.92
2017,8,27,15,30,0.0,101.0,9.5,23.0,101.0,97.68,72.97
2017,8,27,15,45,0.0,70.5,9.4,23.0,70.5,68.21,49.51
2017,8,27,16,0,0.0,40.0,9.3,23.0,40.0,38.67,25.78
2017,8,27,16,15,0.0,79.5,9.2,23.0,79.5,76.9,56.91
2017,8,27,16,30,0.0,119.0,9.1,23.0,119.0,113.84,87.03
2017,8,27,16,45,0.0,115.5,9.0,23.0,115.5,110.1,84.32
2017,8,27,17,0,0.0,112.0,8.9,23.0,112.0,106.16,81.43
2017,8,27,17,15,0.0,95.0,8.7,22.5,95.0,90.16,68.75
2017,8,27,17,30,0.0,78.0,8.5,22.0,78.0,74.23,55.9
2017,8,27,17,45,0.0,61.5,8.35,22.0,61.5,58.83,45.48
2017,8,27,18,0,0.0,45.0,8.2,22.0,45.0,43.47,31.94
2017,8,27,18,15,0.0,30.5,8.05,22.0,30.5,29.45,19.42
2017,8,27,18,30,0.0,16.0,7.9,22.0,16.0,15.43,6.67
2017,8,27,18,45,0.0,8.0,7.75,22.0,8.0,7.71,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,7.5,20.0,5.0,4.91,0.0
2017,8,28,6,30,0.0,10.0,7.5,20.0,10.0,9.64,0.83
2017,8,28,6,45,0.0,22.0,7.55,20.5,22.0,21.23,11.51
2017,8,28,7,0,0.0,34.0,7.6,21.0,34.0,32.83,21.44
2017,8,28,7,15,0.0,47.5,7.75,21.0,47.5,45.89,32.53
2017,8,28,7,30,0.0,61.0,7.9,21.0,61.0,58.98,43.5
2017,8,28,7,45,0.0,85.5,8.05,21.5,85.5,83.91,63.95
2017,8,28,8,0,0.0,110.0,8.2,22.0,110.0,108.81,84.03
2017,8,28,8,15,34.0,159.0,8.25,22.0,176.0,188.95,149.63
2017,8,28,8,30,68.0,208.0,8.3,22.0,242.0,267.56,212.92
2017,8,28,8,45,79.5,235.0,8.45,22.5,279.5,306.35,242.8
2017,8,28,9,0,91.0,262.0,8.6,23.0,317.0,345.55,272.62
2017,8,28,9,15,74.5,277.5,8.6,23.0,324.5,349.51,274.3
2017,8,28,9,30,58.0,293.0,8.6,23.0,332.0,352.31,275.1
2017,8,28,9,45,101.5,327.5,8.6,23.5,402.0,426.64,332.45
2017,8,28,10,0,145.0,362.0,8.6,24.0,472.0,510.83,396.05
2017,8,28,10,15,117.0,374.5,8.6,24.0,466.0,498.78,385.02
2017,8,28,10,30,89.0,387.0,8.6,24.0,460.0,477.3,367.16
2017,8,28,10,45,66.5,381.5,8.6,24.5,437.5,449.25,344.05
2017,8,28,11,0,44.0,376.0,8.6,25.0,415.0,420.83,320.76
2017,8,28,11,15,48.5,392.0,8.55,25.0,435.5,439.76,334.74
2017,8,28,11,30,53.0,408.0,8.5,25.0,456.0,458.32,348.34
2017,8,28,11,45,53.5,416.0,8.5,25.5,465.0,464.56,352.01
2017,8,28,12,0,54.0,424.0,8.5,26.0,474.0,470.47,355.48
2017,8,28,12,15,81.0,446.0,8.4,26.0,521.5,514.36,388.61
2017,8,28,12,30,108.0,468.0,8.3,26.0,569.0,556.84,420.38
2017,8,28,12,45,69.5,422.5,8.25,26.5,487.5,473.65,357.16
2017,8,28,13,0,31.0,377.0,8.2,27.0,406.0,392.57,295.28
2017,8,28,13,15,23.5,334.0,8.05,26.5,356.0,342.42,258.32
2017,8,28,13,30,16.0,291.0,7.9,26.0,306.0,293.55,221.88
2017,8,28,13,45,128.0,360.5,7.8,26.0,473.0,444.07,338.64
2017,8,28,14,0,240.0,430.0,7.7,26.0,640.0,584.98,444.79
2017,8,28,14,15,241.5,414.5,7.6,26.0,619.5,559.77,425.98
2017,8,28,14,30,243.0,399.0,7.5,26.0,599.0,534.01,407.03
2017,8,28,14,45,274.0,373.5,7.4,26.0,589.5,514.19,392.93
2017,8,28,15,0,305.0,348.0,7.3,26.0,580.0,494.3,378.35
2017,8,28,15,15,329.5,320.0,7.1,25.5,558.5,465.6,357.24
2017,8,28,15,30,354.0,292.0,6.9,25.0,537.0,434.3,333.5
2017,8,28,15,45,408.5,253.5,6.75,25.0,516.5,400.75,306.67
2017,8,28,16,0,463.0,215.0,6.6,25.0,496.0,364.75,276.61
2017,8,28,16,15,442.0,199.0,6.4,25.0,448.0,316.93,237.19
2017,8,28,16,30,421.0,183.0,6.2,25.0,400.0,271.06,199.06
2017,8,28,16,45,257.5,177.0,6.05,25.0,305.0,208.01,152.42
2017,8,28,17,0,94.0,171.0,5.9,25.0,210.0,167.09,125.6
2017,8,28,17,15,87.5,146.0,5.6,24.5,178.0,137.98,103.11
2017,8,28,17,30,81.0,121.0,5.3,24.0,146.0,109.85,81.86
2017,8,28,17,45,263.0,87.0,5.05,24.0,144.5,67.83,52.77
2017,8,28,18,0,445.0,53.0,4.8,24.0,143.0,37.81,26.79
2017,8,28,18,15,341.5,41.0,4.65,23.5,97.0,30.46,20.1
2017,8,28,18,30,238.0,29.0,4.5,23.0,51.0,22.54,12.02
2017,8,28,18,45,119.0,14.5,4.35,23.0,25.5,14.25,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,100.5,12.0,4.75,20.5,19.5,39.67,0.0
2017,8,29,6,30,201.0,24.0,4.9,21.0,39.0,108.93,62.16
2017,8,29,6,45,315.0,36.5,5.1,21.5,83.5,179.35,134.09
2017,8,29,7,0,429.0,49.0,5.3,22.0,128.0,258.73,202.57
2017,8,29,7,15,500.0,57.5,5.45,22.5,181.0,323.9,259.02
2017,8,29,7,30,571.0,66.0,5.6,23.0,234.0,395.24,318.83
2017,8,29,7,45,618.0,72.0,5.8,23.5,289.0,455.36,368.09
2017,8,29,8,0,665.0,78.0,6.0,24.0,344.0,518.44,418.14
2017,8,29,8,15,697.5,83.0,6.1,24.5,398.5,570.99,458.52
2017,8,29,8,30,730.0,88.0,6.2,25.0,453.0,626.74,499.75
2017,8,29,8,45,753.0,92.0,6.3,25.5,504.5,674.73,533.2
2017,8,29,9,0,776.0,96.0,6.4,26.0,556.0,722.13,565.68
2017,8,29,9,15,793.5,99.0,6.4,26.0,604.0,763.04,593.81
2017,8,29,9,30,811.0,102.0,6.4,26.0,652.0,802.43,620.61
2017,8,29,9,45,822.5,105.5,6.45,26.5,694.0,830.48,638.01
2017,8,29,10,0,834.0,109.0,6.5,27.0,736.0,861.14,657.22
2017,8,29,10,15,565.0,245.0,6.45,27.0,679.0,782.08,596.93
2017,8,29,10,30,296.0,381.0,6.4,27.0,622.0,676.85,511.59
2017,8,29,10,45,580.5,249.5,6.35,27.5,744.0,813.76,617.24
2017,8,29,11,0,865.0,118.0,6.3,28.0,866.0,937.76,702.9
2017,8,29,11,15,628.5,256.0,6.2,28.0,806.5,866.8,650.84
2017,8,29,11,30,392.0,394.0,6.1,28.0,747.0,774.62,577.57
2017,8,29,11,45,394.5,399.0,6.1,28.5,759.5,777.19,578.15
2017,8,29,12,0,397.0,404.0,6.1,29.0,772.0,778.1,577.24
2017,8,29,12,15,621.0,275.5,6.05,29.0,853.5,852.83,636.37
2017,8,29,12,30,845.0,147.0,6.0,29.0,935.0,912.15,678.34
2017,8,29,12,45,541.5,306.0,5.95,29.0,810.0,784.91,585.58
2017,8,29,13,0,238.0,465.0,5.9,29.0,685.0,657.35,486.23
2017,8,29,13,15,273.0,449.5,5.85,29.0,699.0,662.62,491.39
2017,8,29,13,30,308.0,434.0,5.8,29.0,713.0,664.73,493.8
2017,8,29,13,45,191.5,422.5,5.75,29.0,595.0,550.84,409.98
2017,8,29,14,0,75.0,411.0,5.7,29.0,477.0,445.22,331.05
2017,8,29,14,15,55.0,373.5,5.6,29.0,421.0,391.45,291.83
2017,8,29,14,30,35.0,336.0,5.5,29.0,365.0,339.56,253.54
2017,8,29,14,45,149.0,345.5,5.45,29.0,460.0,413.14,310.42
2017,8,29,15,0,263.0,355.0,5.4,29.0,555.0,474.79,356.75
2017,8,29,15,15,513.0,241.0,5.3,28.5,603.0,489.78,370.57
2017,8,29,15,30,763.0,127.0,5.2,28.0,651.0,484.53,366.78
2017,8,29,15,45,747.5,121.5,5.1,28.0,604.5,432.95,324.76
2017,8,29,16,0,732.0,116.0,5.0,28.0,558.0,378.77,280.01
2017,8,29,16,15,707.5,111.5,4.8,27.5,507.0,326.12,236.06
2017,8,29,16,30,683.0,107.0,4.6,27.0,456.0,275.39,193.03
2017,8,29,16,45,652.0,100.5,4.4,27.0,403.0,223.66,149.2
2017,8,29,17,0,621.0,94.0,4.2,27.0,350.0,175.05,109.18
2017,8,29,17,15,574.5,86.5,3.85,26.5,295.5,127.22,73.65
2017,8,29,17,30,528.0,79.0,3.5,26.0,241.0,84.66,47.82
2017,8,29,17,45,457.5,69.5,3.15,25.5,188.5,48.82,36.23
2017,8,29,18,0,387.0,60.0,2.8,25.0,136.0,44.15,32.05
2017,8,29,18,15,283.5,45.5,2.65,24.5,91.0,34.39,23.26
2017,8,29,18,30,180.0,31.0,2.5,24.0,46.0,24.07,12.79
2017,8,29,18,45,90.0,15.5,2.45,24.0,23.0,15.24,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,83.0,12.5,3.75,20.0,18.5,35.18,0.0
2017,8,30,6,30,166.0,25.0,3.9,20.0,37.0,96.99,53.22
2017,8,30,6,45,284.5,39.0,4.05,20.5,82.0,168.55,125.98
2017,8,30,7,0,403.0,53.0,4.2,21.0,127.0,251.22,196.77
2017,8,30,7,15,475.5,63.0,4.35,21.5,180.0,317.61,253.95
2017,8,30,7,30,548.0,73.0,4.5,22.0,233.0,390.25,314.54
2017,8,30,7,45,600.5,79.0,4.7,23.0,289.0,452.52,364.58
2017,8,30,8,0,653.0,85.0,4.9,24.0,345.0,518.19,415.52
2017,8,30,8,15,686.5,90.5,4.95,24.5,400.0,573.6,457.42
2017,8,30,8,30,720.0,96.0,5.0,25.0,455.0,629.97,498.86
2017,8,30,8,45,747.0,99.5,5.05,25.5,507.5,677.48,531.41
2017,8,30,9,0,774.0,103.0,5.1,26.0,560.0,727.15,564.87
2017,8,30,9,15,792.0,106.5,5.05,26.5,608.5,768.89,591.61
2017,8,30,9,30,810.0,110.0,5.0,27.0,657.0,809.12,616.85
2017,8,30,9,45,825.0,112.0,5.0,27.5,700.5,843.31,637.79
2017,8,30,10,0,840.0,114.0,5.0,28.0,744.0,870.33,653.58
2017,8,30,10,15,850.5,116.0,4.95,28.0,780.5,895.98,669.44
2017,8,30,10,30,861.0,118.0,4.9,28.0,817.0,918.92,683.43
2017,8,30,10,45,870.0,118.5,4.9,28.5,847.5,936.03,692.43
2017,8,30,11,0,879.0,119.0,4.9,29.0,878.0,950.1,699.48
2017,8,30,11,15,884.5,120.0,4.8,29.0,899.5,958.26,703.36
2017,8,30,11,30,890.0,121.0,4.7,29.0,921.0,963.14,705.19
2017,8,30,11,45,894.5,121.0,4.65,29.5,935.0,962.77,702.6
2017,8,30,12,0,899.0,121.0,4.6,30.0,949.0,959.07,698.15
2017,8,30,12,15,900.0,121.0,4.5,30.0,954.0,948.83,690.72
2017,8,30,12,30,901.0,121.0,4.4,30.0,959.0,935.37,681.32
2017,8,30,12,45,902.0,120.0,4.35,30.0,956.0,917.78,669.55
2017,8,30,13,0,903.0,119.0,4.3,30.0,953.0,897.12,655.83
2017,8,30,13,15,569.5,284.5,4.2,30.0,808.5,753.51,555.0
2017,8,30,13,30,236.0,450.0,4.1,30.0,664.0,621.09,454.07
2017,8,30,13,45,563.0,282.5,4.1,30.0,775.5,707.01,523.74
2017,8,30,14,0,890.0,115.0,4.1,30.0,887.0,772.51,573.68
2017,8,30,14,15,587.0,251.0,4.05,30.0,753.5,647.92,481.96
2017,8,30,14,30,284.0,387.0,4.0,30.0,620.0,545.86,403.37
2017,8,30,14,45,573.0,246.5,3.95,30.0,689.5,582.32,434.91
2017,8,30,15,0,862.0,106.0,3.9,30.0,759.0,598.33,448.93
2017,8,30,15,15,436.0,160.5,3.85,30.0,490.5,373.94,281.69
2017,8,30,15,30,10.0,215.0,3.8,30.0,222.0,208.94,155.49
2017,8,30,15,45,409.5,154.5,3.75,30.0,401.0,311.63,232.71
2017,8,30,16,0,809.0,94.0,3.7,30.0,580.0,388.56,282.99
2017,8,30,16,15,787.0,90.5,3.45,29.5,527.5,333.83,237.17
2017,8,30,16,30,765.0,87.0,3.2,29.0,475.0,280.67,192.25
2017,8,30,16,45,736.5,81.5,2.95,28.5,420.5,226.13,146.52
2017,8,30,17,0,708.0,76.0,2.7,28.0,366.0,174.36,104.28
2017,8,30,17,15,664.5,70.5,2.4,27.0,309.5,120.62,64.72
2017,8,30,17,30,621.0,65.0,2.1,26.0,253.0,74.88,38.14
2017,8,30,17,45,557.5,57.0,1.85,25.5,198.5,38.4,27.33
2017,8,30,18,0,494.0,49.0,1.6,25.0,144.0,34.82,24.11
2017,8,30,18,15,383.0,37.5,1.55,24.5,96.5,27.75,17.66
2017,8,30,18,30,272.0,26.0,1.5,24.0,49.0,20.14,9.38
2017,8,30,18,45,136.0,13.0,1.45,23.5,24.5,12.78,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
