Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,91.0,12.0,2.5,18.5,18.5,36.77,0.0
2017,8,31,6,30,182.0,24.0,2.8,19.0,37.0,100.2,52.9
2017,8,31,6,45,290.5,39.0,3.1,20.0,81.5,171.74,128.25
2017,8,31,7,0,399.0,54.0,3.4,21.0,126.0,249.89,195.23
2017,8,31,7,15,471.5,64.0,3.3,21.5,179.0,316.04,251.84
2017,8,31,7,30,544.0,74.0,3.2,22.0,232.0,388.4,311.54
2017,8,31,7,45,589.0,82.5,3.1,22.5,287.0,448.98,359.87
2017,8,31,8,0,634.0,91.0,3.0,23.0,342.0,512.3,408.42
2017,8,31,8,15,668.5,97.0,3.0,24.0,397.0,568.1,448.97
2017,8,31,8,30,703.0,103.0,3.0,25.0,452.0,624.96,488.82
2017,8,31,8,45,725.0,109.5,3.0,26.0,504.0,673.78,520.75
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,721.99,550.91
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.0,761.42,576.24
2017,8,31,9,30,785.0,124.0,2.9,27.0,652.0,802.19,602.22
2017,8,31,9,45,796.5,128.0,2.85,27.5,694.5,834.82,621.1
2017,8,31,10,0,808.0,132.0,2.8,28.0,737.0,865.17,638.27
2017,8,31,10,15,818.5,134.5,2.7,28.0,773.5,890.53,652.9
2017,8,31,10,30,829.0,137.0,2.6,28.0,810.0,913.22,665.71
2017,8,31,10,45,836.0,140.0,2.55,28.5,839.0,930.38,673.94
2017,8,31,11,0,843.0,143.0,2.5,29.0,868.0,944.49,680.26
2017,8,31,11,15,848.0,144.0,2.45,29.0,889.5,946.58,680.3
2017,8,31,11,30,853.0,145.0,2.4,29.0,911.0,950.66,681.86
2017,8,31,11,45,833.0,161.0,2.35,29.5,918.0,947.83,677.74
2017,8,31,12,0,813.0,177.0,2.3,30.0,925.0,937.04,668.74
2017,8,31,12,15,814.0,177.5,2.25,30.0,929.5,927.19,661.9
2017,8,31,12,30,815.0,178.0,2.2,30.0,934.0,914.38,653.27
2017,8,31,12,45,817.5,175.5,2.15,30.0,930.5,897.09,641.9
2017,8,31,13,0,820.0,173.0,2.1,30.0,927.0,876.97,628.82
2017,8,31,13,15,816.5,172.0,2.05,30.0,914.5,850.5,611.71
2017,8,31,13,30,813.0,171.0,2.0,30.0,902.0,821.64,593.11
2017,8,31,13,45,810.0,167.5,1.95,30.0,881.5,788.56,571.73
2017,8,31,14,0,807.0,164.0,1.9,30.0,861.0,753.36,548.89
2017,8,31,14,15,425.0,256.0,1.85,30.0,622.0,537.39,395.41
2017,8,31,14,30,43.0,348.0,1.8,30.0,383.0,355.35,259.76
2017,8,31,14,45,408.5,249.0,1.8,30.0,558.0,480.4,356.61
2017,8,31,15,0,774.0,150.0,1.8,30.0,733.0,582.14,430.0
2017,8,31,15,15,484.0,233.5,1.8,30.0,591.0,463.91,342.09
2017,8,31,15,30,194.0,317.0,1.8,30.0,449.0,378.75,279.02
2017,8,31,15,45,236.0,287.0,1.8,30.0,436.0,358.33,264.17
2017,8,31,16,0,278.0,257.0,1.8,30.0,423.0,329.13,241.69
2017,8,31,16,15,145.0,215.0,1.7,29.5,301.0,237.94,175.52
2017,8,31,16,30,12.0,173.0,1.6,29.0,179.0,165.15,123.71
2017,8,31,16,45,31.5,166.0,1.55,29.0,179.5,156.5,116.86
2017,8,31,17,0,51.0,159.0,1.5,29.0,180.0,149.1,110.58
2017,8,31,17,15,274.5,122.0,1.35,28.5,207.0,127.33,85.26
2017,8,31,17,30,498.0,85.0,1.2,28.0,234.0,84.08,49.37
2017,8,31,17,45,429.0,73.0,1.1,27.5,181.5,52.49,38.97
2017,8,31,18,0,360.0,61.0,1.0,27.0,129.0,45.24,32.62
2017,8,31,18,15,259.5,44.0,1.0,26.5,84.5,33.44,22.13
2017,8,31,18,30,159.0,27.0,1.0,26.0,40.0,20.95,9.3
2017,8,31,18,45,79.5,13.5,1.0,25.5,20.0,13.27,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.0,12.0,1.1,19.5,15.5,26.53,0.0
2017,9,1,6,30,108.0,24.0,1.3,20.0,31.0,75.62,36.84
2017,9,1,6,45,202.5,43.5,1.5,20.5,73.5,143.11,105.98
2017,9,1,7,0,297.0,63.0,1.7,21.0,116.0,215.22,167.25
2017,9,1,7,15,367.5,78.0,1.55,21.5,167.5,279.74,221.36
2017,9,1,7,30,438.0,93.0,1.4,22.0,219.0,350.77,278.7
2017,9,1,7,45,490.0,104.0,1.25,22.5,273.5,412.42,326.51
2017,9,1,8,0,542.0,115.0,1.1,23.0,328.0,477.82,374.98
2017,9,1,8,15,579.0,123.5,0.9,24.0,382.5,537.31,415.53
2017,9,1,8,30,616.0,132.0,0.7,25.0,437.0,595.18,452.64
2017,9,1,8,45,644.0,138.5,0.5,26.0,488.5,645.18,482.07
2017,9,1,9,0,672.0,145.0,0.3,27.0,540.0,695.13,509.73
2017,9,1,9,15,693.0,150.5,0.35,27.5,588.0,737.97,535.49
2017,9,1,9,30,714.0,156.0,0.4,28.0,636.0,779.7,560.07
2017,9,1,9,45,729.0,161.0,0.45,28.5,678.5,814.34,579.83
2017,9,1,10,0,744.0,166.0,0.5,29.0,721.0,847.05,598.3
2017,9,1,10,15,756.0,169.5,0.5,29.0,757.5,873.28,612.93
2017,9,1,10,30,768.0,173.0,0.5,29.0,794.0,893.63,624.01
2017,9,1,10,45,778.0,175.0,0.55,29.5,824.0,911.55,633.44
2017,9,1,11,0,788.0,177.0,0.6,30.0,854.0,926.66,641.26
2017,9,1,11,15,794.0,179.0,0.6,30.0,875.5,935.1,645.46
2017,9,1,11,30,800.0,181.0,0.6,30.0,897.0,940.5,648.04
2017,9,1,11,45,809.0,178.5,0.6,30.5,911.5,941.1,646.59
2017,9,1,12,0,818.0,176.0,0.6,31.0,926.0,938.61,643.49
2017,9,1,12,15,819.0,176.5,0.65,31.0,931.0,928.64,638.34
2017,9,1,12,30,820.0,177.0,0.7,31.0,936.0,915.69,631.55
2017,9,1,12,45,823.0,174.0,0.75,31.0,933.0,898.19,622.05
2017,9,1,13,0,826.0,171.0,0.8,31.0,930.0,877.83,610.83
2017,9,1,13,15,823.0,170.0,0.85,31.0,917.5,851.57,595.93
2017,9,1,13,30,820.0,169.0,0.9,31.0,905.0,822.87,579.44
2017,9,1,13,45,524.0,297.0,1.0,31.0,763.5,686.76,488.72
2017,9,1,14,0,228.0,425.0,1.1,31.0,622.0,568.04,404.88
2017,9,1,14,15,154.5,403.0,1.2,31.0,534.5,484.82,348.91
2017,9,1,14,30,81.0,381.0,1.3,31.0,447.0,410.01,296.9
2017,9,1,14,45,187.0,362.0,1.4,31.0,505.0,449.27,327.26
2017,9,1,15,0,293.0,343.0,1.5,31.0,563.0,478.19,348.76
2017,9,1,15,15,519.0,244.0,1.55,31.0,606.5,489.69,358.42
2017,9,1,15,30,745.0,145.0,1.6,31.0,650.0,480.61,351.2
2017,9,1,15,45,727.0,139.5,1.7,31.0,602.5,428.51,311.16
2017,9,1,16,0,709.0,134.0,1.8,31.0,555.0,377.26,270.76
2017,9,1,16,15,682.5,128.0,1.75,30.5,502.5,323.93,228.17
2017,9,1,16,30,656.0,122.0,1.7,30.0,450.0,272.84,186.61
2017,9,1,16,45,621.5,114.0,1.7,30.0,396.0,220.8,144.38
2017,9,1,17,0,587.0,106.0,1.7,30.0,342.0,172.37,106.29
2017,9,1,17,15,538.0,96.5,1.6,29.0,287.0,125.03,73.15
2017,9,1,17,30,489.0,87.0,1.5,28.0,232.0,83.3,49.92
2017,9,1,17,45,420.0,74.5,1.4,27.0,179.5,53.83,40.17
2017,9,1,18,0,351.0,62.0,1.3,26.0,127.0,46.21,33.54
2017,9,1,18,15,250.0,44.0,1.3,25.5,82.0,33.57,22.26
2017,9,1,18,30,149.0,26.0,1.3,25.0,37.0,20.22,8.09
2017,9,1,18,45,74.5,13.0,1.35,24.5,18.5,12.78,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.0,11.5,1.85,19.5,15.5,27.04,0.0
2017,9,2,6,30,116.0,23.0,2.1,20.0,31.0,76.31,34.78
2017,9,2,6,45,216.5,42.0,2.4,21.0,74.0,146.22,107.96
2017,9,2,7,0,317.0,61.0,2.7,22.0,117.0,220.91,171.31
2017,9,2,7,15,389.0,74.5,2.65,22.5,168.5,285.24,225.79
2017,9,2,7,30,461.0,88.0,2.6,23.0,220.0,356.28,283.97
2017,9,2,7,45,512.5,97.5,2.55,24.0,274.5,419.8,333.65
2017,9,2,8,0,564.0,107.0,2.5,25.0,329.0,484.84,382.51
2017,9,2,8,15,601.0,115.0,2.5,25.5,383.0,541.59,424.21
2017,9,2,8,30,638.0,123.0,2.5,26.0,437.0,599.66,465.58
2017,9,2,8,45,663.5,129.5,2.5,27.0,488.5,648.52,498.08
2017,9,2,9,0,689.0,136.0,2.5,28.0,540.0,697.13,529.18
2017,9,2,9,15,709.5,141.0,2.35,28.5,587.5,739.48,554.69
2017,9,2,9,30,730.0,146.0,2.2,29.0,635.0,780.67,578.75
2017,9,2,9,45,742.5,151.0,2.1,29.5,676.5,813.54,597.03
2017,9,2,10,0,755.0,156.0,2.0,30.0,718.0,844.33,613.66
2017,9,2,10,15,766.5,159.0,1.95,30.0,754.0,866.61,626.21
2017,9,2,10,30,778.0,162.0,1.9,30.0,790.0,889.7,639.32
2017,9,2,10,45,784.0,166.0,1.9,30.5,818.5,906.09,647.33
2017,9,2,11,0,790.0,170.0,1.9,31.0,847.0,919.56,653.58
2017,9,2,11,15,796.0,171.5,1.95,31.0,868.0,927.47,658.28
2017,9,2,11,30,802.0,173.0,2.0,31.0,889.0,932.35,661.24
2017,9,2,11,45,612.5,281.0,2.05,31.0,833.0,862.25,614.59
2017,9,2,12,0,423.0,389.0,2.1,31.0,777.0,786.23,559.96
2017,9,2,12,15,609.0,287.5,2.15,31.0,848.0,846.96,606.11
2017,9,2,12,30,795.0,186.0,2.2,31.0,919.0,899.86,642.28
2017,9,2,12,45,792.5,186.5,2.3,31.5,914.5,881.24,629.48
2017,9,2,13,0,790.0,187.0,2.4,32.0,910.0,860.03,615.65
2017,9,2,13,15,786.5,186.0,2.45,32.0,897.5,834.08,599.61
2017,9,2,13,30,783.0,185.0,2.5,32.0,885.0,805.84,582.03
2017,9,2,13,45,776.5,183.5,2.6,32.0,864.0,772.68,561.39
2017,9,2,14,0,770.0,182.0,2.7,32.0,843.0,737.72,538.49
2017,9,2,14,15,512.0,285.0,2.7,31.5,718.0,621.55,454.99
2017,9,2,14,30,254.0,388.0,2.7,31.0,593.0,523.75,382.94
2017,9,2,14,45,473.5,288.0,2.75,31.0,649.5,552.28,407.36
2017,9,2,15,0,693.0,188.0,2.8,31.0,706.0,562.39,416.41
2017,9,2,15,15,676.0,183.0,2.8,31.0,664.0,514.31,380.31
2017,9,2,15,30,659.0,178.0,2.8,31.0,622.0,466.68,343.98
2017,9,2,15,45,637.0,171.5,2.8,31.0,575.0,416.29,304.82
2017,9,2,16,0,615.0,165.0,2.8,31.0,528.0,367.36,265.88
2017,9,2,16,15,586.5,157.0,2.65,30.5,477.0,316.74,225.46
2017,9,2,16,30,558.0,149.0,2.5,30.0,426.0,268.72,186.63
2017,9,2,16,45,520.0,139.0,2.45,29.5,373.0,219.39,147.41
2017,9,2,17,0,482.0,129.0,2.4,29.0,320.0,174.01,112.47
2017,9,2,17,15,432.0,115.5,2.2,28.5,267.0,128.77,80.78
2017,9,2,17,30,382.0,102.0,2.0,28.0,214.0,89.14,57.94
2017,9,2,17,45,316.0,85.0,1.8,27.5,163.5,62.21,47.13
2017,9,2,18,0,250.0,68.0,1.6,27.0,113.0,51.21,37.53
2017,9,2,18,15,167.5,46.0,1.6,26.5,71.0,37.49,25.27
2017,9,2,18,30,85.0,24.0,1.6,26.0,29.0,20.14,6.96
2017,9,2,18,45,42.5,12.0,1.6,25.5,14.5,11.8,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,22.5,10.5,1.4,20.5,12.0,16.39,0.0
2017,9,3,6,30,45.0,21.0,1.6,21.0,24.0,40.44,14.54
2017,9,3,6,45,118.5,44.5,1.8,21.5,63.0,106.27,77.34
2017,9,3,7,0,192.0,68.0,2.0,22.0,102.0,169.77,131.0
2017,9,3,7,15,290.5,77.5,1.9,22.5,149.5,241.45,190.61
2017,9,3,7,30,389.0,87.0,1.8,23.0,197.0,316.62,251.81
2017,9,3,7,45,345.5,115.5,1.7,24.0,230.0,341.67,270.59
2017,9,3,8,0,302.0,144.0,1.6,25.0,263.0,353.28,277.91
2017,9,3,8,15,332.5,163.5,1.6,25.5,312.0,406.42,317.58
2017,9,3,8,30,363.0,183.0,1.6,26.0,361.0,461.09,357.0
2017,9,3,8,45,474.0,178.5,1.6,27.0,438.0,558.33,426.75
2017,9,3,9,0,585.0,174.0,1.6,28.0,515.0,653.57,492.24
2017,9,3,9,15,608.0,180.5,1.6,28.0,562.0,699.56,522.27
2017,9,3,9,30,631.0,187.0,1.6,28.0,609.0,741.48,549.52
2017,9,3,9,45,534.5,238.0,1.65,28.5,612.0,724.57,533.32
2017,9,3,10,0,438.0,289.0,1.7,29.0,615.0,703.66,514.83
2017,9,3,10,15,395.0,324.0,1.75,29.0,628.5,700.14,510.69
2017,9,3,10,30,352.0,359.0,1.8,29.0,642.0,701.25,509.35
2017,9,3,10,45,404.0,350.5,1.9,29.5,687.0,741.03,536.24
2017,9,3,11,0,456.0,342.0,2.0,30.0,732.0,786.75,566.25
2017,9,3,11,15,467.5,352.0,2.05,30.0,760.0,805.91,578.23
2017,9,3,11,30,479.0,362.0,2.1,30.0,788.0,823.03,589.14
2017,9,3,11,45,397.5,399.5,2.2,30.5,757.0,775.32,554.61
2017,9,3,12,0,316.0,437.0,2.3,31.0,726.0,731.29,522.62
2017,9,3,12,15,339.5,429.0,2.35,31.0,740.5,737.08,527.59
2017,9,3,12,30,363.0,421.0,2.4,31.0,755.0,741.14,531.05
2017,9,3,12,45,284.0,441.5,2.45,31.0,702.0,681.3,489.15
2017,9,3,13,0,205.0,462.0,2.5,31.0,649.0,622.47,447.82
2017,9,3,13,15,244.5,447.5,2.55,31.0,667.5,632.61,456.46
2017,9,3,13,30,284.0,433.0,2.6,31.0,686.0,639.42,462.34
2017,9,3,13,45,303.0,416.0,2.65,31.0,680.5,625.27,453.51
2017,9,3,14,0,322.0,399.0,2.7,31.0,675.0,609.3,443.4
2017,9,3,14,15,339.0,379.0,2.7,31.0,660.5,587.25,428.77
2017,9,3,14,30,356.0,359.0,2.7,31.0,646.0,563.32,412.59
2017,9,3,14,45,375.0,335.0,2.75,31.0,625.0,535.06,393.25
2017,9,3,15,0,394.0,311.0,2.8,31.0,604.0,504.63,371.86
2017,9,3,15,15,453.0,268.0,2.75,30.5,586.0,472.64,349.63
2017,9,3,15,30,512.0,225.0,2.7,30.0,568.0,437.52,323.85
2017,9,3,15,45,451.5,225.5,2.7,30.0,511.5,384.2,283.19
2017,9,3,16,0,391.0,226.0,2.7,30.0,455.0,340.37,249.41
2017,9,3,16,15,421.5,195.5,2.6,29.5,421.5,296.24,214.15
2017,9,3,16,30,452.0,165.0,2.5,29.0,388.0,252.67,178.08
2017,9,3,16,45,407.0,156.5,2.45,29.0,339.5,209.09,143.78
2017,9,3,17,0,362.0,148.0,2.4,29.0,291.0,174.68,117.92
2017,9,3,17,15,359.5,126.5,2.15,28.0,249.0,129.39,84.48
2017,9,3,17,30,357.0,105.0,1.9,27.0,207.0,88.91,59.33
2017,9,3,17,45,294.5,86.0,1.7,26.5,157.5,63.23,48.17
2017,9,3,18,0,232.0,67.0,1.5,26.0,108.0,53.41,39.48
2017,9,3,18,15,153.0,44.0,1.5,25.5,67.0,35.95,24.0
2017,9,3,18,30,74.0,21.0,1.5,25.0,26.0,17.73,4.27
2017,9,3,18,45,37.0,10.5,1.5,24.5,13.0,10.32,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,32.5,10.0,1.35,19.5,12.0,18.55,0.0
2017,9,4,6,30,65.0,20.0,1.6,20.0,24.0,49.33,16.9
2017,9,4,6,45,143.0,43.0,1.85,21.0,64.5,113.25,82.49
2017,9,4,7,0,221.0,66.0,2.1,22.0,105.0,179.22,138.29
2017,9,4,7,15,286.5,85.0,2.05,22.5,154.5,248.06,195.69
2017,9,4,7,30,352.0,104.0,2.0,23.0,204.0,316.64,251.5
2017,9,4,7,45,404.5,118.0,1.95,24.0,257.0,377.61,299.07
2017,9,4,8,0,457.0,132.0,1.9,25.0,310.0,442.49,347.76
2017,9,4,8,15,495.5,143.0,1.85,25.5,362.5,498.21,388.45
2017,9,4,8,30,534.0,154.0,1.8,26.0,415.0,555.77,429.17
2017,9,4,8,45,567.5,161.0,1.75,26.5,466.5,606.6,463.84
2017,9,4,9,0,601.0,168.0,1.7,27.0,518.0,661.67,500.38
2017,9,4,9,15,623.5,175.0,1.7,27.5,565.0,704.95,528.07
2017,9,4,9,30,646.0,182.0,1.7,28.0,612.0,747.34,554.64
2017,9,4,9,45,664.0,187.0,1.75,28.5,654.0,782.6,576.29
2017,9,4,10,0,682.0,192.0,1.8,29.0,696.0,816.21,596.22
2017,9,4,10,15,695.0,196.0,1.85,29.0,732.0,842.41,612.38
2017,9,4,10,30,708.0,200.0,1.9,29.0,768.0,866.36,627.14
2017,9,4,10,45,720.0,201.5,2.0,29.5,797.5,884.33,637.3
2017,9,4,11,0,732.0,203.0,2.1,30.0,827.0,899.72,645.89
2017,9,4,11,15,738.5,205.0,2.15,30.0,848.0,907.79,650.7
2017,9,4,11,30,745.0,207.0,2.2,30.0,869.0,912.99,653.86
2017,9,4,11,45,781.5,186.5,2.3,30.5,890.0,917.52,655.88
2017,9,4,12,0,818.0,166.0,2.4,31.0,911.0,922.15,658.05
2017,9,4,12,15,819.5,166.5,2.45,31.0,915.5,912.51,652.08
2017,9,4,12,30,821.0,167.0,2.5,31.0,920.0,899.86,644.38
2017,9,4,12,45,823.0,164.5,2.6,31.0,916.5,881.79,633.63
2017,9,4,13,0,825.0,162.0,2.7,31.0,913.0,860.87,621.04
2017,9,4,13,15,822.0,161.0,2.75,31.0,900.5,834.5,604.51
2017,9,4,13,30,819.0,160.0,2.8,31.0,888.0,805.69,586.33
2017,9,4,13,45,816.5,156.5,2.85,31.0,867.5,772.6,565.18
2017,9,4,14,0,814.0,153.0,2.9,31.0,847.0,737.33,542.43
2017,9,4,14,15,806.0,151.0,2.9,31.0,818.5,697.62,514.92
2017,9,4,14,30,798.0,149.0,2.9,31.0,790.0,656.45,485.76
2017,9,4,14,45,781.5,149.0,2.9,31.0,752.5,610.7,452.68
2017,9,4,15,0,765.0,149.0,2.9,31.0,715.0,564.63,418.64
2017,9,4,15,15,750.0,145.0,2.85,30.5,673.0,512.82,380.45
2017,9,4,15,30,735.0,141.0,2.8,30.0,631.0,463.54,342.92
2017,9,4,15,45,719.5,134.5,2.8,30.0,584.5,412.15,302.22
2017,9,4,16,0,704.0,128.0,2.8,30.0,538.0,361.38,260.94
2017,9,4,16,15,677.5,122.0,2.65,29.5,486.5,308.51,217.77
2017,9,4,16,30,651.0,116.0,2.5,29.0,435.0,257.89,175.9
2017,9,4,16,45,619.5,107.5,2.45,29.0,381.5,206.59,133.8
2017,9,4,17,0,588.0,99.0,2.4,29.0,328.0,158.57,96.06
2017,9,4,17,15,538.0,90.0,2.15,28.0,273.0,112.05,64.4
2017,9,4,17,30,488.0,81.0,1.9,27.0,218.0,71.32,43.79
2017,9,4,17,45,420.5,68.0,1.65,26.5,166.5,49.31,36.39
2017,9,4,18,0,353.0,55.0,1.4,26.0,115.0,41.08,29.09
2017,9,4,18,15,244.0,38.0,1.4,25.0,72.0,29.05,18.28
2017,9,4,18,30,135.0,21.0,1.4,24.0,29.0,16.34,1.96
2017,9,4,18,45,67.5,10.5,1.4,23.5,14.5,10.32,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.0,11.0,1.5,20.5,14.0,25.49,0.0
2017,9,5,6,30,110.0,22.0,1.8,21.0,28.0,71.58,23.28
2017,9,5,6,45,216.0,39.5,2.1,22.0,70.0,142.14,103.5
2017,9,5,7,0,322.0,57.0,2.4,23.0,112.0,216.76,166.74
2017,9,5,7,15,397.0,69.5,2.35,23.5,163.5,281.2,221.18
2017,9,5,7,30,472.0,82.0,2.3,24.0,215.0,352.67,279.55
2017,9,5,7,45,524.0,91.0,2.25,25.0,269.0,416.64,329.41
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,481.58,377.97
2017,9,5,8,15,613.0,107.0,2.0,26.5,377.0,537.43,418.08
2017,9,5,8,30,650.0,114.0,1.8,27.0,431.0,594.57,457.43
2017,9,5,8,45,674.5,120.5,1.65,27.5,482.0,642.93,489.1
2017,9,5,9,0,699.0,127.0,1.5,28.0,533.0,690.93,518.81
2017,9,5,9,15,719.5,131.5,1.35,28.5,580.5,732.84,542.91
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,773.55,565.41
2017,9,5,9,45,752.0,141.0,1.1,29.5,669.5,803.14,580.53
2017,9,5,10,0,764.0,146.0,1.0,30.0,711.0,833.62,595.95
2017,9,5,10,15,776.0,149.0,1.1,30.0,747.0,859.63,612.32
2017,9,5,10,30,788.0,152.0,1.2,30.0,783.0,883.12,627.17
2017,9,5,10,45,794.0,155.5,1.3,30.5,811.0,898.95,636.01
2017,9,5,11,0,800.0,159.0,1.4,31.0,839.0,911.83,643.12
2017,9,5,11,15,806.0,160.5,1.5,31.0,860.0,919.62,648.46
2017,9,5,11,30,812.0,162.0,1.6,31.0,881.0,924.34,652.01
2017,9,5,11,45,811.0,165.5,1.7,31.5,892.5,921.52,649.64
2017,9,5,12,0,810.0,169.0,1.8,32.0,904.0,915.6,645.48
2017,9,5,12,15,555.5,306.5,1.85,32.0,811.5,812.09,576.29
2017,9,5,12,30,301.0,444.0,1.9,32.0,719.0,706.37,500.62
2017,9,5,12,45,555.0,306.5,2.0,32.0,811.0,785.83,561.98
2017,9,5,13,0,809.0,169.0,2.1,32.0,903.0,851.54,608.87
2017,9,5,13,15,602.0,277.0,2.15,32.0,819.5,762.35,547.6
2017,9,5,13,30,395.0,385.0,2.2,32.0,736.0,680.25,488.27
2017,9,5,13,45,590.0,276.0,2.25,32.0,785.0,709.38,513.82
2017,9,5,14,0,785.0,167.0,2.3,32.0,834.0,726.61,529.77
2017,9,5,14,15,776.5,164.5,2.3,32.0,804.5,687.07,502.24
2017,9,5,14,30,768.0,162.0,2.3,32.0,775.0,646.19,473.69
2017,9,5,14,45,735.5,169.5,2.3,32.0,735.0,596.61,438.2
2017,9,5,15,0,703.0,177.0,2.3,32.0,695.0,549.97,404.05
2017,9,5,15,15,686.0,172.0,2.25,31.5,653.0,501.48,368.69
2017,9,5,15,30,669.0,167.0,2.2,31.0,611.0,453.43,332.65
2017,9,5,15,45,636.0,165.5,2.2,31.0,561.5,402.65,293.21
2017,9,5,16,0,603.0,164.0,2.2,31.0,512.0,354.49,254.99
2017,9,5,16,15,573.0,155.5,2.1,30.5,461.5,304.11,214.93
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,255.88,176.21
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,207.54,138.26
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,164.48,106.09
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,120.65,76.63
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,82.58,56.0
2017,9,5,17,45,267.5,83.0,1.5,27.5,146.5,65.1,49.47
2017,9,5,18,0,194.0,64.0,1.4,27.0,96.0,51.15,37.3
2017,9,5,18,15,122.0,40.0,1.4,26.5,57.5,32.83,21.07
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,13.65,0.0
2017,9,5,18,45,25.0,8.0,1.4,26.0,9.5,7.86,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,10.37,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,27.58,4.26
2017,9,6,6,45,85.0,39.5,3.9,18.5,52.5,86.76,62.67
2017,9,6,7,0,140.0,66.0,4.1,19.0,90.0,144.89,112.66
2017,9,6,7,15,192.5,92.0,4.2,19.5,138.5,205.39,164.15
2017,9,6,7,30,245.0,118.0,4.3,20.0,187.0,270.21,218.28
2017,9,6,7,45,251.0,133.0,4.45,20.5,217.0,299.54,242.52
2017,9,6,8,0,257.0,148.0,4.6,21.0,247.0,329.18,266.16
2017,9,6,8,15,342.5,169.0,4.65,21.5,322.5,417.78,336.36
2017,9,6,8,30,428.0,190.0,4.7,22.0,398.0,520.33,415.03
2017,9,6,8,45,470.0,198.5,4.8,22.5,450.5,574.83,455.28
2017,9,6,9,0,512.0,207.0,4.9,23.0,503.0,630.83,496.04
2017,9,6,9,15,536.5,216.0,4.9,23.5,550.0,674.47,526.32
2017,9,6,9,30,561.0,225.0,4.9,24.0,597.0,717.7,555.78
2017,9,6,9,45,593.5,225.5,4.95,24.5,642.0,757.82,583.15
2017,9,6,10,0,626.0,226.0,5.0,25.0,687.0,800.04,611.56
2017,9,6,10,15,640.5,231.0,4.95,25.0,723.0,827.41,629.55
2017,9,6,10,30,655.0,236.0,4.9,25.0,759.0,852.67,646.03
2017,9,6,10,45,676.0,234.0,4.85,25.5,791.0,874.42,658.99
2017,9,6,11,0,697.0,232.0,4.8,26.0,823.0,893.85,669.91
2017,9,6,11,15,704.5,234.5,4.7,26.5,844.5,902.88,673.22
2017,9,6,11,30,712.0,237.0,4.6,27.0,866.0,909.13,674.76
2017,9,6,11,45,765.5,207.5,4.6,27.5,892.5,922.48,681.91
2017,9,6,12,0,819.0,178.0,4.6,28.0,919.0,930.49,685.5
2017,9,6,12,15,820.5,178.0,4.55,28.0,924.0,920.08,678.03
2017,9,6,12,30,822.0,178.0,4.5,28.0,929.0,906.68,668.79
2017,9,6,12,45,830.0,172.5,4.45,28.0,927.0,890.61,657.88
2017,9,6,13,0,838.0,167.0,4.4,28.0,925.0,871.47,645.0
2017,9,6,13,15,835.5,166.0,4.3,28.0,912.0,845.0,626.99
2017,9,6,13,30,833.0,165.0,4.2,28.0,899.0,816.02,607.34
2017,9,6,13,45,836.5,158.0,4.15,28.5,880.5,783.54,584.31
2017,9,6,14,0,840.0,151.0,4.1,29.0,862.0,748.45,559.51
2017,9,6,14,15,832.5,149.0,4.0,29.0,832.5,708.02,530.43
2017,9,6,14,30,825.0,147.0,3.9,29.0,803.0,666.01,499.69
2017,9,6,14,45,825.0,138.5,3.85,29.0,769.0,621.12,466.61
2017,9,6,15,0,825.0,130.0,3.8,29.0,735.0,574.43,431.43
2017,9,6,15,15,810.0,127.0,3.7,28.5,691.5,523.53,392.81
2017,9,6,15,30,795.0,124.0,3.6,28.0,648.0,472.58,353.04
2017,9,6,15,45,787.5,115.5,3.55,28.0,601.5,419.87,310.23
2017,9,6,16,0,780.0,107.0,3.5,28.0,555.0,366.84,266.01
2017,9,6,16,15,754.5,102.0,3.25,27.5,501.5,311.49,219.74
2017,9,6,16,30,729.0,97.0,3.0,27.0,448.0,254.66,171.98
2017,9,6,16,45,705.0,88.5,2.75,26.5,393.5,200.67,126.9
2017,9,6,17,0,681.0,80.0,2.5,26.0,339.0,149.05,85.9
2017,9,6,17,15,631.0,73.0,2.2,25.0,282.0,99.29,52.63
2017,9,6,17,30,581.0,66.0,1.9,24.0,225.0,55.2,32.79
2017,9,6,17,45,513.0,55.5,1.6,23.0,171.0,38.95,28.02
2017,9,6,18,0,445.0,45.0,1.3,22.0,117.0,33.12,22.74
2017,9,6,18,15,317.0,31.5,1.25,21.5,72.0,23.95,14.12
2017,9,6,18,30,189.0,18.0,1.2,21.0,27.0,14.03,0.0
2017,9,6,18,45,94.5,9.0,1.2,20.5,13.5,8.85,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,104.0,9.5,1.2,13.5,15.0,36.8,0.0
2017,9,7,6,30,208.0,19.0,1.4,14.0,30.0,98.54,23.03
2017,9,7,6,45,329.0,32.5,1.65,14.5,75.5,175.61,130.75
2017,9,7,7,0,450.0,46.0,1.9,15.0,121.0,257.87,203.51
2017,9,7,7,15,525.5,55.0,1.8,16.0,176.0,325.71,262.19
2017,9,7,7,30,601.0,64.0,1.7,17.0,231.0,400.09,323.6
2017,9,7,7,45,645.5,71.5,1.65,18.0,287.5,461.22,372.0
2017,9,7,8,0,690.0,79.0,1.6,19.0,344.0,524.96,420.07
2017,9,7,8,15,724.0,84.5,1.9,20.0,400.0,581.66,462.57
2017,9,7,8,30,758.0,90.0,2.2,21.0,456.0,637.0,502.84
2017,9,7,8,45,779.0,95.0,2.5,22.0,509.0,685.13,535.33
2017,9,7,9,0,800.0,100.0,2.8,23.0,562.0,732.37,566.5
2017,9,7,9,15,818.5,103.5,2.85,23.5,611.0,774.78,593.53
2017,9,7,9,30,837.0,107.0,2.9,24.0,660.0,815.57,619.08
2017,9,7,9,45,847.5,111.0,2.95,24.5,702.5,848.25,638.76
2017,9,7,10,0,858.0,115.0,3.0,25.0,745.0,873.51,653.3
2017,9,7,10,15,868.0,117.5,3.0,25.0,782.0,898.95,668.96
2017,9,7,10,30,878.0,120.0,3.0,25.0,819.0,921.56,682.72
2017,9,7,10,45,883.5,122.5,3.05,25.5,848.0,937.07,690.83
2017,9,7,11,0,889.0,125.0,3.1,26.0,877.0,949.37,696.95
2017,9,7,11,15,894.0,126.0,3.1,26.0,898.5,956.39,700.72
2017,9,7,11,30,899.0,127.0,3.1,26.0,920.0,960.06,702.48
2017,9,7,11,45,900.0,129.0,3.15,26.5,932.0,957.7,699.43
2017,9,7,12,0,901.0,131.0,3.2,27.0,944.0,951.98,694.36
2017,9,7,12,15,901.5,131.0,3.2,27.0,948.0,940.52,686.69
2017,9,7,12,30,902.0,131.0,3.2,27.0,952.0,925.84,677.05
2017,9,7,12,45,901.0,131.0,3.25,27.5,947.0,906.69,663.57
2017,9,7,13,0,900.0,131.0,3.3,28.0,942.0,884.52,648.2
2017,9,7,13,15,897.0,130.0,3.35,28.0,928.5,856.85,630.46
2017,9,7,13,30,894.0,129.0,3.4,28.0,915.0,826.48,610.88
2017,9,7,13,45,888.5,127.5,3.45,28.0,893.0,791.19,587.85
2017,9,7,14,0,883.0,126.0,3.5,28.0,871.0,753.65,563.11
2017,9,7,14,15,875.0,124.5,3.5,27.5,840.5,712.33,535.7
2017,9,7,14,30,867.0,123.0,3.5,27.0,810.0,669.3,505.42
2017,9,7,14,45,853.0,122.0,3.5,27.0,772.0,619.38,468.47
2017,9,7,15,0,839.0,121.0,3.5,27.0,734.0,570.61,431.43
2017,9,7,15,15,824.0,118.0,3.45,27.0,690.0,519.07,391.32
2017,9,7,15,30,809.0,115.0,3.4,27.0,646.0,467.44,350.12
2017,9,7,15,45,791.0,111.0,3.4,27.0,597.0,413.89,306.49
2017,9,7,16,0,773.0,107.0,3.4,27.0,548.0,361.08,262.36
2017,9,7,16,15,746.5,102.0,3.25,26.5,494.5,302.56,213.6
2017,9,7,16,30,720.0,97.0,3.1,26.0,441.0,249.26,168.46
2017,9,7,16,45,685.0,91.0,3.0,25.5,385.0,195.96,124.32
2017,9,7,17,0,650.0,85.0,2.9,25.0,329.0,146.25,85.47
2017,9,7,17,15,598.5,77.0,2.55,24.0,272.5,97.5,53.27
2017,9,7,17,30,547.0,69.0,2.2,23.0,216.0,54.64,34.67
2017,9,7,17,45,471.5,58.0,1.9,22.5,163.0,41.45,30.21
2017,9,7,18,0,396.0,47.0,1.6,22.0,110.0,35.29,24.53
2017,9,7,18,15,272.5,31.5,1.6,21.0,66.5,24.22,14.2
2017,9,7,18,30,149.0,16.0,1.6,20.0,23.0,12.31,0.0
2017,9,7,18,45,74.5,8.0,1.6,19.5,11.5,7.86,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.5,9.5,1.25,13.5,13.5,30.48,0.0
2017,9,8,6,30,161.0,19.0,1.5,14.0,27.0,83.05,12.48
2017,9,8,6,45,279.5,34.5,1.75,15.0,71.5,159.11,117.8
2017,9,8,7,0,398.0,50.0,2.0,16.0,116.0,239.71,188.45
2017,9,8,7,15,474.5,60.5,2.05,16.5,169.5,307.2,247.2
2017,9,8,7,30,551.0,71.0,2.1,17.0,223.0,381.3,309.42
2017,9,8,7,45,606.0,78.0,2.2,18.0,280.0,445.43,361.09
2017,9,8,8,0,661.0,85.0,2.3,19.0,337.0,513.12,413.46
2017,9,8,8,15,696.0,90.5,2.5,20.0,392.5,569.17,455.37
2017,9,8,8,30,731.0,96.0,2.7,21.0,448.0,626.22,496.7
2017,9,8,8,45,757.5,100.0,2.95,22.0,501.5,673.57,529.12
2017,9,8,9,0,784.0,104.0,3.2,23.0,555.0,723.06,561.86
2017,9,8,9,15,802.5,107.5,3.15,23.5,603.5,764.89,588.25
2017,9,8,9,30,821.0,111.0,3.1,24.0,652.0,805.13,613.11
2017,9,8,9,45,835.0,114.0,3.1,24.5,695.5,839.17,633.59
2017,9,8,10,0,849.0,117.0,3.1,25.0,739.0,870.9,652.33
2017,9,8,10,15,859.5,119.0,3.05,25.0,775.5,891.06,664.08
2017,9,8,10,30,870.0,121.0,3.0,25.0,812.0,913.36,677.39
2017,9,8,10,45,878.0,122.0,2.95,25.5,841.5,929.4,685.16
2017,9,8,11,0,886.0,123.0,2.9,26.0,871.0,942.32,690.95
2017,9,8,11,15,891.0,124.5,2.85,26.0,892.0,949.77,694.61
2017,9,8,11,30,896.0,126.0,2.8,26.0,913.0,953.88,696.24
2017,9,8,11,45,904.0,123.0,2.75,26.5,927.0,952.84,693.29
2017,9,8,12,0,912.0,120.0,2.7,27.0,941.0,948.42,688.33
2017,9,8,12,15,912.5,120.5,2.65,27.0,945.0,937.35,680.56
2017,9,8,12,30,913.0,121.0,2.6,27.0,949.0,923.0,670.84
2017,9,8,12,45,912.0,120.5,2.6,27.5,944.0,903.18,656.76
2017,9,8,13,0,911.0,120.0,2.6,28.0,939.0,880.29,640.82
2017,9,8,13,15,908.0,119.5,2.55,28.0,925.5,852.82,622.83
2017,9,8,13,30,905.0,119.0,2.5,28.0,912.0,822.6,603.04
2017,9,8,13,45,899.0,118.0,2.5,28.0,889.5,787.05,579.99
2017,9,8,14,0,893.0,117.0,2.5,28.0,867.0,749.25,555.28
2017,9,8,14,15,885.5,115.5,2.45,28.0,837.0,707.9,527.12
2017,9,8,14,30,878.0,114.0,2.4,28.0,807.0,664.77,496.04
2017,9,8,14,45,866.0,113.0,2.4,28.0,769.5,617.87,461.79
2017,9,8,15,0,854.0,112.0,2.4,28.0,732.0,569.99,425.98
2017,9,8,15,15,746.5,143.0,2.4,27.5,661.0,497.12,371.64
2017,9,8,15,30,639.0,174.0,2.4,27.0,590.0,437.94,326.51
2017,9,8,15,45,612.5,165.0,2.4,27.0,539.0,384.8,284.59
2017,9,8,16,0,586.0,156.0,2.4,27.0,488.0,333.66,243.31
2017,9,8,16,15,532.5,153.0,2.25,26.5,432.5,282.55,202.37
2017,9,8,16,30,479.0,150.0,2.1,26.0,377.0,235.95,165.15
2017,9,8,16,45,446.0,138.0,2.0,25.5,328.5,190.98,129.32
2017,9,8,17,0,413.0,126.0,1.9,25.0,280.0,149.5,97.88
2017,9,8,17,15,383.5,107.5,1.75,24.0,231.5,106.58,68.54
2017,9,8,17,30,354.0,89.0,1.6,23.0,183.0,67.12,52.35
2017,9,8,17,45,301.5,71.0,1.5,22.5,137.0,52.33,39.52
2017,9,8,18,0,249.0,53.0,1.4,22.0,91.0,40.07,28.54
2017,9,8,18,15,124.5,35.5,1.45,21.5,54.5,29.3,18.05
2017,9,8,18,30,0.0,18.0,1.5,21.0,18.0,16.95,0.0
2017,9,8,18,45,0.0,9.0,1.6,21.0,9.0,8.85,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.0,8.5,1.35,15.5,11.0,20.89,0.0
2017,9,9,6,30,96.0,17.0,1.6,16.0,22.0,58.35,1.94
2017,9,9,6,45,202.5,36.5,1.9,16.5,64.0,132.45,96.91
2017,9,9,7,0,309.0,56.0,2.2,17.0,106.0,208.33,163.14
2017,9,9,7,15,383.0,70.5,2.15,17.5,158.0,273.46,219.4
2017,9,9,7,30,457.0,85.0,2.1,18.0,210.0,345.47,279.56
2017,9,9,7,45,517.0,94.0,2.05,19.0,266.0,412.14,332.81
2017,9,9,8,0,577.0,103.0,2.0,20.0,322.0,481.26,385.77
2017,9,9,8,15,615.0,110.5,2.15,21.0,376.5,538.07,427.96
2017,9,9,8,30,653.0,118.0,2.3,22.0,431.0,596.2,469.81
2017,9,9,8,45,685.5,122.0,2.45,23.0,484.5,647.37,505.42
2017,9,9,9,0,718.0,126.0,2.6,24.0,538.0,698.69,539.7
2017,9,9,9,15,738.5,130.5,2.6,24.0,586.0,740.87,567.54
2017,9,9,9,30,759.0,135.0,2.6,24.0,634.0,781.76,594.21
2017,9,9,9,45,780.5,135.5,2.65,24.5,678.0,814.76,614.29
2017,9,9,10,0,802.0,136.0,2.7,25.0,722.0,848.95,635.06
2017,9,9,10,15,813.5,139.0,2.75,25.5,758.5,874.91,650.12
2017,9,9,10,30,825.0,142.0,2.8,26.0,795.0,898.19,663.4
2017,9,9,10,45,838.0,141.0,2.85,26.5,825.5,915.76,672.92
2017,9,9,11,0,851.0,140.0,2.9,27.0,856.0,930.41,680.61
2017,9,9,11,15,856.5,141.0,2.95,27.0,877.0,932.63,681.59
2017,9,9,11,30,862.0,142.0,3.0,27.0,898.0,936.46,683.88
2017,9,9,11,45,865.0,143.0,3.05,27.5,910.5,934.77,681.3
2017,9,9,12,0,868.0,144.0,3.1,28.0,923.0,929.84,676.78
2017,9,9,12,15,868.5,144.5,3.15,28.0,926.5,918.97,669.84
2017,9,9,12,30,869.0,145.0,3.2,28.0,930.0,904.98,660.97
2017,9,9,12,45,868.5,144.0,3.25,28.5,925.5,885.65,647.37
2017,9,9,13,0,868.0,143.0,3.3,29.0,921.0,863.4,631.93
2017,9,9,13,15,864.5,142.5,3.3,29.0,907.0,836.38,614.32
2017,9,9,13,30,861.0,142.0,3.3,29.0,893.0,806.78,594.98
2017,9,9,13,45,854.0,141.0,3.35,29.0,870.5,771.56,571.99
2017,9,9,14,0,847.0,140.0,3.4,29.0,848.0,733.89,547.16
2017,9,9,14,15,838.5,138.0,3.45,29.0,818.0,692.44,517.91
2017,9,9,14,30,830.0,136.0,3.5,29.0,788.0,649.48,486.93
2017,9,9,14,45,814.5,135.5,3.55,29.0,750.0,602.48,452.27
2017,9,9,15,0,799.0,135.0,3.6,29.0,712.0,555.03,416.42
2017,9,9,15,15,783.0,131.5,3.6,28.5,668.5,504.38,378.04
2017,9,9,15,30,767.0,128.0,3.6,28.0,625.0,453.87,338.57
2017,9,9,15,45,745.0,124.0,3.6,28.0,575.5,397.63,293.17
2017,9,9,16,0,723.0,120.0,3.6,28.0,526.0,345.61,249.93
2017,9,9,16,15,695.0,114.0,3.45,27.5,473.5,291.64,205.02
2017,9,9,16,30,667.0,108.0,3.3,27.0,421.0,240.09,161.8
2017,9,9,16,45,627.5,101.0,3.2,27.0,365.5,188.33,119.51
2017,9,9,17,0,588.0,94.0,3.1,27.0,310.0,140.77,83.28
2017,9,9,17,15,533.5,84.5,2.75,26.0,255.0,94.54,54.08
2017,9,9,17,30,479.0,75.0,2.4,25.0,200.0,54.63,41.29
2017,9,9,17,45,399.0,62.0,2.05,24.0,148.5,45.46,33.37
2017,9,9,18,0,319.0,49.0,1.7,23.0,97.0,37.01,25.76
2017,9,9,18,15,204.0,31.0,1.7,22.0,56.5,23.89,13.38
2017,9,9,18,30,89.0,13.0,1.7,21.0,16.0,12.78,0.0
2017,9,9,18,45,44.5,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
