Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,15.5,5.5,3.25,23.5,6.0,0.0,0.0
2017,9,20,6,30,31.0,11.0,3.4,24.0,12.0,19.83,0.0
2017,9,20,6,45,135.0,30.5,3.6,24.5,48.0,99.31,63.78
2017,9,20,7,0,239.0,50.0,3.8,25.0,84.0,168.04,125.4
2017,9,20,7,15,323.0,64.5,3.95,25.5,132.5,232.19,179.78
2017,9,20,7,30,407.0,79.0,4.1,26.0,181.0,304.36,239.62
2017,9,20,7,45,471.0,88.0,4.35,26.5,234.5,366.45,290.3
2017,9,20,8,0,535.0,97.0,4.6,27.0,288.0,436.89,346.02
2017,9,20,8,15,325.0,146.0,4.65,27.5,267.5,371.1,292.46
2017,9,20,8,30,115.0,195.0,4.7,28.0,247.0,290.74,225.81
2017,9,20,8,45,115.0,219.5,4.8,28.5,277.0,319.92,247.25
2017,9,20,9,0,115.0,244.0,4.9,29.0,307.0,348.54,267.65
2017,9,20,9,15,423.5,185.5,4.85,29.5,448.0,537.41,414.75
2017,9,20,9,30,732.0,127.0,4.8,30.0,589.0,731.15,556.5
2017,9,20,9,45,752.5,128.0,4.8,30.5,631.5,762.35,574.89
2017,9,20,10,0,773.0,129.0,4.8,31.0,674.0,794.43,594.55
2017,9,20,10,15,784.5,131.5,4.75,31.0,708.5,818.36,609.4
2017,9,20,10,30,796.0,134.0,4.7,31.0,743.0,839.69,622.49
2017,9,20,10,45,806.5,134.5,4.7,31.5,771.0,855.28,630.71
2017,9,20,11,0,817.0,135.0,4.7,32.0,799.0,867.96,637.06
2017,9,20,11,15,822.5,136.5,4.65,32.0,818.5,874.24,640.28
2017,9,20,11,30,828.0,138.0,4.6,32.0,838.0,877.38,641.61
2017,9,20,11,45,833.0,137.0,4.6,32.5,850.0,870.93,635.57
2017,9,20,12,0,838.0,136.0,4.6,33.0,862.0,865.17,630.2
2017,9,20,12,15,839.0,136.5,4.55,33.0,864.5,854.32,622.64
2017,9,20,12,30,840.0,137.0,4.5,33.0,867.0,840.44,613.18
2017,9,20,12,45,837.5,137.0,4.5,33.5,861.0,820.24,598.55
2017,9,20,13,0,835.0,137.0,4.5,34.0,855.0,797.3,582.21
2017,9,20,13,15,831.0,136.0,4.45,34.0,840.5,770.15,564.1
2017,9,20,13,30,827.0,135.0,4.4,34.0,826.0,739.54,543.64
2017,9,20,13,45,819.5,134.5,4.4,34.0,803.0,704.68,520.1
2017,9,20,14,0,812.0,134.0,4.4,34.0,780.0,667.95,493.89
2017,9,20,14,15,802.5,132.0,4.4,33.5,749.5,626.9,465.14
2017,9,20,14,30,793.0,130.0,4.4,33.0,719.0,584.55,434.73
2017,9,20,14,45,776.5,128.5,4.4,33.0,681.0,537.78,399.49
2017,9,20,15,0,760.0,127.0,4.4,33.0,643.0,490.8,363.27
2017,9,20,15,15,742.5,123.5,4.35,32.5,600.0,441.57,325.18
2017,9,20,15,30,725.0,120.0,4.3,32.0,557.0,389.7,284.12
2017,9,20,15,45,700.0,116.0,4.3,32.0,508.5,338.19,241.92
2017,9,20,16,0,675.0,112.0,4.3,32.0,460.0,288.38,200.4
2017,9,20,16,15,642.0,106.5,4.15,31.5,408.0,237.32,158.39
2017,9,20,16,30,609.0,101.0,4.0,31.0,356.0,189.35,119.54
2017,9,20,16,45,562.5,93.5,3.85,31.0,303.0,141.31,83.28
2017,9,20,17,0,516.0,86.0,3.7,31.0,250.0,98.4,55.65
2017,9,20,17,15,449.0,75.5,3.5,30.5,197.5,57.96,43.1
2017,9,20,17,30,382.0,65.0,3.3,30.0,145.0,47.65,34.33
2017,9,20,17,45,283.5,50.0,3.1,29.5,99.0,37.65,25.55
2017,9,20,18,0,185.0,35.0,2.9,29.0,53.0,27.09,15.62
2017,9,20,18,15,92.5,17.5,2.95,28.5,26.5,13.76,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.7,24.0,10.0,13.88,0.0
2017,9,21,6,45,119.5,30.5,2.8,24.0,46.0,86.65,54.21
2017,9,21,7,0,225.0,51.0,2.9,24.0,82.0,163.47,122.11
2017,9,21,7,15,312.5,65.5,3.05,24.5,131.0,228.19,176.89
2017,9,21,7,30,400.0,80.0,3.2,25.0,180.0,301.31,237.47
2017,9,21,7,45,476.5,86.5,3.4,25.5,234.5,366.62,290.71
2017,9,21,8,0,553.0,93.0,3.6,26.0,289.0,441.71,349.91
2017,9,21,8,15,594.0,100.0,3.7,26.0,342.5,497.45,393.22
2017,9,21,8,30,635.0,107.0,3.8,26.0,396.0,554.76,436.68
2017,9,21,8,45,454.0,169.5,3.9,26.5,388.5,516.23,403.15
2017,9,21,9,0,273.0,232.0,4.0,27.0,381.0,458.45,354.8
2017,9,21,9,15,147.5,233.0,4.0,27.5,315.0,361.54,278.35
2017,9,21,9,30,22.0,234.0,4.0,28.0,249.0,250.52,189.82
2017,9,21,9,45,34.0,266.0,4.0,28.5,290.0,300.73,227.31
2017,9,21,10,0,46.0,298.0,4.0,29.0,331.0,343.78,258.52
2017,9,21,10,15,55.0,321.5,3.95,29.0,363.0,375.17,281.17
2017,9,21,10,30,64.0,345.0,3.9,29.0,395.0,406.39,303.53
2017,9,21,10,45,90.5,371.0,3.9,29.5,443.5,455.16,338.35
2017,9,21,11,0,117.0,397.0,3.9,30.0,492.0,510.03,376.8
2017,9,21,11,15,485.0,261.5,3.9,30.0,668.0,703.5,523.75
2017,9,21,11,30,853.0,126.0,3.9,30.0,844.0,880.64,647.14
2017,9,21,11,45,532.0,279.5,3.95,30.5,729.5,753.25,554.45
2017,9,21,12,0,211.0,433.0,4.0,31.0,615.0,613.49,447.69
2017,9,21,12,15,258.5,424.5,4.0,31.0,648.5,642.35,469.46
2017,9,21,12,30,306.0,416.0,4.0,31.0,682.0,665.37,486.3
2017,9,21,12,45,579.0,272.5,4.05,31.5,770.0,740.6,544.94
2017,9,21,13,0,852.0,129.0,4.1,32.0,858.0,799.88,587.85
2017,9,21,13,15,560.0,266.0,4.15,32.0,742.0,684.31,504.12
2017,9,21,13,30,268.0,403.0,4.2,32.0,626.0,578.94,423.79
2017,9,21,13,45,548.0,265.0,4.3,32.0,704.0,633.41,469.25
2017,9,21,14,0,828.0,127.0,4.4,32.0,782.0,668.55,498.89
2017,9,21,14,15,818.5,125.0,4.45,32.0,751.5,626.9,468.22
2017,9,21,14,30,809.0,123.0,4.5,32.0,721.0,583.91,436.29
2017,9,21,14,45,468.0,220.0,4.55,32.0,562.0,450.16,335.51
2017,9,21,15,0,127.0,317.0,4.6,32.0,403.0,350.27,259.68
2017,9,21,15,15,416.0,223.5,4.6,31.5,477.0,380.82,282.78
2017,9,21,15,30,705.0,130.0,4.6,31.0,551.0,387.4,283.79
2017,9,21,15,45,674.5,126.5,4.6,31.0,501.5,335.55,241.13
2017,9,21,16,0,644.0,123.0,4.6,31.0,452.0,286.04,199.94
2017,9,21,16,15,480.5,140.0,4.5,30.5,370.0,226.7,155.94
2017,9,21,16,30,317.0,157.0,4.4,30.0,288.0,187.45,129.9
2017,9,21,16,45,390.5,126.5,4.3,30.0,264.5,146.26,94.72
2017,9,21,17,0,464.0,96.0,4.2,30.0,241.0,101.29,60.56
2017,9,21,17,15,393.5,83.5,3.85,29.0,189.5,61.86,46.65
2017,9,21,17,30,323.0,71.0,3.5,28.0,138.0,52.58,38.75
2017,9,21,17,45,220.5,53.5,3.15,27.5,92.5,40.66,28.22
2017,9,21,18,0,118.0,36.0,2.8,27.0,47.0,29.64,17.46
2017,9,21,18,15,59.0,18.0,2.75,26.5,23.5,17.69,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,13.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,26.0,10.0,2.5,22.0,11.0,17.3,0.0
2017,9,22,6,45,140.5,29.0,2.65,22.5,46.5,97.72,60.95
2017,9,22,7,0,255.0,48.0,2.8,23.0,82.0,170.99,127.96
2017,9,22,7,15,345.0,60.5,2.95,23.5,131.5,235.7,183.22
2017,9,22,7,30,435.0,73.0,3.1,24.0,181.0,309.11,244.42
2017,9,22,7,45,499.0,81.0,3.3,25.0,234.5,374.29,297.14
2017,9,22,8,0,563.0,89.0,3.5,26.0,288.0,441.75,349.85
2017,9,22,8,15,604.0,95.5,3.55,26.5,341.0,497.17,392.12
2017,9,22,8,30,645.0,102.0,3.6,27.0,394.0,554.14,434.29
2017,9,22,8,45,335.5,154.0,3.65,27.5,307.0,415.43,324.39
2017,9,22,9,0,26.0,206.0,3.7,28.0,220.0,225.54,171.8
2017,9,22,9,15,392.5,160.5,3.7,28.5,405.0,483.99,375.63
2017,9,22,9,30,759.0,115.0,3.7,29.0,590.0,732.68,556.6
2017,9,22,9,45,773.5,118.0,3.75,29.5,631.0,764.31,574.79
2017,9,22,10,0,788.0,121.0,3.8,30.0,672.0,793.78,592.67
2017,9,22,10,15,498.5,244.5,3.85,30.0,599.5,691.24,516.43
2017,9,22,10,30,209.0,368.0,3.9,30.0,527.0,562.32,417.02
2017,9,22,10,45,516.5,249.0,3.95,30.5,661.0,717.92,534.47
2017,9,22,11,0,824.0,130.0,4.0,31.0,795.0,863.54,634.76
2017,9,22,11,15,444.0,259.5,4.0,31.0,619.5,663.87,491.93
2017,9,22,11,30,64.0,389.0,4.0,31.0,444.0,444.11,325.59
2017,9,22,11,45,430.5,275.0,4.05,31.5,644.5,658.69,488.27
2017,9,22,12,0,797.0,161.0,4.1,32.0,845.0,852.08,623.49
2017,9,22,12,15,797.5,161.5,4.1,32.0,847.5,840.52,614.37
2017,9,22,12,30,798.0,162.0,4.1,32.0,850.0,826.08,604.72
2017,9,22,12,45,799.0,159.5,4.2,32.5,844.5,806.28,590.74
2017,9,22,13,0,800.0,157.0,4.3,33.0,839.0,783.76,575.0
2017,9,22,13,15,796.0,156.0,4.3,32.5,824.5,756.23,557.83
2017,9,22,13,30,792.0,155.0,4.3,32.0,810.0,726.43,538.85
2017,9,22,13,45,481.0,272.0,4.35,32.0,666.5,591.04,437.97
2017,9,22,14,0,170.0,389.0,4.4,32.0,523.0,475.99,350.07
2017,9,22,14,15,467.0,266.0,4.4,32.0,613.5,534.61,397.81
2017,9,22,14,30,764.0,143.0,4.4,32.0,704.0,573.0,427.95
2017,9,22,14,45,754.5,137.5,4.45,32.0,667.5,527.54,393.25
2017,9,22,15,0,745.0,132.0,4.5,32.0,631.0,481.33,357.47
2017,9,22,15,15,726.5,128.5,4.5,31.5,588.0,429.52,317.3
2017,9,22,15,30,708.0,125.0,4.5,31.0,545.0,380.87,278.34
2017,9,22,15,45,686.5,119.0,4.55,31.0,497.0,329.8,236.23
2017,9,22,16,0,665.0,113.0,4.6,31.0,449.0,280.11,194.57
2017,9,22,16,15,631.0,107.0,4.55,30.5,397.5,229.2,152.63
2017,9,22,16,30,597.0,101.0,4.5,30.0,346.0,181.52,114.14
2017,9,22,16,45,551.5,92.5,4.5,29.5,293.0,133.82,78.69
2017,9,22,17,0,506.0,84.0,4.5,29.0,240.0,91.14,52.11
2017,9,22,17,15,436.5,73.5,4.2,28.5,188.0,52.48,38.84
2017,9,22,17,30,367.0,63.0,3.9,28.0,136.0,46.43,33.55
2017,9,22,17,45,265.0,47.5,3.65,27.5,91.5,35.94,24.24
2017,9,22,18,0,163.0,32.0,3.4,27.0,47.0,24.85,13.35
2017,9,22,18,15,81.5,16.0,3.2,26.5,23.5,15.73,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,31.5,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,63.0,10.0,1.6,21.0,12.0,27.81,0.0
2017,9,23,6,45,198.0,26.0,1.9,21.5,49.5,112.0,68.81
2017,9,23,7,0,333.0,42.0,2.2,22.0,87.0,194.09,145.36
2017,9,23,7,15,421.5,52.5,2.35,22.5,137.5,260.97,203.03
2017,9,23,7,30,510.0,63.0,2.5,23.0,188.0,335.7,265.55
2017,9,23,7,45,570.0,70.0,2.65,24.0,242.5,398.5,316.44
2017,9,23,8,0,630.0,77.0,2.8,25.0,297.0,465.3,368.47
2017,9,23,8,15,316.5,111.5,2.9,25.5,222.5,332.42,263.4
2017,9,23,8,30,3.0,146.0,3.0,26.0,148.0,147.73,112.77
2017,9,23,8,45,384.5,120.0,3.2,27.0,328.5,409.96,323.52
2017,9,23,9,0,766.0,94.0,3.4,28.0,509.0,671.49,517.89
2017,9,23,9,15,511.0,187.0,3.45,28.5,474.5,601.76,460.1
2017,9,23,9,30,256.0,280.0,3.5,29.0,440.0,507.31,384.06
2017,9,23,9,45,545.0,192.5,3.55,29.5,562.5,657.35,498.03
2017,9,23,10,0,834.0,105.0,3.6,30.0,685.0,812.0,605.12
2017,9,23,10,15,844.0,107.0,3.65,30.0,720.0,830.74,615.84
2017,9,23,10,30,854.0,109.0,3.7,30.0,755.0,851.05,628.6
2017,9,23,10,45,559.0,248.0,3.75,30.5,677.5,751.92,556.24
2017,9,23,11,0,264.0,387.0,3.8,31.0,600.0,633.03,464.23
2017,9,23,11,15,216.0,403.5,3.85,31.0,580.5,599.43,439.74
2017,9,23,11,30,168.0,420.0,3.9,31.0,561.0,570.99,418.2
2017,9,23,11,45,509.5,277.0,3.95,31.5,711.5,727.37,536.11
2017,9,23,12,0,851.0,134.0,4.0,32.0,862.0,865.36,631.62
2017,9,23,12,15,580.5,272.5,4.0,32.0,770.0,765.41,559.99
2017,9,23,12,30,310.0,411.0,4.0,32.0,678.0,661.29,481.18
2017,9,23,12,45,577.5,273.0,4.05,32.5,765.5,735.27,539.14
2017,9,23,13,0,845.0,135.0,4.1,33.0,853.0,793.46,581.39
2017,9,23,13,15,841.0,134.0,4.1,33.0,838.0,765.38,562.32
2017,9,23,13,30,837.0,133.0,4.1,33.0,823.0,734.73,541.98
2017,9,23,13,45,494.5,259.5,4.15,33.0,664.5,586.66,433.08
2017,9,23,14,0,152.0,386.0,4.2,33.0,506.0,460.64,337.24
2017,9,23,14,15,171.5,369.5,4.2,32.5,499.0,448.62,330.25
2017,9,23,14,30,191.0,353.0,4.2,32.0,492.0,434.75,321.29
2017,9,23,14,45,465.0,246.0,4.25,32.0,561.5,467.57,347.64
2017,9,23,15,0,739.0,139.0,4.3,32.0,631.0,478.75,355.24
2017,9,23,15,15,720.0,135.0,4.35,31.5,587.5,429.19,316.55
2017,9,23,15,30,701.0,131.0,4.4,31.0,544.0,380.25,277.46
2017,9,23,15,45,675.0,126.0,4.45,31.0,495.0,328.99,235.31
2017,9,23,16,0,649.0,121.0,4.5,31.0,446.0,279.6,194.12
2017,9,23,16,15,614.5,114.0,4.45,30.5,394.5,228.71,152.44
2017,9,23,16,30,580.0,107.0,4.4,30.0,343.0,181.16,114.37
2017,9,23,16,45,530.0,98.5,4.35,30.0,289.5,134.18,79.87
2017,9,23,17,0,480.0,90.0,4.3,30.0,236.0,92.67,54.66
2017,9,23,17,15,411.5,78.0,4.0,29.0,184.5,56.12,41.8
2017,9,23,17,30,343.0,66.0,3.7,28.0,133.0,49.0,35.66
2017,9,23,17,45,244.0,48.5,3.45,27.5,88.0,36.91,24.97
2017,9,23,18,0,145.0,31.0,3.2,27.0,43.0,24.14,12.32
2017,9,23,18,15,72.5,15.5,3.15,26.5,21.5,15.24,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,31.0,9.0,2.2,21.0,10.0,17.63,0.0
2017,9,24,6,45,150.0,27.5,2.45,21.5,45.5,97.38,58.03
2017,9,24,7,0,269.0,46.0,2.7,22.0,81.0,173.0,129.37
2017,9,24,7,15,359.0,59.0,2.9,22.5,130.5,238.6,185.75
2017,9,24,7,30,449.0,72.0,3.1,23.0,180.0,314.84,249.53
2017,9,24,7,45,528.0,76.5,3.3,24.0,236.0,382.33,304.47
2017,9,24,8,0,607.0,81.0,3.5,25.0,292.0,455.25,361.79
2017,9,24,8,15,304.0,112.0,3.6,25.5,218.0,324.56,257.8
2017,9,24,8,30,1.0,143.0,3.7,26.0,144.0,143.27,109.35
2017,9,24,8,45,14.5,175.0,3.8,26.5,183.0,185.29,142.36
2017,9,24,9,0,28.0,207.0,3.9,27.0,222.0,235.3,180.64
2017,9,24,9,15,111.0,246.5,3.9,27.5,314.5,347.99,267.63
2017,9,24,9,30,194.0,286.0,3.9,28.0,407.0,456.78,348.84
2017,9,24,9,45,515.5,193.5,3.9,28.5,544.5,633.12,483.52
2017,9,24,10,0,837.0,101.0,3.9,29.0,682.0,803.32,603.11
2017,9,24,10,15,450.5,221.0,3.85,29.5,536.0,622.85,469.21
2017,9,24,10,30,64.0,341.0,3.8,30.0,390.0,401.62,298.08
2017,9,24,10,45,172.5,361.5,3.8,30.5,498.5,521.8,387.23
2017,9,24,11,0,281.0,382.0,3.8,31.0,607.0,641.64,471.95
2017,9,24,11,15,248.5,398.5,3.75,31.0,601.0,627.4,459.77
2017,9,24,11,30,216.0,415.0,3.7,31.0,595.0,606.86,444.06
2017,9,24,11,45,220.0,420.5,3.7,31.5,606.0,611.45,446.18
2017,9,24,12,0,224.0,426.0,3.7,32.0,617.0,615.05,447.51
2017,9,24,12,15,284.0,412.5,3.7,32.0,655.5,648.75,472.11
2017,9,24,12,30,344.0,399.0,3.7,32.0,694.0,676.26,492.17
2017,9,24,12,45,339.5,397.0,3.75,32.0,686.5,659.99,480.81
2017,9,24,13,0,335.0,395.0,3.8,32.0,679.0,642.78,469.01
2017,9,24,13,15,577.0,268.0,3.8,32.0,745.5,691.95,509.34
2017,9,24,13,30,819.0,141.0,3.8,32.0,812.0,725.96,537.65
2017,9,24,13,45,815.0,137.5,3.85,32.0,789.5,690.76,512.76
2017,9,24,14,0,811.0,134.0,3.9,32.0,767.0,653.53,486.2
2017,9,24,14,15,456.5,239.0,3.95,32.0,593.0,499.4,371.49
2017,9,24,14,30,102.0,344.0,4.0,32.0,419.0,378.0,278.91
2017,9,24,14,45,435.5,232.5,4.05,32.0,524.5,437.88,326.08
2017,9,24,15,0,769.0,121.0,4.1,32.0,630.0,475.95,352.95
2017,9,24,15,15,406.0,180.0,4.1,31.5,447.0,332.35,246.12
2017,9,24,15,30,43.0,239.0,4.1,31.0,264.0,234.89,175.26
2017,9,24,15,45,21.5,186.5,4.2,31.0,199.0,182.34,136.11
2017,9,24,16,0,0.0,134.0,4.3,31.0,134.0,127.33,94.58
2017,9,24,16,15,0.0,118.0,4.25,30.5,118.0,112.15,83.3
2017,9,24,16,30,0.0,102.0,4.2,30.0,102.0,97.02,71.84
2017,9,24,16,45,0.0,86.0,4.2,29.5,86.0,81.95,60.22
2017,9,24,17,0,0.0,70.0,4.2,29.0,70.0,66.95,48.42
2017,9,24,17,15,184.5,64.5,3.95,28.5,100.0,51.28,37.81
2017,9,24,17,30,369.0,59.0,3.7,28.0,130.0,43.62,31.11
2017,9,24,17,45,261.0,44.0,3.45,27.5,85.5,33.4,21.98
2017,9,24,18,0,153.0,29.0,3.2,27.0,41.0,22.59,10.56
2017,9,24,18,15,76.5,14.5,3.15,26.5,20.5,14.25,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.0,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,20.0,9.0,2.1,21.0,9.0,14.48,0.0
2017,9,25,6,45,136.5,27.0,2.35,21.5,43.5,91.48,52.64
2017,9,25,7,0,253.0,45.0,2.6,22.0,78.0,165.13,123.09
2017,9,25,7,15,345.0,57.5,2.75,22.5,126.5,229.95,178.74
2017,9,25,7,30,437.0,70.0,2.9,23.0,175.0,305.88,242.21
2017,9,25,7,45,505.5,77.0,3.05,23.5,228.5,369.77,294.81
2017,9,25,8,0,574.0,84.0,3.2,24.0,282.0,438.35,349.46
2017,9,25,8,15,395.0,134.5,3.25,24.5,281.5,405.33,321.61
2017,9,25,8,30,216.0,185.0,3.3,25.0,281.0,343.98,270.83
2017,9,25,8,45,288.5,198.0,3.4,25.5,343.0,421.51,330.44
2017,9,25,9,0,361.0,211.0,3.5,26.0,405.0,495.5,385.64
2017,9,25,9,15,374.0,226.0,3.5,26.5,443.0,530.46,409.67
2017,9,25,9,30,387.0,241.0,3.5,27.0,481.0,564.82,432.99
2017,9,25,9,45,343.5,276.0,3.55,27.5,499.5,574.88,436.97
2017,9,25,10,0,300.0,311.0,3.6,28.0,518.0,581.24,438.34
2017,9,25,10,15,249.0,337.5,3.6,28.0,516.0,568.98,427.15
2017,9,25,10,30,198.0,364.0,3.6,28.0,514.0,546.73,409.05
2017,9,25,10,45,313.5,346.0,3.65,28.5,592.0,632.77,472.01
2017,9,25,11,0,429.0,328.0,3.7,29.0,670.0,718.18,532.47
2017,9,25,11,15,645.5,221.0,3.75,29.0,750.0,796.22,591.86
2017,9,25,11,30,862.0,114.0,3.8,29.0,830.0,864.46,638.16
2017,9,25,11,45,668.0,227.0,3.85,29.0,786.5,810.74,600.47
2017,9,25,12,0,474.0,340.0,3.9,29.0,743.0,747.63,551.36
2017,9,25,12,15,381.0,377.0,3.9,29.0,701.0,693.62,511.69
2017,9,25,12,30,288.0,414.0,3.9,29.0,659.0,643.62,474.35
2017,9,25,12,45,307.0,405.0,3.95,29.5,665.0,640.33,471.94
2017,9,25,13,0,326.0,396.0,4.0,30.0,671.0,635.32,468.06
2017,9,25,13,15,346.0,383.0,4.0,30.0,670.0,625.41,461.63
2017,9,25,13,30,366.0,370.0,4.0,30.0,669.0,613.48,453.71
2017,9,25,13,45,435.0,329.0,4.05,30.0,674.0,606.03,450.13
2017,9,25,14,0,504.0,288.0,4.1,30.0,679.0,593.65,442.6
2017,9,25,14,15,307.0,316.0,4.05,29.5,551.0,478.55,357.7
2017,9,25,14,30,110.0,344.0,4.0,29.0,423.0,381.89,285.34
2017,9,25,14,45,268.0,301.5,4.0,29.0,481.0,412.84,309.87
2017,9,25,15,0,426.0,259.0,4.0,29.0,539.0,431.92,323.46
2017,9,25,15,15,411.0,242.5,3.9,29.0,497.0,387.49,288.9
2017,9,25,15,30,396.0,226.0,3.8,29.0,455.0,347.43,257.26
2017,9,25,15,45,289.0,220.0,3.75,29.0,379.5,284.51,209.75
2017,9,25,16,0,182.0,214.0,3.7,29.0,304.0,236.38,174.45
2017,9,25,16,15,172.0,190.0,3.5,28.5,267.5,201.46,147.47
2017,9,25,16,30,162.0,166.0,3.3,28.0,231.0,167.69,121.45
2017,9,25,16,45,143.0,142.5,3.15,27.5,193.5,134.6,96.89
2017,9,25,17,0,124.0,119.0,3.0,27.0,156.0,103.8,75.17
2017,9,25,17,15,98.5,95.0,2.7,26.5,120.0,77.58,60.34
2017,9,25,17,30,73.0,71.0,2.4,26.0,84.0,59.26,44.51
2017,9,25,17,45,36.5,47.5,2.15,26.0,54.0,42.47,29.55
2017,9,25,18,0,0.0,24.0,1.9,26.0,24.0,22.8,9.93
2017,9,25,18,15,0.0,12.0,1.9,25.5,12.0,11.8,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,10.5,21.5,1.95,22.0,23.0,26.13,10.92
2017,9,26,7,0,21.0,43.0,2.2,22.0,46.0,55.68,38.78
2017,9,26,7,15,42.5,66.5,2.25,22.5,76.0,91.72,69.13
2017,9,26,7,30,64.0,90.0,2.3,23.0,106.0,128.95,100.21
2017,9,26,7,45,80.0,114.0,2.4,23.5,138.5,165.38,130.07
2017,9,26,8,0,96.0,138.0,2.5,24.0,171.0,209.51,165.33
2017,9,26,8,15,72.5,157.5,2.55,24.0,185.0,211.66,166.4
2017,9,26,8,30,49.0,177.0,2.6,24.0,199.0,218.51,170.87
2017,9,26,8,45,69.5,205.0,2.7,24.5,240.0,263.28,205.35
2017,9,26,9,0,90.0,233.0,2.8,25.0,281.0,308.99,239.82
2017,9,26,9,15,51.0,220.5,2.75,25.5,248.0,266.04,204.77
2017,9,26,9,30,12.0,208.0,2.7,26.0,215.0,215.63,164.12
2017,9,26,9,45,20.5,238.5,2.7,26.5,252.0,253.24,192.37
2017,9,26,10,0,29.0,269.0,2.7,27.0,289.0,298.37,225.55
2017,9,26,10,15,14.5,178.0,2.65,27.0,188.0,186.28,140.08
2017,9,26,10,30,0.0,87.0,2.6,27.0,87.0,84.25,60.76
2017,9,26,10,45,0.0,54.5,2.55,27.0,54.5,52.76,36.08
2017,9,26,11,0,0.0,22.0,2.5,27.0,22.0,21.29,11.23
2017,9,26,11,15,8.0,149.0,2.45,27.0,156.0,151.77,113.19
2017,9,26,11,30,16.0,276.0,2.4,27.0,290.0,283.51,212.22
2017,9,26,11,45,8.5,209.0,2.4,27.5,216.0,210.64,156.78
2017,9,26,12,0,1.0,142.0,2.4,28.0,142.0,138.64,101.86
2017,9,26,12,15,6.5,191.5,2.4,28.0,196.5,191.24,142.05
2017,9,26,12,30,12.0,241.0,2.4,28.0,251.0,243.41,181.14
2017,9,26,12,45,13.0,251.5,2.4,28.0,262.5,253.71,188.68
2017,9,26,13,0,14.0,262.0,2.4,28.0,274.0,263.81,196.21
2017,9,26,13,15,20.0,288.0,2.4,27.5,304.5,292.2,217.82
2017,9,26,13,30,26.0,314.0,2.4,27.0,335.0,318.85,238.06
2017,9,26,13,45,21.0,289.0,2.4,27.0,306.0,291.08,217.58
2017,9,26,14,0,16.0,264.0,2.4,27.0,277.0,262.84,196.82
2017,9,26,14,15,8.0,170.0,2.4,27.0,176.5,168.34,125.69
2017,9,26,14,30,0.0,76.0,2.4,27.0,76.0,73.57,52.53
2017,9,26,14,45,0.0,91.0,2.4,27.0,91.0,88.1,64.14
2017,9,26,15,0,0.0,106.0,2.4,27.0,106.0,102.41,75.51
2017,9,26,15,15,0.0,101.5,2.35,26.5,101.5,98.06,72.44
2017,9,26,15,30,0.0,97.0,2.3,26.0,97.0,93.72,69.39
2017,9,26,15,45,0.0,102.5,2.25,26.0,102.5,98.74,73.61
2017,9,26,16,0,0.0,108.0,2.2,26.0,108.0,103.54,77.68
2017,9,26,16,15,0.0,95.5,2.05,25.5,95.5,91.65,68.6
2017,9,26,16,30,0.0,83.0,1.9,25.0,83.0,79.8,59.43
2017,9,26,16,45,0.0,69.5,1.75,25.0,69.5,67.06,49.27
2017,9,26,17,0,0.0,56.0,1.6,25.0,56.0,54.11,38.78
2017,9,26,17,15,0.0,43.0,1.45,24.5,43.0,41.53,30.11
2017,9,26,17,30,0.0,30.0,1.3,24.0,30.0,28.96,19.13
2017,9,26,17,45,0.0,19.0,1.15,24.0,19.0,18.33,9.66
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,7.71,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.5,4.0,3.93,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,19.0,1.8,21.5,19.0,18.34,5.66
2017,9,27,7,0,0.0,38.0,2.0,22.0,38.0,38.49,25.2
2017,9,27,7,15,7.5,61.0,2.05,22.0,62.5,66.01,48.42
2017,9,27,7,30,15.0,84.0,2.1,22.0,87.0,93.59,71.58
2017,9,27,7,45,26.0,106.5,2.15,22.5,114.5,127.89,99.71
2017,9,27,8,0,37.0,129.0,2.2,23.0,142.0,158.45,124.27
2017,9,27,8,15,73.0,157.5,2.15,23.0,188.0,211.92,167.23
2017,9,27,8,30,109.0,186.0,2.1,23.0,234.0,275.08,216.83
2017,9,27,8,45,127.5,211.5,2.1,23.5,274.5,317.8,248.89
2017,9,27,9,0,146.0,237.0,2.1,24.0,315.0,361.16,280.8
2017,9,27,9,15,173.0,259.0,2.05,24.5,359.5,407.36,314.34
2017,9,27,9,30,200.0,281.0,2.0,25.0,404.0,454.34,347.7
2017,9,27,9,45,199.5,302.5,1.95,25.5,432.5,479.36,363.79
2017,9,27,10,0,199.0,324.0,1.9,26.0,461.0,503.44,379.06
2017,9,27,10,15,183.0,343.0,1.9,26.0,474.0,510.99,382.96
2017,9,27,10,30,167.0,362.0,1.9,26.0,487.0,517.17,386.0
2017,9,27,10,45,136.5,372.5,1.9,26.5,477.0,500.85,372.13
2017,9,27,11,0,106.0,383.0,1.9,27.0,467.0,477.33,353.43
2017,9,27,11,15,78.5,375.5,1.95,27.0,438.5,443.86,328.75
2017,9,27,11,30,51.0,368.0,2.0,27.0,410.0,410.4,303.97
2017,9,27,11,45,50.5,372.0,2.1,27.5,414.5,411.7,304.44
2017,9,27,12,0,50.0,376.0,2.2,28.0,419.0,412.78,304.62
2017,9,27,12,15,85.5,398.5,2.25,28.0,471.5,461.61,340.39
2017,9,27,12,30,121.0,421.0,2.3,28.0,524.0,510.67,375.62
2017,9,27,12,45,71.5,365.5,2.4,28.0,426.0,411.02,303.91
2017,9,27,13,0,22.0,310.0,2.5,28.0,328.0,315.93,234.34
2017,9,27,13,15,41.5,339.5,2.5,28.0,373.5,356.64,264.99
2017,9,27,13,30,61.0,369.0,2.5,28.0,419.0,394.94,293.08
2017,9,27,13,45,68.0,363.0,2.55,28.0,417.0,389.81,289.65
2017,9,27,14,0,75.0,357.0,2.6,28.0,415.0,383.98,285.87
2017,9,27,14,15,37.5,252.0,2.55,27.5,281.0,260.78,195.47
2017,9,27,14,30,0.0,147.0,2.5,27.0,147.0,141.51,105.24
2017,9,27,14,45,0.0,111.0,2.45,27.0,111.0,107.22,79.04
2017,9,27,15,0,0.0,75.0,2.4,27.0,75.0,72.57,52.07
2017,9,27,15,15,89.0,166.5,2.3,27.0,217.5,190.48,143.83
2017,9,27,15,30,178.0,258.0,2.2,27.0,360.0,294.99,221.47
2017,9,27,15,45,89.0,182.0,2.1,27.0,233.0,191.46,143.38
2017,9,27,16,0,0.0,106.0,2.0,27.0,106.0,101.66,75.75
2017,9,27,16,15,0.0,93.0,1.8,26.5,93.0,89.33,66.47
2017,9,27,16,30,0.0,80.0,1.6,26.0,80.0,77.02,56.95
2017,9,27,16,45,0.0,67.0,1.45,26.0,67.0,64.75,47.2
2017,9,27,17,0,0.0,54.0,1.3,26.0,54.0,52.17,37.03
2017,9,27,17,15,0.0,41.5,1.2,25.5,41.5,40.08,28.72
2017,9,27,17,30,0.0,29.0,1.1,25.0,29.0,27.99,18.19
2017,9,27,17,45,0.0,18.5,1.0,24.5,18.5,17.85,9.18
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,7.71,0.0
2017,9,27,18,15,0.0,4.0,1.0,24.0,4.0,3.93,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,8.0,2.85,21.5,8.0,7.71,0.0
2017,9,28,7,0,0.0,16.0,3.0,22.0,16.0,15.43,6.71
2017,9,28,7,15,0.0,27.0,3.1,22.0,27.0,26.06,15.77
2017,9,28,7,30,0.0,38.0,3.2,22.0,38.0,36.69,24.79
2017,9,28,7,45,0.0,50.0,3.35,22.5,50.0,48.3,34.43
2017,9,28,8,0,0.0,62.0,3.5,23.0,62.0,59.92,43.88
2017,9,28,8,15,0.0,97.5,3.5,23.0,97.5,95.79,73.03
2017,9,28,8,30,0.0,133.0,3.5,23.0,133.0,132.2,102.13
2017,9,28,8,45,0.0,104.0,3.5,23.5,104.0,101.41,76.83
2017,9,28,9,0,0.0,75.0,3.5,24.0,75.0,72.53,53.24
2017,9,28,9,15,0.0,98.5,3.4,24.5,98.5,95.51,71.34
2017,9,28,9,30,0.0,122.0,3.3,25.0,122.0,118.83,89.41
2017,9,28,9,45,4.0,164.0,3.25,25.5,167.0,163.95,124.36
2017,9,28,10,0,8.0,206.0,3.2,26.0,212.0,209.33,158.82
2017,9,28,10,15,12.5,232.5,3.15,26.0,241.5,239.45,181.48
2017,9,28,10,30,17.0,259.0,3.1,26.0,271.0,269.54,203.93
2017,9,28,10,45,15.0,255.5,3.05,26.5,267.0,263.79,198.71
2017,9,28,11,0,13.0,252.0,3.0,27.0,263.0,258.08,193.7
2017,9,28,11,15,15.0,257.0,2.95,27.0,269.5,264.27,198.18
2017,9,28,11,30,17.0,262.0,2.9,27.0,276.0,270.39,202.6
2017,9,28,11,45,30.0,313.0,2.9,27.0,338.0,335.01,250.64
2017,9,28,12,0,43.0,364.0,2.9,27.0,400.0,394.77,294.17
2017,9,28,12,15,55.5,379.5,2.9,27.0,426.0,417.83,310.88
2017,9,28,12,30,68.0,395.0,2.9,27.0,452.0,440.0,327.02
2017,9,28,12,45,70.5,393.0,2.9,27.5,452.0,436.4,323.78
2017,9,28,13,0,73.0,391.0,2.9,28.0,452.0,432.45,320.44
2017,9,28,13,15,58.0,368.5,2.95,28.0,416.5,395.92,294.0
2017,9,28,13,30,43.0,346.0,3.0,28.0,381.0,360.44,268.24
2017,9,28,13,45,149.5,355.5,3.05,28.0,471.0,435.85,325.77
2017,9,28,14,0,256.0,365.0,3.1,28.0,561.0,501.63,374.52
2017,9,28,14,15,195.5,352.5,3.15,27.5,498.5,443.13,331.89
2017,9,28,14,30,135.0,340.0,3.2,27.0,436.0,387.38,291.33
2017,9,28,14,45,178.0,318.5,3.25,27.0,438.0,381.17,287.33
2017,9,28,15,0,221.0,297.0,3.3,27.0,440.0,370.87,279.54
2017,9,28,15,15,190.0,276.5,3.3,27.0,393.5,326.71,246.14
2017,9,28,15,30,159.0,256.0,3.3,27.0,347.0,285.44,214.87
2017,9,28,15,45,181.0,230.5,3.3,27.0,324.5,259.45,194.11
2017,9,28,16,0,203.0,205.0,3.3,27.0,302.0,231.14,170.9
2017,9,28,16,15,198.5,180.0,3.15,26.5,265.5,195.6,142.87
2017,9,28,16,30,194.0,155.0,3.0,26.0,229.0,160.62,115.5
2017,9,28,16,45,176.0,132.0,2.95,25.5,191.0,126.62,90.36
2017,9,28,17,0,158.0,109.0,2.9,25.0,153.0,94.8,68.68
2017,9,28,17,15,131.0,86.0,2.7,24.5,117.0,71.01,55.18
2017,9,28,17,30,104.0,63.0,2.5,24.0,81.0,53.17,39.56
2017,9,28,17,45,52.0,41.5,2.3,23.5,50.5,35.84,23.99
2017,9,28,18,0,0.0,20.0,2.1,23.0,20.0,19.08,3.25
2017,9,28,18,15,0.0,10.0,2.2,23.0,10.0,9.83,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,20.0,3.0,2.89,0.0
2017,9,29,7,0,0.0,6.0,3.8,20.0,6.0,5.78,0.0
2017,9,29,7,15,0.0,11.0,3.8,20.5,11.0,10.6,3.11
2017,9,29,7,30,0.0,16.0,3.8,21.0,16.0,15.43,7.22
2017,9,29,7,45,0.0,21.0,3.8,21.5,21.0,20.26,11.26
2017,9,29,8,0,0.0,26.0,3.8,22.0,26.0,25.09,15.24
2017,9,29,8,15,0.0,24.0,3.85,22.0,24.0,23.16,13.6
2017,9,29,8,30,0.0,22.0,3.9,22.0,22.0,21.24,11.94
2017,9,29,8,45,0.0,35.0,3.95,22.5,35.0,33.8,22.18
2017,9,29,9,0,0.0,48.0,4.0,23.0,48.0,46.39,32.3
2017,9,29,9,15,0.0,73.5,3.95,23.0,73.5,71.09,52.17
2017,9,29,9,30,0.0,99.0,3.9,23.0,99.0,95.95,71.94
2017,9,29,9,45,0.0,94.5,3.85,23.5,94.5,91.49,68.01
2017,9,29,10,0,0.0,90.0,3.8,24.0,90.0,87.12,64.24
2017,9,29,10,15,0.0,88.0,3.75,24.0,88.0,85.2,62.57
2017,9,29,10,30,0.0,86.0,3.7,24.0,86.0,83.27,60.92
2017,9,29,10,45,0.5,118.5,3.65,24.5,119.0,115.47,86.05
2017,9,29,11,0,1.0,151.0,3.6,25.0,152.0,147.77,110.88
2017,9,29,11,15,2.5,160.5,3.6,25.0,163.0,158.27,118.91
2017,9,29,11,30,4.0,170.0,3.6,25.0,174.0,168.73,126.92
2017,9,29,11,45,5.0,171.5,3.65,25.0,176.5,170.87,128.52
2017,9,29,12,0,6.0,173.0,3.7,25.0,179.0,172.97,130.12
2017,9,29,12,15,4.5,166.5,3.7,25.0,171.0,165.19,124.04
2017,9,29,12,30,3.0,160.0,3.7,25.0,163.0,157.47,118.04
2017,9,29,12,45,7.0,198.5,3.7,25.0,205.0,197.62,149.06
2017,9,29,13,0,11.0,237.0,3.7,25.0,247.0,237.27,179.38
2017,9,29,13,15,12.0,246.0,3.65,25.0,256.5,245.9,185.93
2017,9,29,13,30,13.0,255.0,3.6,25.0,266.0,254.3,192.41
2017,9,29,13,45,23.5,282.5,3.6,25.0,301.5,286.2,216.9
2017,9,29,14,0,34.0,310.0,3.6,25.0,337.0,314.38,238.38
2017,9,29,14,15,30.5,292.0,3.55,25.0,315.0,292.74,222.22
2017,9,29,14,30,27.0,274.0,3.5,25.0,293.0,271.51,206.44
2017,9,29,14,45,52.0,280.0,3.45,25.0,314.0,286.28,218.17
2017,9,29,15,0,77.0,286.0,3.4,25.0,335.0,298.11,227.29
2017,9,29,15,15,61.5,258.5,3.3,24.5,296.0,261.8,200.14
2017,9,29,15,30,46.0,231.0,3.2,24.0,257.0,227.22,174.21
2017,9,29,15,45,38.5,207.0,3.15,24.0,227.5,199.79,153.24
2017,9,29,16,0,31.0,183.0,3.1,24.0,198.0,173.31,132.88
2017,9,29,16,15,25.0,161.5,2.95,23.5,173.0,154.29,118.5
2017,9,29,16,30,19.0,140.0,2.8,23.0,148.0,131.68,101.14
2017,9,29,16,45,11.5,117.5,2.7,23.0,122.5,108.91,83.34
2017,9,29,17,0,4.0,95.0,2.6,23.0,97.0,87.16,66.05
2017,9,29,17,15,2.0,72.0,2.55,22.5,73.0,66.51,51.75
2017,9,29,17,30,0.0,49.0,2.5,22.0,49.0,46.13,33.85
2017,9,29,17,45,0.0,29.5,2.45,22.0,29.5,28.33,17.8
2017,9,29,18,0,0.0,10.0,2.4,22.0,10.0,9.64,0.0
2017,9,29,18,15,0.0,5.0,2.55,21.5,5.0,4.91,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
