Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,6,45,134.0,19.5,2.95,16.5,35.5,76.58,32.63
2017,9,30,7,0,268.0,39.0,3.1,17.0,71.0,160.73,120.32
2017,9,30,7,15,358.0,52.0,3.1,17.5,119.5,226.69,178.54
2017,9,30,7,30,448.0,65.0,3.1,18.0,168.0,300.27,241.64
2017,9,30,7,45,518.0,72.0,3.15,19.0,221.5,364.33,295.15
2017,9,30,8,0,588.0,79.0,3.2,20.0,275.0,433.21,350.53
2017,9,30,8,15,628.5,85.5,3.15,20.5,328.0,488.15,393.55
2017,9,30,8,30,669.0,92.0,3.1,21.0,381.0,544.53,436.24
2017,9,30,8,45,703.0,95.0,3.1,22.0,432.5,593.51,471.33
2017,9,30,9,0,737.0,98.0,3.1,23.0,484.0,640.5,503.83
2017,9,30,9,15,758.0,101.5,3.05,23.5,530.0,680.54,530.0
2017,9,30,9,30,779.0,105.0,3.0,24.0,576.0,719.16,554.7
2017,9,30,9,45,796.5,106.5,3.0,24.5,617.5,751.15,574.56
2017,9,30,10,0,814.0,108.0,3.0,25.0,659.0,781.03,592.79
2017,9,30,10,15,825.5,110.0,3.0,25.0,693.5,804.18,607.41
2017,9,30,10,30,837.0,112.0,3.0,25.0,728.0,820.61,617.47
2017,9,30,10,45,845.5,113.0,3.05,25.5,755.0,834.73,625.15
2017,9,30,11,0,854.0,114.0,3.1,26.0,782.0,845.82,630.85
2017,9,30,11,15,859.0,115.0,3.1,26.0,800.5,850.79,633.48
2017,9,30,11,30,864.0,116.0,3.1,26.0,819.0,852.54,634.1
2017,9,30,11,45,856.5,123.0,3.1,26.5,827.0,846.56,628.41
2017,9,30,12,0,849.0,130.0,3.1,27.0,835.0,837.4,620.78
2017,9,30,12,15,849.0,130.0,3.1,27.0,836.5,824.44,611.95
2017,9,30,12,30,849.0,130.0,3.1,27.0,838.0,808.46,601.2
2017,9,30,12,45,847.5,129.5,3.1,27.5,831.0,787.88,586.23
2017,9,30,13,0,846.0,129.0,3.1,28.0,824.0,764.5,569.47
2017,9,30,13,15,841.5,128.0,3.1,28.0,808.5,735.78,550.19
2017,9,30,13,30,837.0,127.0,3.1,28.0,793.0,704.25,528.65
2017,9,30,13,45,829.5,125.5,3.1,28.0,769.0,667.94,502.47
2017,9,30,14,0,822.0,124.0,3.1,28.0,745.0,629.78,474.51
2017,9,30,14,15,812.0,122.0,3.05,28.0,714.0,588.03,443.25
2017,9,30,14,30,802.0,120.0,3.0,28.0,683.0,545.05,410.41
2017,9,30,14,45,778.5,121.5,3.0,28.0,642.5,497.56,373.57
2017,9,30,15,0,755.0,123.0,3.0,28.0,602.0,450.52,336.2
2017,9,30,15,15,735.5,119.0,2.95,27.5,558.5,397.87,294.39
2017,9,30,15,30,716.0,115.0,2.9,27.0,515.0,348.5,253.92
2017,9,30,15,45,693.0,109.5,2.85,27.0,466.5,297.69,211.13
2017,9,30,16,0,670.0,104.0,2.8,27.0,418.0,248.42,169.26
2017,9,30,16,15,634.0,97.5,2.55,26.5,366.0,197.61,127.43
2017,9,30,16,30,598.0,91.0,2.3,26.0,314.0,150.28,90.34
2017,9,30,16,45,550.5,82.0,2.05,25.5,261.5,103.61,58.46
2017,9,30,17,0,503.0,73.0,1.8,25.0,209.0,62.18,38.13
2017,9,30,17,15,427.5,61.5,1.6,24.0,158.0,44.42,32.56
2017,9,30,17,30,352.0,50.0,1.4,23.0,107.0,37.88,26.66
2017,9,30,17,45,243.0,34.0,1.25,22.5,66.0,26.03,15.73
2017,9,30,18,0,134.0,18.0,1.1,22.0,25.0,14.03,0.0
2017,9,30,18,15,67.0,9.0,1.1,21.5,12.5,8.85,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,166.0,17.5,0.65,17.5,37.0,85.54,32.73
2017,10,1,7,0,332.0,35.0,0.7,18.0,74.0,180.2,133.14
2017,10,1,7,15,425.0,46.0,0.7,18.5,124.0,247.33,191.6
2017,10,1,7,30,518.0,57.0,0.7,19.0,174.0,322.91,254.65
2017,10,1,7,45,577.0,64.0,0.75,19.5,228.0,384.06,304.71
2017,10,1,8,0,636.0,71.0,0.8,20.0,282.0,449.07,355.77
2017,10,1,8,15,675.0,76.5,0.95,21.0,335.5,503.73,397.04
2017,10,1,8,30,714.0,82.0,1.1,22.0,389.0,557.49,436.32
2017,10,1,8,45,742.5,86.0,1.3,23.0,440.0,605.62,470.56
2017,10,1,9,0,771.0,90.0,1.5,24.0,491.0,653.35,503.11
2017,10,1,9,15,791.0,93.0,1.45,24.5,538.0,692.98,527.58
2017,10,1,9,30,811.0,96.0,1.4,25.0,585.0,731.07,550.5
2017,10,1,9,45,825.0,98.5,1.4,25.5,625.5,762.06,568.68
2017,10,1,10,0,839.0,101.0,1.4,26.0,666.0,790.71,585.15
2017,10,1,10,15,849.5,103.0,1.4,26.0,700.5,809.43,596.08
2017,10,1,10,30,860.0,105.0,1.4,26.0,735.0,829.42,608.01
2017,10,1,10,45,866.5,107.0,1.45,26.5,761.5,843.08,615.2
2017,10,1,11,0,873.0,109.0,1.5,27.0,788.0,853.58,620.48
2017,10,1,11,15,877.5,110.0,1.55,27.0,807.0,858.12,623.23
2017,10,1,11,30,882.0,111.0,1.6,27.0,826.0,859.36,624.03
2017,10,1,11,45,884.5,111.5,1.7,27.5,836.0,855.09,620.71
2017,10,1,12,0,887.0,112.0,1.8,28.0,846.0,847.53,615.37
2017,10,1,12,15,887.0,112.0,1.85,28.0,847.5,834.16,607.05
2017,10,1,12,30,887.0,112.0,1.9,28.0,849.0,817.64,596.75
2017,10,1,12,45,884.0,112.5,1.95,28.5,841.5,796.18,582.09
2017,10,1,13,0,881.0,113.0,2.0,29.0,834.0,771.85,565.58
2017,10,1,13,15,877.0,112.0,2.05,29.0,818.0,742.62,546.88
2017,10,1,13,30,873.0,111.0,2.1,29.0,802.0,710.84,526.36
2017,10,1,13,45,865.0,110.5,2.2,29.0,777.5,674.51,501.41
2017,10,1,14,0,857.0,110.0,2.3,29.0,753.0,636.23,474.28
2017,10,1,14,15,847.5,108.0,2.35,29.0,721.5,593.92,443.4
2017,10,1,14,30,838.0,106.0,2.4,29.0,690.0,547.79,409.03
2017,10,1,14,45,824.0,104.0,2.45,29.0,651.5,500.3,372.66
2017,10,1,15,0,810.0,102.0,2.5,29.0,613.0,452.29,334.83
2017,10,1,15,15,569.0,164.5,2.5,28.5,511.0,369.38,272.43
2017,10,1,15,30,328.0,227.0,2.5,28.0,409.0,312.94,231.27
2017,10,1,15,45,525.0,158.0,2.5,28.0,417.0,288.3,206.46
2017,10,1,16,0,722.0,89.0,2.5,28.0,425.0,244.76,163.62
2017,10,1,16,15,687.5,83.5,2.3,27.5,372.0,192.47,120.53
2017,10,1,16,30,653.0,78.0,2.1,27.0,319.0,143.39,82.25
2017,10,1,16,45,601.5,71.5,1.95,26.5,265.0,95.68,50.62
2017,10,1,17,0,550.0,65.0,1.8,26.0,211.0,53.59,32.02
2017,10,1,17,15,473.0,55.5,1.65,25.0,159.5,39.37,28.08
2017,10,1,17,30,396.0,46.0,1.5,24.0,108.0,34.43,23.57
2017,10,1,17,45,271.5,31.5,1.35,23.5,66.0,24.26,14.02
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,13.3,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,8.36,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.5,1.2,19.5,34.0,72.89,22.97
2017,10,2,7,0,252.0,39.0,1.3,20.0,68.0,153.97,112.71
2017,10,2,7,15,345.5,52.5,1.5,20.5,116.5,218.89,169.11
2017,10,2,7,30,439.0,66.0,1.7,21.0,165.0,294.81,232.86
2017,10,2,7,45,505.0,74.5,1.95,22.0,218.0,357.77,284.64
2017,10,2,8,0,571.0,83.0,2.2,23.0,271.0,425.2,338.12
2017,10,2,8,15,613.0,90.0,2.45,23.5,324.0,480.64,381.39
2017,10,2,8,30,655.0,97.0,2.7,24.0,377.0,537.63,424.64
2017,10,2,8,45,333.0,137.5,2.95,24.5,280.5,386.03,305.14
2017,10,2,9,0,11.0,178.0,3.2,25.0,184.0,185.21,142.21
2017,10,2,9,15,32.5,216.0,3.25,25.5,235.5,247.09,190.43
2017,10,2,9,30,54.0,254.0,3.3,26.0,287.0,303.68,233.11
2017,10,2,9,45,157.0,281.0,3.35,26.5,385.0,419.81,321.71
2017,10,2,10,0,260.0,308.0,3.4,27.0,483.0,539.24,409.53
2017,10,2,10,15,252.0,327.5,3.4,27.0,503.5,554.8,418.98
2017,10,2,10,30,244.0,347.0,3.4,27.0,524.0,562.01,423.06
2017,10,2,10,45,555.5,228.0,3.45,27.5,652.0,710.39,535.59
2017,10,2,11,0,867.0,109.0,3.5,28.0,780.0,845.39,628.94
2017,10,2,11,15,871.5,110.0,3.55,28.0,798.5,849.84,630.59
2017,10,2,11,30,876.0,111.0,3.6,28.0,817.0,851.01,631.09
2017,10,2,11,45,590.5,252.0,3.65,28.5,730.5,752.94,559.77
2017,10,2,12,0,305.0,393.0,3.7,29.0,644.0,644.76,475.75
2017,10,2,12,15,265.5,402.0,3.75,29.0,620.5,613.83,453.58
2017,10,2,12,30,226.0,411.0,3.8,29.0,597.0,580.96,429.58
2017,10,2,12,45,546.0,264.5,3.85,29.5,709.5,681.06,507.82
2017,10,2,13,0,866.0,118.0,3.9,30.0,822.0,761.81,567.42
2017,10,2,13,15,704.0,201.5,3.9,30.0,767.0,700.13,521.83
2017,10,2,13,30,542.0,285.0,3.9,30.0,712.0,643.03,477.92
2017,10,2,13,45,313.5,318.0,3.95,30.0,563.5,503.85,375.6
2017,10,2,14,0,85.0,351.0,4.0,30.0,415.0,382.37,284.1
2017,10,2,14,15,113.5,341.0,3.95,29.5,422.5,383.92,286.73
2017,10,2,14,30,142.0,331.0,3.9,29.0,430.0,380.09,284.81
2017,10,2,14,45,447.5,226.5,3.9,29.0,512.0,422.04,317.29
2017,10,2,15,0,753.0,122.0,3.9,29.0,594.0,441.83,329.5
2017,10,2,15,15,463.5,184.0,3.8,28.5,468.0,342.9,254.82
2017,10,2,15,30,174.0,246.0,3.7,28.0,342.0,278.42,208.5
2017,10,2,15,45,416.0,175.0,3.6,28.0,375.0,268.92,194.84
2017,10,2,16,0,658.0,104.0,3.5,28.0,408.0,239.34,161.59
2017,10,2,16,15,619.5,98.0,3.2,27.5,356.0,189.5,120.89
2017,10,2,16,30,581.0,92.0,2.9,27.0,304.0,143.46,85.52
2017,10,2,16,45,523.5,84.0,2.65,27.0,251.0,98.41,56.11
2017,10,2,17,0,466.0,76.0,2.4,27.0,198.0,59.86,39.37
2017,10,2,17,15,381.5,64.0,2.2,26.5,148.0,46.93,34.26
2017,10,2,17,30,297.0,52.0,2.0,26.0,98.0,39.33,27.37
2017,10,2,17,45,148.5,35.5,1.85,25.5,58.5,27.51,16.22
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,17.75,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,0.0,18.0,1.15,22.5,18.0,17.62,0.31
2017,10,3,7,0,0.0,36.0,1.3,23.0,36.0,37.04,23.53
2017,10,3,7,15,17.5,58.0,1.45,23.0,62.0,70.98,51.94
2017,10,3,7,30,35.0,80.0,1.6,23.0,88.0,103.15,78.91
2017,10,3,7,45,47.0,103.5,1.75,23.5,117.5,135.54,105.52
2017,10,3,8,0,59.0,127.0,1.9,24.0,147.0,168.55,132.06
2017,10,3,8,15,91.5,153.5,2.0,24.5,189.5,217.88,171.2
2017,10,3,8,30,124.0,180.0,2.1,25.0,232.0,276.39,216.54
2017,10,3,8,45,77.0,189.5,2.25,25.5,223.5,250.02,194.27
2017,10,3,9,0,30.0,199.0,2.4,26.0,215.0,227.79,175.15
2017,10,3,9,15,15.0,117.0,2.5,26.5,125.0,124.96,94.31
2017,10,3,9,30,0.0,35.0,2.6,27.0,35.0,33.83,21.46
2017,10,3,9,45,7.0,132.5,2.75,27.5,137.5,134.63,100.96
2017,10,3,10,0,14.0,230.0,2.9,28.0,240.0,238.55,180.03
2017,10,3,10,15,88.0,291.0,2.95,28.0,354.5,367.76,278.09
2017,10,3,10,30,162.0,352.0,3.0,28.0,469.0,498.99,374.12
2017,10,3,10,45,99.0,335.5,3.1,28.5,408.0,421.56,315.09
2017,10,3,11,0,36.0,319.0,3.2,29.0,347.0,350.39,260.73
2017,10,3,11,15,65.0,353.0,3.3,29.0,405.0,407.73,303.33
2017,10,3,11,30,94.0,387.0,3.4,29.0,463.0,464.26,344.35
2017,10,3,11,45,478.0,248.0,3.5,29.5,639.5,652.25,488.01
2017,10,3,12,0,862.0,109.0,3.6,30.0,816.0,817.14,604.06
2017,10,3,12,15,455.5,237.0,3.6,30.0,610.5,606.06,452.34
2017,10,3,12,30,49.0,365.0,3.6,30.0,405.0,394.19,290.48
2017,10,3,12,45,47.5,360.0,3.65,30.0,399.0,385.23,284.76
2017,10,3,13,0,46.0,355.0,3.7,30.0,393.0,376.23,278.36
2017,10,3,13,15,23.0,198.0,3.7,30.0,217.0,207.48,153.88
2017,10,3,13,30,0.0,41.0,3.7,30.0,41.0,39.68,25.36
2017,10,3,13,45,3.5,121.0,3.75,30.0,123.5,119.25,87.14
2017,10,3,14,0,7.0,201.0,3.8,30.0,206.0,197.28,146.64
2017,10,3,14,15,8.0,207.5,3.8,29.5,213.5,203.26,151.56
2017,10,3,14,30,9.0,214.0,3.8,29.0,221.0,208.96,156.44
2017,10,3,14,45,206.5,230.5,3.85,29.0,359.5,309.72,233.71
2017,10,3,15,0,404.0,247.0,3.9,29.0,498.0,398.29,297.91
2017,10,3,15,15,218.5,230.5,3.9,28.5,365.0,289.65,216.89
2017,10,3,15,30,33.0,214.0,3.9,28.0,232.0,206.85,156.35
2017,10,3,15,45,16.5,114.5,3.95,28.0,123.5,112.41,83.54
2017,10,3,16,0,0.0,15.0,4.0,28.0,15.0,14.48,6.05
2017,10,3,16,15,0.0,13.0,3.9,27.5,13.0,12.54,4.55
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,10.61,3.02
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,8.68,1.45
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.75,0.12
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.82,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.89,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.44,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,79.5,21.0,3.0,22.5,29.5,54.71,7.86
2017,10,4,7,0,159.0,42.0,3.1,23.0,59.0,117.17,83.7
2017,10,4,7,15,257.0,57.0,3.25,23.0,104.5,186.66,142.93
2017,10,4,7,30,355.0,72.0,3.4,23.0,150.0,259.46,204.32
2017,10,4,7,45,441.5,78.5,3.6,23.5,203.0,324.84,258.77
2017,10,4,8,0,528.0,85.0,3.8,24.0,256.0,400.71,320.03
2017,10,4,8,15,573.0,91.5,3.8,24.0,307.5,455.33,363.55
2017,10,4,8,30,618.0,98.0,3.8,24.0,359.0,511.78,407.36
2017,10,4,8,45,426.5,159.0,3.85,24.5,350.0,470.03,371.33
2017,10,4,9,0,235.0,220.0,3.9,25.0,341.0,401.27,314.2
2017,10,4,9,15,487.5,165.5,3.8,25.5,446.0,544.34,425.96
2017,10,4,9,30,740.0,111.0,3.7,26.0,551.0,686.59,531.06
2017,10,4,9,45,763.0,111.0,3.65,26.5,592.0,719.82,551.39
2017,10,4,10,0,786.0,111.0,3.6,27.0,633.0,751.28,570.84
2017,10,4,10,15,797.5,113.0,3.5,27.0,666.5,773.55,584.63
2017,10,4,10,30,809.0,115.0,3.4,27.0,700.0,793.17,596.59
2017,10,4,10,45,548.0,238.0,3.35,27.5,641.0,710.49,533.48
2017,10,4,11,0,287.0,361.0,3.3,28.0,582.0,614.28,457.04
2017,10,4,11,15,221.5,379.0,3.25,28.0,552.0,569.8,423.82
2017,10,4,11,30,156.0,397.0,3.2,28.0,522.0,530.21,393.5
2017,10,4,11,45,172.5,402.5,3.2,28.5,542.0,545.28,403.69
2017,10,4,12,0,189.0,408.0,3.2,29.0,562.0,559.31,412.82
2017,10,4,12,15,252.5,397.0,3.2,29.0,603.5,596.2,440.11
2017,10,4,12,30,316.0,386.0,3.2,29.0,645.0,627.01,462.77
2017,10,4,12,45,341.5,376.0,3.2,29.0,654.0,626.52,462.75
2017,10,4,13,0,367.0,366.0,3.2,29.0,663.0,623.9,461.36
2017,10,4,13,15,583.0,251.5,3.15,29.0,711.0,655.6,488.51
2017,10,4,13,30,799.0,137.0,3.1,29.0,759.0,673.59,504.93
2017,10,4,13,45,796.0,133.0,3.1,29.5,736.5,638.99,478.64
2017,10,4,14,0,793.0,129.0,3.1,30.0,714.0,602.37,450.84
2017,10,4,14,15,782.0,127.0,3.1,29.5,683.0,561.23,420.94
2017,10,4,14,30,771.0,125.0,3.1,29.0,652.0,519.03,389.45
2017,10,4,14,45,753.0,123.5,3.15,29.0,614.0,473.09,353.69
2017,10,4,15,0,735.0,122.0,3.2,29.0,576.0,424.5,315.11
2017,10,4,15,15,714.5,118.0,3.15,29.0,532.0,375.36,275.09
2017,10,4,15,30,694.0,114.0,3.1,29.0,488.0,327.04,234.89
2017,10,4,15,45,668.0,108.5,3.1,29.0,440.5,276.93,192.95
2017,10,4,16,0,642.0,103.0,3.1,29.0,393.0,228.74,152.47
2017,10,4,16,15,602.5,97.0,2.9,28.5,341.5,179.97,113.21
2017,10,4,16,30,563.0,91.0,2.7,28.0,290.0,135.13,79.57
2017,10,4,16,45,509.0,81.5,2.55,27.5,238.5,90.53,51.5
2017,10,4,17,0,455.0,72.0,2.4,27.0,187.0,51.97,38.65
2017,10,4,17,15,368.0,60.5,2.15,26.5,138.0,44.52,32.15
2017,10,4,17,30,281.0,49.0,1.9,26.0,89.0,37.2,25.46
2017,10,4,17,45,161.5,31.5,1.7,25.5,52.0,24.44,13.13
2017,10,4,18,0,42.0,14.0,1.5,25.0,15.0,13.76,0.0
2017,10,4,18,15,21.0,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,74.63,5.83
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,159.64,114.33
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,226.81,172.78
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,303.2,236.59
2017,10,5,7,45,552.0,63.0,1.25,22.5,215.0,364.28,287.27
2017,10,5,8,0,615.0,70.0,1.5,23.0,268.0,429.58,339.62
2017,10,5,8,15,656.0,75.5,1.55,23.5,320.5,483.92,381.31
2017,10,5,8,30,697.0,81.0,1.6,24.0,373.0,539.68,422.64
2017,10,5,8,45,726.0,85.0,1.7,24.5,423.5,584.83,455.25
2017,10,5,9,0,755.0,89.0,1.8,25.0,474.0,631.8,488.32
2017,10,5,9,15,775.5,92.0,1.7,25.5,520.0,670.83,512.53
2017,10,5,9,30,796.0,95.0,1.6,26.0,566.0,708.37,535.13
2017,10,5,9,45,403.0,154.5,1.55,26.5,393.5,485.84,371.33
2017,10,5,10,0,10.0,214.0,1.5,27.0,221.0,219.01,163.97
2017,10,5,10,15,427.0,160.0,1.45,27.0,467.0,521.59,398.67
2017,10,5,10,30,844.0,106.0,1.4,27.0,713.0,805.38,593.43
2017,10,5,10,45,536.0,238.5,1.4,27.5,629.5,699.05,513.96
2017,10,5,11,0,228.0,371.0,1.4,28.0,546.0,568.74,416.0
2017,10,5,11,15,549.5,240.5,1.4,28.0,674.0,710.04,521.75
2017,10,5,11,30,871.0,110.0,1.4,28.0,802.0,835.8,606.16
2017,10,5,11,45,467.5,242.5,1.45,28.5,614.5,634.2,465.45
2017,10,5,12,0,64.0,375.0,1.5,29.0,427.0,421.22,307.25
2017,10,5,12,15,193.0,379.0,1.55,29.0,536.0,527.49,386.42
2017,10,5,12,30,322.0,383.0,1.6,29.0,645.0,627.36,456.9
2017,10,5,12,45,217.5,388.5,1.65,29.0,565.0,541.96,395.58
2017,10,5,13,0,113.0,394.0,1.7,29.0,485.0,461.83,338.02
2017,10,5,13,15,489.5,250.5,1.75,29.0,631.5,586.28,434.61
2017,10,5,13,30,866.0,107.0,1.8,29.0,778.0,687.27,509.64
2017,10,5,13,45,462.5,217.5,1.85,29.0,575.0,500.74,372.86
2017,10,5,14,0,59.0,328.0,1.9,29.0,372.0,344.33,254.64
2017,10,5,14,15,154.0,322.0,1.9,29.0,428.5,385.49,286.59
2017,10,5,14,30,249.0,316.0,1.9,29.0,485.0,420.06,311.82
2017,10,5,14,45,213.5,300.0,1.95,29.0,439.0,375.07,278.66
2017,10,5,15,0,178.0,284.0,2.0,29.0,393.0,332.97,247.74
2017,10,5,15,15,464.5,190.0,2.0,28.5,445.5,341.97,251.83
2017,10,5,15,30,751.0,96.0,2.0,28.0,498.0,329.41,235.11
2017,10,5,15,45,721.5,93.0,2.05,28.0,448.5,275.06,189.74
2017,10,5,16,0,692.0,90.0,2.1,28.0,399.0,225.57,148.16
2017,10,5,16,15,654.5,84.5,1.95,27.5,347.0,175.04,107.31
2017,10,5,16,30,617.0,79.0,1.8,27.0,295.0,128.11,72.18
2017,10,5,16,45,559.0,72.0,1.65,27.0,242.0,82.62,44.46
2017,10,5,17,0,501.0,65.0,1.5,27.0,189.0,45.3,32.98
2017,10,5,17,15,414.5,54.5,1.4,26.0,139.5,39.74,28.16
2017,10,5,17,30,328.0,44.0,1.3,25.0,90.0,33.86,22.73
2017,10,5,17,45,196.0,28.0,1.2,24.5,52.0,21.66,10.64
2017,10,5,18,0,64.0,12.0,1.1,24.0,14.0,11.8,0.0
2017,10,5,18,15,32.0,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,137.5,17.5,1.4,19.5,32.0,71.27,0.0
2017,10,6,7,0,275.0,35.0,1.6,20.0,64.0,155.55,111.68
2017,10,6,7,15,376.5,46.5,1.7,20.5,112.0,222.75,170.98
2017,10,6,7,30,478.0,58.0,1.8,21.0,160.0,299.14,235.42
2017,10,6,7,45,543.0,65.5,1.95,22.0,213.5,361.17,286.73
2017,10,6,8,0,608.0,73.0,2.1,23.0,267.0,427.56,339.5
2017,10,6,8,15,650.0,79.0,2.1,23.5,320.0,482.64,382.03
2017,10,6,8,30,692.0,85.0,2.1,24.0,373.0,539.2,424.17
2017,10,6,8,45,710.5,93.0,2.1,24.5,421.5,583.67,455.85
2017,10,6,9,0,729.0,101.0,2.1,25.0,470.0,627.13,485.89
2017,10,6,9,15,750.5,104.5,2.0,25.5,516.0,664.21,509.89
2017,10,6,9,30,772.0,108.0,1.9,26.0,562.0,702.24,533.24
2017,10,6,9,45,783.0,113.5,1.85,26.5,601.5,732.71,551.2
2017,10,6,10,0,794.0,119.0,1.8,27.0,641.0,760.78,567.33
2017,10,6,10,15,805.5,121.0,1.8,27.0,674.5,782.93,580.87
2017,10,6,10,30,817.0,123.0,1.8,27.0,708.0,802.38,592.67
2017,10,6,10,45,552.0,241.0,1.85,27.5,642.5,712.73,527.01
2017,10,6,11,0,287.0,359.0,1.9,28.0,577.0,609.93,448.59
2017,10,6,11,15,567.5,243.0,1.95,28.0,687.5,725.28,535.95
2017,10,6,11,30,848.0,127.0,2.0,28.0,798.0,833.76,610.64
2017,10,6,11,45,563.5,258.5,2.05,28.5,707.0,726.61,533.24
2017,10,6,12,0,279.0,390.0,2.1,29.0,616.0,615.61,449.5
2017,10,6,12,15,206.5,397.0,2.15,29.0,564.5,554.92,406.67
2017,10,6,12,30,134.0,404.0,2.2,29.0,513.0,498.97,366.12
2017,10,6,12,45,218.0,391.0,2.25,29.0,566.5,543.72,400.02
2017,10,6,13,0,302.0,378.0,2.3,29.0,620.0,584.69,430.18
2017,10,6,13,15,585.0,244.0,2.35,29.0,699.5,644.99,478.4
2017,10,6,13,30,868.0,110.0,2.4,29.0,779.0,687.68,512.74
2017,10,6,13,45,863.0,107.5,2.45,29.0,755.0,651.53,486.46
2017,10,6,14,0,858.0,105.0,2.5,29.0,731.0,613.25,458.64
2017,10,6,14,15,848.0,103.5,2.5,29.0,699.0,571.17,427.19
2017,10,6,14,30,838.0,102.0,2.5,29.0,667.0,525.23,392.24
2017,10,6,14,45,823.5,100.0,2.55,29.0,628.5,477.73,355.32
2017,10,6,15,0,809.0,98.0,2.6,29.0,590.0,429.79,316.99
2017,10,6,15,15,790.0,94.5,2.6,28.5,545.0,378.59,275.74
2017,10,6,15,30,771.0,91.0,2.6,28.0,500.0,327.92,233.77
2017,10,6,15,45,746.0,87.0,2.65,28.0,451.0,275.96,189.81
2017,10,6,16,0,721.0,83.0,2.7,28.0,402.0,225.69,147.18
2017,10,6,16,15,684.5,78.0,2.55,27.5,349.5,171.37,103.24
2017,10,6,16,30,648.0,73.0,2.4,27.0,297.0,123.49,67.56
2017,10,6,16,45,593.0,66.5,2.25,27.0,243.5,77.09,39.95
2017,10,6,17,0,538.0,60.0,2.1,27.0,190.0,41.31,29.58
2017,10,6,17,15,451.0,50.0,1.95,26.0,139.5,35.98,24.94
2017,10,6,17,30,364.0,40.0,1.8,25.0,89.0,30.33,19.71
2017,10,6,17,45,222.5,25.5,1.7,24.5,51.0,19.83,8.74
2017,10,6,18,0,81.0,11.0,1.6,24.0,13.0,10.81,0.0
2017,10,6,18,15,40.5,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,109.0,18.0,2.3,19.5,29.0,62.68,0.0
2017,10,7,7,0,218.0,36.0,2.5,20.0,58.0,135.77,96.85
2017,10,7,7,15,317.5,49.5,2.55,20.5,104.5,199.97,153.59
2017,10,7,7,30,417.0,63.0,2.6,21.0,151.0,275.67,217.62
2017,10,7,7,45,478.0,73.0,2.7,22.0,202.0,335.75,267.62
2017,10,7,8,0,539.0,83.0,2.8,23.0,253.0,399.9,319.02
2017,10,7,8,15,583.0,90.0,2.85,23.5,304.5,454.43,361.81
2017,10,7,8,30,627.0,97.0,2.9,24.0,356.0,510.68,404.55
2017,10,7,8,45,650.5,104.5,2.95,25.0,404.0,555.38,436.42
2017,10,7,9,0,674.0,112.0,3.0,26.0,452.0,599.56,466.95
2017,10,7,9,15,697.5,116.5,3.0,26.0,497.5,639.57,495.46
2017,10,7,9,30,721.0,121.0,3.0,26.0,543.0,678.47,522.44
2017,10,7,9,45,514.5,206.0,3.05,26.5,517.5,624.02,476.98
2017,10,7,10,0,308.0,291.0,3.1,27.0,492.0,553.91,419.97
2017,10,7,10,15,321.5,299.0,3.0,27.0,518.5,575.24,434.89
2017,10,7,10,30,335.0,307.0,2.9,27.0,545.0,595.69,448.58
2017,10,7,10,45,556.0,227.0,2.85,27.5,640.5,699.3,525.47
2017,10,7,11,0,777.0,147.0,2.8,28.0,736.0,798.46,593.98
2017,10,7,11,15,413.0,247.5,2.7,28.0,561.5,600.74,449.79
2017,10,7,11,30,49.0,348.0,2.6,28.0,387.0,386.37,286.51
2017,10,7,11,45,200.5,358.5,2.55,28.5,520.0,521.7,387.71
2017,10,7,12,0,352.0,369.0,2.5,29.0,653.0,652.06,479.69
2017,10,7,12,15,189.0,341.5,2.4,29.0,494.0,485.87,359.33
2017,10,7,12,30,26.0,314.0,2.3,29.0,335.0,325.88,240.64
2017,10,7,12,45,118.5,354.0,2.25,29.5,448.0,432.89,320.15
2017,10,7,13,0,211.0,394.0,2.2,30.0,561.0,532.05,390.27
2017,10,7,13,15,113.0,327.0,2.2,30.0,416.5,392.19,289.44
2017,10,7,13,30,15.0,260.0,2.2,30.0,272.0,259.65,191.73
2017,10,7,13,45,8.0,207.5,2.2,30.0,214.0,204.48,151.24
2017,10,7,14,0,1.0,155.0,2.2,30.0,156.0,149.92,110.31
2017,10,7,14,15,7.0,190.5,2.25,30.0,195.5,186.47,138.39
2017,10,7,14,30,13.0,226.0,2.3,30.0,235.0,221.73,165.14
2017,10,7,14,45,12.0,214.0,2.35,30.0,222.0,208.82,155.66
2017,10,7,15,0,11.0,202.0,2.4,30.0,209.0,195.98,146.33
2017,10,7,15,15,5.5,176.0,2.4,29.5,179.5,168.88,126.37
2017,10,7,15,30,0.0,150.0,2.4,29.0,150.0,142.46,106.72
2017,10,7,15,45,6.5,152.5,2.4,29.0,155.5,145.5,109.31
2017,10,7,16,0,13.0,155.0,2.4,29.0,161.0,147.29,110.79
2017,10,7,16,15,7.5,135.5,2.2,28.5,139.0,127.17,95.69
2017,10,7,16,30,2.0,116.0,2.0,28.0,117.0,107.72,80.96
2017,10,7,16,45,191.5,98.5,1.8,27.5,144.0,87.9,60.32
2017,10,7,17,0,381.0,81.0,1.6,27.0,171.0,58.99,44.53
2017,10,7,17,15,294.5,65.0,1.45,26.5,123.5,48.63,35.49
2017,10,7,17,30,208.0,49.0,1.3,26.0,76.0,37.68,25.61
2017,10,7,17,45,104.0,29.0,1.2,25.5,42.5,24.09,10.92
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.85,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,158.0,16.5,1.15,17.5,32.0,76.04,0.0
2017,10,8,7,0,316.0,33.0,1.2,18.0,64.0,166.54,118.82
2017,10,8,7,15,423.0,43.5,1.3,18.5,114.5,236.13,181.47
2017,10,8,7,30,530.0,54.0,1.4,19.0,165.0,315.37,248.63
2017,10,8,7,45,598.0,60.5,1.5,20.0,220.5,379.53,301.83
2017,10,8,8,0,666.0,67.0,1.6,21.0,276.0,448.22,356.4
2017,10,8,8,15,707.5,72.5,1.35,21.5,331.0,504.41,398.53
2017,10,8,8,30,749.0,78.0,1.1,22.0,386.0,559.87,437.84
2017,10,8,8,45,780.5,81.0,0.9,23.0,438.5,609.06,469.82
2017,10,8,9,0,812.0,84.0,0.7,24.0,491.0,657.9,499.55
2017,10,8,9,15,832.5,87.0,0.9,25.0,539.0,698.21,525.53
2017,10,8,9,30,853.0,90.0,1.1,26.0,587.0,736.84,550.01
2017,10,8,9,45,869.5,92.0,1.3,27.0,629.0,765.47,567.4
2017,10,8,10,0,886.0,94.0,1.5,28.0,671.0,795.68,585.74
2017,10,8,10,15,896.5,95.5,1.5,28.5,706.0,818.0,597.79
2017,10,8,10,30,907.0,97.0,1.5,29.0,741.0,837.34,607.94
2017,10,8,10,45,915.5,98.0,1.55,29.5,768.5,851.4,615.26
2017,10,8,11,0,924.0,99.0,1.6,30.0,796.0,862.16,620.59
2017,10,8,11,15,928.5,100.0,1.6,30.0,814.5,866.25,622.46
2017,10,8,11,30,933.0,101.0,1.6,30.0,833.0,866.86,622.3
2017,10,8,11,45,936.5,100.5,1.6,30.5,843.0,861.64,617.34
2017,10,8,12,0,940.0,100.0,1.6,31.0,853.0,852.94,610.34
2017,10,8,12,15,940.0,100.0,1.65,31.0,853.5,838.54,601.59
2017,10,8,12,30,940.0,100.0,1.7,31.0,854.0,820.8,590.77
2017,10,8,12,45,936.5,100.5,1.75,31.0,845.5,797.69,576.49
2017,10,8,13,0,933.0,101.0,1.8,31.0,837.0,771.56,560.22
2017,10,8,13,15,928.0,100.0,1.85,31.0,820.0,740.08,540.32
2017,10,8,13,30,923.0,99.0,1.9,31.0,803.0,705.98,517.82
2017,10,8,13,45,914.0,98.5,2.0,31.5,777.0,667.39,490.21
2017,10,8,14,0,905.0,98.0,2.1,32.0,751.0,626.79,460.59
2017,10,8,14,15,894.5,96.5,2.15,31.5,717.5,582.66,429.31
2017,10,8,14,30,884.0,95.0,2.2,31.0,684.0,537.09,395.96
2017,10,8,14,45,867.5,93.5,2.3,31.0,643.0,487.55,358.01
2017,10,8,15,0,851.0,92.0,2.4,31.0,602.0,434.4,316.3
2017,10,8,15,15,831.0,89.0,2.45,31.0,555.5,381.43,273.43
2017,10,8,15,30,811.0,86.0,2.5,31.0,509.0,329.01,229.94
2017,10,8,15,45,781.0,83.5,2.55,31.0,457.5,275.24,185.05
2017,10,8,16,0,751.0,81.0,2.6,31.0,406.0,223.64,142.03
2017,10,8,16,15,712.5,76.0,2.4,30.0,352.0,167.75,97.96
2017,10,8,16,30,674.0,71.0,2.2,29.0,298.0,118.47,62.6
2017,10,8,16,45,612.5,64.5,2.05,28.5,242.5,70.86,36.28
2017,10,8,17,0,551.0,58.0,1.9,28.0,187.0,40.19,28.48
2017,10,8,17,15,457.5,48.5,1.9,27.0,135.5,35.23,24.11
2017,10,8,17,30,364.0,39.0,1.9,26.0,84.0,30.01,19.18
2017,10,8,17,45,182.0,19.5,1.9,25.0,42.0,14.58,3.71
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,21.5,28.5,62.46,0.0
2017,10,9,7,0,233.0,34.0,2.6,22.0,57.0,137.61,95.93
2017,10,9,7,15,338.5,47.0,2.8,22.5,104.5,204.98,155.67
2017,10,9,7,30,444.0,60.0,3.0,23.0,152.0,282.14,220.7
2017,10,9,7,45,514.5,68.0,3.25,23.5,205.0,345.41,273.83
2017,10,9,8,0,585.0,76.0,3.5,24.0,258.0,413.47,329.17
2017,10,9,8,15,628.5,82.0,3.6,24.5,310.5,468.0,372.23
2017,10,9,8,30,672.0,88.0,3.7,25.0,363.0,524.13,415.16
2017,10,9,8,45,704.0,92.5,3.8,26.0,413.5,572.25,449.97
2017,10,9,9,0,736.0,97.0,3.9,27.0,464.0,620.31,483.69
2017,10,9,9,15,758.0,100.5,4.0,27.5,509.5,657.72,509.6
2017,10,9,9,30,780.0,104.0,4.1,28.0,555.0,695.92,534.77
2017,10,9,9,45,794.5,107.5,4.2,28.5,595.0,726.77,554.4
2017,10,9,10,0,809.0,111.0,4.3,29.0,635.0,755.34,572.33
2017,10,9,10,15,820.5,113.0,4.3,29.5,668.5,777.45,585.3
2017,10,9,10,30,832.0,115.0,4.3,30.0,702.0,796.82,596.38
2017,10,9,10,45,839.0,117.0,4.35,30.5,728.0,809.65,603.17
2017,10,9,11,0,846.0,119.0,4.4,31.0,754.0,819.39,607.97
2017,10,9,11,15,851.5,120.0,4.4,31.0,772.0,820.6,608.1
2017,10,9,11,30,857.0,121.0,4.4,31.0,790.0,821.99,608.55
2017,10,9,11,45,863.0,119.5,4.4,31.5,800.0,818.05,604.27
2017,10,9,12,0,869.0,118.0,4.4,32.0,810.0,810.87,597.96
2017,10,9,12,15,869.0,118.0,4.4,32.0,811.0,797.26,588.63
2017,10,9,12,30,869.0,118.0,4.4,32.0,812.0,780.57,577.32
2017,10,9,12,45,865.5,118.0,4.4,32.0,803.5,758.28,562.26
2017,10,9,13,0,862.0,118.0,4.4,32.0,795.0,733.24,545.34
2017,10,9,13,15,857.0,117.0,4.35,32.0,778.5,703.59,524.82
2017,10,9,13,30,852.0,116.0,4.3,32.0,762.0,671.54,501.43
2017,10,9,13,45,843.5,115.0,4.3,32.5,737.5,633.88,472.88
2017,10,9,14,0,835.0,114.0,4.3,33.0,713.0,595.18,443.16
2017,10,9,14,15,824.5,112.0,4.25,32.5,681.0,552.88,411.94
2017,10,9,14,30,814.0,110.0,4.2,32.0,649.0,509.37,379.0
2017,10,9,14,45,797.5,108.0,4.2,32.0,610.0,462.15,341.77
2017,10,9,15,0,781.0,106.0,4.2,32.0,571.0,414.74,303.51
2017,10,9,15,15,760.5,102.5,4.15,31.5,526.0,364.59,262.88
2017,10,9,15,30,740.0,99.0,4.1,31.0,481.0,315.19,221.92
2017,10,9,15,45,710.0,95.0,4.05,31.0,432.0,260.71,176.46
2017,10,9,16,0,680.0,91.0,4.0,31.0,383.0,211.41,135.35
2017,10,9,16,15,639.5,85.5,3.7,30.5,331.0,161.79,96.24
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,116.14,63.9
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,71.75,39.78
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,45.78,33.02
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,39.24,27.31
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,31.39,20.11
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,15.83,3.44
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
