Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.0,6.35,14.0,7.0,6.75,0.0
2017,10,10,7,0,0.0,14.0,6.4,14.0,14.0,13.5,4.96
2017,10,10,7,15,0.0,27.0,6.45,14.0,27.0,26.06,16.16
2017,10,10,7,30,0.0,40.0,6.5,14.0,40.0,38.63,27.18
2017,10,10,7,45,0.0,54.5,6.55,14.0,54.5,52.67,39.35
2017,10,10,8,0,0.0,69.0,6.6,14.0,69.0,67.16,51.73
2017,10,10,8,15,0.0,101.0,6.55,14.5,101.5,100.05,79.34
2017,10,10,8,30,0.0,133.0,6.5,15.0,134.0,132.97,106.47
2017,10,10,8,45,5.0,152.5,6.5,15.5,155.5,155.56,124.75
2017,10,10,9,0,10.0,172.0,6.5,16.0,177.0,178.41,143.0
2017,10,10,9,15,11.0,185.5,6.4,16.0,191.5,192.36,153.94
2017,10,10,9,30,12.0,199.0,6.3,16.0,206.0,206.34,164.85
2017,10,10,9,45,14.0,213.5,6.2,16.5,222.5,222.13,176.86
2017,10,10,10,0,16.0,228.0,6.1,17.0,239.0,237.93,188.77
2017,10,10,10,15,19.5,247.0,6.0,17.5,261.0,259.48,205.2
2017,10,10,10,30,23.0,266.0,5.9,18.0,283.0,280.95,221.4
2017,10,10,10,45,69.0,313.5,5.8,18.5,365.0,372.03,293.04
2017,10,10,11,0,115.0,361.0,5.7,19.0,447.0,456.81,358.05
2017,10,10,11,15,162.5,371.5,5.6,19.0,496.5,508.99,398.21
2017,10,10,11,30,210.0,382.0,5.5,19.0,546.0,554.58,433.06
2017,10,10,11,45,276.5,373.0,5.45,19.5,591.0,598.32,466.11
2017,10,10,12,0,343.0,364.0,5.4,20.0,636.0,635.46,493.82
2017,10,10,12,15,594.5,246.5,5.3,20.5,718.0,710.38,554.37
2017,10,10,12,30,846.0,129.0,5.2,21.0,800.0,771.53,601.12
2017,10,10,12,45,844.5,127.5,5.1,21.5,792.5,749.15,583.09
2017,10,10,13,0,843.0,126.0,5.0,22.0,785.0,724.03,563.61
2017,10,10,13,15,838.0,125.0,4.9,22.0,768.5,694.35,541.19
2017,10,10,13,30,833.0,124.0,4.8,22.0,752.0,662.37,516.44
2017,10,10,13,45,826.0,122.0,4.7,22.0,728.0,626.04,488.15
2017,10,10,14,0,819.0,120.0,4.6,22.0,704.0,587.89,458.03
2017,10,10,14,15,807.5,118.0,4.5,22.0,672.0,545.68,424.28
2017,10,10,14,30,796.0,116.0,4.4,22.0,640.0,502.4,389.05
2017,10,10,14,45,783.0,112.0,4.35,22.5,601.5,455.75,349.93
2017,10,10,15,0,770.0,108.0,4.3,23.0,563.0,408.65,309.7
2017,10,10,15,15,749.5,104.5,4.2,22.5,518.5,359.13,267.99
2017,10,10,15,30,729.0,101.0,4.1,22.0,474.0,307.36,223.69
2017,10,10,15,45,703.5,95.5,4.0,22.0,426.0,256.33,179.23
2017,10,10,16,0,678.0,90.0,3.9,22.0,378.0,207.12,136.67
2017,10,10,16,15,637.5,84.0,3.65,21.5,326.0,157.38,96.29
2017,10,10,16,30,597.0,78.0,3.4,21.0,274.0,111.6,63.1
2017,10,10,16,45,538.0,70.0,3.2,21.0,222.0,67.72,39.04
2017,10,10,17,0,479.0,62.0,3.0,21.0,170.0,44.31,32.93
2017,10,10,17,15,384.5,50.5,2.75,20.5,121.5,37.68,26.88
2017,10,10,17,30,290.0,39.0,2.5,20.0,73.0,29.88,19.43
2017,10,10,17,45,145.0,19.5,2.25,19.5,36.5,15.09,1.93
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,121.5,15.5,2.95,13.0,27.0,51.15,0.0
2017,10,11,7,0,243.0,31.0,3.1,13.0,54.0,136.8,96.87
2017,10,11,7,15,347.0,43.5,3.25,13.5,100.5,202.75,158.74
2017,10,11,7,30,451.0,56.0,3.4,14.0,147.0,278.36,225.01
2017,10,11,7,45,516.5,64.5,3.6,14.5,198.5,339.47,278.48
2017,10,11,8,0,582.0,73.0,3.8,15.0,250.0,405.0,333.93
2017,10,11,8,15,625.5,79.0,3.8,15.5,302.0,459.04,378.26
2017,10,11,8,30,669.0,85.0,3.8,16.0,354.0,514.68,422.4
2017,10,11,8,45,700.5,89.5,3.8,16.5,404.0,562.06,458.77
2017,10,11,9,0,732.0,94.0,3.8,17.0,454.0,609.35,494.1
2017,10,11,9,15,754.0,97.5,3.7,17.5,499.5,646.51,520.56
2017,10,11,9,30,776.0,101.0,3.6,18.0,545.0,684.35,545.89
2017,10,11,9,45,793.0,103.0,3.55,18.5,585.0,715.13,565.75
2017,10,11,10,0,810.0,105.0,3.5,19.0,625.0,743.76,583.86
2017,10,11,10,15,821.5,107.0,3.35,19.5,658.0,765.72,596.53
2017,10,11,10,30,833.0,109.0,3.2,20.0,691.0,784.94,607.16
2017,10,11,10,45,842.0,110.0,3.1,21.0,717.0,794.79,610.2
2017,10,11,11,0,851.0,111.0,3.0,22.0,743.0,805.24,613.77
2017,10,11,11,15,856.0,112.0,2.9,22.0,760.5,809.35,615.32
2017,10,11,11,30,861.0,113.0,2.8,22.0,778.0,810.27,614.82
2017,10,11,11,45,857.5,117.0,2.7,22.5,786.0,804.2,608.44
2017,10,11,12,0,854.0,121.0,2.6,23.0,794.0,794.98,600.1
2017,10,11,12,15,854.0,121.0,2.5,23.5,795.0,781.47,588.97
2017,10,11,12,30,854.0,121.0,2.4,24.0,796.0,764.93,575.94
2017,10,11,12,45,851.5,120.5,2.3,24.5,788.0,743.14,559.44
2017,10,11,13,0,849.0,120.0,2.2,25.0,780.0,718.62,541.21
2017,10,11,13,15,844.0,119.0,2.1,25.0,763.5,689.29,520.0
2017,10,11,13,30,839.0,118.0,2.0,25.0,747.0,656.87,495.97
2017,10,11,13,45,830.5,116.5,1.9,25.0,722.5,619.95,468.39
2017,10,11,14,0,822.0,115.0,1.8,25.0,698.0,581.3,439.11
2017,10,11,14,15,811.0,113.0,1.75,25.0,666.0,539.31,407.06
2017,10,11,14,30,800.0,111.0,1.7,25.0,634.0,496.2,373.45
2017,10,11,14,45,770.5,114.0,1.65,25.5,592.5,448.53,335.0
2017,10,11,15,0,741.0,117.0,1.6,26.0,551.0,399.17,294.7
2017,10,11,15,15,719.0,113.0,1.6,25.5,507.0,349.86,254.84
2017,10,11,15,30,697.0,109.0,1.6,25.0,463.0,301.53,214.77
2017,10,11,15,45,383.5,141.0,1.6,25.0,332.5,214.01,152.5
2017,10,11,16,0,70.0,173.0,1.6,25.0,202.0,168.21,126.66
2017,10,11,16,15,312.5,128.5,1.5,24.5,233.0,151.72,103.9
2017,10,11,16,30,555.0,84.0,1.4,24.0,264.0,110.69,63.47
2017,10,11,16,45,496.5,74.5,1.3,24.0,212.5,68.18,40.86
2017,10,11,17,0,438.0,65.0,1.2,24.0,161.0,47.41,35.13
2017,10,11,17,15,345.0,52.0,1.1,23.0,114.0,38.87,27.55
2017,10,11,17,30,252.0,39.0,1.0,22.0,67.0,30.0,19.23
2017,10,11,17,45,126.0,19.5,0.95,21.0,33.5,15.16,0.1
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,101.5,16.0,1.0,17.5,25.0,45.47,0.0
2017,10,12,7,0,203.0,32.0,1.1,18.0,50.0,123.5,84.43
2017,10,12,7,15,303.5,46.5,1.1,18.5,95.5,187.05,142.56
2017,10,12,7,30,404.0,61.0,1.1,19.0,141.0,261.74,205.58
2017,10,12,7,45,473.5,70.0,1.1,19.5,192.0,323.28,256.94
2017,10,12,8,0,543.0,79.0,1.1,20.0,243.0,389.51,310.16
2017,10,12,8,15,587.5,86.0,1.1,21.0,294.5,443.59,351.49
2017,10,12,8,30,632.0,93.0,1.1,22.0,346.0,499.38,392.44
2017,10,12,8,45,667.0,97.5,1.15,23.0,395.5,547.57,426.6
2017,10,12,9,0,702.0,102.0,1.2,24.0,445.0,595.97,459.82
2017,10,12,9,15,725.0,106.0,1.3,24.5,490.0,635.23,486.87
2017,10,12,9,30,748.0,110.0,1.4,25.0,535.0,671.18,510.85
2017,10,12,9,45,766.5,112.0,1.55,26.0,575.0,702.34,530.0
2017,10,12,10,0,785.0,114.0,1.7,27.0,615.0,731.47,547.58
2017,10,12,10,15,797.0,116.0,1.75,27.0,648.0,753.29,561.44
2017,10,12,10,30,809.0,118.0,1.8,27.0,681.0,772.47,573.62
2017,10,12,10,45,819.0,119.0,1.9,27.5,706.5,786.18,581.48
2017,10,12,11,0,829.0,120.0,2.0,28.0,732.0,796.93,587.47
2017,10,12,11,15,834.0,121.0,2.1,28.5,749.5,800.59,588.83
2017,10,12,11,30,839.0,122.0,2.2,29.0,767.0,801.1,588.24
2017,10,12,11,45,855.0,115.0,2.3,29.5,779.5,796.73,584.52
2017,10,12,12,0,871.0,108.0,2.4,30.0,792.0,791.77,580.55
2017,10,12,12,15,871.0,108.0,2.45,30.0,792.5,778.09,571.65
2017,10,12,12,30,871.0,108.0,2.5,30.0,793.0,761.34,560.81
2017,10,12,12,45,867.0,108.5,2.6,30.5,784.5,739.16,545.53
2017,10,12,13,0,863.0,109.0,2.7,31.0,776.0,714.25,528.4
2017,10,12,13,15,858.0,108.0,2.8,31.0,759.5,684.61,508.49
2017,10,12,13,30,853.0,107.0,2.9,31.0,743.0,652.6,485.83
2017,10,12,13,45,843.0,107.0,3.0,31.0,718.0,616.25,459.56
2017,10,12,14,0,833.0,107.0,3.1,31.0,693.0,576.43,430.25
2017,10,12,14,15,822.0,105.5,3.15,31.0,661.0,534.56,398.6
2017,10,12,14,30,811.0,104.0,3.2,31.0,629.0,491.54,365.28
2017,10,12,14,45,787.0,104.5,3.25,31.0,589.0,443.67,327.56
2017,10,12,15,0,763.0,105.0,3.3,31.0,549.0,396.32,289.34
2017,10,12,15,15,742.0,101.5,3.3,30.5,505.0,347.16,249.39
2017,10,12,15,30,721.0,98.0,3.3,30.0,461.0,295.89,207.0
2017,10,12,15,45,686.0,95.0,3.3,30.0,411.5,245.4,164.81
2017,10,12,16,0,651.0,92.0,3.3,30.0,362.0,197.74,125.46
2017,10,12,16,15,609.5,85.5,3.1,29.5,311.0,149.28,87.94
2017,10,12,16,30,568.0,79.0,2.9,29.0,260.0,104.94,57.69
2017,10,12,16,45,506.0,70.5,2.7,28.5,209.0,62.74,36.71
2017,10,12,17,0,444.0,62.0,2.5,28.0,158.0,44.99,32.44
2017,10,12,17,15,350.0,49.0,2.2,27.0,111.0,36.91,25.35
2017,10,12,17,30,256.0,36.0,1.9,26.0,64.0,27.66,16.78
2017,10,12,17,45,128.0,18.0,1.65,25.0,32.0,13.99,0.0
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,19.5,25.5,48.5,0.0
2017,10,13,7,0,229.0,31.0,2.0,20.0,51.0,130.64,87.55
2017,10,13,7,15,334.0,44.0,2.1,20.5,97.0,196.17,148.46
2017,10,13,7,30,439.0,57.0,2.2,21.0,143.0,271.54,212.42
2017,10,13,7,45,519.5,63.5,2.35,22.0,196.5,336.7,266.83
2017,10,13,8,0,600.0,70.0,2.5,23.0,250.0,407.42,323.77
2017,10,13,8,15,643.5,76.0,2.65,23.5,302.5,461.79,366.89
2017,10,13,8,30,687.0,82.0,2.8,24.0,355.0,517.73,409.85
2017,10,13,8,45,726.5,83.5,3.0,25.0,406.0,565.04,444.62
2017,10,13,9,0,766.0,85.0,3.2,26.0,457.0,615.02,480.31
2017,10,13,9,15,787.0,88.0,3.25,26.5,502.5,653.7,506.86
2017,10,13,9,30,808.0,91.0,3.3,27.0,548.0,690.87,531.08
2017,10,13,9,45,826.0,92.5,3.35,27.5,588.5,722.33,550.95
2017,10,13,10,0,844.0,94.0,3.4,28.0,629.0,747.93,566.56
2017,10,13,10,15,854.5,95.5,3.4,28.5,662.5,769.1,578.83
2017,10,13,10,30,865.0,97.0,3.4,29.0,696.0,787.45,589.16
2017,10,13,10,45,874.0,98.0,3.45,29.5,722.0,801.1,596.54
2017,10,13,11,0,883.0,99.0,3.5,30.0,748.0,811.63,601.9
2017,10,13,11,15,887.5,99.5,3.5,30.0,765.5,814.81,603.36
2017,10,13,11,30,892.0,100.0,3.5,30.0,783.0,814.69,602.77
2017,10,13,11,45,893.0,101.0,3.5,30.5,791.5,809.0,597.35
2017,10,13,12,0,894.0,102.0,3.5,31.0,800.0,800.02,589.89
2017,10,13,12,15,893.5,102.0,3.5,31.0,800.5,785.64,580.1
2017,10,13,12,30,893.0,102.0,3.5,31.0,801.0,768.13,568.3
2017,10,13,12,45,892.0,101.0,3.5,31.5,793.0,746.23,552.45
2017,10,13,13,0,891.0,100.0,3.5,32.0,785.0,721.39,534.7
2017,10,13,13,15,886.0,99.5,3.5,32.0,768.5,691.52,514.21
2017,10,13,13,30,881.0,99.0,3.5,32.0,752.0,659.18,490.74
2017,10,13,13,45,874.5,97.5,3.5,32.0,727.0,622.67,463.92
2017,10,13,14,0,868.0,96.0,3.5,32.0,702.0,584.13,435.09
2017,10,13,14,15,857.5,94.0,3.5,32.0,670.0,541.18,402.42
2017,10,13,14,30,847.0,92.0,3.5,32.0,638.0,496.91,367.99
2017,10,13,14,45,820.0,94.5,3.5,32.0,596.5,445.5,327.52
2017,10,13,15,0,793.0,97.0,3.5,32.0,555.0,397.4,288.57
2017,10,13,15,15,772.5,93.5,3.45,31.5,510.5,347.08,247.59
2017,10,13,15,30,752.0,90.0,3.4,31.0,466.0,297.49,206.3
2017,10,13,15,45,721.5,86.5,3.4,31.0,416.5,246.5,163.55
2017,10,13,16,0,691.0,83.0,3.4,31.0,367.0,194.6,120.79
2017,10,13,16,15,650.0,77.5,3.15,30.5,315.0,145.1,82.68
2017,10,13,16,30,609.0,72.0,2.9,30.0,263.0,99.59,52.24
2017,10,13,16,45,548.0,64.0,2.65,29.5,211.0,55.79,31.62
2017,10,13,17,0,487.0,56.0,2.4,29.0,159.0,39.88,27.99
2017,10,13,17,15,389.0,44.5,2.15,28.0,111.0,32.99,21.91
2017,10,13,17,30,291.0,33.0,1.9,27.0,63.0,25.64,14.91
2017,10,13,17,45,145.5,16.5,1.65,26.0,31.5,12.71,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,116.0,15.0,1.55,20.5,24.5,48.15,0.0
2017,10,14,7,0,232.0,30.0,1.7,21.0,49.0,129.89,85.21
2017,10,14,7,15,340.5,42.5,1.95,21.5,95.5,196.12,147.36
2017,10,14,7,30,449.0,55.0,2.2,22.0,142.0,272.39,211.93
2017,10,14,7,45,522.5,62.5,2.45,23.0,194.5,335.44,264.68
2017,10,14,8,0,596.0,70.0,2.7,24.0,247.0,403.5,319.63
2017,10,14,8,15,640.0,76.0,2.8,24.5,299.5,457.81,362.6
2017,10,14,8,30,684.0,82.0,2.9,25.0,352.0,513.73,405.4
2017,10,14,8,45,439.5,146.0,3.05,26.0,328.0,450.17,353.03
2017,10,14,9,0,195.0,210.0,3.2,27.0,304.0,356.75,276.86
2017,10,14,9,15,198.5,232.0,3.25,27.0,336.0,386.58,299.1
2017,10,14,9,30,202.0,254.0,3.3,27.0,368.0,415.75,320.12
2017,10,14,9,45,209.5,273.5,3.35,27.5,399.0,444.38,339.98
2017,10,14,10,0,217.0,293.0,3.4,28.0,430.0,472.39,359.12
2017,10,14,10,15,532.5,198.5,3.4,28.5,559.0,629.91,479.17
2017,10,14,10,30,848.0,104.0,3.4,29.0,688.0,778.32,583.95
2017,10,14,10,45,461.0,221.0,3.4,29.5,540.5,602.75,453.56
2017,10,14,11,0,74.0,338.0,3.4,30.0,393.0,398.73,296.1
2017,10,14,11,15,470.5,224.5,3.4,30.0,582.5,610.95,459.67
2017,10,14,11,30,867.0,111.0,3.4,30.0,772.0,802.6,595.61
2017,10,14,11,45,864.5,114.0,3.45,30.5,779.5,796.2,588.64
2017,10,14,12,0,862.0,117.0,3.5,31.0,787.0,786.64,581.03
2017,10,14,12,15,861.5,117.0,3.5,31.0,787.0,772.55,571.41
2017,10,14,12,30,861.0,117.0,3.5,31.0,787.0,755.45,559.84
2017,10,14,12,45,855.0,118.0,3.55,31.5,777.5,732.42,543.38
2017,10,14,13,0,849.0,119.0,3.6,32.0,768.0,706.79,525.12
2017,10,14,13,15,843.5,118.0,3.6,32.0,751.0,676.76,503.56
2017,10,14,13,30,838.0,117.0,3.6,32.0,734.0,644.36,480.01
2017,10,14,13,45,825.0,117.5,3.6,32.0,708.0,606.76,452.29
2017,10,14,14,0,812.0,118.0,3.6,32.0,682.0,567.74,423.03
2017,10,14,14,15,800.0,116.0,3.6,31.5,650.0,525.73,391.83
2017,10,14,14,30,788.0,114.0,3.6,31.0,618.0,482.73,359.01
2017,10,14,14,45,758.0,116.5,3.65,31.0,577.0,435.31,321.44
2017,10,14,15,0,728.0,119.0,3.7,31.0,536.0,386.15,281.87
2017,10,14,15,15,704.5,114.5,3.65,30.5,491.5,336.82,241.79
2017,10,14,15,30,681.0,110.0,3.6,30.0,447.0,288.67,201.88
2017,10,14,15,45,645.5,106.0,3.55,30.0,398.0,239.57,161.03
2017,10,14,16,0,610.0,102.0,3.5,30.0,349.0,193.46,123.33
2017,10,14,16,15,565.0,94.5,3.3,29.5,298.5,146.32,87.57
2017,10,14,16,30,520.0,87.0,3.1,29.0,248.0,103.81,59.53
2017,10,14,16,45,450.5,77.0,2.9,29.0,197.0,63.36,40.34
2017,10,14,17,0,381.0,67.0,2.7,29.0,146.0,49.33,35.87
2017,10,14,17,15,284.0,52.0,2.45,28.0,100.5,39.29,27.1
2017,10,14,17,30,187.0,37.0,2.2,27.0,55.0,28.72,17.15
2017,10,14,17,45,93.5,18.5,2.0,26.5,27.5,14.56,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,16.0,6.15,21.0,20.0,29.71,0.0
2017,10,15,7,0,98.0,32.0,6.7,21.0,40.0,80.73,50.9
2017,10,15,7,15,189.0,51.5,6.75,20.5,82.0,141.36,106.55
2017,10,15,7,30,280.0,71.0,6.8,20.0,124.0,216.09,170.72
2017,10,15,7,45,387.0,77.5,6.85,19.5,177.0,284.64,230.21
2017,10,15,8,0,494.0,84.0,6.9,19.0,230.0,364.53,298.51
2017,10,15,8,15,542.0,92.0,6.8,19.0,280.5,419.3,344.57
2017,10,15,8,30,590.0,100.0,6.7,19.0,331.0,476.08,391.14
2017,10,15,8,45,650.0,98.0,6.65,19.5,384.0,530.82,434.66
2017,10,15,9,0,710.0,96.0,6.6,20.0,437.0,587.27,478.51
2017,10,15,9,15,377.0,162.5,6.55,20.0,345.5,446.96,362.41
2017,10,15,9,30,44.0,229.0,6.5,20.0,254.0,267.83,212.18
2017,10,15,9,45,45.0,247.0,6.5,20.5,274.0,286.96,226.59
2017,10,15,10,0,46.0,265.0,6.5,21.0,294.0,305.87,240.42
2017,10,15,10,15,63.5,290.0,6.45,21.5,332.0,344.62,270.02
2017,10,15,10,30,81.0,315.0,6.4,22.0,370.0,383.31,299.16
2017,10,15,10,45,66.0,317.5,6.4,22.5,363.5,372.65,289.41
2017,10,15,11,0,51.0,320.0,6.4,23.0,357.0,361.71,279.63
2017,10,15,11,15,51.0,327.5,6.35,23.0,366.0,367.55,283.74
2017,10,15,11,30,51.0,335.0,6.3,23.0,375.0,373.15,287.67
2017,10,15,11,45,163.5,352.5,6.25,23.5,479.5,479.98,370.76
2017,10,15,12,0,276.0,370.0,6.2,24.0,584.0,582.49,448.22
2017,10,15,12,15,340.0,352.0,6.15,24.0,615.0,605.65,466.3
2017,10,15,12,30,404.0,334.0,6.1,24.0,646.0,625.85,482.24
2017,10,15,12,45,635.0,221.0,6.1,24.0,706.0,672.51,522.03
2017,10,15,13,0,866.0,108.0,6.1,24.0,766.0,704.32,549.75
2017,10,15,13,15,644.5,205.5,6.05,24.0,689.5,624.76,485.53
2017,10,15,13,30,423.0,303.0,6.0,24.0,613.0,553.31,427.43
2017,10,15,13,45,498.0,263.0,5.95,24.0,616.0,543.23,420.73
2017,10,15,14,0,573.0,223.0,5.9,24.0,619.0,526.9,408.48
2017,10,15,14,15,698.0,161.5,5.85,24.0,621.0,509.69,395.12
2017,10,15,14,30,823.0,100.0,5.8,24.0,623.0,482.95,372.9
2017,10,15,14,45,804.0,99.5,5.8,24.0,583.5,436.12,333.62
2017,10,15,15,0,785.0,99.0,5.8,24.0,544.0,389.32,293.57
2017,10,15,15,15,656.0,125.0,5.7,23.5,476.5,326.97,243.0
2017,10,15,15,30,527.0,151.0,5.6,23.0,409.0,278.66,204.34
2017,10,15,15,45,523.5,133.5,5.6,23.0,367.0,233.13,165.0
2017,10,15,16,0,520.0,116.0,5.6,23.0,325.0,187.52,125.98
2017,10,15,16,15,570.0,92.5,5.35,22.5,291.5,142.81,87.35
2017,10,15,16,30,620.0,69.0,5.1,22.0,258.0,92.67,49.29
2017,10,15,16,45,565.0,60.5,4.95,22.0,206.5,48.45,29.61
2017,10,15,17,0,510.0,52.0,4.8,22.0,155.0,36.91,26.28
2017,10,15,17,15,406.5,41.0,4.45,21.5,107.0,30.3,20.2
2017,10,15,17,30,303.0,30.0,4.1,21.0,59.0,23.26,13.02
2017,10,15,17,45,151.5,15.0,3.75,20.5,29.5,11.64,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,193.5,12.5,3.75,10.0,27.5,67.07,0.0
2017,10,16,7,0,387.0,25.0,3.9,10.0,55.0,173.7,114.58
2017,10,16,7,15,505.0,34.0,3.95,10.5,107.0,243.69,190.18
2017,10,16,7,30,623.0,43.0,4.0,11.0,159.0,327.27,265.18
2017,10,16,7,45,689.0,48.5,4.1,12.0,216.5,391.91,322.69
2017,10,16,8,0,755.0,54.0,4.2,13.0,274.0,460.51,381.12
2017,10,16,8,15,795.5,58.0,4.35,13.5,330.0,516.73,428.33
2017,10,16,8,30,836.0,62.0,4.5,14.0,386.0,573.88,474.68
2017,10,16,8,45,864.0,65.0,4.7,15.0,439.5,618.93,509.51
2017,10,16,9,0,892.0,68.0,4.9,16.0,493.0,666.78,545.36
2017,10,16,9,15,911.0,70.5,4.8,16.5,541.5,706.79,572.76
2017,10,16,9,30,930.0,73.0,4.7,17.0,590.0,744.86,598.01
2017,10,16,9,45,943.5,75.0,4.6,18.0,632.5,776.1,616.57
2017,10,16,10,0,957.0,77.0,4.5,19.0,675.0,804.61,632.8
2017,10,16,10,15,967.0,78.5,4.45,19.0,710.0,826.95,647.16
2017,10,16,10,30,977.0,80.0,4.4,19.0,745.0,846.05,659.23
2017,10,16,10,45,983.5,81.0,4.35,19.5,772.0,858.5,665.32
2017,10,16,11,0,990.0,82.0,4.3,20.0,799.0,867.39,669.22
2017,10,16,11,15,994.5,82.5,4.2,20.5,817.5,870.55,668.96
2017,10,16,11,30,999.0,83.0,4.1,21.0,836.0,870.03,666.28
2017,10,16,11,45,1000.5,83.5,4.1,21.5,845.5,863.47,660.02
2017,10,16,12,0,1002.0,84.0,4.1,22.0,855.0,853.24,651.41
2017,10,16,12,15,1002.0,84.0,4.05,22.0,855.5,837.74,640.29
2017,10,16,12,30,1002.0,84.0,4.0,22.0,856.0,818.72,626.85
2017,10,16,12,45,999.5,84.0,4.0,22.5,847.0,794.48,608.85
2017,10,16,13,0,997.0,84.0,4.0,23.0,838.0,767.0,588.67
2017,10,16,13,15,992.5,83.5,3.95,23.0,820.0,734.63,565.76
2017,10,16,13,30,988.0,83.0,3.9,23.0,802.0,699.42,539.07
2017,10,16,13,45,981.0,81.5,3.85,23.5,775.5,659.12,507.22
2017,10,16,14,0,974.0,80.0,3.8,24.0,749.0,616.54,473.16
2017,10,16,14,15,964.5,79.0,3.75,24.0,714.5,571.06,437.15
2017,10,16,14,30,955.0,78.0,3.7,24.0,680.0,523.92,398.95
2017,10,16,14,45,941.5,76.0,3.7,24.0,638.5,472.72,356.79
2017,10,16,15,0,928.0,74.0,3.7,24.0,597.0,420.71,312.85
2017,10,16,15,15,909.5,71.5,3.65,23.5,549.0,366.04,266.34
2017,10,16,15,30,891.0,69.0,3.6,23.0,501.0,311.58,219.0
2017,10,16,15,45,865.0,66.0,3.55,23.0,448.5,255.45,169.9
2017,10,16,16,0,839.0,63.0,3.5,23.0,396.0,197.0,120.06
2017,10,16,16,15,800.5,59.0,3.05,22.0,340.0,141.9,76.94
2017,10,16,16,30,762.0,55.0,2.6,21.0,284.0,90.38,43.41
2017,10,16,16,45,701.0,49.0,2.2,20.5,227.5,40.77,30.02
2017,10,16,17,0,640.0,43.0,1.8,20.0,171.0,32.23,22.46
2017,10,16,17,15,531.0,34.5,1.7,19.0,118.0,26.97,17.57
2017,10,16,17,30,422.0,26.0,1.6,18.0,65.0,21.49,11.56
2017,10,16,17,45,211.0,13.0,1.5,17.0,32.5,12.78,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.5,12.5,1.15,9.5,25.5,60.69,0.0
2017,10,17,7,0,345.0,25.0,1.2,10.0,51.0,158.08,100.89
2017,10,17,7,15,464.5,34.5,1.3,10.5,101.5,231.0,178.56
2017,10,17,7,30,584.0,44.0,1.4,11.0,152.0,309.92,248.38
2017,10,17,7,45,651.0,50.5,1.5,12.0,208.0,374.25,304.35
2017,10,17,8,0,718.0,57.0,1.6,13.0,264.0,442.69,361.27
2017,10,17,8,15,760.0,61.5,1.65,14.0,319.0,498.71,406.01
2017,10,17,8,30,802.0,66.0,1.7,15.0,374.0,555.82,449.71
2017,10,17,8,45,831.0,69.0,1.75,16.0,426.5,603.78,484.82
2017,10,17,9,0,860.0,72.0,1.8,17.0,479.0,651.09,518.26
2017,10,17,9,15,880.0,75.0,1.7,17.5,527.0,687.63,542.01
2017,10,17,9,30,900.0,78.0,1.6,18.0,575.0,726.0,565.82
2017,10,17,9,45,914.5,79.5,1.55,19.0,616.5,756.59,582.92
2017,10,17,10,0,929.0,81.0,1.5,20.0,658.0,784.6,597.95
2017,10,17,10,15,939.5,83.0,1.4,20.0,693.0,807.31,610.88
2017,10,17,10,30,950.0,85.0,1.3,20.0,728.0,826.89,621.59
2017,10,17,10,45,957.5,85.5,1.25,20.5,754.5,839.24,626.86
2017,10,17,11,0,965.0,86.0,1.2,21.0,781.0,848.17,629.98
2017,10,17,11,15,969.5,87.0,1.15,21.5,799.5,851.75,629.68
2017,10,17,11,30,974.0,88.0,1.1,22.0,818.0,851.73,627.2
2017,10,17,11,45,977.5,87.5,1.05,22.5,828.0,845.76,621.0
2017,10,17,12,0,981.0,87.0,1.0,23.0,838.0,836.2,612.68
2017,10,17,12,15,981.0,87.0,0.95,23.0,838.5,820.95,602.0
2017,10,17,12,30,981.0,87.0,0.9,23.0,839.0,802.26,589.23
2017,10,17,12,45,980.0,86.5,0.9,23.5,830.5,778.99,573.16
2017,10,17,13,0,979.0,86.0,0.9,24.0,822.0,752.5,555.07
2017,10,17,13,15,975.0,85.0,0.95,24.0,804.5,720.46,534.4
2017,10,17,13,30,971.0,84.0,1.0,24.0,787.0,685.62,510.37
2017,10,17,13,45,965.0,82.5,1.05,24.5,761.0,646.51,481.78
2017,10,17,14,0,959.0,81.0,1.1,25.0,735.0,605.09,450.86
2017,10,17,14,15,949.5,79.5,1.15,25.0,701.5,559.78,417.14
2017,10,17,14,30,940.0,78.0,1.2,25.0,668.0,512.85,381.12
2017,10,17,14,45,927.5,76.0,1.25,25.0,627.0,462.82,341.61
2017,10,17,15,0,915.0,74.0,1.3,25.0,586.0,411.91,300.1
2017,10,17,15,15,897.0,71.5,1.35,24.5,539.0,358.14,255.77
2017,10,17,15,30,879.0,69.0,1.4,24.0,492.0,304.54,210.39
2017,10,17,15,45,853.5,66.0,1.45,24.0,440.0,249.27,163.11
2017,10,17,16,0,828.0,63.0,1.5,24.0,388.0,191.68,114.95
2017,10,17,16,15,789.0,58.5,1.35,23.5,332.5,136.87,72.83
2017,10,17,16,30,750.0,54.0,1.2,23.0,277.0,85.71,40.46
2017,10,17,16,45,689.5,48.5,1.1,22.5,221.0,37.49,26.91
2017,10,17,17,0,629.0,43.0,1.0,22.0,165.0,32.46,22.44
2017,10,17,17,15,519.0,34.5,1.05,20.5,113.0,27.21,17.6
2017,10,17,17,30,409.0,26.0,1.1,19.0,61.0,21.75,11.39
2017,10,17,17,45,204.5,13.0,1.15,18.0,30.5,12.78,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.0,12.0,1.25,10.5,25.5,61.56,0.0
2017,10,18,7,0,358.0,24.0,1.3,11.0,51.0,159.54,97.98
2017,10,18,7,15,477.5,34.0,1.55,11.5,102.0,233.95,179.73
2017,10,18,7,30,597.0,44.0,1.8,12.0,153.0,313.55,250.43
2017,10,18,7,45,662.5,50.5,2.05,13.0,209.0,377.55,306.62
2017,10,18,8,0,728.0,57.0,2.3,14.0,265.0,445.46,363.78
2017,10,18,8,15,769.5,61.5,2.4,15.0,320.5,501.42,409.01
2017,10,18,8,30,811.0,66.0,2.5,16.0,376.0,558.4,453.18
2017,10,18,8,45,839.5,69.5,2.65,17.0,429.0,606.77,489.37
2017,10,18,9,0,868.0,73.0,2.8,18.0,482.0,654.44,523.87
2017,10,18,9,15,888.0,75.5,2.9,19.0,529.5,690.51,548.06
2017,10,18,9,30,908.0,78.0,3.0,20.0,577.0,728.37,572.27
2017,10,18,9,45,923.0,80.0,3.1,21.0,619.0,759.94,591.54
2017,10,18,10,0,938.0,82.0,3.2,22.0,661.0,788.9,608.76
2017,10,18,10,15,948.0,83.5,3.2,22.5,695.5,810.71,621.47
2017,10,18,10,30,958.0,85.0,3.2,23.0,730.0,829.36,632.01
2017,10,18,10,45,965.0,86.0,3.2,23.5,757.0,841.84,638.31
2017,10,18,11,0,972.0,87.0,3.2,24.0,784.0,850.85,642.36
2017,10,18,11,15,976.0,88.0,3.2,24.5,802.0,853.96,642.5
2017,10,18,11,30,980.0,89.0,3.2,25.0,820.0,853.46,640.36
2017,10,18,11,45,979.5,90.5,3.2,25.5,828.5,846.37,633.91
2017,10,18,12,0,979.0,92.0,3.2,26.0,837.0,835.72,625.22
2017,10,18,12,15,979.0,92.0,3.2,26.0,837.5,820.42,614.74
2017,10,18,12,30,979.0,92.0,3.2,26.0,838.0,801.69,602.03
2017,10,18,12,45,976.5,91.5,3.2,26.5,829.0,777.35,584.38
2017,10,18,13,0,974.0,91.0,3.2,27.0,820.0,749.88,564.66
2017,10,18,13,15,969.5,90.5,3.2,27.0,802.0,718.1,542.08
2017,10,18,13,30,965.0,90.0,3.2,27.0,784.0,683.57,516.58
2017,10,18,13,45,957.5,89.0,3.2,27.5,757.5,644.23,486.18
2017,10,18,14,0,950.0,88.0,3.2,28.0,731.0,602.71,453.66
2017,10,18,14,15,939.5,86.5,3.2,28.0,697.0,557.24,418.44
2017,10,18,14,30,929.0,85.0,3.2,28.0,663.0,510.25,381.16
2017,10,18,14,45,901.5,87.5,3.25,28.0,619.0,458.53,339.52
2017,10,18,15,0,874.0,90.0,3.3,28.0,575.0,404.13,294.92
2017,10,18,15,15,853.0,86.5,3.25,27.5,527.5,350.25,250.06
2017,10,18,15,30,832.0,83.0,3.2,27.0,480.0,297.01,204.84
2017,10,18,15,45,800.5,79.5,3.15,26.5,427.5,242.4,158.72
2017,10,18,16,0,769.0,76.0,3.1,26.0,375.0,190.13,115.55
2017,10,18,16,15,725.5,71.0,2.7,25.0,320.0,137.81,76.19
2017,10,18,16,30,682.0,66.0,2.3,24.0,265.0,86.05,43.69
2017,10,18,16,45,611.5,58.5,1.95,23.0,209.5,40.11,29.09
2017,10,18,17,0,541.0,51.0,1.6,22.0,154.0,36.87,26.18
2017,10,18,17,15,426.0,39.5,1.6,21.0,104.0,29.71,19.61
2017,10,18,17,30,311.0,28.0,1.6,20.0,54.0,22.09,11.16
2017,10,18,17,45,155.5,14.0,1.6,19.0,27.0,13.76,0.0
2017,10,18,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,36.5,13.5,0.9,14.5,16.0,23.32,0.0
2017,10,19,7,0,73.0,27.0,0.9,15.0,32.0,63.05,34.7
2017,10,19,7,15,135.5,47.0,1.0,15.5,67.5,114.21,85.78
2017,10,19,7,30,198.0,67.0,1.1,16.0,103.0,167.83,132.09
2017,10,19,7,45,249.5,83.0,1.2,16.5,143.5,216.4,173.73
2017,10,19,8,0,301.0,99.0,1.3,17.0,184.0,269.04,217.71
2017,10,19,8,15,413.0,103.0,1.45,18.0,244.5,351.79,284.31
2017,10,19,8,30,525.0,107.0,1.6,19.0,305.0,437.91,351.49
2017,10,19,8,45,437.0,143.5,1.8,20.0,324.0,438.37,349.52
2017,10,19,9,0,349.0,180.0,2.0,21.0,343.0,426.47,337.96
2017,10,19,9,15,305.0,209.0,2.15,21.5,361.5,436.7,343.93
2017,10,19,9,30,261.0,238.0,2.3,22.0,380.0,443.11,346.61
2017,10,19,9,45,237.5,261.0,2.5,23.0,397.5,447.3,347.53
2017,10,19,10,0,214.0,284.0,2.7,24.0,415.0,456.61,352.05
2017,10,19,10,15,352.5,264.0,2.75,24.5,494.0,546.68,420.15
2017,10,19,10,30,491.0,244.0,2.8,25.0,573.0,639.2,487.71
2017,10,19,10,45,379.0,290.0,2.85,25.5,549.5,595.88,452.03
2017,10,19,11,0,267.0,336.0,2.9,26.0,526.0,555.47,418.98
2017,10,19,11,15,262.0,346.0,2.95,26.0,536.5,558.74,420.98
2017,10,19,11,30,257.0,356.0,3.0,26.0,547.0,560.85,421.96
2017,10,19,11,45,383.0,318.5,3.1,26.5,606.5,614.25,462.31
2017,10,19,12,0,509.0,281.0,3.2,27.0,666.0,667.92,501.72
2017,10,19,12,15,511.5,280.0,3.3,27.0,667.5,658.19,494.57
2017,10,19,12,30,514.0,279.0,3.4,27.0,669.0,646.56,486.41
2017,10,19,12,45,520.5,273.5,3.5,27.5,664.0,631.54,474.97
2017,10,19,13,0,527.0,268.0,3.6,28.0,659.0,614.57,462.05
2017,10,19,13,15,708.0,185.5,3.65,28.0,699.0,635.53,480.04
2017,10,19,13,30,889.0,103.0,3.7,28.0,739.0,645.35,488.93
2017,10,19,13,45,703.5,169.0,3.75,28.0,661.5,566.08,428.34
2017,10,19,14,0,518.0,235.0,3.8,28.0,584.0,498.22,376.09
2017,10,19,14,15,570.5,204.5,3.8,28.0,571.5,473.41,357.21
2017,10,19,14,30,623.0,174.0,3.8,28.0,559.0,443.31,333.24
2017,10,19,14,45,546.5,185.0,3.85,28.0,507.0,391.45,292.53
2017,10,19,15,0,470.0,196.0,3.9,28.0,455.0,345.13,256.01
2017,10,19,15,15,618.5,141.5,3.85,27.5,452.0,319.03,231.21
2017,10,19,15,30,767.0,87.0,3.8,27.0,449.0,279.88,193.49
2017,10,19,15,45,731.0,84.0,3.8,27.0,398.5,225.28,147.46
2017,10,19,16,0,695.0,81.0,3.8,27.0,348.0,176.26,107.17
2017,10,19,16,15,649.0,75.0,3.5,26.0,295.5,126.74,70.46
2017,10,19,16,30,603.0,69.0,3.2,25.0,243.0,81.77,43.32
2017,10,19,16,45,526.5,61.5,2.9,24.5,190.5,42.91,31.28
2017,10,19,17,0,450.0,54.0,2.6,24.0,138.0,39.87,28.46
2017,10,19,17,15,334.5,41.5,2.4,23.5,92.0,31.88,21.11
2017,10,19,17,30,219.0,29.0,2.2,23.0,46.0,22.62,10.81
2017,10,19,17,45,109.5,14.5,2.0,22.5,23.0,14.25,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
