Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,70.5,13.0,2.15,17.0,18.0,32.01,0.0
2017,10,20,7,0,141.0,26.0,2.3,17.0,36.0,88.5,47.12
2017,10,20,7,15,254.5,41.5,2.35,17.5,79.0,156.84,117.39
2017,10,20,7,30,368.0,57.0,2.4,18.0,122.0,231.7,181.55
2017,10,20,7,45,462.5,63.5,2.45,18.5,173.5,299.23,239.14
2017,10,20,8,0,557.0,70.0,2.5,19.0,225.0,372.62,300.03
2017,10,20,8,15,605.0,76.0,2.55,19.5,276.0,426.46,343.81
2017,10,20,8,30,653.0,82.0,2.6,20.0,327.0,482.22,387.67
2017,10,20,8,45,326.5,75.5,2.7,21.0,198.0,291.49,235.86
2017,10,20,9,0,0.0,69.0,2.8,22.0,69.0,66.71,49.07
2017,10,20,9,15,0.0,97.5,2.9,22.5,97.5,94.67,71.63
2017,10,20,9,30,0.0,126.0,3.0,23.0,126.0,123.11,94.01
2017,10,20,9,45,0.0,141.0,3.15,24.0,141.0,137.92,105.08
2017,10,20,10,0,0.0,156.0,3.3,25.0,156.0,152.7,115.98
2017,10,20,10,15,1.5,166.0,3.3,25.5,167.0,163.54,123.96
2017,10,20,10,30,3.0,176.0,3.3,26.0,178.0,174.38,131.91
2017,10,20,10,45,18.5,233.0,3.35,26.5,246.5,242.94,184.39
2017,10,20,11,0,34.0,290.0,3.4,27.0,315.0,316.81,239.55
2017,10,20,11,15,40.5,306.0,3.4,27.0,336.0,336.56,253.91
2017,10,20,11,30,47.0,322.0,3.4,27.0,357.0,355.91,268.09
2017,10,20,11,45,148.5,343.5,3.45,27.0,455.0,456.06,344.1
2017,10,20,12,0,250.0,365.0,3.5,27.0,553.0,548.98,412.76
2017,10,20,12,15,235.0,367.0,3.55,27.0,544.5,533.51,400.73
2017,10,20,12,30,220.0,369.0,3.6,27.0,536.0,517.64,388.93
2017,10,20,12,45,235.0,362.5,3.7,27.5,538.5,514.21,386.15
2017,10,20,13,0,250.0,356.0,3.8,28.0,541.0,509.38,382.25
2017,10,20,13,15,296.5,337.0,3.8,28.0,551.5,511.47,384.51
2017,10,20,13,30,343.0,318.0,3.8,28.0,562.0,509.62,383.63
2017,10,20,13,45,464.0,264.5,3.85,28.0,582.0,514.26,388.35
2017,10,20,14,0,585.0,211.0,3.9,28.0,602.0,509.94,385.54
2017,10,20,14,15,699.0,154.0,3.9,28.0,598.5,488.42,368.92
2017,10,20,14,30,813.0,97.0,3.9,28.0,595.0,458.25,344.35
2017,10,20,14,45,761.5,107.5,3.95,28.0,550.5,409.23,304.52
2017,10,20,15,0,710.0,118.0,4.0,28.0,506.0,360.3,264.36
2017,10,20,15,15,594.5,136.5,4.0,27.5,442.5,304.43,220.37
2017,10,20,15,30,479.0,155.0,4.0,27.0,379.0,258.29,184.68
2017,10,20,15,45,450.0,142.5,4.0,27.0,334.5,214.21,148.64
2017,10,20,16,0,421.0,130.0,4.0,27.0,290.0,172.69,115.5
2017,10,20,16,15,385.5,115.0,3.65,26.5,245.0,131.15,84.75
2017,10,20,16,30,350.0,100.0,3.3,26.0,200.0,93.25,60.37
2017,10,20,16,45,287.5,84.0,3.0,25.5,155.0,61.5,46.94
2017,10,20,17,0,225.0,68.0,2.7,25.0,110.0,54.15,40.36
2017,10,20,17,15,148.0,48.0,2.55,24.5,72.0,39.02,26.86
2017,10,20,17,30,71.0,28.0,2.4,24.0,34.0,23.31,10.53
2017,10,20,17,45,35.5,14.0,2.25,23.5,17.0,13.76,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.5,12.5,3.05,20.5,17.5,34.3,0.0
2017,10,21,7,0,163.0,25.0,3.2,21.0,35.0,93.2,45.48
2017,10,21,7,15,281.5,38.5,3.4,21.5,78.0,162.11,119.07
2017,10,21,7,30,400.0,52.0,3.6,22.0,121.0,239.19,184.63
2017,10,21,7,45,479.5,60.0,3.85,22.5,171.5,301.6,238.04
2017,10,21,8,0,559.0,68.0,4.1,23.0,222.0,369.52,294.55
2017,10,21,8,15,607.0,74.0,4.3,23.5,273.0,423.21,338.38
2017,10,21,8,30,655.0,80.0,4.5,24.0,324.0,478.83,382.54
2017,10,21,8,45,418.0,140.0,4.75,24.5,303.5,419.89,334.16
2017,10,21,9,0,181.0,200.0,5.0,25.0,283.0,332.46,262.02
2017,10,21,9,15,480.0,146.0,5.1,25.5,397.5,489.2,387.51
2017,10,21,9,30,779.0,92.0,5.2,26.0,512.0,648.55,510.29
2017,10,21,9,45,444.0,186.0,5.3,26.5,429.0,525.74,410.59
2017,10,21,10,0,109.0,280.0,5.4,27.0,346.0,367.47,282.51
2017,10,21,10,15,476.0,188.5,5.4,27.5,501.0,562.7,437.07
2017,10,21,10,30,843.0,97.0,5.4,28.0,656.0,744.25,571.55
2017,10,21,10,45,535.0,218.0,5.45,28.5,577.5,642.97,491.71
2017,10,21,11,0,227.0,339.0,5.5,29.0,499.0,520.37,393.48
2017,10,21,11,15,235.0,346.5,5.5,29.0,516.0,531.52,401.66
2017,10,21,11,30,243.0,354.0,5.5,29.0,533.0,541.67,408.71
2017,10,21,11,45,265.5,354.5,5.5,29.5,552.0,558.37,420.05
2017,10,21,12,0,288.0,355.0,5.5,30.0,571.0,569.37,427.23
2017,10,21,12,15,398.0,317.0,5.45,30.0,615.0,604.78,454.97
2017,10,21,12,30,508.0,279.0,5.4,30.0,659.0,637.9,480.46
2017,10,21,12,45,357.5,319.5,5.35,30.5,585.5,557.57,418.29
2017,10,21,13,0,207.0,360.0,5.3,31.0,512.0,483.49,360.77
2017,10,21,13,15,239.5,346.0,5.2,31.0,518.5,482.36,360.52
2017,10,21,13,30,272.0,332.0,5.1,31.0,525.0,478.19,357.66
2017,10,21,13,45,547.0,219.5,5.1,31.0,589.0,517.97,390.04
2017,10,21,14,0,822.0,107.0,5.1,31.0,653.0,538.6,406.19
2017,10,21,14,15,470.5,195.0,5.05,31.0,504.5,410.71,308.45
2017,10,21,14,30,119.0,283.0,5.0,31.0,356.0,312.96,234.16
2017,10,21,14,45,78.5,251.0,5.0,31.0,298.0,263.37,197.23
2017,10,21,15,0,38.0,219.0,5.0,31.0,240.0,215.24,161.3
2017,10,21,15,15,369.0,157.0,4.95,30.5,330.0,250.4,181.97
2017,10,21,15,30,700.0,95.0,4.9,30.0,420.0,260.59,178.21
2017,10,21,15,45,665.0,91.0,4.85,30.0,372.0,211.84,137.37
2017,10,21,16,0,630.0,87.0,4.8,30.0,324.0,165.96,100.4
2017,10,21,16,15,581.5,80.0,4.45,29.5,273.5,119.27,66.76
2017,10,21,16,30,533.0,73.0,4.1,29.0,223.0,77.5,42.74
2017,10,21,16,45,455.0,64.5,3.75,28.5,173.0,46.14,33.4
2017,10,21,17,0,377.0,56.0,3.4,28.0,123.0,41.68,29.38
2017,10,21,17,15,263.0,41.5,3.1,27.0,80.0,31.67,20.42
2017,10,21,17,30,149.0,27.0,2.8,26.0,37.0,21.12,8.08
2017,10,21,17,45,74.5,13.5,2.5,25.5,18.5,13.27,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,9.0,4.25,19.0,9.0,8.85,0.0
2017,10,22,7,0,0.0,18.0,4.5,19.0,18.0,17.38,3.64
2017,10,22,7,15,17.5,41.0,4.7,18.5,44.0,52.18,36.13
2017,10,22,7,30,35.0,64.0,4.9,18.0,70.0,85.35,64.83
2017,10,22,7,45,58.0,87.5,5.1,18.0,101.5,122.26,96.47
2017,10,22,8,0,81.0,111.0,5.3,18.0,133.0,160.51,129.0
2017,10,22,8,15,94.5,134.5,5.35,18.0,165.5,201.25,162.99
2017,10,22,8,30,108.0,158.0,5.4,18.0,198.0,236.61,192.05
2017,10,22,8,45,124.5,178.5,5.5,18.5,231.0,270.72,219.32
2017,10,22,9,0,141.0,199.0,5.6,19.0,264.0,305.41,246.61
2017,10,22,9,15,95.0,211.0,5.6,19.5,256.5,282.71,226.48
2017,10,22,9,30,49.0,223.0,5.6,20.0,249.0,264.24,209.66
2017,10,22,9,45,410.5,173.0,5.65,20.5,418.5,486.3,391.62
2017,10,22,10,0,772.0,123.0,5.7,21.0,588.0,704.07,561.47
2017,10,22,10,15,476.0,218.5,5.7,21.5,510.5,592.54,468.77
2017,10,22,10,30,180.0,314.0,5.7,22.0,433.0,460.9,360.29
2017,10,22,10,45,512.0,217.5,5.7,22.5,573.5,622.85,490.07
2017,10,22,11,0,844.0,121.0,5.7,23.0,714.0,776.38,605.93
2017,10,22,11,15,851.0,122.0,5.65,23.0,731.5,780.97,607.73
2017,10,22,11,30,858.0,123.0,5.6,23.0,749.0,782.37,608.02
2017,10,22,11,45,889.0,109.5,5.6,23.5,765.5,781.83,606.07
2017,10,22,12,0,920.0,96.0,5.6,24.0,782.0,780.1,603.41
2017,10,22,12,15,922.0,96.0,5.5,24.0,783.0,766.99,593.45
2017,10,22,12,30,924.0,96.0,5.4,24.0,784.0,750.6,581.28
2017,10,22,12,45,926.0,94.5,5.35,24.5,777.5,729.51,564.89
2017,10,22,13,0,928.0,93.0,5.3,25.0,771.0,705.27,545.8
2017,10,22,13,15,925.5,92.0,5.2,25.0,755.5,675.61,522.72
2017,10,22,13,30,923.0,91.0,5.1,25.0,740.0,643.25,497.32
2017,10,22,13,45,923.0,87.5,5.1,25.5,717.0,607.36,468.28
2017,10,22,14,0,923.0,84.0,5.1,26.0,694.0,568.91,436.79
2017,10,22,14,15,915.0,82.5,5.0,25.5,662.0,526.0,402.66
2017,10,22,14,30,907.0,81.0,4.9,25.0,630.0,481.44,366.32
2017,10,22,14,45,901.0,77.0,4.8,25.0,592.5,433.99,326.05
2017,10,22,15,0,895.0,73.0,4.7,25.0,555.0,385.17,283.73
2017,10,22,15,15,876.5,70.5,4.5,24.5,509.0,332.72,238.33
2017,10,22,15,30,858.0,68.0,4.3,24.0,463.0,280.53,192.58
2017,10,22,15,45,836.0,64.0,4.15,24.0,413.0,223.12,142.8
2017,10,22,16,0,814.0,60.0,4.0,24.0,363.0,170.61,98.72
2017,10,22,16,15,773.0,55.5,3.5,23.0,308.5,117.33,59.54
2017,10,22,16,30,732.0,51.0,3.0,22.0,254.0,67.92,31.9
2017,10,22,16,45,668.0,45.0,2.55,21.0,199.0,32.64,22.82
2017,10,22,17,0,604.0,39.0,2.1,20.0,144.0,29.76,20.15
2017,10,22,17,15,480.0,30.0,1.95,19.0,94.5,23.83,14.54
2017,10,22,17,30,356.0,21.0,1.8,18.0,45.0,17.59,5.27
2017,10,22,17,45,178.0,10.5,1.7,17.0,22.5,10.32,0.0
2017,10,22,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.0,9.5,0.9,11.5,20.0,54.67,0.0
2017,10,23,7,0,342.0,19.0,0.9,12.0,40.0,137.81,57.31
2017,10,23,7,15,467.5,28.0,1.2,12.5,88.5,213.28,159.44
2017,10,23,7,30,593.0,37.0,1.5,13.0,137.0,295.07,232.19
2017,10,23,7,45,659.5,43.0,1.85,14.0,191.0,357.21,287.27
2017,10,23,8,0,726.0,49.0,2.2,15.0,245.0,423.49,343.68
2017,10,23,8,15,768.0,53.0,2.3,15.5,299.0,477.99,388.95
2017,10,23,8,30,810.0,57.0,2.4,16.0,353.0,533.61,433.38
2017,10,23,8,45,836.5,60.0,2.5,17.0,404.0,575.94,465.4
2017,10,23,9,0,863.0,63.0,2.6,18.0,455.0,620.92,498.23
2017,10,23,9,15,882.0,65.5,2.75,19.0,501.5,659.26,525.18
2017,10,23,9,30,901.0,68.0,2.9,20.0,548.0,695.75,548.94
2017,10,23,9,45,914.0,70.0,3.05,21.0,588.0,725.31,567.31
2017,10,23,10,0,927.0,72.0,3.2,22.0,628.0,752.23,583.63
2017,10,23,10,15,936.0,73.5,3.2,22.5,661.0,772.81,595.74
2017,10,23,10,30,945.0,75.0,3.2,23.0,694.0,790.25,605.67
2017,10,23,10,45,950.5,76.5,3.25,23.5,719.5,801.79,611.78
2017,10,23,11,0,956.0,78.0,3.3,24.0,745.0,809.9,615.63
2017,10,23,11,15,959.5,79.0,3.15,24.0,762.0,812.47,615.9
2017,10,23,11,30,963.0,80.0,3.0,24.0,779.0,811.5,613.87
2017,10,23,11,45,961.0,82.5,2.95,24.5,787.0,804.42,607.15
2017,10,23,12,0,959.0,85.0,2.9,25.0,795.0,793.86,598.24
2017,10,23,12,15,958.0,85.0,2.75,25.5,794.5,778.11,585.35
2017,10,23,12,30,957.0,85.0,2.6,26.0,794.0,759.05,570.37
2017,10,23,12,45,953.0,85.0,2.5,26.5,784.5,734.72,552.21
2017,10,23,13,0,949.0,85.0,2.4,27.0,775.0,707.42,531.7
2017,10,23,13,15,944.0,84.5,2.2,27.0,757.5,676.17,507.84
2017,10,23,13,30,939.0,84.0,2.0,27.0,740.0,642.3,481.81
2017,10,23,13,45,929.5,83.5,1.85,27.0,713.5,603.45,452.09
2017,10,23,14,0,920.0,83.0,1.7,27.0,687.0,562.65,420.43
2017,10,23,14,15,909.5,81.5,1.5,27.0,653.5,518.71,385.62
2017,10,23,14,30,899.0,80.0,1.3,27.0,620.0,473.35,349.0
2017,10,23,14,45,882.5,78.5,1.15,27.0,579.5,424.41,309.19
2017,10,23,15,0,866.0,77.0,1.0,27.0,539.0,375.07,268.19
2017,10,23,15,15,845.5,74.0,0.85,26.5,493.5,319.58,222.42
2017,10,23,15,30,825.0,71.0,0.7,26.0,448.0,267.95,178.86
2017,10,23,15,45,795.0,68.0,0.55,26.0,397.5,215.28,134.72
2017,10,23,16,0,765.0,65.0,0.4,26.0,347.0,164.76,94.07
2017,10,23,16,15,721.5,60.0,0.45,25.5,293.5,113.66,57.97
2017,10,23,16,30,678.0,55.0,0.5,25.0,240.0,66.77,32.93
2017,10,23,16,45,608.0,48.5,0.55,24.5,187.0,36.01,25.34
2017,10,23,17,0,538.0,42.0,0.6,24.0,134.0,30.03,20.0
2017,10,23,17,15,412.0,31.5,0.7,23.0,87.0,23.41,13.84
2017,10,23,17,30,286.0,21.0,0.8,22.0,40.0,16.33,3.28
2017,10,23,17,45,143.0,10.5,0.95,21.0,20.0,10.32,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,157.5,9.5,3.15,11.5,18.5,50.69,0.0
2017,10,24,7,0,315.0,19.0,3.4,12.0,37.0,127.82,44.62
2017,10,24,7,15,443.0,28.5,3.45,12.5,84.5,203.59,152.32
2017,10,24,7,30,571.0,38.0,3.5,13.0,132.0,285.42,225.89
2017,10,24,7,45,640.5,44.0,3.6,13.5,186.0,347.76,282.08
2017,10,24,8,0,710.0,50.0,3.7,14.0,240.0,414.46,339.92
2017,10,24,8,15,753.0,54.0,3.85,15.0,293.5,468.69,385.24
2017,10,24,8,30,796.0,58.0,4.0,16.0,347.0,524.12,429.7
2017,10,24,8,45,824.5,61.5,4.2,17.0,398.0,571.06,466.03
2017,10,24,9,0,853.0,65.0,4.4,18.0,449.0,613.9,498.38
2017,10,24,9,15,872.5,67.0,4.55,18.5,495.0,651.56,526.65
2017,10,24,9,30,892.0,69.0,4.7,19.0,541.0,687.45,551.89
2017,10,24,9,45,905.0,71.5,4.85,20.0,581.0,717.27,571.07
2017,10,24,10,0,918.0,74.0,5.0,21.0,621.0,744.46,588.14
2017,10,24,10,15,928.0,75.5,5.05,21.0,654.5,765.54,602.5
2017,10,24,10,30,938.0,77.0,5.1,21.0,688.0,783.55,614.7
2017,10,24,10,45,944.5,78.0,5.15,21.5,713.5,795.16,621.14
2017,10,24,11,0,951.0,79.0,5.2,22.0,739.0,803.4,625.26
2017,10,24,11,15,955.5,80.0,5.25,22.0,756.5,806.67,627.17
2017,10,24,11,30,960.0,81.0,5.3,22.0,774.0,806.42,626.71
2017,10,24,11,45,959.0,83.0,5.35,22.5,782.5,799.57,620.4
2017,10,24,12,0,958.0,85.0,5.4,23.0,791.0,789.24,611.78
2017,10,24,12,15,959.0,85.0,5.45,23.0,791.5,774.93,601.61
2017,10,24,12,30,960.0,85.0,5.5,23.0,792.0,757.24,589.1
2017,10,24,12,45,960.0,83.5,5.6,23.5,784.0,734.09,571.71
2017,10,24,13,0,960.0,82.0,5.7,24.0,776.0,707.78,551.52
2017,10,24,13,15,957.0,81.5,5.7,24.0,759.5,677.52,528.03
2017,10,24,13,30,954.0,81.0,5.7,24.0,743.0,644.49,502.05
2017,10,24,13,45,950.5,79.0,5.75,24.0,718.5,607.12,472.46
2017,10,24,14,0,947.0,77.0,5.8,24.0,694.0,567.35,440.34
2017,10,24,14,15,938.0,75.5,5.8,23.5,661.5,523.17,404.75
2017,10,24,14,30,929.0,74.0,5.8,23.0,629.0,477.39,366.86
2017,10,24,14,45,918.0,71.5,5.85,23.0,589.5,428.53,324.88
2017,10,24,15,0,907.0,69.0,5.9,23.0,550.0,378.7,281.11
2017,10,24,15,15,888.5,67.0,5.8,22.5,504.0,326.37,235.04
2017,10,24,15,30,870.0,65.0,5.7,22.0,458.0,274.28,188.65
2017,10,24,15,45,842.5,61.5,5.65,22.0,406.5,219.61,140.69
2017,10,24,16,0,815.0,58.0,5.6,22.0,355.0,162.93,93.36
2017,10,24,16,15,773.0,54.0,5.2,21.0,301.0,110.35,55.22
2017,10,24,16,30,731.0,50.0,4.8,20.0,247.0,61.72,29.54
2017,10,24,16,45,661.0,44.5,4.4,19.5,192.0,32.58,22.88
2017,10,24,17,0,591.0,39.0,4.0,19.0,137.0,30.18,20.53
2017,10,24,17,15,461.0,29.5,3.6,18.0,88.5,23.75,14.36
2017,10,24,17,30,331.0,20.0,3.2,17.0,40.0,16.96,2.37
2017,10,24,17,45,165.5,10.0,2.8,16.0,20.0,9.83,0.0
2017,10,24,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,25,6,45,166.5,9.5,2.15,8.5,18.5,52.63,0.0
2017,10,25,7,0,333.0,19.0,2.3,9.0,37.0,131.74,36.05
2017,10,25,7,15,464.0,28.0,2.6,10.0,85.5,209.08,156.71
2017,10,25,7,30,595.0,37.0,2.9,11.0,134.0,292.07,231.82
2017,10,25,7,45,664.0,43.0,3.2,12.0,188.0,354.93,288.52
2017,10,25,8,0,733.0,49.0,3.5,13.0,242.0,422.07,346.65
2017,10,25,8,15,775.5,53.0,3.3,14.0,296.5,476.73,391.88
2017,10,25,8,30,818.0,57.0,3.1,15.0,351.0,532.51,435.79
2017,10,25,8,45,846.0,60.0,2.95,16.0,402.5,575.74,468.28
2017,10,25,9,0,874.0,63.0,2.8,17.0,454.0,621.64,501.28
2017,10,25,9,15,893.5,65.5,2.85,18.0,500.5,660.36,528.43
2017,10,25,9,30,913.0,68.0,2.9,19.0,547.0,697.22,552.39
2017,10,25,9,45,927.0,69.5,2.95,20.0,587.5,726.97,570.5
2017,10,25,10,0,941.0,71.0,3.0,21.0,628.0,754.09,586.53
2017,10,25,10,15,950.5,72.5,3.0,21.5,662.0,775.08,598.93
2017,10,25,10,30,960.0,74.0,3.0,22.0,696.0,792.91,609.12
2017,10,25,10,45,966.5,75.0,3.05,22.5,721.5,804.66,615.38
2017,10,25,11,0,973.0,76.0,3.1,23.0,747.0,812.95,619.37
2017,10,25,11,15,977.5,77.0,3.1,23.5,765.0,816.2,619.71
2017,10,25,11,30,982.0,78.0,3.1,24.0,783.0,815.85,617.74
2017,10,25,11,45,976.0,82.0,3.15,24.5,790.0,807.22,610.49
2017,10,25,12,0,970.0,86.0,3.2,25.0,797.0,795.12,601.02
2017,10,25,12,15,970.0,86.0,3.15,25.0,797.0,779.89,590.2
2017,10,25,12,30,970.0,86.0,3.1,25.0,797.0,761.29,577.14
2017,10,25,12,45,967.5,85.5,3.05,25.5,788.0,737.22,559.26
2017,10,25,13,0,965.0,85.0,3.0,26.0,779.0,710.08,538.48
2017,10,25,13,15,960.5,84.5,2.9,26.0,761.0,678.74,514.81
2017,10,25,13,30,956.0,84.0,2.8,26.0,743.0,644.72,488.84
2017,10,25,13,45,949.0,82.5,2.7,26.0,717.0,605.83,458.89
2017,10,25,14,0,942.0,81.0,2.6,26.0,691.0,564.78,426.75
2017,10,25,14,15,931.0,79.5,2.5,26.0,657.5,519.87,391.03
2017,10,25,14,30,920.0,78.0,2.4,26.0,624.0,473.54,353.37
2017,10,25,14,45,890.5,81.0,2.3,26.0,580.5,422.91,311.7
2017,10,25,15,0,861.0,84.0,2.2,26.0,537.0,369.8,267.4
2017,10,25,15,15,838.5,81.0,2.0,25.5,490.5,317.41,223.14
2017,10,25,15,30,816.0,78.0,1.8,25.0,444.0,265.84,179.04
2017,10,25,15,45,784.5,74.0,1.6,25.0,392.5,212.74,134.21
2017,10,25,16,0,753.0,70.0,1.4,25.0,341.0,162.0,93.36
2017,10,25,16,15,706.0,64.5,1.2,24.0,287.5,111.23,58.02
2017,10,25,16,30,659.0,59.0,1.0,23.0,234.0,61.56,31.72
2017,10,25,16,45,583.5,51.5,0.85,22.5,180.5,35.8,25.35
2017,10,25,17,0,508.0,44.0,0.7,22.0,127.0,32.26,22.02
2017,10,25,17,15,373.5,32.5,0.8,21.0,80.5,24.75,14.92
2017,10,25,17,30,239.0,21.0,0.9,20.0,34.0,16.73,0.39
2017,10,25,17,45,119.5,10.5,1.05,19.0,17.0,10.32,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,111.0,10.0,3.5,10.5,16.0,38.4,0.0
2017,10,26,7,0,222.0,20.0,3.7,11.0,32.0,100.36,16.1
2017,10,26,7,15,360.5,32.0,3.85,11.5,78.0,179.41,133.35
2017,10,26,7,30,499.0,44.0,4.0,12.0,124.0,263.18,208.56
2017,10,26,7,45,577.0,52.0,4.15,13.0,177.0,327.51,266.01
2017,10,26,8,0,655.0,60.0,4.3,14.0,230.0,397.16,325.99
2017,10,26,8,15,703.0,65.0,4.55,15.0,284.0,450.03,370.81
2017,10,26,8,30,751.0,70.0,4.8,16.0,338.0,507.27,417.47
2017,10,26,8,45,783.0,74.0,5.05,17.0,389.0,555.06,455.19
2017,10,26,9,0,815.0,78.0,5.3,18.0,440.0,602.48,491.51
2017,10,26,9,15,837.0,81.0,5.65,19.0,486.0,641.53,520.72
2017,10,26,9,30,859.0,84.0,6.0,20.0,532.0,678.96,548.05
2017,10,26,9,45,874.5,86.5,6.35,21.0,572.5,709.38,568.65
2017,10,26,10,0,890.0,89.0,6.7,22.0,613.0,734.07,584.61
2017,10,26,10,15,901.0,91.0,6.65,22.5,646.5,755.69,598.18
2017,10,26,10,30,912.0,93.0,6.6,23.0,680.0,774.36,609.52
2017,10,26,10,45,918.5,94.5,6.6,24.0,705.0,786.03,614.69
2017,10,26,11,0,925.0,96.0,6.6,25.0,730.0,794.43,617.54
2017,10,26,11,15,929.5,97.0,6.55,25.0,747.5,797.44,618.87
2017,10,26,11,30,934.0,98.0,6.5,25.0,765.0,797.04,617.88
2017,10,26,11,45,946.0,93.0,6.5,25.5,775.5,792.57,613.06
2017,10,26,12,0,958.0,88.0,6.5,26.0,786.0,784.58,605.85
2017,10,26,12,15,957.0,88.0,6.45,26.0,785.5,768.8,594.18
2017,10,26,12,30,956.0,88.0,6.4,26.0,785.0,749.73,580.27
2017,10,26,12,45,950.5,89.0,6.4,26.5,775.0,725.43,561.65
2017,10,26,13,0,945.0,90.0,6.4,27.0,765.0,698.23,539.7
2017,10,26,13,15,939.5,89.0,6.35,27.0,747.0,666.35,514.93
2017,10,26,13,30,934.0,88.0,6.3,27.0,729.0,631.91,487.87
2017,10,26,13,45,923.5,88.0,6.3,27.5,702.5,593.29,456.35
2017,10,26,14,0,913.0,88.0,6.3,28.0,676.0,552.81,422.93
2017,10,26,14,15,901.5,86.0,6.2,27.5,642.0,508.35,387.37
2017,10,26,14,30,890.0,84.0,6.1,27.0,608.0,462.6,349.87
2017,10,26,14,45,872.5,82.5,6.05,27.0,567.5,413.92,308.6
2017,10,26,15,0,855.0,81.0,6.0,27.0,527.0,361.78,263.88
2017,10,26,15,15,832.5,78.0,5.8,26.5,480.5,309.82,219.07
2017,10,26,15,30,810.0,75.0,5.6,26.0,434.0,258.69,174.61
2017,10,26,15,45,777.0,71.0,5.45,26.0,383.5,205.79,129.49
2017,10,26,16,0,744.0,67.0,5.3,26.0,333.0,155.39,88.77
2017,10,26,16,15,697.0,62.0,4.85,25.0,280.0,105.76,54.4
2017,10,26,16,30,650.0,57.0,4.4,24.0,227.0,57.35,29.54
2017,10,26,16,45,570.5,50.0,4.0,23.5,174.0,34.72,24.26
2017,10,26,17,0,491.0,43.0,3.6,23.0,121.0,31.56,21.24
2017,10,26,17,15,357.0,31.0,3.45,22.0,76.0,23.54,13.69
2017,10,26,17,30,223.0,19.0,3.3,21.0,31.0,14.93,0.0
2017,10,26,17,45,111.5,9.5,3.15,20.5,15.5,9.34,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.9,10.0,13.5,29.85,0.0
2017,10,27,7,0,161.0,19.0,7.1,10.0,27.0,79.78,1.81
2017,10,27,7,15,287.5,33.0,7.25,10.0,69.5,154.02,114.49
2017,10,27,7,30,414.0,47.0,7.4,10.0,112.0,231.45,185.46
2017,10,27,7,45,488.0,57.0,7.6,10.5,162.0,292.48,241.43
2017,10,27,8,0,562.0,67.0,7.8,11.0,212.0,358.58,300.52
2017,10,27,8,15,612.0,74.0,7.8,11.0,263.5,413.39,349.33
2017,10,27,8,30,662.0,81.0,7.8,11.0,315.0,470.21,398.57
2017,10,27,8,45,692.5,87.5,7.8,11.5,363.5,516.56,437.16
2017,10,27,9,0,723.0,94.0,7.8,12.0,412.0,562.7,474.55
2017,10,27,9,15,747.5,98.0,7.75,12.5,457.0,601.58,505.18
2017,10,27,9,30,772.0,102.0,7.7,13.0,502.0,637.32,532.68
2017,10,27,9,45,783.0,108.0,7.7,13.5,540.0,666.43,554.26
2017,10,27,10,0,794.0,114.0,7.7,14.0,578.0,693.15,573.59
2017,10,27,10,15,807.0,116.5,7.6,14.0,610.5,715.04,589.33
2017,10,27,10,30,820.0,119.0,7.5,14.0,643.0,734.28,602.97
2017,10,27,10,45,821.0,124.5,7.45,14.5,666.5,744.97,609.0
2017,10,27,11,0,822.0,130.0,7.4,15.0,690.0,752.56,612.75
2017,10,27,11,15,828.0,131.0,7.35,15.0,707.5,756.12,614.68
2017,10,27,11,30,834.0,132.0,7.3,15.0,725.0,756.58,614.38
2017,10,27,11,45,600.5,226.5,7.25,15.5,656.0,673.55,544.15
2017,10,27,12,0,367.0,321.0,7.2,16.0,587.0,585.26,468.89
2017,10,27,12,15,186.0,256.0,7.15,16.0,391.0,383.49,308.4
2017,10,27,12,30,5.0,191.0,7.1,16.0,195.0,188.3,148.29
2017,10,27,12,45,90.5,269.0,7.05,16.0,333.5,320.45,256.27
2017,10,27,13,0,176.0,347.0,7.0,16.0,472.0,445.97,356.02
2017,10,27,13,15,116.5,324.5,6.9,16.0,407.0,380.92,303.63
2017,10,27,13,30,57.0,302.0,6.8,16.0,342.0,319.97,254.61
2017,10,27,13,45,132.5,301.5,6.7,16.0,388.5,355.69,284.03
2017,10,27,14,0,208.0,301.0,6.6,16.0,435.0,386.03,308.26
2017,10,27,14,15,344.5,255.5,6.55,15.5,463.5,396.57,317.07
2017,10,27,14,30,481.0,210.0,6.5,15.0,492.0,395.04,314.65
2017,10,27,14,45,376.5,216.0,6.45,15.0,427.5,338.8,268.3
2017,10,27,15,0,272.0,222.0,6.4,15.0,363.0,288.68,227.69
2017,10,27,15,15,454.5,170.5,6.3,14.5,381.5,278.01,213.24
2017,10,27,15,30,637.0,119.0,6.2,14.0,400.0,251.31,182.56
2017,10,27,15,45,616.5,108.0,6.15,14.0,353.5,203.2,139.99
2017,10,27,16,0,596.0,97.0,6.1,14.0,307.0,156.59,100.68
2017,10,27,16,15,544.5,88.0,5.9,13.5,256.5,111.07,67.93
2017,10,27,16,30,493.0,79.0,5.7,13.0,206.0,70.92,46.52
2017,10,27,16,45,435.0,65.0,5.55,12.5,157.5,48.54,37.8
2017,10,27,17,0,377.0,51.0,5.4,12.0,109.0,39.43,29.23
2017,10,27,17,15,256.0,35.0,5.0,11.5,67.5,26.96,17.2
2017,10,27,17,30,135.0,19.0,4.6,11.0,26.0,14.88,0.0
2017,10,27,17,45,67.5,9.5,4.25,10.5,13.0,9.34,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,136.5,8.5,3.05,2.5,15.0,42.82,0.0
2017,10,28,7,0,273.0,17.0,3.2,3.0,30.0,109.93,0.0
2017,10,28,7,15,414.5,27.5,3.25,3.5,76.5,187.05,140.55
2017,10,28,7,30,556.0,38.0,3.3,4.0,123.0,272.09,220.22
2017,10,28,7,45,626.0,45.0,3.35,5.0,176.5,334.16,277.72
2017,10,28,8,0,696.0,52.0,3.4,6.0,230.0,400.58,336.73
2017,10,28,8,15,742.0,57.0,3.65,7.0,284.0,456.24,385.03
2017,10,28,8,30,788.0,62.0,3.9,8.0,338.0,513.3,432.63
2017,10,28,8,45,814.0,66.5,4.15,9.0,388.0,559.05,469.67
2017,10,28,9,0,840.0,71.0,4.4,10.0,438.0,603.98,505.02
2017,10,28,9,15,861.0,74.0,4.4,10.5,484.5,642.85,534.7
2017,10,28,9,30,882.0,77.0,4.4,11.0,531.0,676.64,559.81
2017,10,28,9,45,633.0,156.0,4.4,11.5,494.5,614.11,504.86
2017,10,28,10,0,384.0,235.0,4.4,12.0,458.0,522.99,427.41
2017,10,28,10,15,247.5,266.0,4.3,12.0,413.0,461.24,375.33
2017,10,28,10,30,111.0,297.0,4.2,12.0,368.0,382.82,309.42
2017,10,28,10,45,210.5,302.0,4.15,12.5,443.0,465.36,375.77
2017,10,28,11,0,310.0,307.0,4.1,13.0,518.0,547.49,439.57
2017,10,28,11,15,417.5,279.0,4.05,13.0,569.5,599.76,481.07
2017,10,28,11,30,525.0,251.0,4.0,13.0,621.0,646.1,517.69
2017,10,28,11,45,735.0,173.5,4.0,13.5,698.5,716.07,573.15
2017,10,28,12,0,945.0,96.0,4.0,14.0,776.0,775.77,617.42
2017,10,28,12,15,944.5,96.0,4.0,14.0,776.0,760.46,605.66
2017,10,28,12,30,944.0,96.0,4.0,14.0,776.0,741.9,592.08
2017,10,28,12,45,940.5,95.5,4.0,14.5,766.5,717.7,572.71
2017,10,28,13,0,937.0,95.0,4.0,15.0,757.0,690.56,550.42
2017,10,28,13,15,932.0,94.0,4.0,15.0,739.5,659.24,525.71
2017,10,28,13,30,927.0,93.0,4.0,15.0,722.0,625.37,498.6
2017,10,28,13,45,920.0,91.5,4.0,15.0,696.0,587.55,467.92
2017,10,28,14,0,913.0,90.0,4.0,15.0,670.0,547.66,434.93
2017,10,28,14,15,902.0,88.0,3.95,15.0,636.5,503.58,397.79
2017,10,28,14,30,891.0,86.0,3.9,15.0,603.0,458.15,358.69
2017,10,28,14,45,876.5,83.0,3.9,15.5,563.0,409.39,315.49
2017,10,28,15,0,862.0,80.0,3.9,16.0,523.0,356.92,268.56
2017,10,28,15,15,839.5,77.0,3.8,15.5,477.0,304.89,222.29
2017,10,28,15,30,817.0,74.0,3.7,15.0,431.0,253.67,176.33
2017,10,28,15,45,785.0,70.0,3.65,15.0,380.0,200.92,129.95
2017,10,28,16,0,753.0,66.0,3.6,15.0,329.0,150.56,88.2
2017,10,28,16,15,705.0,61.0,3.1,14.0,275.5,100.79,53.36
2017,10,28,16,30,657.0,56.0,2.6,13.0,222.0,52.32,29.14
2017,10,28,16,45,580.0,48.5,2.15,12.5,169.5,33.85,24.7
2017,10,28,17,0,503.0,41.0,1.7,12.0,117.0,30.17,21.08
2017,10,28,17,15,362.5,29.0,1.55,11.0,72.5,22.04,12.97
2017,10,28,17,30,222.0,17.0,1.4,10.0,28.0,13.3,0.0
2017,10,28,17,45,111.0,8.5,1.3,9.0,14.0,8.36,0.0
2017,10,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,131.5,8.5,2.2,4.5,14.0,41.22,0.0
2017,10,29,7,0,263.0,17.0,2.4,5.0,28.0,105.59,0.0
2017,10,29,7,15,406.5,27.0,2.7,6.0,74.0,186.14,137.33
2017,10,29,7,30,550.0,37.0,3.0,7.0,120.0,266.88,212.94
2017,10,29,7,45,626.5,43.5,3.4,8.0,173.5,330.62,271.44
2017,10,29,8,0,703.0,50.0,3.8,9.0,227.0,399.25,332.14
2017,10,29,8,15,749.5,55.0,3.75,10.0,281.0,455.2,379.95
2017,10,29,8,30,796.0,60.0,3.7,11.0,335.0,512.59,426.86
2017,10,29,8,45,826.5,63.0,3.7,12.5,386.5,559.34,462.78
2017,10,29,9,0,857.0,66.0,3.7,14.0,438.0,602.22,494.32
2017,10,29,9,15,878.0,68.5,3.75,15.0,484.5,640.89,522.43
2017,10,29,9,30,899.0,71.0,3.8,16.0,531.0,677.84,548.33
2017,10,29,9,45,914.0,73.0,3.85,17.0,571.5,708.11,567.51
2017,10,29,10,0,929.0,75.0,3.9,18.0,612.0,735.83,584.57
2017,10,29,10,15,939.0,76.5,3.75,18.5,645.5,756.67,596.76
2017,10,29,10,30,949.0,78.0,3.6,19.0,679.0,774.41,606.64
2017,10,29,10,45,955.5,79.5,3.45,19.5,704.0,786.36,612.31
2017,10,29,11,0,962.0,81.0,3.3,20.0,729.0,794.89,615.61
2017,10,29,11,15,966.0,81.5,3.25,20.5,746.5,797.05,614.99
2017,10,29,11,30,970.0,82.0,3.2,21.0,764.0,795.69,612.07
2017,10,29,11,45,970.5,83.0,3.15,21.5,772.0,788.77,605.41
2017,10,29,12,0,971.0,84.0,3.1,22.0,780.0,778.36,596.5
2017,10,29,12,15,970.5,84.0,3.05,22.0,779.5,762.79,585.25
2017,10,29,12,30,970.0,84.0,3.0,22.0,779.0,743.89,571.79
2017,10,29,12,45,967.5,83.5,3.0,22.0,770.0,719.91,554.74
2017,10,29,13,0,965.0,83.0,3.0,22.0,761.0,692.88,534.38
2017,10,29,13,15,960.0,82.5,2.95,22.0,743.0,661.41,510.25
2017,10,29,13,30,955.0,82.0,2.9,22.0,725.0,627.29,483.75
2017,10,29,13,45,947.5,80.5,2.9,22.5,699.0,588.4,452.51
2017,10,29,14,0,940.0,79.0,2.9,23.0,673.0,547.41,419.1
2017,10,29,14,15,929.5,77.5,2.85,23.0,639.5,503.13,383.13
2017,10,29,14,30,919.0,76.0,2.8,23.0,606.0,457.4,345.13
2017,10,29,14,45,898.0,76.0,2.8,23.0,565.0,407.89,303.45
2017,10,29,15,0,877.0,76.0,2.8,23.0,524.0,358.31,260.8
2017,10,29,15,15,855.5,73.0,2.65,22.5,477.5,302.78,213.17
2017,10,29,15,30,834.0,70.0,2.5,22.0,431.0,251.14,168.2
2017,10,29,15,45,803.0,66.5,2.45,22.0,380.0,198.32,123.15
2017,10,29,16,0,772.0,63.0,2.4,22.0,329.0,147.74,82.63
2017,10,29,16,15,724.5,58.0,2.1,20.5,276.0,97.18,48.79
2017,10,29,16,30,677.0,53.0,1.8,19.0,223.0,51.27,28.61
2017,10,29,16,45,600.0,46.0,1.55,18.0,170.0,34.95,25.06
2017,10,29,17,0,523.0,39.0,1.3,17.0,117.0,28.56,19.17
2017,10,29,17,15,379.5,28.0,1.4,16.0,72.0,21.29,11.85
2017,10,29,17,30,236.0,17.0,1.5,15.0,27.0,13.47,0.0
2017,10,29,17,45,118.0,8.5,1.6,14.0,13.5,8.36,0.0
2017,10,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
