Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,6.5,13.0,7.86,0.0
2017,10,30,7,0,230.0,16.0,2.7,7.0,26.0,93.58,0.0
2017,10,30,7,15,376.0,27.0,2.9,8.0,70.5,174.66,126.55
2017,10,30,7,30,522.0,38.0,3.1,9.0,115.0,258.73,204.56
2017,10,30,7,45,598.5,45.5,3.3,10.0,168.0,318.74,259.41
2017,10,30,8,0,675.0,53.0,3.5,11.0,221.0,387.11,319.22
2017,10,30,8,15,722.5,58.0,3.45,12.0,274.0,442.36,366.09
2017,10,30,8,30,770.0,63.0,3.4,13.0,327.0,499.12,412.18
2017,10,30,8,45,800.0,67.0,3.4,14.0,377.5,545.73,448.57
2017,10,30,9,0,830.0,71.0,3.4,15.0,428.0,591.82,483.21
2017,10,30,9,15,852.0,74.0,3.7,16.0,474.0,630.8,512.18
2017,10,30,9,30,874.0,77.0,4.0,17.0,520.0,664.84,536.8
2017,10,30,9,45,888.0,79.5,4.35,18.5,559.5,694.29,555.93
2017,10,30,10,0,902.0,82.0,4.7,20.0,599.0,721.24,572.89
2017,10,30,10,15,912.5,83.5,4.65,20.5,632.5,741.91,585.45
2017,10,30,10,30,923.0,85.0,4.6,21.0,666.0,759.6,595.8
2017,10,30,10,45,928.5,87.0,4.55,21.5,691.0,771.04,601.64
2017,10,30,11,0,934.0,89.0,4.5,22.0,716.0,779.16,605.18
2017,10,30,11,15,938.5,90.0,4.35,22.5,733.0,782.11,604.68
2017,10,30,11,30,943.0,91.0,4.2,23.0,750.0,781.63,602.11
2017,10,30,11,45,943.0,92.0,4.1,23.5,757.5,774.46,595.11
2017,10,30,12,0,943.0,93.0,4.0,24.0,765.0,763.91,585.92
2017,10,30,12,15,942.5,93.0,3.85,24.0,764.5,748.67,574.51
2017,10,30,12,30,942.0,93.0,3.7,24.0,764.0,730.21,560.94
2017,10,30,12,45,937.0,93.5,3.55,24.5,754.5,706.13,541.45
2017,10,30,13,0,932.0,94.0,3.4,25.0,745.0,679.2,519.57
2017,10,30,13,15,926.0,93.5,3.25,25.0,727.0,648.0,495.42
2017,10,30,13,30,920.0,93.0,3.1,25.0,709.0,614.32,469.1
2017,10,30,13,45,909.5,92.5,3.0,25.5,682.5,575.93,438.16
2017,10,30,14,0,899.0,92.0,2.9,26.0,656.0,535.73,405.39
2017,10,30,14,15,886.5,90.0,2.8,25.5,622.5,491.65,370.65
2017,10,30,14,30,874.0,88.0,2.7,25.0,589.0,443.76,332.14
2017,10,30,14,45,854.0,86.5,2.65,25.0,548.0,395.0,291.43
2017,10,30,15,0,834.0,85.0,2.6,25.0,507.0,346.28,249.89
2017,10,30,15,15,810.0,81.5,2.5,24.5,461.0,294.95,206.21
2017,10,30,15,30,786.0,78.0,2.4,24.0,415.0,244.66,163.08
2017,10,30,15,45,749.5,74.5,2.35,24.0,364.5,193.49,120.29
2017,10,30,16,0,713.0,71.0,2.3,24.0,314.0,142.06,79.96
2017,10,30,16,15,662.0,65.0,2.05,23.0,262.0,93.51,48.05
2017,10,30,16,30,611.0,59.0,1.8,22.0,210.0,49.96,29.36
2017,10,30,16,45,526.0,50.5,1.55,21.0,158.5,35.98,25.58
2017,10,30,17,0,441.0,42.0,1.3,20.0,107.0,31.51,21.37
2017,10,30,17,15,299.0,29.0,1.3,19.0,64.5,22.42,12.38
2017,10,30,17,30,157.0,16.0,1.3,18.0,22.0,12.63,0.0
2017,10,30,17,45,78.5,8.0,1.35,17.5,11.0,7.86,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,17.0,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,34.0,15.0,3.4,9.0,16.0,24.53,0.0
2017,10,31,7,15,126.0,36.5,3.5,9.0,53.0,95.32,67.38
2017,10,31,7,30,218.0,58.0,3.6,9.0,90.0,159.19,125.89
2017,10,31,7,45,293.5,75.0,3.75,9.5,136.0,223.39,182.67
2017,10,31,8,0,369.0,92.0,3.9,10.0,182.0,288.09,239.17
2017,10,31,8,15,184.5,88.0,3.95,10.0,133.0,195.59,163.2
2017,10,31,8,30,0.0,84.0,4.0,10.0,84.0,82.3,65.42
2017,10,31,8,45,0.0,98.0,4.05,10.5,98.0,96.18,77.08
2017,10,31,9,0,0.0,112.0,4.1,11.0,112.0,110.03,88.42
2017,10,31,9,15,0.0,125.0,4.05,11.5,125.0,122.82,98.72
2017,10,31,9,30,0.0,138.0,4.0,12.0,138.0,135.58,108.87
2017,10,31,9,45,3.5,162.5,4.0,12.5,165.0,162.42,130.65
2017,10,31,10,0,7.0,187.0,4.0,13.0,192.0,189.29,152.14
2017,10,31,10,15,8.5,197.5,3.9,13.5,203.0,200.47,160.58
2017,10,31,10,30,10.0,208.0,3.8,14.0,214.0,211.63,168.99
2017,10,31,10,45,5.0,139.5,3.7,14.5,142.5,139.34,109.75
2017,10,31,11,0,0.0,71.0,3.6,15.0,71.0,68.7,51.46
2017,10,31,11,15,0.0,72.5,3.45,15.0,72.5,70.16,52.65
2017,10,31,11,30,0.0,74.0,3.3,15.0,74.0,71.62,53.8
2017,10,31,11,45,0.0,97.5,3.2,15.5,97.5,94.42,72.34
2017,10,31,12,0,0.0,121.0,3.1,16.0,121.0,117.24,90.7
2017,10,31,12,15,0.0,108.0,3.0,16.5,108.0,104.59,80.23
2017,10,31,12,30,0.0,95.0,2.9,17.0,95.0,91.99,69.87
2017,10,31,12,45,117.0,214.0,2.8,17.5,295.0,284.51,225.62
2017,10,31,13,0,234.0,333.0,2.7,18.0,495.0,466.01,364.08
2017,10,31,13,15,117.0,226.5,2.65,18.0,307.5,287.39,225.72
2017,10,31,13,30,0.0,120.0,2.6,18.0,120.0,115.95,88.92
2017,10,31,13,45,0.0,98.5,2.55,18.0,98.5,95.3,72.57
2017,10,31,14,0,0.0,77.0,2.5,18.0,77.0,74.5,55.76
2017,10,31,14,15,0.0,80.0,2.4,17.5,80.0,77.4,58.38
2017,10,31,14,30,0.0,83.0,2.3,17.0,83.0,80.3,61.02
2017,10,31,14,45,0.0,51.0,2.25,17.0,51.0,49.29,35.52
2017,10,31,15,0,0.0,19.0,2.2,17.0,19.0,18.34,9.77
2017,10,31,15,15,0.0,42.0,2.1,16.5,42.0,40.57,28.55
2017,10,31,15,30,0.0,65.0,2.0,16.0,65.0,62.83,47.4
2017,10,31,15,45,0.0,56.5,1.95,16.0,56.5,54.59,40.6
2017,10,31,16,0,0.0,48.0,1.9,16.0,48.0,46.36,33.75
2017,10,31,16,15,0.0,39.5,1.9,15.5,39.5,38.14,26.88
2017,10,31,16,30,0.0,31.0,1.9,15.0,31.0,29.92,19.88
2017,10,31,16,45,0.0,23.0,1.9,14.5,23.0,22.19,14.1
2017,10,31,17,0,0.0,15.0,1.9,14.0,15.0,14.46,7.02
2017,10,31,17,15,0.0,8.5,1.8,13.5,8.5,8.19,0.99
2017,10,31,17,30,0.0,2.0,1.7,13.0,2.0,1.97,0.0
2017,10,31,17,45,0.0,1.0,1.65,13.0,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.0,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,10.0,19.0,18.68,0.0
2017,11,1,7,15,172.5,33.5,1.65,10.5,57.5,112.44,78.32
2017,11,1,7,30,345.0,48.0,1.8,11.0,96.0,199.31,155.52
2017,11,1,7,45,442.0,56.5,1.95,11.5,146.0,264.28,212.84
2017,11,1,8,0,539.0,65.0,2.1,12.0,196.0,336.08,274.71
2017,11,1,8,15,296.5,99.0,2.1,12.5,174.0,264.06,217.61
2017,11,1,8,30,54.0,133.0,2.1,13.0,152.0,169.99,138.5
2017,11,1,8,45,46.5,150.5,2.1,14.0,168.5,184.7,150.08
2017,11,1,9,0,39.0,168.0,2.1,15.0,185.0,198.79,160.52
2017,11,1,9,15,40.5,186.5,2.2,16.0,205.5,219.06,175.9
2017,11,1,9,30,42.0,205.0,2.3,17.0,226.0,239.18,190.86
2017,11,1,9,45,76.5,232.0,2.4,18.0,274.0,290.53,230.96
2017,11,1,10,0,111.0,259.0,2.5,19.0,322.0,342.65,270.66
2017,11,1,10,15,72.5,255.5,2.65,19.5,297.5,311.23,244.44
2017,11,1,10,30,34.0,252.0,2.8,20.0,273.0,279.08,217.86
2017,11,1,10,45,53.5,277.5,2.95,21.0,312.0,318.3,247.52
2017,11,1,11,0,73.0,303.0,3.1,22.0,351.0,357.19,276.2
2017,11,1,11,15,482.0,201.0,3.25,22.5,533.0,560.57,437.45
2017,11,1,11,30,891.0,99.0,3.4,23.0,715.0,745.24,574.74
2017,11,1,11,45,889.5,101.5,3.55,24.0,722.5,738.84,567.01
2017,11,1,12,0,888.0,104.0,3.7,25.0,730.0,729.27,558.43
2017,11,1,12,15,888.0,104.0,3.7,25.5,730.0,715.11,547.26
2017,11,1,12,30,888.0,104.0,3.7,26.0,730.0,697.9,533.34
2017,11,1,12,45,887.0,103.0,3.75,26.5,721.5,676.07,516.07
2017,11,1,13,0,886.0,102.0,3.8,27.0,713.0,651.41,496.56
2017,11,1,13,15,880.0,101.0,3.75,27.5,695.5,621.05,472.4
2017,11,1,13,30,874.0,100.0,3.7,28.0,678.0,588.36,446.26
2017,11,1,13,45,866.0,98.0,3.7,28.5,653.0,551.52,416.81
2017,11,1,14,0,858.0,96.0,3.7,29.0,628.0,510.92,384.11
2017,11,1,14,15,845.5,94.0,3.65,29.0,595.5,468.26,349.86
2017,11,1,14,30,833.0,92.0,3.6,29.0,563.0,424.58,314.03
2017,11,1,14,45,808.5,91.5,3.55,29.0,522.5,377.13,274.68
2017,11,1,15,0,784.0,91.0,3.5,29.0,482.0,330.22,235.07
2017,11,1,15,15,758.5,87.5,3.3,28.5,437.5,281.14,193.74
2017,11,1,15,30,733.0,84.0,3.1,28.0,393.0,230.43,151.11
2017,11,1,15,45,695.0,79.5,2.95,27.5,344.0,180.9,110.8
2017,11,1,16,0,657.0,75.0,2.8,27.0,295.0,134.47,75.55
2017,11,1,16,15,604.0,68.5,2.75,26.0,244.5,88.76,46.66
2017,11,1,16,30,551.0,62.0,2.7,25.0,194.0,48.36,35.87
2017,11,1,16,45,463.5,53.0,2.7,24.0,145.0,38.65,27.44
2017,11,1,17,0,376.0,44.0,2.7,23.0,96.0,33.89,22.95
2017,11,1,17,15,240.5,29.0,2.9,22.0,57.0,22.81,11.97
2017,11,1,17,30,105.0,14.0,3.1,21.0,18.0,13.76,0.0
2017,11,1,17,45,52.5,7.0,3.35,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,6,45,34.5,7.5,2.85,17.5,8.5,0.0,0.0
2017,11,2,7,0,69.0,15.0,3.0,18.0,17.0,34.19,0.0
2017,11,2,7,15,197.5,31.5,3.25,18.5,55.0,117.61,78.0
2017,11,2,7,30,326.0,48.0,3.5,19.0,93.0,191.25,144.77
2017,11,2,7,45,412.5,59.0,3.8,20.0,141.5,253.0,198.05
2017,11,2,8,0,499.0,70.0,4.1,21.0,190.0,321.27,255.44
2017,11,2,8,15,554.5,78.0,4.2,21.5,239.5,376.41,301.5
2017,11,2,8,30,610.0,86.0,4.3,22.0,289.0,434.0,348.11
2017,11,2,8,45,646.0,92.5,4.45,22.5,337.0,480.89,385.25
2017,11,2,9,0,682.0,99.0,4.6,23.0,385.0,528.01,421.61
2017,11,2,9,15,426.5,160.0,4.6,23.5,345.5,449.94,357.48
2017,11,2,9,30,171.0,221.0,4.6,24.0,306.0,346.64,272.57
2017,11,2,9,45,477.0,166.0,4.7,25.0,429.0,505.79,398.7
2017,11,2,10,0,783.0,111.0,4.8,26.0,552.0,664.16,518.62
2017,11,2,10,15,796.5,113.5,4.7,26.5,584.0,685.83,531.77
2017,11,2,10,30,810.0,116.0,4.6,27.0,616.0,704.93,543.33
2017,11,2,10,45,824.0,115.5,4.6,27.5,641.5,718.48,551.01
2017,11,2,11,0,838.0,115.0,4.6,28.0,667.0,729.17,556.72
2017,11,2,11,15,843.5,116.0,4.5,28.0,683.5,732.29,557.86
2017,11,2,11,30,849.0,117.0,4.4,28.0,700.0,732.3,557.09
2017,11,2,11,45,854.5,116.0,4.35,28.5,709.0,727.12,551.83
2017,11,2,12,0,860.0,115.0,4.3,29.0,718.0,718.79,544.54
2017,11,2,12,15,859.5,115.0,4.2,29.0,717.5,704.24,533.35
2017,11,2,12,30,859.0,115.0,4.1,29.0,717.0,686.74,519.94
2017,11,2,12,45,855.0,114.5,4.05,29.5,707.5,663.63,501.54
2017,11,2,13,0,851.0,114.0,4.0,30.0,698.0,637.92,481.16
2017,11,2,13,15,844.5,113.0,3.95,30.0,681.0,607.79,458.33
2017,11,2,13,30,838.0,112.0,3.9,30.0,664.0,575.49,433.54
2017,11,2,13,45,827.5,110.5,3.85,30.0,638.5,538.63,404.97
2017,11,2,14,0,817.0,109.0,3.8,30.0,613.0,500.26,374.71
2017,11,2,14,15,803.0,107.0,3.8,30.0,580.5,458.54,341.4
2017,11,2,14,30,789.0,105.0,3.8,30.0,548.0,416.05,306.73
2017,11,2,14,45,768.5,102.0,3.8,30.0,509.0,369.73,268.52
2017,11,2,15,0,748.0,99.0,3.8,30.0,470.0,321.02,227.84
2017,11,2,15,15,721.5,95.0,3.7,29.5,426.0,272.8,187.54
2017,11,2,15,30,695.0,91.0,3.6,29.0,382.0,226.0,148.33
2017,11,2,15,45,654.5,86.5,3.55,29.0,333.5,178.14,109.6
2017,11,2,16,0,614.0,82.0,3.5,29.0,285.0,133.73,76.29
2017,11,2,16,15,559.0,74.5,3.25,28.0,235.5,89.55,48.87
2017,11,2,16,30,504.0,67.0,3.0,27.0,186.0,51.0,37.77
2017,11,2,16,45,415.5,56.5,2.75,26.0,138.0,42.15,30.12
2017,11,2,17,0,327.0,46.0,2.5,25.0,90.0,35.04,23.64
2017,11,2,17,15,199.5,29.5,2.5,24.5,53.0,22.91,11.55
2017,11,2,17,30,72.0,13.0,2.5,24.0,16.0,12.78,0.0
2017,11,2,17,45,36.0,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,20.0,10.0,12.34,0.0
2017,11,3,7,15,80.5,33.5,0.65,20.5,44.0,75.89,47.89
2017,11,3,7,30,152.0,57.0,0.8,21.0,78.0,132.42,98.49
2017,11,3,7,45,242.0,74.0,0.95,21.5,123.5,192.77,148.66
2017,11,3,8,0,332.0,91.0,1.1,22.0,169.0,266.5,208.76
2017,11,3,8,15,390.5,103.5,1.25,22.5,216.5,320.51,252.47
2017,11,3,8,30,449.0,116.0,1.4,23.0,264.0,377.86,297.69
2017,11,3,8,45,509.5,120.0,1.55,24.0,312.5,429.54,337.0
2017,11,3,9,0,570.0,124.0,1.7,25.0,361.0,486.1,378.82
2017,11,3,9,15,600.5,130.0,1.75,25.5,404.0,526.0,407.5
2017,11,3,9,30,631.0,136.0,1.8,26.0,447.0,565.29,435.17
2017,11,3,9,45,665.5,135.5,1.85,26.5,487.0,599.42,458.8
2017,11,3,10,0,700.0,135.0,1.9,27.0,527.0,632.41,481.24
2017,11,3,10,15,484.0,207.0,1.85,27.0,485.0,563.5,427.24
2017,11,3,10,30,268.0,279.0,1.8,27.0,443.0,483.8,365.23
2017,11,3,10,45,522.5,207.0,1.8,27.5,543.5,594.94,449.07
2017,11,3,11,0,777.0,135.0,1.8,28.0,644.0,704.39,527.44
2017,11,3,11,15,783.5,136.5,1.75,28.5,660.5,707.29,526.55
2017,11,3,11,30,790.0,138.0,1.7,29.0,677.0,708.59,525.44
2017,11,3,11,45,556.5,228.0,1.7,29.5,610.0,626.09,462.83
2017,11,3,12,0,323.0,318.0,1.7,30.0,543.0,541.69,398.76
2017,11,3,12,15,534.0,241.0,1.7,30.0,613.0,604.02,446.5
2017,11,3,12,30,745.0,164.0,1.7,30.0,683.0,656.71,485.33
2017,11,3,12,45,748.5,160.0,1.7,30.0,676.0,636.75,470.54
2017,11,3,13,0,752.0,156.0,1.7,30.0,669.0,614.25,454.36
2017,11,3,13,15,745.0,154.0,1.7,30.0,652.0,585.04,433.13
2017,11,3,13,30,738.0,152.0,1.7,30.0,635.0,554.03,410.28
2017,11,3,13,45,733.0,147.0,1.75,30.5,611.5,519.59,384.02
2017,11,3,14,0,728.0,142.0,1.8,31.0,588.0,483.58,356.07
2017,11,3,14,15,712.5,139.0,1.8,30.5,556.5,443.34,325.64
2017,11,3,14,30,697.0,136.0,1.8,30.0,525.0,402.7,294.08
2017,11,3,14,45,683.0,129.0,1.85,30.0,488.0,358.75,258.8
2017,11,3,15,0,669.0,122.0,1.9,30.0,451.0,314.76,222.71
2017,11,3,15,15,640.5,116.5,1.9,29.5,408.0,268.49,185.06
2017,11,3,15,30,612.0,111.0,1.9,29.0,365.0,224.03,148.77
2017,11,3,15,45,572.0,104.0,1.95,29.0,318.0,178.45,112.67
2017,11,3,16,0,532.0,97.0,2.0,29.0,271.0,136.47,81.73
2017,11,3,16,15,474.5,87.0,1.75,28.0,223.0,93.92,55.4
2017,11,3,16,30,417.0,77.0,1.5,27.0,175.0,57.34,43.1
2017,11,3,16,45,334.0,63.5,1.3,26.5,129.0,47.46,34.5
2017,11,3,17,0,251.0,50.0,1.1,26.0,83.0,38.42,26.29
2017,11,3,17,15,143.0,31.0,1.15,25.5,48.0,24.23,12.1
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,11.8,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,8.0,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,16.0,11.0,2.8,20.0,11.0,15.23,0.0
2017,11,4,7,15,108.0,32.0,2.9,20.5,45.5,81.89,50.4
2017,11,4,7,30,200.0,53.0,3.0,21.0,80.0,144.21,107.3
2017,11,4,7,45,284.0,68.5,3.15,21.5,125.0,208.22,161.36
2017,11,4,8,0,368.0,84.0,3.3,22.0,170.0,273.55,215.94
2017,11,4,8,15,184.0,73.0,3.35,22.0,116.0,175.31,139.19
2017,11,4,8,30,0.0,62.0,3.4,22.0,62.0,59.92,44.01
2017,11,4,8,45,0.0,80.5,3.5,22.5,80.5,78.28,58.96
2017,11,4,9,0,0.0,99.0,3.6,23.0,99.0,96.8,73.72
2017,11,4,9,15,0.0,110.5,3.6,23.5,110.5,108.11,82.46
2017,11,4,9,30,0.0,122.0,3.6,24.0,122.0,119.4,91.09
2017,11,4,9,45,0.0,132.0,3.6,24.5,132.0,129.16,98.4
2017,11,4,10,0,0.0,142.0,3.6,25.0,142.0,138.9,105.65
2017,11,4,10,15,1.0,159.5,3.6,25.0,160.5,156.85,119.54
2017,11,4,10,30,2.0,177.0,3.6,25.0,179.0,174.76,133.29
2017,11,4,10,45,3.5,183.5,3.65,25.5,186.0,181.95,138.42
2017,11,4,11,0,5.0,190.0,3.7,26.0,193.0,189.13,143.55
2017,11,4,11,15,13.5,224.0,3.7,26.5,233.0,228.53,173.54
2017,11,4,11,30,22.0,258.0,3.7,27.0,273.0,267.62,202.83
2017,11,4,11,45,33.0,277.5,3.7,27.5,300.5,296.87,224.44
2017,11,4,12,0,44.0,297.0,3.7,28.0,328.0,321.97,242.77
2017,11,4,12,15,191.0,304.5,3.7,28.0,437.0,428.41,324.59
2017,11,4,12,30,338.0,312.0,3.7,28.0,546.0,528.02,398.8
2017,11,4,12,45,222.5,317.5,3.7,28.5,471.0,448.75,337.96
2017,11,4,13,0,107.0,323.0,3.7,29.0,396.0,375.13,281.57
2017,11,4,13,15,117.0,316.5,3.7,29.0,394.5,369.85,278.06
2017,11,4,13,30,127.0,310.0,3.7,29.0,393.0,363.05,273.14
2017,11,4,13,45,98.0,291.0,3.7,29.0,353.5,324.89,244.58
2017,11,4,14,0,69.0,272.0,3.7,29.0,314.0,288.15,217.09
2017,11,4,14,15,399.0,196.5,3.65,29.0,419.5,355.55,267.46
2017,11,4,14,30,729.0,121.0,3.6,29.0,525.0,399.38,295.63
2017,11,4,14,45,713.5,115.5,3.6,29.0,487.5,355.05,258.65
2017,11,4,15,0,698.0,110.0,3.6,29.0,450.0,310.73,221.31
2017,11,4,15,15,461.0,140.5,3.55,28.5,357.0,241.1,170.78
2017,11,4,15,30,224.0,171.0,3.5,28.0,264.0,194.86,141.11
2017,11,4,15,45,401.5,128.0,3.5,28.0,268.5,169.91,113.71
2017,11,4,16,0,579.0,85.0,3.5,28.0,273.0,129.11,74.64
2017,11,4,16,15,522.5,76.5,3.2,27.5,224.5,86.25,48.44
2017,11,4,16,30,466.0,68.0,2.9,27.0,176.0,49.34,36.34
2017,11,4,16,45,391.5,55.5,2.65,26.5,130.5,41.69,29.61
2017,11,4,17,0,317.0,43.0,2.4,26.0,85.0,32.77,21.54
2017,11,4,17,15,158.5,28.0,2.35,25.0,49.0,21.79,9.92
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,12.78,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,5,7,0,0.0,11.0,2.7,20.0,11.0,10.81,0.0
2017,11,5,7,15,112.5,30.0,2.95,20.5,44.5,79.65,47.18
2017,11,5,7,30,225.0,49.0,3.2,21.0,78.0,153.18,113.72
2017,11,5,7,45,311.5,63.0,3.5,21.5,123.0,211.93,163.95
2017,11,5,8,0,398.0,77.0,3.8,22.0,168.0,277.55,219.1
2017,11,5,8,15,199.0,53.0,3.85,22.5,98.5,165.19,130.93
2017,11,5,8,30,0.0,29.0,3.9,23.0,29.0,27.99,17.53
2017,11,5,8,45,0.0,21.5,4.0,23.5,21.5,20.75,11.51
2017,11,5,9,0,0.0,14.0,4.1,24.0,14.0,13.51,5.48
2017,11,5,9,15,0.0,36.5,4.1,24.0,36.5,35.25,23.28
2017,11,5,9,30,0.0,59.0,4.1,24.0,59.0,57.03,40.91
2017,11,5,9,45,0.0,64.0,4.1,24.5,64.0,61.87,44.61
2017,11,5,10,0,0.0,69.0,4.1,25.0,69.0,66.72,48.29
2017,11,5,10,15,0.0,73.0,4.05,25.5,73.0,70.61,51.18
2017,11,5,10,30,0.0,77.0,4.0,26.0,77.0,74.49,54.05
2017,11,5,10,45,0.0,114.5,3.95,26.5,114.5,111.1,82.73
2017,11,5,11,0,0.0,152.0,3.9,27.0,152.0,147.94,111.15
2017,11,5,11,15,6.5,191.0,3.85,27.0,195.5,190.83,144.29
2017,11,5,11,30,13.0,230.0,3.8,27.0,239.0,233.52,176.89
2017,11,5,11,45,13.0,231.5,3.8,27.5,240.5,234.4,177.01
2017,11,5,12,0,13.0,233.0,3.8,28.0,242.0,235.25,177.21
2017,11,5,12,15,70.5,283.5,3.75,28.0,332.0,324.15,245.29
2017,11,5,12,30,128.0,334.0,3.7,28.0,422.0,409.43,308.92
2017,11,5,12,45,64.0,216.5,3.7,28.5,260.5,250.04,188.82
2017,11,5,13,0,0.0,99.0,3.7,29.0,99.0,95.83,69.57
2017,11,5,13,15,198.0,184.5,3.65,29.0,313.0,291.96,222.91
2017,11,5,13,30,396.0,270.0,3.6,29.0,527.0,472.23,356.23
2017,11,5,13,45,351.0,269.0,3.6,29.5,490.0,432.19,324.49
2017,11,5,14,0,306.0,268.0,3.6,30.0,453.0,394.25,295.17
2017,11,5,14,15,514.0,195.5,3.55,30.0,487.0,403.57,300.91
2017,11,5,14,30,722.0,123.0,3.5,30.0,521.0,396.12,291.56
2017,11,5,14,45,393.5,164.5,3.5,30.0,379.5,284.74,209.19
2017,11,5,15,0,65.0,206.0,3.5,30.0,238.0,208.28,155.95
2017,11,5,15,15,362.5,150.5,3.35,29.5,301.5,223.01,159.05
2017,11,5,15,30,660.0,95.0,3.2,29.0,365.0,216.02,141.18
2017,11,5,15,45,629.0,87.5,3.05,29.0,319.0,169.29,103.36
2017,11,5,16,0,598.0,80.0,2.9,29.0,273.0,125.06,70.45
2017,11,5,16,15,542.5,72.5,2.6,28.0,224.5,82.31,45.05
2017,11,5,16,30,487.0,65.0,2.3,27.0,176.0,46.83,34.2
2017,11,5,16,45,407.5,53.5,2.0,26.5,130.0,40.02,28.18
2017,11,5,17,0,328.0,42.0,1.7,26.0,84.0,32.84,21.55
2017,11,5,17,15,197.0,26.5,1.75,25.5,48.0,20.62,8.59
2017,11,5,17,30,66.0,11.0,1.8,25.0,12.0,10.81,0.0
2017,11,5,17,45,33.0,5.5,1.9,24.5,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.3,19.0,5.5,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.4,19.0,11.0,18.74,0.0
2017,11,6,7,15,150.5,27.5,2.7,19.5,45.0,92.93,53.58
2017,11,6,7,30,268.0,45.0,3.0,20.0,79.0,163.01,120.91
2017,11,6,7,45,364.5,56.5,3.35,21.0,125.5,224.37,173.42
2017,11,6,8,0,461.0,68.0,3.7,22.0,172.0,295.16,232.56
2017,11,6,8,15,235.0,91.5,3.75,22.5,145.0,220.93,175.46
2017,11,6,8,30,9.0,115.0,3.8,23.0,118.0,120.91,93.63
2017,11,6,8,45,37.5,141.5,3.85,23.5,156.5,169.39,132.88
2017,11,6,9,0,66.0,168.0,3.9,24.0,195.0,214.58,168.71
2017,11,6,9,15,60.0,184.5,3.85,24.5,211.5,228.64,178.88
2017,11,6,9,30,54.0,201.0,3.8,25.0,228.0,242.19,188.51
2017,11,6,9,45,94.5,226.0,3.75,25.5,276.5,294.89,229.23
2017,11,6,10,0,135.0,251.0,3.7,26.0,325.0,354.58,274.35
2017,11,6,10,15,476.0,177.0,3.6,26.5,460.0,520.88,404.56
2017,11,6,10,30,817.0,103.0,3.5,27.0,595.0,683.77,526.11
2017,11,6,10,45,830.0,103.0,3.45,27.5,620.0,697.04,532.54
2017,11,6,11,0,843.0,103.0,3.4,28.0,645.0,707.44,537.87
2017,11,6,11,15,848.5,103.5,3.35,28.0,661.5,710.08,538.89
2017,11,6,11,30,854.0,104.0,3.3,28.0,678.0,709.63,537.9
2017,11,6,11,45,859.5,103.5,3.25,28.5,687.0,703.52,532.03
2017,11,6,12,0,865.0,103.0,3.2,29.0,696.0,696.13,525.31
2017,11,6,12,15,865.0,103.0,3.15,29.0,696.0,682.43,514.79
2017,11,6,12,30,865.0,103.0,3.1,29.0,696.0,665.77,502.11
2017,11,6,12,45,665.0,181.5,3.1,29.5,634.0,597.29,448.67
2017,11,6,13,0,465.0,260.0,3.1,30.0,572.0,532.07,397.77
2017,11,6,13,15,655.5,180.0,3.1,30.0,608.5,550.75,413.32
2017,11,6,13,30,846.0,100.0,3.1,30.0,645.0,556.67,418.11
2017,11,6,13,45,835.0,99.5,3.1,30.0,619.5,520.67,390.01
2017,11,6,14,0,824.0,99.0,3.1,30.0,594.0,483.15,360.38
2017,11,6,14,15,810.5,97.0,3.05,29.5,562.5,441.83,327.85
2017,11,6,14,30,797.0,95.0,3.0,29.0,531.0,399.67,293.8
2017,11,6,14,45,772.0,94.0,3.0,29.0,492.0,353.81,255.79
2017,11,6,15,0,747.0,93.0,3.0,29.0,453.0,308.63,217.7
2017,11,6,15,15,721.0,89.0,2.85,28.5,409.5,258.6,175.94
2017,11,6,15,30,695.0,85.0,2.7,28.0,366.0,212.5,137.32
2017,11,6,15,45,659.5,79.5,2.55,27.5,319.5,165.23,99.4
2017,11,6,16,0,624.0,74.0,2.4,27.0,273.0,120.85,66.76
2017,11,6,16,15,568.5,67.0,2.2,26.0,224.0,77.34,41.19
2017,11,6,16,30,513.0,60.0,2.0,25.0,175.0,42.54,30.84
2017,11,6,16,45,429.0,49.5,1.8,24.5,128.5,36.48,25.42
2017,11,6,17,0,345.0,39.0,1.6,24.0,82.0,30.09,19.41
2017,11,6,17,15,172.5,25.5,1.55,23.5,47.0,19.84,7.65
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,11.8,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,17.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,4.91,0.0
2017,11,7,7,15,13.0,24.0,1.3,18.5,26.0,30.18,13.48
2017,11,7,7,30,26.0,43.0,1.6,19.0,47.0,57.06,40.07
2017,11,7,7,45,47.5,65.0,1.95,20.0,75.0,90.65,68.5
2017,11,7,8,0,69.0,87.0,2.3,21.0,103.0,125.18,97.4
2017,11,7,8,15,87.0,107.5,2.4,21.5,132.5,162.9,128.57
2017,11,7,8,30,105.0,128.0,2.5,22.0,162.0,196.24,155.62
2017,11,7,8,45,60.0,137.5,2.65,22.5,157.5,177.12,139.58
2017,11,7,9,0,15.0,147.0,2.8,23.0,153.0,156.12,121.65
2017,11,7,9,15,21.0,166.0,2.65,23.0,176.0,178.91,139.61
2017,11,7,9,30,27.0,185.0,2.5,23.0,199.0,201.86,157.4
2017,11,7,9,45,16.0,181.0,2.4,23.5,189.5,189.87,146.97
2017,11,7,10,0,5.0,177.0,2.3,24.0,180.0,177.86,136.64
2017,11,7,10,15,6.5,186.5,2.05,24.5,191.0,187.97,143.91
2017,11,7,10,30,8.0,196.0,1.8,25.0,202.0,198.09,151.06
2017,11,7,10,45,9.0,204.0,1.6,25.5,210.0,206.33,156.71
2017,11,7,11,0,10.0,212.0,1.4,26.0,218.0,214.55,162.29
2017,11,7,11,15,5.0,162.5,1.3,26.0,165.5,161.62,121.49
2017,11,7,11,30,0.0,113.0,1.2,26.0,113.0,109.51,81.03
2017,11,7,11,45,0.0,114.0,1.1,26.5,114.0,110.46,81.63
2017,11,7,12,0,0.0,115.0,1.0,27.0,115.0,111.4,82.13
2017,11,7,12,15,2.0,150.5,1.15,27.0,152.0,147.11,109.76
2017,11,7,12,30,4.0,186.0,1.3,27.0,189.0,182.55,136.86
2017,11,7,12,45,2.0,171.5,1.45,27.0,173.0,167.0,124.98
2017,11,7,13,0,0.0,157.0,1.6,27.0,157.0,151.62,113.32
2017,11,7,13,15,0.0,136.0,1.75,27.0,136.0,131.34,97.84
2017,11,7,13,30,0.0,115.0,1.9,27.0,115.0,111.13,82.3
2017,11,7,13,45,38.5,192.0,2.1,27.0,215.5,202.55,153.5
2017,11,7,14,0,77.0,269.0,2.3,27.0,316.0,288.31,218.47
2017,11,7,14,15,47.0,234.5,2.45,26.5,263.0,239.58,181.92
2017,11,7,14,30,17.0,200.0,2.6,26.0,210.0,195.93,149.27
2017,11,7,14,45,39.0,201.0,2.8,26.0,220.5,199.59,152.19
2017,11,7,15,0,61.0,202.0,3.0,26.0,231.0,203.07,154.56
2017,11,7,15,15,61.0,183.5,3.15,25.5,210.5,182.09,138.43
2017,11,7,15,30,61.0,165.0,3.3,25.0,190.0,161.11,122.13
2017,11,7,15,45,49.5,145.5,3.45,25.0,164.0,137.56,103.93
2017,11,7,16,0,38.0,126.0,3.6,25.0,138.0,115.24,86.74
2017,11,7,16,15,164.0,107.0,3.7,24.0,145.5,97.49,69.71
2017,11,7,16,30,290.0,88.0,3.8,23.0,153.0,68.71,53.53
2017,11,7,16,45,213.5,69.0,3.95,22.5,109.5,54.85,41.25
2017,11,7,17,0,137.0,50.0,4.1,22.0,66.0,40.46,28.16
2017,11,7,17,15,68.5,25.0,4.2,21.0,33.0,20.93,7.85
2017,11,7,17,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,5.0,4.5,9.0,5.0,4.82,0.0
2017,11,8,7,30,0.0,10.0,4.5,9.0,10.0,9.64,2.41
2017,11,8,7,45,0.0,16.0,4.5,9.0,16.0,15.43,7.61
2017,11,8,8,0,0.0,22.0,4.5,9.0,22.0,21.22,12.79
2017,11,8,8,15,0.0,29.0,4.5,9.0,29.0,27.98,18.77
2017,11,8,8,30,0.0,36.0,4.5,9.0,36.0,34.75,24.67
2017,11,8,8,45,0.0,50.5,4.5,9.0,50.5,48.78,36.81
2017,11,8,9,0,0.0,65.0,4.5,9.0,65.0,62.83,48.83
2017,11,8,9,15,0.0,100.5,4.55,9.0,100.5,98.04,78.85
2017,11,8,9,30,0.0,136.0,4.6,9.0,136.0,133.85,108.98
2017,11,8,9,45,0.0,120.5,4.7,9.5,120.5,117.64,94.79
2017,11,8,10,0,0.0,105.0,4.8,10.0,105.0,101.95,81.18
2017,11,8,10,15,0.0,79.0,4.9,10.0,79.0,76.42,59.47
2017,11,8,10,30,0.0,53.0,5.0,10.0,53.0,51.24,38.04
2017,11,8,10,45,0.0,90.0,5.15,10.0,90.0,87.1,68.27
2017,11,8,11,0,0.0,127.0,5.3,10.0,127.0,123.33,98.51
2017,11,8,11,15,0.0,81.5,5.2,10.0,81.5,78.87,61.14
2017,11,8,11,30,0.0,36.0,5.1,10.0,36.0,34.81,23.92
2017,11,8,11,45,0.0,25.5,5.1,10.5,25.5,24.65,15.27
2017,11,8,12,0,0.0,15.0,5.1,11.0,15.0,14.5,6.63
2017,11,8,12,15,4.0,111.5,4.95,11.0,114.5,110.6,87.42
2017,11,8,12,30,8.0,208.0,4.8,11.0,214.0,206.36,166.28
2017,11,8,12,45,13.5,226.5,4.7,11.0,236.0,227.0,183.07
2017,11,8,13,0,19.0,245.0,4.6,11.0,258.0,247.09,199.46
2017,11,8,13,15,16.5,234.5,4.5,11.0,246.0,234.54,189.27
2017,11,8,13,30,14.0,224.0,4.4,11.0,234.0,222.15,179.3
2017,11,8,13,45,7.0,192.5,4.35,11.0,197.5,187.97,151.5
2017,11,8,14,0,0.0,161.0,4.3,11.0,161.0,154.44,124.09
2017,11,8,14,15,0.0,132.0,4.2,11.0,132.0,126.89,101.47
2017,11,8,14,30,0.0,103.0,4.1,11.0,103.0,99.37,78.67
2017,11,8,14,45,0.0,95.5,4.1,11.0,95.5,92.17,72.83
2017,11,8,15,0,0.0,88.0,4.1,11.0,88.0,84.99,66.96
2017,11,8,15,15,156.5,121.0,4.05,11.0,183.5,146.4,113.85
2017,11,8,15,30,313.0,154.0,4.0,11.0,279.0,195.75,148.02
2017,11,8,15,45,263.0,145.0,3.95,11.0,241.0,162.04,120.94
2017,11,8,16,0,213.0,136.0,3.9,11.0,203.0,132.79,99.12
2017,11,8,16,15,180.0,115.0,3.8,10.5,164.5,103.27,78.17
2017,11,8,16,30,147.0,94.0,3.7,10.0,126.0,76.15,63.05
2017,11,8,16,45,104.5,70.0,3.65,10.0,90.0,58.0,46.2
2017,11,8,17,0,62.0,46.0,3.6,10.0,54.0,39.23,28.52
2017,11,8,17,15,31.0,23.0,3.55,9.5,27.0,20.49,7.43
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
