Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.5,75.55,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,65.0,187.51,129.2
2017,11,19,7,45,561.5,33.0,2.3,7.0,114.0,251.48,195.88
2017,11,19,8,0,662.0,41.0,2.6,8.0,163.0,322.6,259.99
2017,11,19,8,15,720.5,46.0,2.65,8.5,215.0,378.3,310.39
2017,11,19,8,30,779.0,51.0,2.7,9.0,267.0,436.36,360.89
2017,11,19,8,45,817.0,54.5,2.75,10.0,317.0,484.15,400.71
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,529.07,436.76
2017,11,19,9,15,879.0,60.5,2.85,11.5,412.5,567.4,467.14
2017,11,19,9,30,903.0,63.0,2.9,12.0,458.0,604.27,495.5
2017,11,19,9,45,921.0,64.5,2.95,13.0,498.0,634.56,517.13
2017,11,19,10,0,939.0,66.0,3.0,14.0,538.0,662.53,536.42
2017,11,19,10,15,950.5,67.5,2.95,14.0,571.0,683.76,551.75
2017,11,19,10,30,962.0,69.0,2.9,14.0,604.0,702.03,564.63
2017,11,19,10,45,969.0,70.0,2.9,14.5,629.5,713.65,571.48
2017,11,19,11,0,976.0,71.0,2.9,15.0,655.0,721.96,575.67
2017,11,19,11,15,980.5,72.0,2.85,15.0,672.5,725.2,577.09
2017,11,19,11,30,985.0,73.0,2.8,15.0,690.0,724.97,576.13
2017,11,19,11,45,828.0,123.0,2.8,15.5,646.0,667.95,529.92
2017,11,19,12,0,671.0,173.0,2.8,16.0,602.0,607.85,481.53
2017,11,19,12,15,821.5,127.5,2.75,16.0,653.5,645.04,510.81
2017,11,19,12,30,972.0,82.0,2.7,16.0,705.0,675.07,533.38
2017,11,19,12,45,849.5,115.0,2.65,16.5,654.5,614.83,484.88
2017,11,19,13,0,727.0,148.0,2.6,17.0,604.0,555.43,437.43
2017,11,19,13,15,740.0,138.0,2.55,17.0,593.0,531.16,418.16
2017,11,19,13,30,753.0,128.0,2.5,17.0,582.0,504.1,396.09
2017,11,19,13,45,845.0,102.5,2.45,17.0,593.0,498.46,389.6
2017,11,19,14,0,937.0,77.0,2.4,17.0,604.0,485.21,375.99
2017,11,19,14,15,829.5,91.5,2.35,16.5,539.0,417.0,321.3
2017,11,19,14,30,722.0,106.0,2.3,16.0,474.0,354.78,271.01
2017,11,19,14,45,800.0,87.5,2.25,16.0,467.0,332.39,247.67
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,302.49,216.68
2017,11,19,15,15,853.0,66.0,2.0,15.5,415.0,249.02,169.49
2017,11,19,15,30,828.0,63.0,1.8,15.0,370.0,199.51,126.28
2017,11,19,15,45,790.5,59.5,1.6,15.0,321.0,149.21,85.24
2017,11,19,16,0,753.0,56.0,1.4,15.0,272.0,101.75,51.85
2017,11,19,16,15,695.5,50.5,1.25,14.0,220.5,55.13,29.17
2017,11,19,16,30,638.0,45.0,1.1,13.0,169.0,34.35,25.07
2017,11,19,16,45,537.5,37.0,0.95,12.5,120.0,29.4,20.3
2017,11,19,17,0,437.0,29.0,0.8,12.0,71.0,22.23,12.94
2017,11,19,17,15,218.5,14.5,0.8,11.5,35.5,10.94,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,151.5,14.0,0.7,6.5,26.5,54.89,0.0
2017,11,20,7,30,303.0,28.0,0.7,7.0,53.0,142.99,95.96
2017,11,20,7,45,402.5,39.5,0.7,7.5,97.5,203.27,157.1
2017,11,20,8,0,502.0,51.0,0.7,8.0,142.0,270.92,216.47
2017,11,20,8,15,567.0,59.0,0.95,9.0,190.5,326.37,265.08
2017,11,20,8,30,632.0,67.0,1.2,10.0,239.0,385.05,314.85
2017,11,20,8,45,668.0,73.5,1.5,11.0,285.5,430.12,352.54
2017,11,20,9,0,704.0,80.0,1.8,12.0,332.0,475.44,389.26
2017,11,20,9,15,733.5,84.5,2.1,12.5,376.0,514.74,421.0
2017,11,20,9,30,763.0,89.0,2.4,13.0,420.0,553.19,451.37
2017,11,20,9,45,783.5,92.0,2.75,14.0,458.5,581.79,472.92
2017,11,20,10,0,804.0,95.0,3.1,15.0,497.0,610.27,493.86
2017,11,20,10,15,819.0,97.5,3.15,15.0,529.0,632.56,510.55
2017,11,20,10,30,834.0,100.0,3.2,15.0,561.0,652.34,525.15
2017,11,20,10,45,844.5,101.5,3.3,15.5,586.0,665.42,533.78
2017,11,20,11,0,855.0,103.0,3.4,16.0,611.0,675.6,540.15
2017,11,20,11,15,861.5,104.0,3.5,16.5,628.5,679.62,541.85
2017,11,20,11,30,868.0,105.0,3.6,17.0,646.0,680.55,541.2
2017,11,20,11,45,886.5,99.0,3.7,17.5,658.0,678.89,538.86
2017,11,20,12,0,905.0,93.0,3.8,18.0,670.0,673.04,533.34
2017,11,20,12,15,905.5,93.0,3.85,18.0,671.0,659.86,522.79
2017,11,20,12,30,906.0,93.0,3.9,18.0,672.0,643.62,509.81
2017,11,20,12,45,904.0,92.5,3.95,18.5,664.0,622.43,491.97
2017,11,20,13,0,902.0,92.0,4.0,19.0,656.0,598.45,471.78
2017,11,20,13,15,897.0,91.0,4.0,19.0,640.0,569.68,448.41
2017,11,20,13,30,892.0,90.0,4.0,19.0,624.0,538.52,422.74
2017,11,20,13,45,884.0,88.5,4.0,19.0,600.0,503.23,393.34
2017,11,20,14,0,876.0,87.0,4.0,19.0,576.0,464.16,360.37
2017,11,20,14,15,863.0,85.0,3.95,19.0,545.0,422.59,324.64
2017,11,20,14,30,850.0,83.0,3.9,19.0,514.0,379.99,287.31
2017,11,20,14,45,831.5,80.5,3.9,19.0,476.0,334.39,247.04
2017,11,20,15,0,813.0,78.0,3.9,19.0,438.0,288.72,206.2
2017,11,20,15,15,786.5,74.5,3.75,18.5,394.5,240.55,163.86
2017,11,20,15,30,760.0,71.0,3.6,18.0,351.0,193.62,123.32
2017,11,20,15,45,721.0,66.5,3.5,18.0,303.5,145.73,84.71
2017,11,20,16,0,682.0,62.0,3.4,18.0,256.0,97.79,50.91
2017,11,20,16,15,622.0,55.5,2.95,17.0,207.0,53.81,29.41
2017,11,20,16,30,562.0,49.0,2.5,16.0,158.0,34.9,25.17
2017,11,20,16,45,462.0,39.5,2.1,15.0,111.5,29.22,19.86
2017,11,20,17,0,362.0,30.0,1.7,14.0,65.0,23.26,13.55
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.5,11.45,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,15.5,14.0,3.4,9.5,15.0,17.92,0.0
2017,11,21,7,30,31.0,28.0,3.6,10.0,30.0,45.11,26.9
2017,11,21,7,45,63.0,48.0,3.8,10.5,57.5,80.6,60.74
2017,11,21,8,0,95.0,68.0,4.0,11.0,85.0,116.99,92.86
2017,11,21,8,15,112.0,89.0,4.0,11.5,115.0,150.04,121.95
2017,11,21,8,30,129.0,110.0,4.0,12.0,145.0,183.7,150.99
2017,11,21,8,45,145.0,129.0,4.05,13.0,175.0,215.06,177.17
2017,11,21,9,0,161.0,148.0,4.1,14.0,205.0,246.88,203.09
2017,11,21,9,15,253.5,157.5,4.1,14.5,260.5,316.8,260.68
2017,11,21,9,30,346.0,167.0,4.1,15.0,316.0,384.8,315.61
2017,11,21,9,45,329.0,187.0,4.15,16.0,339.0,401.61,327.0
2017,11,21,10,0,312.0,207.0,4.2,17.0,362.0,416.39,336.6
2017,11,21,10,15,277.5,227.5,4.1,17.5,372.0,418.74,336.44
2017,11,21,10,30,243.0,248.0,4.0,18.0,382.0,413.57,330.48
2017,11,21,10,45,350.0,237.0,3.9,18.5,439.0,476.27,379.5
2017,11,21,11,0,457.0,226.0,3.8,19.0,496.0,538.64,426.93
2017,11,21,11,15,427.0,242.0,3.6,19.0,500.0,532.87,420.69
2017,11,21,11,30,397.0,258.0,3.4,19.0,504.0,521.81,410.86
2017,11,21,11,45,386.0,265.0,3.2,19.5,506.5,516.7,405.14
2017,11,21,12,0,375.0,272.0,3.0,20.0,509.0,510.3,398.42
2017,11,21,12,15,319.0,284.0,2.75,20.0,486.0,479.75,373.69
2017,11,21,12,30,263.0,296.0,2.5,20.0,463.0,449.57,349.39
2017,11,21,12,45,397.5,255.0,2.3,20.5,504.0,480.34,372.95
2017,11,21,13,0,532.0,214.0,2.1,21.0,545.0,505.57,390.98
2017,11,21,13,15,701.0,155.0,2.1,21.0,580.0,523.44,404.41
2017,11,21,13,30,870.0,96.0,2.1,21.0,615.0,530.11,408.39
2017,11,21,13,45,613.0,164.0,2.1,21.0,522.5,442.84,340.63
2017,11,21,14,0,356.0,232.0,2.1,21.0,430.0,370.18,284.71
2017,11,21,14,15,589.0,160.5,2.3,21.0,467.0,380.45,290.1
2017,11,21,14,30,822.0,89.0,2.5,21.0,504.0,374.15,279.39
2017,11,21,14,45,797.0,87.5,2.7,21.0,465.5,328.71,240.3
2017,11,21,15,0,772.0,86.0,2.9,21.0,427.0,283.85,201.22
2017,11,21,15,15,743.5,82.5,2.95,20.5,384.0,234.5,158.87
2017,11,21,15,30,715.0,79.0,3.0,20.0,341.0,189.11,120.37
2017,11,21,15,45,674.5,73.5,3.1,20.0,294.0,142.23,83.16
2017,11,21,16,0,634.0,68.0,3.2,20.0,247.0,98.62,53.13
2017,11,21,16,15,571.5,60.5,3.2,19.0,199.0,56.33,32.47
2017,11,21,16,30,509.0,53.0,3.2,18.0,151.0,38.57,28.14
2017,11,21,16,45,407.5,42.5,3.2,17.5,106.0,32.11,22.08
2017,11,21,17,0,306.0,32.0,3.2,17.0,61.0,25.33,14.91
2017,11,21,17,15,153.0,16.0,3.45,16.5,30.5,12.45,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,161.0,12.5,4.2,6.5,25.0,55.06,0.0
2017,11,22,7,30,322.0,25.0,4.4,7.0,50.0,142.23,90.01
2017,11,22,7,45,439.0,34.5,4.6,7.5,96.0,208.02,160.97
2017,11,22,8,0,556.0,44.0,4.8,8.0,142.0,280.95,226.91
2017,11,22,8,15,622.0,50.5,4.9,8.5,191.5,336.57,277.86
2017,11,22,8,30,688.0,57.0,5.0,9.0,241.0,393.37,328.44
2017,11,22,8,45,735.0,61.0,5.1,9.5,290.5,442.98,371.71
2017,11,22,9,0,782.0,65.0,5.2,10.0,340.0,493.31,414.28
2017,11,22,9,15,811.0,68.0,5.1,10.5,385.0,532.85,446.52
2017,11,22,9,30,840.0,71.0,5.0,11.0,430.0,571.29,476.91
2017,11,22,9,45,863.5,73.0,4.95,11.5,471.0,603.89,501.99
2017,11,22,10,0,887.0,75.0,4.9,12.0,512.0,631.84,522.9
2017,11,22,10,15,902.0,76.5,4.8,12.5,545.5,654.44,538.88
2017,11,22,10,30,917.0,78.0,4.7,13.0,579.0,674.33,552.42
2017,11,22,10,45,930.0,78.5,4.6,13.5,606.0,688.96,561.64
2017,11,22,11,0,943.0,79.0,4.5,14.0,633.0,700.49,568.31
2017,11,22,11,15,949.5,79.5,4.4,14.5,651.5,704.55,569.14
2017,11,22,11,30,956.0,80.0,4.3,15.0,670.0,705.27,567.38
2017,11,22,11,45,746.0,147.5,4.25,15.5,612.0,634.0,508.29
2017,11,22,12,0,536.0,215.0,4.2,16.0,554.0,557.42,445.3
2017,11,22,12,15,750.5,148.0,4.15,16.0,623.0,615.37,492.17
2017,11,22,12,30,965.0,81.0,4.1,16.0,692.0,662.6,529.12
2017,11,22,12,45,965.0,80.0,4.1,16.5,684.5,641.15,510.38
2017,11,22,13,0,965.0,79.0,4.1,17.0,677.0,616.64,489.42
2017,11,22,13,15,959.5,78.0,4.1,17.0,660.0,586.24,464.54
2017,11,22,13,30,954.0,77.0,4.1,17.0,643.0,553.29,437.19
2017,11,22,13,45,946.5,75.5,4.1,17.0,618.5,516.54,406.28
2017,11,22,14,0,939.0,74.0,4.1,17.0,594.0,477.73,373.02
2017,11,22,14,15,926.0,72.5,4.1,17.0,561.5,434.88,335.81
2017,11,22,14,30,913.0,71.0,4.1,17.0,529.0,390.79,296.76
2017,11,22,14,45,802.5,82.0,4.1,17.0,463.0,324.07,241.13
2017,11,22,15,0,692.0,93.0,4.1,17.0,397.0,265.15,192.17
2017,11,22,15,15,755.5,77.5,4.0,16.5,379.0,234.24,160.98
2017,11,22,15,30,819.0,62.0,3.9,16.0,361.0,193.61,121.74
2017,11,22,15,45,781.5,58.0,3.8,16.0,312.0,143.69,81.14
2017,11,22,16,0,744.0,54.0,3.7,16.0,263.0,96.58,48.41
2017,11,22,16,15,684.5,48.5,3.2,15.0,213.0,50.77,26.94
2017,11,22,16,30,625.0,43.0,2.7,14.0,163.0,32.7,23.42
2017,11,22,16,45,523.5,35.0,2.2,13.0,115.0,27.65,18.63
2017,11,22,17,0,422.0,27.0,1.7,12.0,67.0,22.43,12.84
2017,11,22,17,15,211.0,13.5,1.6,11.0,33.5,10.15,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.5,11.5,1.25,4.0,25.0,60.07,0.0
2017,11,23,7,30,371.0,23.0,1.4,5.0,50.0,149.82,91.11
2017,11,23,7,45,482.0,32.0,1.55,6.0,96.0,215.56,165.59
2017,11,23,8,0,593.0,41.0,1.7,7.0,142.0,287.34,229.9
2017,11,23,8,15,656.5,46.5,1.65,7.5,192.0,342.46,279.51
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,400.4,329.61
2017,11,23,8,45,753.5,57.0,1.55,9.0,289.5,445.31,366.83
2017,11,23,9,0,787.0,62.0,1.5,10.0,337.0,490.12,402.3
2017,11,23,9,15,814.0,65.5,1.4,10.5,381.0,529.17,432.35
2017,11,23,9,30,841.0,69.0,1.3,11.0,425.0,567.04,460.33
2017,11,23,9,45,859.5,71.0,1.2,12.0,464.0,596.65,480.23
2017,11,23,10,0,878.0,73.0,1.1,13.0,503.0,621.48,495.89
2017,11,23,10,15,891.0,75.0,1.1,13.5,535.5,643.26,510.51
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,662.32,522.85
2017,11,23,10,45,912.5,78.0,1.15,15.0,593.0,674.51,529.56
2017,11,23,11,0,921.0,79.0,1.2,16.0,618.0,683.62,533.95
2017,11,23,11,15,926.0,80.0,1.2,16.5,635.0,687.28,534.85
2017,11,23,11,30,931.0,81.0,1.2,17.0,652.0,687.67,533.41
2017,11,23,11,45,936.5,80.0,1.2,17.5,661.5,683.01,528.42
2017,11,23,12,0,942.0,79.0,1.2,18.0,671.0,675.05,521.06
2017,11,23,12,15,942.0,79.0,1.2,18.5,671.5,661.41,509.54
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,644.61,495.68
2017,11,23,12,45,939.5,78.0,1.2,19.5,664.0,622.29,477.74
2017,11,23,13,0,937.0,77.0,1.2,20.0,656.0,597.09,457.5
2017,11,23,13,15,931.5,76.5,1.2,20.0,639.5,568.04,434.94
2017,11,23,13,30,926.0,76.0,1.2,20.0,623.0,536.51,410.06
2017,11,23,13,45,917.5,74.5,1.2,20.5,599.0,500.32,380.42
2017,11,23,14,0,909.0,73.0,1.2,21.0,575.0,462.22,348.7
2017,11,23,14,15,896.5,71.5,1.15,21.0,543.5,420.81,314.23
2017,11,23,14,30,884.0,70.0,1.1,21.0,512.0,378.2,278.0
2017,11,23,14,45,865.0,68.0,1.05,21.0,474.0,332.13,238.49
2017,11,23,15,0,846.0,66.0,1.0,21.0,436.0,285.89,198.27
2017,11,23,15,15,820.5,63.5,0.85,20.5,392.5,234.74,154.51
2017,11,23,15,30,795.0,61.0,0.7,20.0,349.0,187.61,114.7
2017,11,23,15,45,757.5,57.0,0.6,20.0,302.0,138.99,76.48
2017,11,23,16,0,720.0,53.0,0.5,20.0,255.0,93.2,45.67
2017,11,23,16,15,662.0,47.5,0.5,19.0,206.0,48.77,25.52
2017,11,23,16,30,604.0,42.0,0.5,18.0,157.0,31.81,22.27
2017,11,23,16,45,503.5,34.5,0.5,17.5,110.5,27.21,17.9
2017,11,23,17,0,403.0,27.0,0.5,17.0,64.0,20.61,11.0
2017,11,23,17,15,201.5,13.5,0.65,16.0,32.0,10.19,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,57.22,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,142.9,81.5
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,207.89,157.77
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,278.37,221.09
2017,11,24,8,15,643.5,44.5,3.15,10.5,185.5,332.71,270.27
2017,11,24,8,30,707.0,50.0,3.0,11.0,234.0,389.97,320.15
2017,11,24,8,45,747.0,54.0,2.9,12.0,281.5,436.39,359.04
2017,11,24,9,0,787.0,58.0,2.8,13.0,329.0,483.15,396.57
2017,11,24,9,15,813.5,60.5,3.0,14.0,373.0,520.74,426.25
2017,11,24,9,30,840.0,63.0,3.2,15.0,417.0,554.36,452.03
2017,11,24,9,45,858.5,65.5,3.45,16.5,455.5,584.6,473.63
2017,11,24,10,0,877.0,68.0,3.7,18.0,494.0,612.75,492.98
2017,11,24,10,15,889.5,69.5,3.75,18.5,526.5,633.72,507.74
2017,11,24,10,30,902.0,71.0,3.8,19.0,559.0,651.98,520.21
2017,11,24,10,45,910.0,72.5,3.9,20.0,583.5,664.46,527.29
2017,11,24,11,0,918.0,74.0,4.0,21.0,608.0,673.87,531.94
2017,11,24,11,15,923.5,75.0,4.05,21.5,625.5,677.94,533.42
2017,11,24,11,30,929.0,76.0,4.1,22.0,643.0,678.77,532.44
2017,11,24,11,45,926.5,78.0,4.15,22.5,651.0,672.26,525.95
2017,11,24,12,0,924.0,80.0,4.2,23.0,659.0,662.55,517.08
2017,11,24,12,15,924.0,80.0,4.25,23.0,659.5,649.22,506.51
2017,11,24,12,30,924.0,80.0,4.3,23.0,660.0,632.8,493.48
2017,11,24,12,45,919.5,80.5,4.35,23.5,651.5,611.26,475.48
2017,11,24,13,0,915.0,81.0,4.4,24.0,643.0,586.97,455.21
2017,11,24,13,15,776.5,122.0,4.45,24.0,591.0,527.05,408.12
2017,11,24,13,30,638.0,163.0,4.5,24.0,539.0,472.86,365.22
2017,11,24,13,45,761.0,120.5,4.55,24.0,551.5,466.91,359.26
2017,11,24,14,0,884.0,78.0,4.6,24.0,564.0,454.7,346.87
2017,11,24,14,15,871.0,76.0,4.6,23.5,533.0,413.63,312.45
2017,11,24,14,30,858.0,74.0,4.6,23.0,502.0,371.46,276.35
2017,11,24,14,45,827.0,75.5,4.65,23.0,462.5,323.33,234.74
2017,11,24,15,0,796.0,77.0,4.7,23.0,423.0,278.7,195.53
2017,11,24,15,15,768.5,73.5,4.45,22.5,380.5,231.55,154.61
2017,11,24,15,30,741.0,70.0,4.2,22.0,338.0,185.74,115.72
2017,11,24,15,45,702.0,65.0,4.0,22.0,291.5,138.79,78.71
2017,11,24,16,0,663.0,60.0,3.8,22.0,245.0,91.86,46.59
2017,11,24,16,15,602.5,54.0,3.4,20.5,197.0,49.75,27.33
2017,11,24,16,30,542.0,48.0,3.0,19.0,149.0,34.34,24.3
2017,11,24,16,45,442.0,38.5,2.65,18.0,104.5,28.6,18.97
2017,11,24,17,0,342.0,29.0,2.3,17.0,60.0,22.58,12.46
2017,11,24,17,15,171.0,14.5,2.4,16.5,30.0,11.15,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,109.0,12.5,1.35,8.0,20.0,40.32,0.0
2017,11,25,7,30,218.0,25.0,1.5,9.0,40.0,105.75,55.8
2017,11,25,7,45,332.5,37.5,1.7,10.0,82.0,170.84,128.72
2017,11,25,8,0,447.0,50.0,1.9,11.0,124.0,240.82,190.01
2017,11,25,8,15,517.5,58.5,1.7,11.5,171.5,296.11,238.53
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,355.12,288.42
2017,11,25,8,45,637.5,72.5,1.35,13.0,266.0,403.69,327.77
2017,11,25,9,0,687.0,78.0,1.2,14.0,313.0,453.45,366.26
2017,11,25,9,15,718.5,82.5,1.1,15.0,356.5,493.01,395.47
2017,11,25,9,30,750.0,87.0,1.0,16.0,400.0,531.89,422.96
2017,11,25,9,45,773.5,89.5,0.95,17.0,439.0,561.27,442.78
2017,11,25,10,0,797.0,92.0,0.9,18.0,478.0,590.72,461.96
2017,11,25,10,15,812.5,94.5,0.9,18.5,510.0,613.21,476.84
2017,11,25,10,30,828.0,97.0,0.9,19.0,542.0,633.25,489.71
2017,11,25,10,45,838.5,99.0,0.9,20.0,567.0,646.93,496.91
2017,11,25,11,0,849.0,101.0,0.9,21.0,592.0,657.76,501.97
2017,11,25,11,15,855.5,102.0,1.0,21.5,609.5,661.99,504.33
2017,11,25,11,30,862.0,103.0,1.1,22.0,627.0,663.18,504.52
2017,11,25,11,45,887.0,94.5,1.25,22.5,640.5,661.99,503.8
2017,11,25,12,0,912.0,86.0,1.4,23.0,654.0,659.06,501.58
2017,11,25,12,15,912.0,86.0,1.5,23.5,655.0,645.91,491.23
2017,11,25,12,30,912.0,86.0,1.6,24.0,656.0,629.71,478.57
2017,11,25,12,45,907.5,86.0,1.7,24.5,648.0,607.95,461.68
2017,11,25,13,0,903.0,86.0,1.8,25.0,640.0,583.49,442.53
2017,11,25,13,15,897.0,85.5,1.85,25.0,623.5,555.18,420.8
2017,11,25,13,30,891.0,85.0,1.9,25.0,607.0,524.53,396.82
2017,11,25,13,45,880.0,84.0,2.0,25.5,583.0,488.9,368.04
2017,11,25,14,0,869.0,83.0,2.1,26.0,559.0,449.68,335.96
2017,11,25,14,15,855.5,81.0,2.1,26.0,528.0,408.75,302.22
2017,11,25,14,30,842.0,79.0,2.1,26.0,497.0,366.82,266.93
2017,11,25,14,45,821.0,77.0,2.15,26.0,459.5,321.83,228.78
2017,11,25,15,0,800.0,75.0,2.2,26.0,422.0,276.98,190.23
2017,11,25,15,15,772.5,72.0,2.05,25.5,379.5,230.22,150.59
2017,11,25,15,30,745.0,69.0,1.9,25.0,337.0,184.78,112.85
2017,11,25,15,45,703.0,64.5,1.75,24.5,290.5,137.83,76.87
2017,11,25,16,0,661.0,60.0,1.6,24.0,244.0,91.19,45.77
2017,11,25,16,15,599.5,54.0,1.55,22.5,196.0,49.26,27.0
2017,11,25,16,30,538.0,48.0,1.5,21.0,148.0,34.41,24.15
2017,11,25,16,45,434.0,38.5,1.45,20.0,103.5,28.66,18.85
2017,11,25,17,0,330.0,29.0,1.4,19.0,59.0,22.64,12.32
2017,11,25,17,15,165.0,14.5,1.5,18.5,29.5,11.19,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,124.0,11.5,1.9,9.5,19.5,42.86,0.0
2017,11,26,7,30,248.0,23.0,2.2,10.0,39.0,111.33,53.55
2017,11,26,7,45,363.5,34.5,2.5,10.5,81.5,177.19,132.62
2017,11,26,8,0,479.0,46.0,2.8,11.0,124.0,247.28,194.99
2017,11,26,8,15,548.5,53.5,2.65,11.5,171.0,301.9,243.67
2017,11,26,8,30,618.0,61.0,2.5,12.0,218.0,360.16,293.87
2017,11,26,8,45,663.0,66.0,2.4,13.0,264.5,406.76,332.64
2017,11,26,9,0,708.0,71.0,2.3,14.0,311.0,454.26,370.55
2017,11,26,9,15,738.5,75.0,2.15,15.0,354.5,491.58,398.96
2017,11,26,9,30,769.0,79.0,2.0,16.0,398.0,530.0,427.0
2017,11,26,9,45,790.0,82.0,1.9,17.0,436.5,560.61,448.26
2017,11,26,10,0,811.0,85.0,1.8,18.0,475.0,589.37,467.39
2017,11,26,10,15,826.0,87.0,1.65,19.0,507.0,611.24,480.52
2017,11,26,10,30,841.0,89.0,1.5,20.0,539.0,630.63,491.32
2017,11,26,10,45,851.5,91.0,1.4,21.0,564.0,644.49,498.07
2017,11,26,11,0,862.0,93.0,1.3,22.0,589.0,655.46,502.52
2017,11,26,11,15,868.5,94.0,1.3,22.0,606.5,659.81,504.92
2017,11,26,11,30,875.0,95.0,1.3,22.0,624.0,661.09,505.15
2017,11,26,11,45,874.0,97.0,1.35,22.5,632.5,655.53,499.92
2017,11,26,12,0,873.0,99.0,1.4,23.0,641.0,646.93,492.51
2017,11,26,12,15,873.0,99.0,1.45,23.0,642.0,633.92,482.89
2017,11,26,12,30,873.0,99.0,1.5,23.0,643.0,617.99,471.02
2017,11,26,12,45,870.5,98.5,1.55,23.5,635.5,597.27,454.61
2017,11,26,13,0,868.0,98.0,1.6,24.0,628.0,573.89,436.02
2017,11,26,13,15,862.0,97.5,1.6,24.0,612.5,546.13,414.49
2017,11,26,13,30,856.0,97.0,1.6,24.0,597.0,516.15,390.87
2017,11,26,13,45,846.5,95.0,1.6,24.0,573.5,481.06,362.98
2017,11,26,14,0,837.0,93.0,1.6,24.0,550.0,444.33,333.21
2017,11,26,14,15,823.5,91.0,1.55,24.0,520.0,404.62,300.35
2017,11,26,14,30,810.0,89.0,1.5,24.0,490.0,364.0,266.07
2017,11,26,14,45,771.5,91.5,1.45,24.0,450.0,319.26,228.52
2017,11,26,15,0,733.0,94.0,1.4,24.0,410.0,273.48,190.0
2017,11,26,15,15,704.0,89.5,1.3,23.5,368.5,227.89,151.76
2017,11,26,15,30,675.0,85.0,1.2,23.0,327.0,183.89,115.52
2017,11,26,15,45,636.0,78.5,1.15,22.5,282.0,138.77,80.95
2017,11,26,16,0,597.0,72.0,1.1,22.0,237.0,96.82,53.09
2017,11,26,16,15,534.0,63.5,1.05,21.0,190.0,56.09,33.9
2017,11,26,16,30,471.0,55.0,1.0,20.0,143.0,40.87,29.85
2017,11,26,16,45,375.0,43.0,1.0,19.0,99.5,32.99,22.63
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,24.68,13.95
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,15.24,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.5,12.0,1.6,9.5,18.0,36.6,0.0
2017,11,27,7,30,197.0,24.0,1.9,10.0,36.0,95.81,40.49
2017,11,27,7,45,309.0,37.5,2.2,11.0,77.0,160.81,119.53
2017,11,27,8,0,421.0,51.0,2.5,12.0,118.0,229.25,179.78
2017,11,27,8,15,492.5,60.0,2.65,13.0,164.5,284.23,228.07
2017,11,27,8,30,564.0,69.0,2.8,14.0,211.0,343.0,278.16
2017,11,27,8,45,612.0,75.5,2.95,15.0,257.5,390.97,318.24
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,440.08,357.91
2017,11,27,9,15,692.5,86.5,3.35,16.5,347.0,479.32,389.59
2017,11,27,9,30,725.0,91.0,3.6,17.0,390.0,518.01,420.08
2017,11,27,9,45,747.5,94.5,3.9,18.0,428.0,548.84,443.12
2017,11,27,10,0,770.0,98.0,4.2,19.0,466.0,578.03,464.37
2017,11,27,10,15,786.5,101.0,4.2,19.5,498.5,599.71,479.75
2017,11,27,10,30,803.0,104.0,4.2,20.0,531.0,620.62,494.22
2017,11,27,10,45,814.0,106.0,4.25,20.5,556.0,634.45,503.27
2017,11,27,11,0,825.0,108.0,4.3,21.0,581.0,645.52,510.14
2017,11,27,11,15,832.5,109.0,4.35,21.5,598.5,650.43,512.34
2017,11,27,11,30,840.0,110.0,4.4,22.0,616.0,652.39,512.35
2017,11,27,11,45,864.0,102.0,4.45,22.5,629.5,652.46,511.25
2017,11,27,12,0,888.0,94.0,4.5,23.0,643.0,648.35,506.98
2017,11,27,12,15,888.5,94.0,4.5,23.0,644.0,635.91,496.86
2017,11,27,12,30,889.0,94.0,4.5,23.0,645.0,620.49,484.41
2017,11,27,12,45,635.0,174.5,4.55,23.5,566.0,535.71,416.62
2017,11,27,13,0,381.0,255.0,4.6,24.0,487.0,454.91,351.96
2017,11,27,13,15,626.0,173.5,4.6,24.0,543.0,494.33,383.1
2017,11,27,13,30,871.0,92.0,4.6,24.0,599.0,517.34,399.67
2017,11,27,13,45,549.0,169.5,4.6,24.0,484.5,411.77,317.21
2017,11,27,14,0,227.0,247.0,4.6,24.0,370.0,326.65,251.46
2017,11,27,14,15,525.5,166.0,4.55,24.0,431.0,355.64,270.56
2017,11,27,14,30,824.0,85.0,4.5,24.0,492.0,364.18,269.83
2017,11,27,14,45,804.5,82.5,4.45,24.0,455.0,320.11,231.27
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,276.09,192.53
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,229.75,152.62
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,184.76,114.78
2017,11,27,15,45,690.5,68.0,3.85,22.5,288.0,135.58,76.5
2017,11,27,16,0,651.0,63.0,3.7,22.0,242.0,92.25,47.69
2017,11,27,16,15,589.5,56.5,3.25,21.0,194.5,50.58,28.87
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,36.33,25.89
2017,11,27,16,45,428.5,39.5,2.4,19.0,102.5,29.71,19.79
2017,11,27,17,0,329.0,29.0,2.0,18.0,58.0,22.74,12.32
2017,11,27,17,15,164.5,14.5,2.0,17.5,29.0,14.25,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.0,11.0,2.5,10.5,18.0,40.47,0.0
2017,11,28,7,30,238.0,22.0,2.8,11.0,36.0,104.59,37.36
2017,11,28,7,45,364.5,33.0,3.15,12.0,78.5,173.78,127.86
2017,11,28,8,0,491.0,44.0,3.5,13.0,121.0,246.71,192.35
2017,11,28,8,15,563.0,51.0,3.7,13.5,168.5,301.79,241.68
2017,11,28,8,30,635.0,58.0,3.9,14.0,216.0,360.7,292.96
2017,11,28,8,45,685.0,62.0,4.15,15.0,263.5,406.82,332.23
2017,11,28,9,0,735.0,66.0,4.4,16.0,311.0,456.49,373.12
2017,11,28,9,15,765.0,69.5,4.7,17.0,354.5,495.5,404.5
2017,11,28,9,30,795.0,73.0,5.0,18.0,398.0,533.63,434.31
2017,11,28,9,45,537.0,137.0,5.3,19.0,365.5,467.78,379.15
2017,11,28,10,0,279.0,201.0,5.6,20.0,333.0,384.36,308.96
2017,11,28,10,15,277.0,217.0,5.6,20.5,356.0,402.13,321.97
2017,11,28,10,30,275.0,233.0,5.6,21.0,379.0,418.68,333.6
2017,11,28,10,45,313.0,237.0,5.7,21.5,410.5,446.64,354.83
2017,11,28,11,0,351.0,241.0,5.8,22.0,442.0,473.96,375.32
2017,11,28,11,15,629.0,162.0,5.8,22.5,534.5,574.59,455.58
2017,11,28,11,30,907.0,83.0,5.8,23.0,627.0,663.42,524.81
2017,11,28,11,45,906.0,85.5,5.8,23.5,635.5,658.75,519.11
2017,11,28,12,0,905.0,88.0,5.8,24.0,644.0,650.93,511.34
2017,11,28,12,15,905.0,88.0,5.7,24.0,645.5,638.1,500.55
2017,11,28,12,30,905.0,88.0,5.6,24.0,647.0,622.26,487.35
2017,11,28,12,45,900.5,88.5,5.55,24.5,639.0,601.39,469.37
2017,11,28,13,0,896.0,89.0,5.5,25.0,631.0,577.84,449.19
2017,11,28,13,15,890.0,88.0,5.4,25.0,615.5,549.5,425.91
2017,11,28,13,30,884.0,87.0,5.3,25.0,600.0,518.84,400.47
2017,11,28,13,45,871.5,86.5,5.2,25.0,576.0,481.95,369.85
2017,11,28,14,0,859.0,86.0,5.1,25.0,552.0,444.79,338.41
2017,11,28,14,15,845.0,84.5,5.0,25.0,521.5,404.8,304.2
2017,11,28,14,30,831.0,83.0,4.9,25.0,491.0,363.86,268.61
2017,11,28,14,45,804.0,82.0,4.8,25.0,452.5,318.73,229.49
2017,11,28,15,0,777.0,81.0,4.7,25.0,414.0,274.27,190.68
2017,11,28,15,15,748.5,77.5,4.4,24.5,372.0,228.17,151.11
2017,11,28,15,30,720.0,74.0,4.1,24.0,330.0,180.7,111.48
2017,11,28,15,45,675.5,69.5,3.8,24.0,284.0,134.72,75.98
2017,11,28,16,0,631.0,65.0,3.5,24.0,238.0,92.31,48.12
2017,11,28,16,15,567.5,58.0,3.0,22.5,191.0,51.28,29.71
2017,11,28,16,30,504.0,51.0,2.5,21.0,144.0,37.28,26.59
2017,11,28,16,45,397.5,40.5,2.05,20.0,100.0,30.69,20.53
2017,11,28,17,0,291.0,30.0,1.6,19.0,56.0,23.77,13.02
2017,11,28,17,15,145.5,15.0,1.55,18.5,28.0,14.74,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,11.0,3.4,9.5,16.0,33.26,0.0
2017,11,29,7,30,182.0,22.0,3.6,10.0,32.0,87.11,23.68
2017,11,29,7,45,310.5,34.5,3.8,10.5,73.0,156.46,115.11
