Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,8,0,439.0,47.0,4.0,11.0,114.0,229.26,179.96
2017,11,29,8,15,514.0,55.0,4.1,11.5,161.0,284.71,229.77
2017,11,29,8,30,589.0,63.0,4.2,12.0,208.0,344.21,281.88
2017,11,29,8,45,641.5,68.0,4.3,13.0,255.0,393.14,323.62
2017,11,29,9,0,694.0,73.0,4.4,14.0,302.0,443.46,365.14
2017,11,29,9,15,726.5,77.0,4.35,14.5,346.0,482.92,397.17
2017,11,29,9,30,759.0,81.0,4.3,15.0,390.0,520.19,426.56
2017,11,29,9,45,784.5,83.5,4.25,15.5,429.0,552.61,451.34
2017,11,29,10,0,810.0,86.0,4.2,16.0,468.0,583.37,474.21
2017,11,29,10,15,826.0,88.5,4.15,16.5,500.5,606.41,490.66
2017,11,29,10,30,842.0,91.0,4.1,17.0,533.0,627.0,504.95
2017,11,29,10,45,855.0,91.5,4.1,17.5,559.0,640.93,514.1
2017,11,29,11,0,868.0,92.0,4.1,18.0,585.0,652.02,520.98
2017,11,29,11,15,875.0,93.5,4.0,18.5,603.0,657.39,523.09
2017,11,29,11,30,882.0,95.0,3.9,19.0,621.0,659.67,522.81
2017,11,29,11,45,889.0,94.0,3.85,19.5,631.5,655.0,517.56
2017,11,29,12,0,896.0,93.0,3.8,20.0,642.0,648.71,511.01
2017,11,29,12,15,897.0,93.0,3.75,20.0,643.5,636.64,500.98
2017,11,29,12,30,898.0,93.0,3.7,20.0,645.0,621.55,488.57
2017,11,29,12,45,897.5,92.0,3.65,20.5,638.5,601.65,471.49
2017,11,29,13,0,897.0,91.0,3.6,21.0,632.0,578.94,452.09
2017,11,29,13,15,892.0,90.0,3.5,21.0,617.0,551.17,429.32
2017,11,29,13,30,887.0,89.0,3.4,21.0,602.0,521.02,404.33
2017,11,29,13,45,881.0,86.5,3.35,21.0,579.5,485.2,374.67
2017,11,29,14,0,875.0,84.0,3.3,21.0,557.0,448.65,343.74
2017,11,29,14,15,862.0,82.5,3.15,21.0,527.0,408.57,309.27
2017,11,29,14,30,849.0,81.0,3.0,21.0,497.0,367.42,273.29
2017,11,29,14,45,833.5,77.5,2.9,21.0,460.5,322.82,234.11
2017,11,29,15,0,818.0,74.0,2.8,21.0,424.0,277.86,194.22
2017,11,29,15,15,791.0,71.0,2.55,20.5,381.5,230.78,153.34
2017,11,29,15,30,764.0,68.0,2.3,20.0,339.0,184.92,114.45
2017,11,29,15,45,728.5,63.0,2.05,20.0,293.0,137.73,77.27
2017,11,29,16,0,693.0,58.0,1.8,20.0,247.0,93.2,47.5
2017,11,29,16,15,631.5,52.0,1.6,19.0,198.5,47.02,25.97
2017,11,29,16,30,570.0,46.0,1.4,18.0,150.0,32.85,23.11
2017,11,29,16,45,468.5,37.0,1.2,17.0,105.0,27.47,18.06
2017,11,29,17,0,367.0,28.0,1.0,16.0,60.0,21.83,11.66
2017,11,29,17,15,183.5,14.0,1.0,16.0,30.0,13.76,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,103.0,10.0,1.1,8.5,15.5,34.98,0.0
2017,11,30,7,30,206.0,20.0,1.2,9.0,31.0,90.92,16.14
2017,11,30,7,45,328.5,32.5,1.35,10.0,72.0,159.42,116.13
2017,11,30,8,0,451.0,45.0,1.5,11.0,113.0,230.29,179.08
2017,11,30,8,15,524.5,53.0,1.55,11.5,159.5,285.3,227.84
2017,11,30,8,30,598.0,61.0,1.6,12.0,206.0,344.29,278.57
2017,11,30,8,45,643.5,67.0,1.7,13.0,252.0,391.19,317.86
2017,11,30,9,0,689.0,73.0,1.8,14.0,298.0,439.07,356.53
2017,11,30,9,15,721.0,77.0,1.6,15.0,341.5,478.08,385.95
2017,11,30,9,30,753.0,81.0,1.4,16.0,385.0,514.86,412.34
2017,11,30,9,45,773.5,84.5,1.2,17.0,423.0,545.34,432.65
2017,11,30,10,0,794.0,88.0,1.0,18.0,461.0,574.01,450.57
2017,11,30,10,15,810.0,90.5,1.0,18.5,493.0,596.82,465.94
2017,11,30,10,30,826.0,93.0,1.0,19.0,525.0,617.25,479.3
2017,11,30,10,45,433.5,164.5,1.0,20.0,392.0,450.22,350.81
2017,11,30,11,0,41.0,236.0,1.0,21.0,259.0,262.77,202.58
2017,11,30,11,15,54.5,251.0,0.95,21.5,283.0,285.29,220.16
2017,11,30,11,30,68.0,266.0,0.9,22.0,307.0,307.4,236.13
2017,11,30,11,45,290.0,241.0,0.9,22.5,418.0,425.1,326.49
2017,11,30,12,0,512.0,216.0,0.9,23.0,529.0,534.46,406.12
2017,11,30,12,15,311.0,252.0,0.9,23.0,442.5,437.67,332.5
2017,11,30,12,30,110.0,288.0,0.9,23.0,356.0,344.37,261.63
2017,11,30,12,45,96.5,281.5,0.9,23.0,340.5,326.67,248.84
2017,11,30,13,0,83.0,275.0,0.9,23.0,325.0,309.33,235.8
2017,11,30,13,15,59.5,255.5,0.95,23.0,291.0,275.12,210.15
2017,11,30,13,30,36.0,236.0,1.0,23.0,257.0,242.32,185.45
2017,11,30,13,45,27.5,219.0,1.05,23.5,235.0,221.36,169.39
2017,11,30,14,0,19.0,202.0,1.1,24.0,213.0,200.25,153.14
2017,11,30,14,15,132.0,207.5,1.2,23.5,273.0,243.57,186.17
2017,11,30,14,30,245.0,213.0,1.3,23.0,333.0,278.11,210.72
2017,11,30,14,45,500.5,149.5,1.4,23.0,371.0,284.72,208.98
2017,11,30,15,0,756.0,86.0,1.5,23.0,409.0,272.44,189.24
2017,11,30,15,15,727.0,82.0,1.45,22.5,367.0,224.14,148.52
2017,11,30,15,30,698.0,78.0,1.4,22.0,325.0,179.86,111.87
2017,11,30,15,45,657.0,72.5,1.4,22.0,280.0,134.63,77.04
2017,11,30,16,0,616.0,67.0,1.4,22.0,235.0,92.65,49.36
2017,11,30,16,15,553.0,59.5,1.3,20.5,188.5,52.11,31.05
2017,11,30,16,30,490.0,52.0,1.2,19.0,142.0,38.29,27.72
2017,11,30,16,45,390.5,41.0,1.2,18.0,98.5,31.25,21.2
2017,11,30,17,0,291.0,30.0,1.2,17.0,55.0,23.84,13.13
2017,11,30,17,15,145.5,15.0,1.3,16.5,27.5,14.74,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.5,10.5,0.95,9.5,14.0,26.64,0.0
2017,12,1,7,30,135.0,21.0,1.1,10.0,28.0,70.63,3.03
2017,12,1,7,45,250.0,36.0,1.3,10.5,66.5,136.89,98.9
2017,12,1,8,0,365.0,51.0,1.5,11.0,105.0,203.88,158.55
2017,12,1,8,15,440.0,61.5,1.55,11.5,150.5,258.86,206.91
2017,12,1,8,30,515.0,72.0,1.6,12.0,196.0,318.24,257.79
2017,12,1,8,45,568.0,79.0,1.65,13.0,242.0,367.18,298.54
2017,12,1,9,0,621.0,86.0,1.7,14.0,288.0,417.64,339.12
2017,12,1,9,15,655.0,91.5,1.85,15.0,330.5,457.52,370.48
2017,12,1,9,30,689.0,97.0,2.0,16.0,373.0,497.02,400.66
2017,12,1,9,45,715.5,100.0,2.2,17.0,411.0,528.77,424.32
2017,12,1,10,0,742.0,103.0,2.4,18.0,449.0,559.13,446.4
2017,12,1,10,15,759.0,106.0,2.4,18.5,481.0,582.07,462.52
2017,12,1,10,30,776.0,109.0,2.4,19.0,513.0,602.81,476.69
2017,12,1,10,45,789.5,110.5,2.45,20.0,538.5,616.22,484.56
2017,12,1,11,0,803.0,112.0,2.5,21.0,564.0,628.38,491.32
2017,12,1,11,15,810.5,113.5,2.5,21.5,581.5,633.99,493.85
2017,12,1,11,30,818.0,115.0,2.5,22.0,599.0,636.71,494.23
2017,12,1,11,45,840.0,107.5,2.55,22.5,612.0,636.31,492.84
2017,12,1,12,0,862.0,100.0,2.6,23.0,625.0,632.73,489.03
2017,12,1,12,15,862.5,100.0,2.55,23.0,626.5,620.57,479.13
2017,12,1,12,30,863.0,100.0,2.5,23.0,628.0,605.52,467.02
2017,12,1,12,45,860.5,99.5,2.5,23.5,621.0,585.44,450.38
2017,12,1,13,0,858.0,99.0,2.5,24.0,614.0,562.74,431.61
2017,12,1,13,15,852.0,98.0,2.45,24.0,599.0,535.23,409.68
2017,12,1,13,30,846.0,97.0,2.4,24.0,584.0,505.53,385.7
2017,12,1,13,45,835.5,95.5,2.4,24.0,561.0,471.28,357.98
2017,12,1,14,0,825.0,94.0,2.4,24.0,538.0,435.47,328.46
2017,12,1,14,15,751.0,104.0,2.35,23.5,490.5,382.9,286.76
2017,12,1,14,30,677.0,114.0,2.3,23.0,443.0,335.58,248.72
2017,12,1,14,45,714.0,100.0,2.25,23.0,424.0,304.09,219.9
2017,12,1,15,0,751.0,86.0,2.2,23.0,405.0,268.22,186.68
2017,12,1,15,15,722.5,82.0,1.9,22.5,364.0,222.86,147.97
2017,12,1,15,30,694.0,78.0,1.6,22.0,323.0,178.96,111.39
2017,12,1,15,45,653.5,72.5,1.3,22.0,278.0,134.05,76.71
2017,12,1,16,0,613.0,67.0,1.0,22.0,233.0,92.35,49.21
2017,12,1,16,15,550.5,59.5,1.0,21.0,187.0,52.02,30.99
2017,12,1,16,30,488.0,52.0,1.0,20.0,141.0,38.33,27.63
2017,12,1,16,45,388.0,41.0,1.05,19.0,98.0,31.28,21.12
2017,12,1,17,0,288.0,30.0,1.1,18.0,55.0,23.86,13.04
2017,12,1,17,15,144.0,15.0,1.15,17.5,27.5,14.74,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.0,1.75,11.5,10.0,9.83,0.0
2017,12,2,7,30,0.0,20.0,2.0,12.0,20.0,20.61,0.0
2017,12,2,7,45,88.0,37.0,2.3,12.5,50.0,80.08,56.18
2017,12,2,8,0,176.0,54.0,2.6,13.0,80.0,132.91,102.41
2017,12,2,8,15,209.0,73.0,2.6,13.5,114.5,172.79,137.63
2017,12,2,8,30,242.0,92.0,2.6,14.0,149.0,214.32,173.55
2017,12,2,8,45,274.5,105.5,2.65,15.0,183.5,250.51,203.99
2017,12,2,9,0,307.0,119.0,2.7,16.0,218.0,288.09,234.71
2017,12,2,9,15,512.5,104.0,2.9,17.0,296.0,391.95,318.67
2017,12,2,9,30,718.0,89.0,3.1,18.0,374.0,502.43,405.34
2017,12,2,9,45,744.5,92.0,3.35,19.0,413.0,534.76,429.17
2017,12,2,10,0,771.0,95.0,3.6,20.0,452.0,565.66,451.7
2017,12,2,10,15,788.0,97.5,3.55,20.5,484.5,587.25,466.87
2017,12,2,10,30,805.0,100.0,3.5,21.0,517.0,608.06,481.1
2017,12,2,10,45,818.0,101.5,3.5,21.5,542.5,622.84,490.73
2017,12,2,11,0,831.0,103.0,3.5,22.0,568.0,634.9,498.18
2017,12,2,11,15,838.5,104.0,3.45,22.0,586.0,640.13,501.28
2017,12,2,11,30,846.0,105.0,3.4,22.0,604.0,642.4,502.15
2017,12,2,11,45,864.0,100.0,3.35,22.5,617.0,641.97,500.23
2017,12,2,12,0,882.0,95.0,3.3,23.0,630.0,638.36,495.87
2017,12,2,12,15,655.5,169.5,3.25,23.0,567.5,565.16,438.16
2017,12,2,12,30,429.0,244.0,3.2,23.0,505.0,492.06,380.49
2017,12,2,12,45,652.0,170.0,3.2,23.5,562.0,536.04,414.62
2017,12,2,13,0,875.0,96.0,3.2,24.0,619.0,567.86,437.78
2017,12,2,13,15,546.5,181.0,3.15,24.0,504.5,455.58,350.75
2017,12,2,13,30,218.0,266.0,3.1,24.0,390.0,357.96,274.99
2017,12,2,13,45,262.0,248.5,3.1,24.0,392.5,352.2,270.51
2017,12,2,14,0,306.0,231.0,3.1,24.0,395.0,343.18,262.69
2017,12,2,14,15,299.0,220.0,3.05,24.0,373.0,316.84,241.47
2017,12,2,14,30,292.0,209.0,3.0,24.0,351.0,290.4,219.99
2017,12,2,14,45,495.0,148.5,3.0,24.0,367.5,281.62,207.32
2017,12,2,15,0,698.0,88.0,3.0,24.0,384.0,256.03,178.57
2017,12,2,15,15,652.5,90.5,2.8,23.5,345.5,215.37,144.44
2017,12,2,15,30,607.0,93.0,2.6,23.0,307.0,177.9,114.0
2017,12,2,15,45,576.5,83.5,2.45,23.0,264.5,134.81,80.45
2017,12,2,16,0,546.0,74.0,2.3,23.0,222.0,94.1,52.85
2017,12,2,16,15,490.0,64.5,2.0,22.0,178.0,55.57,34.5
2017,12,2,16,30,434.0,55.0,1.7,21.0,134.0,41.16,29.92
2017,12,2,16,45,347.0,42.5,1.4,20.0,93.0,32.75,22.25
2017,12,2,17,0,260.0,30.0,1.1,19.0,52.0,23.87,12.96
2017,12,2,17,15,130.0,15.0,1.1,18.5,26.0,14.74,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.05,14.5,2.0,1.97,0.0
2017,12,3,7,30,0.0,4.0,1.3,15.0,4.0,3.85,0.0
2017,12,3,7,45,0.0,10.5,1.6,15.5,10.5,10.12,2.27
2017,12,3,8,0,0.0,17.0,1.9,16.0,17.0,16.39,7.97
2017,12,3,8,15,0.0,25.0,1.95,16.5,25.0,24.12,14.67
2017,12,3,8,30,0.0,33.0,2.0,17.0,33.0,31.85,21.31
2017,12,3,8,45,0.0,41.5,2.15,17.5,41.5,40.07,28.26
2017,12,3,9,0,0.0,50.0,2.3,18.0,50.0,48.3,35.11
2017,12,3,9,15,0.0,57.5,2.4,18.5,57.5,55.56,41.05
2017,12,3,9,30,0.0,65.0,2.5,19.0,65.0,62.83,46.9
2017,12,3,9,45,0.0,72.0,2.65,19.5,72.0,69.61,52.29
2017,12,3,10,0,0.0,79.0,2.8,20.0,79.0,76.4,57.63
2017,12,3,10,15,0.0,116.0,2.9,20.5,116.0,113.06,87.23
2017,12,3,10,30,0.0,153.0,3.0,21.0,153.0,149.96,116.5
2017,12,3,10,45,0.5,160.5,3.1,21.5,160.5,157.39,121.96
2017,12,3,11,0,1.0,168.0,3.2,22.0,168.0,164.82,127.44
2017,12,3,11,15,7.5,189.0,3.2,22.0,193.0,189.42,146.84
2017,12,3,11,30,14.0,210.0,3.2,22.0,218.0,213.84,165.93
2017,12,3,11,45,7.0,187.5,3.2,22.5,191.5,186.77,144.1
2017,12,3,12,0,0.0,165.0,3.2,23.0,165.0,160.12,122.71
2017,12,3,12,15,8.0,192.5,3.2,23.0,197.5,191.41,147.44
2017,12,3,12,30,16.0,220.0,3.2,23.0,230.0,222.17,171.48
2017,12,3,12,45,45.5,245.0,3.25,23.0,272.5,262.74,203.27
2017,12,3,13,0,75.0,270.0,3.3,23.0,315.0,300.04,232.15
2017,12,3,13,15,158.0,266.0,3.35,23.0,357.5,335.5,259.84
2017,12,3,13,30,241.0,262.0,3.4,23.0,400.0,365.21,282.41
2017,12,3,13,45,292.0,242.5,3.5,23.0,403.5,360.08,277.94
2017,12,3,14,0,343.0,223.0,3.6,23.0,407.0,351.19,270.1
2017,12,3,14,15,342.5,210.0,3.65,23.0,385.0,324.3,248.18
2017,12,3,14,30,342.0,197.0,3.7,23.0,363.0,296.78,225.43
2017,12,3,14,45,397.0,171.0,3.75,23.0,349.5,272.06,203.25
2017,12,3,15,0,452.0,145.0,3.8,23.0,336.0,243.6,177.09
2017,12,3,15,15,429.5,134.5,3.7,22.5,301.5,206.93,146.66
2017,12,3,15,30,407.0,124.0,3.6,22.0,267.0,171.68,117.92
2017,12,3,15,45,477.5,98.5,3.5,22.0,244.5,136.18,86.18
2017,12,3,16,0,548.0,73.0,3.4,22.0,222.0,93.35,52.43
2017,12,3,16,15,484.5,64.5,3.0,21.5,177.5,55.54,34.6
2017,12,3,16,30,421.0,56.0,2.6,21.0,133.0,42.14,30.75
2017,12,3,16,45,325.5,43.5,2.2,20.5,92.0,33.74,23.02
2017,12,3,17,0,230.0,31.0,1.8,20.0,51.0,24.11,13.04
2017,12,3,17,15,115.0,15.5,1.85,19.5,25.5,15.24,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,52.5,9.0,3.8,18.0,11.0,21.16,0.0
2017,12,4,7,30,105.0,18.0,3.9,18.0,22.0,56.39,0.0
2017,12,4,7,45,230.5,32.0,4.05,18.5,59.0,124.12,84.2
2017,12,4,8,0,356.0,46.0,4.2,19.0,96.0,192.4,144.62
2017,12,4,8,15,435.0,55.5,4.35,19.5,140.0,247.07,192.17
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,306.28,242.62
2017,12,4,8,45,257.0,56.0,4.65,20.5,115.5,189.56,151.34
2017,12,4,9,0,0.0,47.0,4.8,21.0,47.0,45.39,32.18
2017,12,4,9,15,0.0,54.0,5.05,21.5,54.0,52.17,37.72
2017,12,4,9,30,0.0,61.0,5.3,22.0,61.0,58.95,43.14
2017,12,4,9,45,0.0,67.5,5.6,22.5,67.5,65.25,48.11
2017,12,4,10,0,0.0,74.0,5.9,23.0,74.0,71.55,53.02
2017,12,4,10,15,4.0,125.5,5.9,23.5,127.5,125.02,96.07
2017,12,4,10,30,8.0,177.0,5.9,24.0,181.0,179.21,138.91
2017,12,4,10,45,4.0,99.5,5.95,24.5,101.5,98.91,74.38
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,21.25,11.58
2017,12,4,11,15,150.0,141.5,5.9,25.0,229.5,240.19,189.05
2017,12,4,11,30,300.0,261.0,5.8,25.0,437.0,453.66,354.29
2017,12,4,11,45,567.5,181.0,5.7,25.5,520.5,537.35,420.05
2017,12,4,12,0,835.0,101.0,5.6,26.0,604.0,613.33,478.46
2017,12,4,12,15,532.5,192.5,5.45,26.0,513.5,511.45,397.04
2017,12,4,12,30,230.0,284.0,5.3,26.0,423.0,411.09,316.72
2017,12,4,12,45,202.5,283.0,5.2,26.5,404.5,388.19,298.33
2017,12,4,13,0,175.0,282.0,5.1,27.0,386.0,365.74,280.17
2017,12,4,13,15,336.0,243.5,4.95,27.0,437.0,405.56,311.03
2017,12,4,13,30,497.0,205.0,4.8,27.0,488.0,435.49,332.92
2017,12,4,13,45,493.0,198.0,4.7,27.5,469.5,409.19,310.87
2017,12,4,14,0,489.0,191.0,4.6,28.0,451.0,381.9,288.0
2017,12,4,14,15,637.5,139.0,4.45,27.5,459.0,371.05,276.83
2017,12,4,14,30,786.0,87.0,4.3,27.0,467.0,348.85,254.91
2017,12,4,14,45,765.5,84.0,4.15,27.0,431.5,306.23,218.19
2017,12,4,15,0,745.0,81.0,4.0,27.0,396.0,263.79,181.41
2017,12,4,15,15,717.0,77.5,3.75,26.5,356.0,217.19,142.09
2017,12,4,15,30,689.0,74.0,3.5,26.0,316.0,174.3,106.62
2017,12,4,15,45,648.5,69.0,3.25,26.0,272.0,130.28,72.95
2017,12,4,16,0,608.0,64.0,3.0,26.0,228.0,89.42,46.32
2017,12,4,16,15,545.0,57.0,2.6,25.0,182.5,49.89,28.71
2017,12,4,16,30,482.0,50.0,2.2,24.0,137.0,36.53,25.57
2017,12,4,16,45,383.0,39.5,1.85,23.5,95.5,29.88,19.47
2017,12,4,17,0,284.0,29.0,1.5,23.0,54.0,22.88,11.89
2017,12,4,17,15,142.0,14.5,1.55,22.5,27.0,14.25,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,10.5,5.5,5.41,0.0
2017,12,5,7,30,0.0,11.0,5.3,10.0,11.0,10.61,0.0
2017,12,5,7,45,7.0,29.5,5.4,10.0,30.5,32.48,19.55
2017,12,5,8,0,14.0,48.0,5.5,10.0,50.0,57.47,42.54
2017,12,5,8,15,27.5,68.0,5.65,10.0,74.0,84.56,66.47
2017,12,5,8,30,41.0,88.0,5.8,10.0,98.0,112.08,90.71
2017,12,5,8,45,53.0,107.0,6.0,10.5,122.5,138.25,113.38
2017,12,5,9,0,65.0,126.0,6.2,11.0,147.0,164.88,136.09
2017,12,5,9,15,81.0,146.0,6.15,11.0,175.5,195.11,161.79
2017,12,5,9,30,97.0,166.0,6.1,11.0,204.0,225.77,187.55
2017,12,5,9,45,48.5,137.0,6.1,11.5,156.0,166.67,136.87
2017,12,5,10,0,0.0,108.0,6.1,12.0,108.0,105.31,83.96
2017,12,5,10,15,26.0,162.0,6.05,12.5,175.5,179.18,145.93
2017,12,5,10,30,52.0,216.0,6.0,13.0,243.0,251.1,204.96
2017,12,5,10,45,31.5,205.0,5.95,13.5,222.0,225.8,183.05
2017,12,5,11,0,11.0,194.0,5.9,14.0,201.0,197.13,158.57
2017,12,5,11,15,11.5,200.5,5.85,14.0,207.5,203.4,163.52
2017,12,5,11,30,12.0,207.0,5.8,14.0,214.0,209.62,168.41
2017,12,5,11,45,6.0,172.5,5.8,14.5,176.0,171.41,136.7
2017,12,5,12,0,0.0,138.0,5.8,15.0,138.0,133.79,105.48
2017,12,5,12,15,0.0,138.5,5.8,15.0,138.5,134.16,105.78
2017,12,5,12,30,0.0,139.0,5.8,15.0,139.0,134.52,106.09
2017,12,5,12,45,0.0,130.5,5.85,15.5,130.5,126.2,99.09
2017,12,5,13,0,0.0,122.0,5.9,16.0,122.0,117.92,92.17
2017,12,5,13,15,0.0,85.5,5.9,16.0,85.5,82.72,63.24
2017,12,5,13,30,0.0,49.0,5.9,16.0,49.0,47.36,33.96
2017,12,5,13,45,0.0,29.0,5.95,16.5,29.0,28.02,17.8
2017,12,5,14,0,0.0,9.0,6.0,17.0,9.0,8.69,1.62
2017,12,5,14,15,27.0,106.5,6.0,16.5,119.5,112.28,87.78
2017,12,5,14,30,54.0,204.0,6.0,16.0,230.0,207.93,166.04
2017,12,5,14,45,51.5,189.5,6.0,16.0,213.0,190.36,151.6
2017,12,5,15,0,49.0,175.0,6.0,16.0,196.0,172.95,137.35
2017,12,5,15,15,46.0,158.0,5.95,15.5,176.0,153.51,121.61
2017,12,5,15,30,43.0,141.0,5.9,15.0,156.0,134.35,106.02
2017,12,5,15,45,37.5,122.5,5.85,15.0,134.0,114.01,89.32
2017,12,5,16,0,32.0,104.0,5.8,15.0,112.0,94.29,73.2
2017,12,5,16,15,23.0,84.5,5.55,14.5,90.0,74.46,57.24
2017,12,5,16,30,14.0,65.0,5.3,14.0,68.0,59.43,46.9
2017,12,5,16,45,7.0,45.5,5.05,13.5,47.0,42.24,31.11
2017,12,5,17,0,0.0,26.0,4.8,13.0,26.0,24.77,14.04
2017,12,5,17,15,0.0,13.0,4.7,12.5,13.0,12.78,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.0,3.1,4.5,1.0,0.96,0.0
2017,12,6,8,0,0.0,2.0,3.1,5.0,2.0,1.93,0.0
2017,12,6,8,15,0.0,3.0,3.05,5.0,3.0,2.89,0.0
2017,12,6,8,30,0.0,4.0,3.0,5.0,4.0,3.85,0.0
2017,12,6,8,45,0.0,5.0,2.95,5.0,5.0,4.82,0.0
2017,12,6,9,0,0.0,6.0,2.9,5.0,6.0,5.78,0.0
2017,12,6,9,15,0.0,6.0,2.9,5.0,6.0,5.79,0.0
2017,12,6,9,30,0.0,6.0,2.9,5.0,6.0,5.79,0.0
2017,12,6,9,45,0.0,54.5,2.95,5.0,54.5,52.66,40.68
2017,12,6,10,0,0.0,103.0,3.0,5.0,103.0,100.29,81.87
2017,12,6,10,15,0.0,105.5,3.05,5.0,105.5,102.6,83.61
2017,12,6,10,30,0.0,108.0,3.1,5.0,108.0,104.94,85.45
2017,12,6,10,45,0.0,120.5,3.2,5.0,120.5,117.21,95.79
2017,12,6,11,0,0.0,133.0,3.3,5.0,133.0,129.43,106.04
2017,12,6,11,15,4.5,165.5,3.4,5.0,168.5,164.21,135.44
2017,12,6,11,30,9.0,198.0,3.5,5.0,204.0,198.84,164.43
2017,12,6,11,45,4.5,179.5,3.6,5.5,182.5,177.38,145.9
2017,12,6,12,0,0.0,161.0,3.7,6.0,161.0,156.23,127.79
2017,12,6,12,15,0.0,144.0,3.8,6.0,144.0,139.5,113.73
2017,12,6,12,30,0.0,127.0,3.9,6.0,127.0,122.91,99.74
2017,12,6,12,45,0.0,93.0,4.0,6.0,93.0,90.0,71.82
2017,12,6,13,0,0.0,59.0,4.1,6.0,59.0,57.05,43.66
2017,12,6,13,15,0.0,52.0,4.1,6.0,52.0,50.27,37.88
2017,12,6,13,30,0.0,45.0,4.1,6.0,45.0,43.49,32.08
2017,12,6,13,45,5.0,116.0,4.15,6.5,119.0,114.15,92.65
2017,12,6,14,0,10.0,187.0,4.2,7.0,193.0,182.52,150.23
2017,12,6,14,15,5.0,122.5,4.15,6.5,125.5,119.62,97.42
2017,12,6,14,30,0.0,58.0,4.1,6.0,58.0,56.06,43.19
2017,12,6,14,45,0.0,36.5,4.05,6.0,36.5,35.25,25.21
2017,12,6,15,0,0.0,15.0,4.0,6.0,15.0,14.47,7.07
2017,12,6,15,15,0.0,13.0,3.9,6.0,13.0,12.54,5.4
2017,12,6,15,30,0.0,11.0,3.8,6.0,11.0,10.61,3.71
2017,12,6,15,45,0.0,9.5,3.75,6.0,9.5,9.16,2.44
2017,12,6,16,0,0.0,8.0,3.7,6.0,8.0,7.71,1.16
2017,12,6,16,15,0.0,6.5,3.45,5.5,6.5,6.26,0.0
2017,12,6,16,30,0.0,5.0,3.2,5.0,5.0,4.82,0.0
2017,12,6,16,45,0.0,3.5,2.95,5.0,3.5,3.37,0.0
2017,12,6,17,0,0.0,2.0,2.7,5.0,2.0,1.93,0.0
2017,12,6,17,15,0.0,1.0,2.45,5.0,1.0,0.98,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,5.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,5.0,5.0,4.91,0.0
2017,12,7,7,45,0.0,14.5,2.6,5.5,14.5,13.99,5.17
2017,12,7,8,0,0.0,24.0,2.6,6.0,24.0,23.16,14.15
2017,12,7,8,15,0.0,35.5,2.7,6.0,35.5,34.28,24.2
2017,12,7,8,30,0.0,47.0,2.8,6.0,47.0,45.41,34.2
2017,12,7,8,45,0.0,59.0,2.9,6.0,59.0,57.2,44.66
2017,12,7,9,0,0.0,71.0,3.0,6.0,71.0,69.12,55.09
2017,12,7,9,15,0.0,74.0,3.15,6.0,74.0,71.79,57.36
2017,12,7,9,30,0.0,77.0,3.3,6.0,77.0,74.58,59.67
2017,12,7,9,45,0.0,80.5,3.5,6.0,80.5,77.93,62.43
2017,12,7,10,0,0.0,84.0,3.7,6.0,84.0,81.32,65.21
2017,12,7,10,15,0.0,107.5,3.9,6.0,107.5,104.61,85.09
2017,12,7,10,30,0.0,131.0,4.1,6.0,131.0,127.9,104.81
2017,12,7,10,45,0.0,135.0,4.35,6.5,135.0,131.64,107.59
2017,12,7,11,0,0.0,139.0,4.6,7.0,139.0,135.39,110.42
2017,12,7,11,15,0.0,135.5,4.75,7.0,135.5,131.75,107.21
2017,12,7,11,30,0.0,132.0,4.9,7.0,132.0,128.17,104.08
2017,12,7,11,45,2.5,160.0,5.05,7.0,162.0,157.01,128.39
2017,12,7,12,0,5.0,188.0,5.2,7.0,192.0,185.65,152.39
2017,12,7,12,15,7.0,195.0,5.3,7.0,200.0,193.25,158.71
2017,12,7,12,30,9.0,202.0,5.4,7.0,208.0,200.69,164.96
2017,12,7,12,45,4.5,153.5,5.5,7.0,156.5,150.89,123.17
2017,12,7,13,0,0.0,105.0,5.6,7.0,105.0,101.56,81.46
2017,12,7,13,15,6.5,154.0,5.65,6.5,158.0,151.77,124.41
2017,12,7,13,30,13.0,203.0,5.7,6.0,211.0,200.82,166.11
2017,12,7,13,45,6.5,175.5,5.8,6.0,179.5,171.11,141.16
2017,12,7,14,0,0.0,148.0,5.9,6.0,148.0,141.96,116.66
2017,12,7,14,15,0.0,127.5,5.85,6.0,127.5,122.42,100.2
2017,12,7,14,30,0.0,107.0,5.8,6.0,107.0,102.95,83.7
2017,12,7,14,45,0.0,119.5,5.75,6.0,119.5,114.3,93.67
2017,12,7,15,0,0.0,132.0,5.7,6.0,132.0,125.13,103.2
2017,12,7,15,15,0.0,118.5,5.5,5.5,118.5,112.18,92.41
2017,12,7,15,30,0.0,105.0,5.3,5.0,105.0,99.26,81.52
2017,12,7,15,45,0.0,90.5,5.15,4.5,90.5,85.51,69.75
2017,12,7,16,0,0.0,76.0,5.0,4.0,76.0,71.82,57.83
2017,12,7,16,15,0.0,61.0,4.8,3.5,61.0,57.78,45.4
2017,12,7,16,30,0.0,46.0,4.6,3.0,46.0,43.96,34.82
2017,12,7,16,45,0.0,32.0,4.4,2.5,32.0,30.91,22.35
2017,12,7,17,0,0.0,18.0,4.2,2.0,18.0,17.37,8.76
2017,12,7,17,15,0.0,9.0,3.95,1.5,9.0,8.85,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,20.64,0.0
2017,12,8,7,45,264.0,28.5,1.9,0.0,62.5,128.05,87.16
2017,12,8,8,0,528.0,36.0,2.0,0.0,104.0,234.31,185.08
2017,12,8,8,15,608.0,42.5,1.95,0.5,153.0,292.21,239.39
2017,12,8,8,30,688.0,49.0,1.9,1.0,202.0,354.22,295.54
2017,12,8,8,45,739.0,53.5,1.85,1.5,251.0,404.52,340.42
2017,12,8,9,0,790.0,58.0,1.8,2.0,300.0,455.92,384.51
2017,12,8,9,15,823.0,61.5,1.75,2.5,346.0,497.63,419.19
2017,12,8,9,30,856.0,65.0,1.7,3.0,392.0,538.55,451.99
2017,12,8,9,45,879.5,67.0,1.7,4.0,433.5,571.32,476.76
2017,12,8,10,0,903.0,69.0,1.7,5.0,475.0,599.69,497.39
2017,12,8,10,15,919.0,71.0,1.8,5.5,509.5,624.06,515.79
2017,12,8,10,30,935.0,73.0,1.9,6.0,544.0,645.81,531.82
2017,12,8,10,45,946.5,74.0,2.05,6.5,572.0,660.88,542.81
2017,12,8,11,0,958.0,75.0,2.2,7.0,600.0,672.88,551.3
2017,12,8,11,15,965.0,76.0,2.3,7.0,619.5,678.89,555.75
2017,12,8,11,30,972.0,77.0,2.4,7.0,639.0,681.56,557.6
2017,12,8,11,45,973.5,78.5,2.5,7.5,649.5,678.01,553.57
2017,12,8,12,0,975.0,80.0,2.6,8.0,660.0,671.08,546.89
2017,12,8,12,15,975.5,80.0,2.65,8.0,662.5,658.7,536.68
2017,12,8,12,30,976.0,80.0,2.7,8.0,665.0,643.07,523.79
2017,12,8,12,45,973.0,80.0,2.8,8.5,658.5,622.29,505.97
2017,12,8,13,0,970.0,80.0,2.9,9.0,652.0,598.55,485.52
2017,12,8,13,15,964.5,79.5,2.95,9.0,636.5,570.19,461.76
2017,12,8,13,30,959.0,79.0,3.0,9.0,621.0,539.24,435.42
2017,12,8,13,45,948.5,78.0,3.1,9.5,597.5,503.14,403.77
2017,12,8,14,0,938.0,77.0,3.2,10.0,574.0,465.12,369.9
2017,12,8,14,15,924.0,75.5,3.2,10.0,543.0,423.59,332.97
2017,12,8,14,30,910.0,74.0,3.2,10.0,512.0,380.83,294.22
2017,12,8,14,45,887.0,73.0,3.25,10.0,473.5,332.28,250.29
2017,12,8,15,0,864.0,72.0,3.3,10.0,435.0,286.18,207.88
2017,12,8,15,15,836.0,68.5,3.1,9.5,391.5,237.09,163.5
2017,12,8,15,30,808.0,65.0,2.9,9.0,348.0,189.16,121.17
2017,12,8,15,45,767.5,61.0,2.7,9.0,300.5,140.77,81.61
2017,12,8,16,0,727.0,57.0,2.5,9.0,253.0,95.38,50.18
2017,12,8,16,15,664.0,51.0,2.1,8.0,203.5,51.08,29.62
2017,12,8,16,30,601.0,45.0,1.7,7.0,154.0,35.17,26.36
2017,12,8,16,45,498.0,36.0,1.35,6.5,108.0,26.61,18.19
2017,12,8,17,0,395.0,27.0,1.0,6.0,62.0,20.87,11.5
2017,12,8,17,15,197.5,13.5,0.95,6.0,31.0,13.27,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.5,4.0,0.5,10.0,0.0,0.0
2017,12,9,7,30,259.0,13.0,4.1,1.0,20.0,80.83,0.0
2017,12,9,7,45,402.5,22.0,4.2,1.5,60.5,158.9,104.79
2017,12,9,8,0,546.0,31.0,4.3,2.0,101.0,234.41,183.9
2017,12,9,8,15,623.5,37.0,4.15,3.0,149.0,290.85,237.31
2017,12,9,8,30,701.0,43.0,4.0,4.0,197.0,351.48,292.35
2017,12,9,8,45,739.5,48.5,3.9,5.0,244.0,397.53,333.69
2017,12,9,9,0,778.0,54.0,3.8,6.0,291.0,443.98,373.64
2017,12,9,9,15,810.0,57.5,3.85,7.0,336.0,484.83,407.74
2017,12,9,9,30,842.0,61.0,3.9,8.0,381.0,524.9,439.99
2017,12,9,9,45,864.5,63.0,3.95,9.5,421.0,554.27,461.93
2017,12,9,10,0,887.0,65.0,4.0,11.0,461.0,584.44,483.64
2017,12,9,10,15,902.5,66.5,4.3,12.0,495.0,607.82,501.14
2017,12,9,10,30,918.0,68.0,4.6,13.0,529.0,628.63,516.34
2017,12,9,10,45,930.0,69.0,4.9,14.0,556.0,643.99,526.99
2017,12,9,11,0,942.0,70.0,5.2,15.0,583.0,656.34,535.06
2017,12,9,11,15,948.0,70.5,5.2,15.0,602.0,661.32,538.29
2017,12,9,11,30,954.0,71.0,5.2,15.0,621.0,663.03,538.92
2017,12,9,11,45,959.5,70.5,5.25,15.5,632.0,660.09,535.04
2017,12,9,12,0,965.0,70.0,5.3,16.0,643.0,653.81,528.51
2017,12,9,12,15,965.5,70.5,5.25,16.0,645.5,642.27,518.44
2017,12,9,12,30,966.0,71.0,5.2,16.0,648.0,627.49,505.72
2017,12,9,12,45,965.0,70.0,5.2,16.5,641.5,607.21,487.79
2017,12,9,13,0,964.0,69.0,5.2,17.0,635.0,583.92,467.28
2017,12,9,13,15,958.5,68.5,5.15,17.0,620.5,555.93,443.53
2017,12,9,13,30,953.0,68.0,5.1,17.0,606.0,525.36,417.3
2017,12,9,13,45,946.0,66.5,5.05,17.0,584.0,490.75,387.36
2017,12,9,14,0,939.0,65.0,5.0,17.0,562.0,454.01,355.07
2017,12,9,14,15,927.5,63.5,4.85,17.0,532.0,413.62,319.07
2017,12,9,14,30,916.0,62.0,4.7,17.0,502.0,371.81,281.25
2017,12,9,14,45,893.0,62.0,4.6,17.0,465.5,326.73,240.49
2017,12,9,15,0,870.0,62.0,4.5,17.0,429.0,281.61,199.42
2017,12,9,15,15,845.5,59.5,4.1,16.5,387.0,234.18,156.95
