Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,15,30,821.0,57.0,3.7,16.0,345.0,184.4,113.74
2017,12,9,15,45,784.5,53.5,3.35,15.5,298.5,136.36,75.24
2017,12,9,16,0,748.0,50.0,3.0,15.0,252.0,90.86,44.33
2017,12,9,16,15,690.5,45.5,2.65,13.5,204.0,46.9,24.76
2017,12,9,16,30,633.0,41.0,2.3,12.0,156.0,31.26,22.3
2017,12,9,16,45,533.0,33.5,1.95,11.0,109.5,26.55,17.75
2017,12,9,17,0,433.0,26.0,1.6,10.0,63.0,21.72,11.97
2017,12,9,17,15,216.5,13.0,1.6,9.5,31.5,12.78,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.5,1.45,2.0,10.0,0.0,0.0
2017,12,10,7,30,264.0,13.0,1.5,3.0,20.0,81.56,0.0
2017,12,10,7,45,418.5,22.5,1.55,4.0,61.5,162.68,103.18
2017,12,10,8,0,573.0,32.0,1.6,5.0,103.0,243.35,186.89
2017,12,10,8,15,651.5,38.0,1.85,6.0,152.5,301.18,240.64
2017,12,10,8,30,730.0,44.0,2.1,7.0,202.0,363.14,295.92
2017,12,10,8,45,775.5,48.0,2.35,8.0,251.0,411.56,338.79
2017,12,10,9,0,821.0,52.0,2.6,9.0,300.0,460.72,380.65
2017,12,10,9,15,851.5,55.0,2.45,10.0,346.0,498.79,411.27
2017,12,10,9,30,882.0,58.0,2.3,11.0,392.0,538.54,441.76
2017,12,10,9,45,903.0,60.0,2.15,12.0,432.5,570.63,465.03
2017,12,10,10,0,924.0,62.0,2.0,13.0,473.0,600.73,485.81
2017,12,10,10,15,938.0,64.0,1.95,13.5,507.5,624.44,502.41
2017,12,10,10,30,952.0,66.0,1.9,14.0,542.0,645.42,516.53
2017,12,10,10,45,962.5,66.5,1.9,15.0,569.0,659.71,524.73
2017,12,10,11,0,973.0,67.0,1.9,16.0,596.0,670.88,530.43
2017,12,10,11,15,979.5,68.0,1.9,16.0,615.5,676.87,534.14
2017,12,10,11,30,986.0,69.0,1.9,16.0,635.0,679.49,535.32
2017,12,10,11,45,986.0,71.0,1.9,16.5,646.0,675.77,530.75
2017,12,10,12,0,986.0,73.0,1.9,17.0,657.0,668.65,523.66
2017,12,10,12,15,987.0,73.0,1.9,17.5,659.5,656.71,513.03
2017,12,10,12,30,988.0,73.0,1.9,18.0,662.0,641.47,499.87
2017,12,10,12,45,987.0,72.0,1.9,18.5,656.0,620.87,482.64
2017,12,10,13,0,986.0,71.0,1.9,19.0,650.0,597.19,462.9
2017,12,10,13,15,981.5,70.5,1.9,19.0,635.5,569.25,440.49
2017,12,10,13,30,977.0,70.0,1.9,19.0,621.0,538.61,415.57
2017,12,10,13,45,970.0,69.0,1.9,19.0,598.5,503.83,386.92
2017,12,10,14,0,963.0,68.0,1.9,19.0,576.0,466.84,355.85
2017,12,10,14,15,832.5,86.5,1.85,19.0,509.0,397.23,300.47
2017,12,10,14,30,702.0,105.0,1.8,19.0,442.0,334.67,250.57
2017,12,10,14,45,641.0,110.5,1.8,19.0,401.0,291.23,214.39
2017,12,10,15,0,580.0,116.0,1.8,19.0,360.0,251.57,181.26
2017,12,10,15,15,713.0,87.5,1.55,18.5,357.5,226.33,153.28
2017,12,10,15,30,846.0,59.0,1.3,18.0,355.0,190.83,116.35
2017,12,10,15,45,809.5,55.5,1.05,17.5,308.0,141.63,77.51
2017,12,10,16,0,773.0,52.0,0.8,17.0,261.0,94.93,46.19
2017,12,10,16,15,715.5,47.0,0.75,16.0,211.5,49.29,25.82
2017,12,10,16,30,658.0,42.0,0.7,15.0,162.0,32.22,22.89
2017,12,10,16,45,557.5,34.0,0.7,14.5,114.5,27.04,17.93
2017,12,10,17,0,457.0,26.0,0.7,14.0,67.0,21.69,11.77
2017,12,10,17,15,228.5,13.0,0.8,13.5,33.5,12.78,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.5,2.9,5.5,7.5,0.0,0.0
2017,12,11,7,30,0.0,15.0,3.1,6.0,15.0,14.74,0.0
2017,12,11,7,45,192.0,27.0,3.3,7.0,50.5,101.09,61.32
2017,12,11,8,0,384.0,39.0,3.5,8.0,86.0,188.7,144.33
2017,12,11,8,15,462.5,47.0,3.45,8.5,128.5,241.19,192.61
2017,12,11,8,30,541.0,55.0,3.4,9.0,171.0,298.29,243.55
2017,12,11,8,45,591.0,59.5,3.4,9.5,213.5,342.71,283.12
2017,12,11,9,0,641.0,64.0,3.4,10.0,256.0,388.64,322.72
2017,12,11,9,15,632.5,77.5,3.2,10.5,290.5,416.33,345.86
2017,12,11,9,30,624.0,91.0,3.0,11.0,325.0,441.35,365.81
2017,12,11,9,45,760.0,80.5,2.9,12.0,396.0,515.62,424.4
2017,12,11,10,0,896.0,70.0,2.8,13.0,467.0,592.27,482.73
2017,12,11,10,15,829.5,82.0,2.6,14.0,471.0,581.74,471.23
2017,12,11,10,30,763.0,94.0,2.4,15.0,475.0,563.79,454.46
2017,12,11,10,45,627.0,143.5,2.25,16.5,467.0,539.93,431.02
2017,12,11,11,0,491.0,193.0,2.1,18.0,459.0,507.14,401.0
2017,12,11,11,15,451.5,211.0,2.15,19.0,462.0,500.08,393.4
2017,12,11,11,30,412.0,229.0,2.2,20.0,465.0,487.28,381.42
2017,12,11,11,45,451.0,223.0,2.25,21.0,486.0,504.29,392.82
2017,12,11,12,0,490.0,217.0,2.3,22.0,507.0,515.49,399.59
2017,12,11,12,15,571.5,189.5,2.4,22.0,529.0,528.02,409.64
2017,12,11,12,30,653.0,162.0,2.5,22.0,551.0,538.26,417.64
2017,12,11,12,45,811.0,120.0,2.7,22.5,598.5,570.75,441.65
2017,12,11,13,0,969.0,78.0,2.9,23.0,646.0,594.77,458.33
2017,12,11,13,15,744.5,135.5,2.95,23.0,566.5,510.48,393.28
2017,12,11,13,30,520.0,193.0,3.0,23.0,487.0,434.09,334.29
2017,12,11,13,45,495.0,192.5,3.1,23.0,463.5,404.2,310.71
2017,12,11,14,0,470.0,192.0,3.2,23.0,440.0,374.52,286.79
2017,12,11,14,15,431.0,188.5,3.1,22.5,406.5,337.27,257.27
2017,12,11,14,30,392.0,185.0,3.0,22.0,373.0,303.29,230.1
2017,12,11,14,45,331.5,179.5,2.95,22.0,330.0,262.06,197.32
2017,12,11,15,0,271.0,174.0,2.9,22.0,287.0,225.05,168.25
2017,12,11,15,15,267.0,156.5,2.55,21.0,259.5,194.59,143.37
2017,12,11,15,30,263.0,139.0,2.2,20.0,232.0,164.22,118.58
2017,12,11,15,45,255.5,121.0,1.85,19.0,201.0,133.17,93.96
2017,12,11,16,0,248.0,103.0,1.5,18.0,170.0,102.7,71.27
2017,12,11,16,15,228.5,85.0,1.5,16.5,138.0,72.64,52.11
2017,12,11,16,30,209.0,67.0,1.5,15.0,106.0,53.4,41.46
2017,12,11,16,45,173.5,49.0,1.55,14.0,75.0,39.82,29.04
2017,12,11,17,0,138.0,31.0,1.6,13.0,44.0,24.0,13.72
2017,12,11,17,15,69.0,15.5,1.6,12.5,22.0,13.19,0.0
2017,12,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,116.5,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,233.0,11.0,3.4,6.0,17.0,70.56,0.0
2017,12,12,7,45,389.0,21.0,3.7,6.5,57.0,149.73,87.99
2017,12,12,8,0,545.0,31.0,4.0,7.0,97.0,230.42,175.59
2017,12,12,8,15,625.0,37.5,4.25,7.5,145.5,287.99,230.01
2017,12,12,8,30,705.0,44.0,4.5,8.0,194.0,349.93,286.41
2017,12,12,8,45,753.5,48.0,4.8,8.5,242.5,398.78,331.0
2017,12,12,9,0,802.0,52.0,5.1,9.0,291.0,448.63,375.07
2017,12,12,9,15,833.0,55.0,5.15,9.5,336.0,489.07,409.82
2017,12,12,9,30,864.0,58.0,5.2,10.0,381.0,526.03,440.72
2017,12,12,9,45,887.0,59.5,5.3,10.5,421.5,558.33,467.08
2017,12,12,10,0,910.0,61.0,5.4,11.0,462.0,588.8,491.32
2017,12,12,10,15,925.0,62.5,5.3,11.5,496.5,612.46,509.02
2017,12,12,10,30,940.0,64.0,5.2,12.0,531.0,633.49,524.19
2017,12,12,10,45,952.5,64.5,5.1,12.5,558.5,649.06,534.74
2017,12,12,11,0,965.0,65.0,5.0,13.0,586.0,661.59,542.65
2017,12,12,11,15,972.0,66.0,4.9,13.0,606.0,668.09,546.67
2017,12,12,11,30,979.0,67.0,4.8,13.0,626.0,671.25,548.0
2017,12,12,11,45,970.0,73.0,4.75,13.5,636.0,666.53,542.11
2017,12,12,12,0,961.0,79.0,4.7,14.0,646.0,658.48,533.62
2017,12,12,12,15,962.5,79.0,4.6,14.0,649.5,647.29,523.64
2017,12,12,12,30,964.0,79.0,4.5,14.0,653.0,632.86,511.01
2017,12,12,12,45,965.5,78.0,4.45,14.5,648.0,614.24,494.23
2017,12,12,13,0,967.0,77.0,4.4,15.0,643.0,592.51,474.81
2017,12,12,13,15,962.5,76.5,4.35,15.0,629.0,565.19,451.63
2017,12,12,13,30,958.0,76.0,4.3,15.0,615.0,535.23,425.94
2017,12,12,13,45,952.0,74.0,4.25,15.5,593.5,500.65,395.37
2017,12,12,14,0,946.0,72.0,4.2,16.0,572.0,463.87,362.5
2017,12,12,14,15,934.5,71.0,4.1,15.5,542.5,423.89,327.7
2017,12,12,14,30,923.0,70.0,4.0,15.0,513.0,382.45,290.89
2017,12,12,14,45,890.0,72.0,3.9,15.0,474.0,333.48,247.28
2017,12,12,15,0,857.0,74.0,3.8,15.0,435.0,287.73,206.0
2017,12,12,15,15,831.0,71.0,3.5,14.5,392.5,240.07,163.45
2017,12,12,15,30,805.0,68.0,3.2,14.0,350.0,193.37,122.7
2017,12,12,15,45,767.0,63.5,2.9,14.0,303.5,145.09,83.62
2017,12,12,16,0,729.0,59.0,2.6,14.0,257.0,99.55,52.09
2017,12,12,16,15,668.5,53.0,2.25,12.5,208.0,55.22,31.22
2017,12,12,16,30,608.0,47.0,1.9,11.0,159.0,33.75,24.64
2017,12,12,16,45,503.5,38.0,1.6,10.0,112.0,28.33,19.44
2017,12,12,17,0,399.0,29.0,1.3,9.0,65.0,22.67,13.0
2017,12,12,17,15,199.5,14.5,1.3,8.5,32.5,11.14,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.7,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.8,4.0,6.0,5.9,0.0
2017,12,13,7,45,5.5,23.5,1.95,4.5,24.0,25.38,11.08
2017,12,13,8,0,11.0,41.0,2.1,5.0,42.0,46.22,33.27
2017,12,13,8,15,21.5,60.0,2.3,5.5,64.0,73.38,57.58
2017,12,13,8,30,32.0,79.0,2.5,6.0,86.0,98.16,79.63
2017,12,13,8,45,39.5,97.5,2.75,7.0,108.0,121.38,99.87
2017,12,13,9,0,47.0,116.0,3.0,8.0,130.0,144.82,119.87
2017,12,13,9,15,83.0,137.0,3.0,8.0,166.5,185.62,154.85
2017,12,13,9,30,119.0,158.0,3.0,8.0,203.0,233.22,195.08
2017,12,13,9,45,107.5,174.5,3.0,8.5,218.5,245.52,204.51
2017,12,13,10,0,96.0,191.0,3.0,9.0,234.0,251.62,208.69
2017,12,13,10,15,232.0,194.0,3.15,9.5,307.0,344.11,285.78
2017,12,13,10,30,368.0,197.0,3.3,10.0,380.0,428.98,354.81
2017,12,13,10,45,428.0,195.0,3.45,11.0,418.0,469.5,385.82
2017,12,13,11,0,488.0,193.0,3.6,12.0,456.0,504.36,412.15
2017,12,13,11,15,485.5,201.5,3.7,12.0,471.0,510.46,416.31
2017,12,13,11,30,483.0,210.0,3.8,12.0,486.0,514.71,419.11
2017,12,13,11,45,594.5,176.5,3.9,12.5,522.5,543.94,442.46
2017,12,13,12,0,706.0,143.0,4.0,13.0,559.0,571.94,464.24
2017,12,13,12,15,824.0,113.5,4.0,13.0,601.0,601.31,487.18
2017,12,13,12,30,942.0,84.0,4.0,13.0,643.0,625.01,505.19
2017,12,13,12,45,688.5,157.0,4.0,13.5,564.0,538.59,433.96
2017,12,13,13,0,435.0,230.0,4.0,14.0,485.0,456.07,366.09
2017,12,13,13,15,450.0,220.5,3.95,14.0,479.0,441.43,354.14
2017,12,13,13,30,465.0,211.0,3.9,14.0,473.0,424.81,340.05
2017,12,13,13,45,442.5,207.5,3.9,14.0,449.0,394.85,315.21
2017,12,13,14,0,420.0,204.0,3.9,14.0,425.0,365.14,290.37
2017,12,13,14,15,415.0,194.0,3.9,14.0,403.0,336.63,266.11
2017,12,13,14,30,410.0,184.0,3.9,14.0,381.0,307.61,241.03
2017,12,13,14,45,440.5,162.0,3.9,14.0,360.0,278.12,214.41
2017,12,13,15,0,471.0,140.0,3.9,14.0,339.0,245.51,184.47
2017,12,13,15,15,456.0,129.0,3.55,13.5,306.0,209.53,153.11
2017,12,13,15,30,441.0,118.0,3.2,13.0,273.0,174.22,122.79
2017,12,13,15,45,425.5,103.5,2.85,12.5,237.0,136.67,91.97
2017,12,13,16,0,410.0,89.0,2.5,12.0,201.0,100.2,64.78
2017,12,13,16,15,373.5,75.5,2.35,11.0,163.0,65.27,44.39
2017,12,13,16,30,337.0,62.0,2.2,10.0,125.0,46.24,35.94
2017,12,13,16,45,281.5,46.5,2.05,9.5,88.5,35.35,25.69
2017,12,13,17,0,226.0,31.0,1.9,9.0,52.0,23.98,14.13
2017,12,13,17,15,113.0,15.5,1.95,8.5,26.0,12.1,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,2.4,4.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,2.7,5.0,8.0,7.86,0.0
2017,12,14,7,45,77.0,25.5,3.05,5.5,34.5,58.24,29.64
2017,12,14,8,0,154.0,43.0,3.4,6.0,61.0,108.86,82.62
2017,12,14,8,15,195.5,61.5,3.3,6.5,95.0,149.77,120.08
2017,12,14,8,30,237.0,80.0,3.2,7.0,129.0,193.02,158.76
2017,12,14,8,45,281.0,92.5,3.15,8.0,164.5,232.25,193.08
2017,12,14,9,0,325.0,105.0,3.1,9.0,200.0,279.82,233.44
2017,12,14,9,15,428.5,106.0,3.15,10.0,252.0,340.12,283.66
2017,12,14,9,30,532.0,107.0,3.2,11.0,304.0,407.17,338.17
2017,12,14,9,45,527.0,122.0,3.25,12.0,334.5,428.73,354.34
2017,12,14,10,0,522.0,137.0,3.3,13.0,365.0,450.59,370.31
2017,12,14,10,15,663.0,117.0,3.4,13.5,429.5,520.71,426.17
2017,12,14,10,30,804.0,97.0,3.5,14.0,494.0,588.55,479.02
2017,12,14,10,45,817.0,99.0,3.65,14.5,520.5,604.57,490.2
2017,12,14,11,0,830.0,101.0,3.8,15.0,547.0,617.92,499.43
2017,12,14,11,15,591.5,171.5,3.85,15.5,495.0,544.14,438.27
2017,12,14,11,30,353.0,242.0,3.9,16.0,443.0,463.78,371.72
2017,12,14,11,45,231.0,258.5,4.0,16.5,391.0,399.34,319.25
2017,12,14,12,0,109.0,275.0,4.1,17.0,339.0,336.36,267.4
2017,12,14,12,15,159.0,277.0,4.1,17.0,371.0,367.12,292.17
2017,12,14,12,30,209.0,279.0,4.1,17.0,403.0,393.15,312.7
2017,12,14,12,45,218.0,275.5,4.2,17.0,404.0,388.84,309.17
2017,12,14,13,0,227.0,272.0,4.3,17.0,405.0,383.52,304.9
2017,12,14,13,15,297.0,253.5,4.35,17.0,423.0,394.48,313.62
2017,12,14,13,30,367.0,235.0,4.4,17.0,441.0,400.18,317.65
2017,12,14,13,45,325.0,233.0,4.45,17.0,410.5,366.02,289.96
2017,12,14,14,0,283.0,231.0,4.5,17.0,380.0,333.55,263.67
2017,12,14,14,15,263.5,220.5,4.45,17.0,353.5,304.07,239.49
2017,12,14,14,30,244.0,210.0,4.4,17.0,327.0,275.46,215.89
2017,12,14,14,45,256.0,192.5,4.35,17.0,307.5,251.31,195.1
2017,12,14,15,0,268.0,175.0,4.3,17.0,288.0,225.84,172.85
2017,12,14,15,15,254.5,160.5,4.0,16.5,259.5,196.03,147.97
2017,12,14,15,30,241.0,146.0,3.7,16.0,231.0,167.08,124.05
2017,12,14,15,45,228.0,127.5,3.4,15.5,199.5,135.9,98.89
2017,12,14,16,0,215.0,109.0,3.1,15.0,168.0,105.85,75.93
2017,12,14,16,15,193.5,90.0,2.95,14.0,135.5,76.44,56.05
2017,12,14,16,30,172.0,71.0,2.8,13.0,103.0,56.32,44.4
2017,12,14,16,45,133.5,52.0,2.65,12.5,72.0,42.07,31.22
2017,12,14,17,0,95.0,33.0,2.5,12.0,41.0,27.31,16.7
2017,12,14,17,15,47.5,16.5,2.7,11.5,20.5,14.0,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,22.0,20.0,3.35,5.5,22.5,30.21,12.06
2017,12,15,8,0,44.0,40.0,3.5,6.0,45.0,63.18,46.48
2017,12,15,8,15,60.5,60.5,3.6,6.5,70.5,93.41,73.88
2017,12,15,8,30,77.0,81.0,3.7,7.0,96.0,124.01,101.17
2017,12,15,8,45,91.0,99.5,3.85,7.5,122.5,151.62,125.54
2017,12,15,9,0,105.0,118.0,4.0,8.0,149.0,179.74,149.9
2017,12,15,9,15,143.5,136.5,4.15,8.5,185.5,220.44,184.6
2017,12,15,9,30,182.0,155.0,4.3,9.0,222.0,262.63,220.05
2017,12,15,9,45,261.0,163.0,4.45,9.5,270.5,321.89,269.6
2017,12,15,10,0,340.0,171.0,4.6,10.0,319.0,378.1,315.94
2017,12,15,10,15,591.5,128.0,4.55,10.5,409.5,490.05,408.52
2017,12,15,10,30,843.0,85.0,4.5,11.0,500.0,598.06,495.38
2017,12,15,10,45,601.5,153.0,4.45,11.5,457.0,531.7,438.03
2017,12,15,11,0,360.0,221.0,4.4,12.0,414.0,450.13,368.8
2017,12,15,11,15,325.5,237.0,4.3,12.0,416.0,444.36,363.23
2017,12,15,11,30,291.0,253.0,4.2,12.0,418.0,437.12,356.21
2017,12,15,11,45,383.0,237.0,4.1,12.5,459.0,472.9,384.52
2017,12,15,12,0,475.0,221.0,4.0,13.0,500.0,509.72,412.88
2017,12,15,12,15,512.5,208.5,3.85,13.0,510.5,511.56,413.83
2017,12,15,12,30,550.0,196.0,3.7,13.0,521.0,510.85,412.77
2017,12,15,12,45,721.5,144.5,3.55,13.5,567.5,544.55,438.59
2017,12,15,13,0,893.0,93.0,3.4,14.0,614.0,568.56,455.61
2017,12,15,13,15,888.5,92.0,3.2,14.0,601.0,542.36,432.96
2017,12,15,13,30,884.0,91.0,3.0,14.0,588.0,513.75,408.3
2017,12,15,13,45,876.0,89.5,2.9,14.0,567.0,480.82,380.06
2017,12,15,14,0,868.0,88.0,2.8,14.0,546.0,446.0,349.75
2017,12,15,14,15,855.0,86.0,2.65,14.0,517.5,407.11,315.56
2017,12,15,14,30,842.0,84.0,2.5,14.0,489.0,367.1,279.81
2017,12,15,14,45,825.5,81.0,2.35,14.0,454.0,324.2,241.26
2017,12,15,15,0,809.0,78.0,2.2,14.0,419.0,280.95,202.02
2017,12,15,15,15,782.5,74.5,1.95,13.5,378.0,234.97,161.22
2017,12,15,15,30,756.0,71.0,1.7,13.0,337.0,190.05,122.18
2017,12,15,15,45,719.5,66.0,1.45,12.5,292.0,143.88,84.83
2017,12,15,16,0,683.0,61.0,1.2,12.0,247.0,97.24,51.64
2017,12,15,16,15,624.5,54.5,1.05,11.5,200.5,54.44,30.12
2017,12,15,16,30,566.0,48.0,0.9,11.0,154.0,34.46,25.32
2017,12,15,16,45,471.5,38.5,0.8,10.5,109.0,28.61,19.71
2017,12,15,17,0,377.0,29.0,0.7,10.0,64.0,22.48,13.02
2017,12,15,17,15,188.5,14.5,0.6,10.0,32.0,11.03,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,7.5,1.3,6.5,7.5,7.23,0.0
2017,12,16,8,0,0.0,15.0,1.4,7.0,15.0,14.46,6.46
2017,12,16,8,15,0.0,23.5,1.45,7.5,23.5,22.67,13.91
2017,12,16,8,30,0.0,32.0,1.5,8.0,32.0,30.89,21.26
2017,12,16,8,45,0.0,40.5,1.6,8.5,40.5,39.11,28.51
2017,12,16,9,0,0.0,49.0,1.7,9.0,49.0,47.33,35.64
2017,12,16,9,15,0.0,47.5,1.9,9.5,47.5,45.88,34.28
2017,12,16,9,30,0.0,46.0,2.1,10.0,46.0,44.43,32.9
2017,12,16,9,45,0.0,69.5,2.35,10.5,69.5,67.19,52.28
2017,12,16,10,0,0.0,93.0,2.6,11.0,93.0,90.37,71.72
2017,12,16,10,15,0.0,120.5,2.75,10.5,120.5,117.79,94.82
2017,12,16,10,30,0.0,148.0,2.9,10.0,148.0,145.21,117.77
2017,12,16,10,45,0.0,118.5,3.05,10.0,118.5,115.3,92.48
2017,12,16,11,0,0.0,89.0,3.2,10.0,89.0,86.11,67.8
2017,12,16,11,15,0.0,81.5,3.2,9.5,81.5,78.84,61.7
2017,12,16,11,30,0.0,74.0,3.2,9.0,74.0,71.57,55.6
2017,12,16,11,45,0.0,49.5,3.2,9.0,49.5,47.85,35.37
2017,12,16,12,0,0.0,25.0,3.2,9.0,25.0,24.15,15.1
2017,12,16,12,15,0.0,25.0,3.2,9.0,25.0,24.15,15.1
2017,12,16,12,30,0.0,25.0,3.2,9.0,25.0,24.15,15.1
2017,12,16,12,45,0.0,34.5,3.2,9.0,34.5,33.34,22.97
2017,12,16,13,0,0.0,44.0,3.2,9.0,44.0,42.53,30.83
2017,12,16,13,15,0.0,28.0,3.05,9.0,28.0,27.05,17.6
2017,12,16,13,30,0.0,12.0,2.9,9.0,12.0,11.59,4.33
2017,12,16,13,45,0.0,39.0,2.8,9.0,39.0,37.68,26.8
2017,12,16,14,0,0.0,66.0,2.7,9.0,66.0,63.81,49.2
2017,12,16,14,15,0.0,39.0,2.6,8.5,39.0,37.68,26.92
2017,12,16,14,30,0.0,12.0,2.5,8.0,12.0,11.58,4.42
2017,12,16,14,45,0.0,66.5,2.4,8.0,66.5,64.28,50.13
2017,12,16,15,0,0.0,121.0,2.3,8.0,121.0,115.23,93.85
2017,12,16,15,15,0.0,108.5,2.15,8.0,108.5,103.27,83.74
2017,12,16,15,30,0.0,96.0,2.0,8.0,96.0,91.34,73.68
2017,12,16,15,45,0.0,83.0,1.95,8.0,83.0,79.0,63.16
2017,12,16,16,0,0.0,70.0,1.9,8.0,70.0,66.71,52.54
2017,12,16,16,15,0.0,56.0,1.75,7.5,56.0,53.61,41.14
2017,12,16,16,30,0.0,42.0,1.6,7.0,42.0,40.57,31.3
2017,12,16,16,45,0.0,29.5,1.5,7.0,29.5,28.48,19.9
2017,12,16,17,0,0.0,17.0,1.4,7.0,17.0,16.4,8.16
2017,12,16,17,15,0.0,8.5,1.4,7.0,8.5,8.2,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,1.0,0.6,4.5,1.0,0.96,0.0
2017,12,17,8,0,0.0,2.0,0.6,5.0,2.0,1.93,0.0
2017,12,17,8,15,0.0,3.0,0.65,5.0,3.0,2.89,0.0
2017,12,17,8,30,0.0,4.0,0.7,5.0,4.0,3.85,0.0
2017,12,17,8,45,0.0,5.0,0.8,5.0,5.0,4.82,0.0
2017,12,17,9,0,0.0,6.0,0.9,5.0,6.0,5.78,0.0
2017,12,17,9,15,0.0,7.5,1.0,5.5,7.5,7.23,0.77
2017,12,17,9,30,0.0,9.0,1.1,6.0,9.0,8.68,2.03
2017,12,17,9,45,0.0,48.0,1.2,6.5,48.0,46.37,35.06
2017,12,17,10,0,0.0,87.0,1.3,7.0,87.0,84.37,67.69
2017,12,17,10,15,3.5,128.0,1.3,7.5,130.0,127.43,104.0
2017,12,17,10,30,7.0,169.0,1.3,8.0,173.0,170.76,139.76
2017,12,17,10,45,8.5,178.5,1.3,9.0,183.5,180.72,147.09
2017,12,17,11,0,10.0,188.0,1.3,10.0,194.0,190.66,154.44
2017,12,17,11,15,43.5,221.5,1.25,10.5,246.5,248.03,200.94
2017,12,17,11,30,77.0,255.0,1.2,11.0,299.0,301.28,242.86
2017,12,17,11,45,181.5,259.5,1.15,12.0,365.5,370.4,297.0
2017,12,17,12,0,286.0,264.0,1.1,13.0,432.0,436.86,347.09
2017,12,17,12,15,364.0,248.0,1.1,13.5,463.0,461.05,364.84
2017,12,17,12,30,442.0,232.0,1.1,14.0,494.0,484.5,381.89
2017,12,17,12,45,408.0,238.5,1.1,14.5,478.5,459.92,361.6
2017,12,17,13,0,374.0,245.0,1.1,15.0,463.0,437.32,343.15
2017,12,17,13,15,367.5,242.5,1.1,15.0,453.0,420.35,329.75
2017,12,17,13,30,361.0,240.0,1.1,15.0,443.0,402.61,315.56
2017,12,17,13,45,336.0,233.5,1.15,15.5,417.0,372.13,291.16
2017,12,17,14,0,311.0,227.0,1.2,16.0,391.0,342.34,267.19
2017,12,17,14,15,225.5,222.0,1.3,15.5,337.5,292.79,229.3
2017,12,17,14,30,140.0,217.0,1.4,15.0,284.0,247.98,195.2
2017,12,17,14,45,93.0,195.0,1.5,15.0,238.0,208.4,164.38
2017,12,17,15,0,46.0,173.0,1.6,15.0,192.0,171.14,135.49
2017,12,17,15,15,42.0,157.0,1.5,14.5,173.5,152.53,120.69
2017,12,17,15,30,38.0,141.0,1.4,14.0,155.0,134.27,106.03
2017,12,17,15,45,33.0,123.5,1.35,14.0,134.0,115.06,90.36
2017,12,17,16,0,28.0,106.0,1.3,14.0,113.0,96.37,75.13
2017,12,17,16,15,20.5,87.0,1.25,13.0,92.0,77.09,59.68
2017,12,17,16,30,13.0,68.0,1.2,12.0,71.0,62.05,49.69
2017,12,17,16,45,6.5,49.0,1.2,11.0,50.5,45.31,34.35
2017,12,17,17,0,0.0,30.0,1.2,10.0,30.0,28.35,18.04
2017,12,17,17,15,0.0,15.0,1.2,9.5,15.0,14.48,0.0
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.5,1.15,7.0,7.5,7.23,0.0
2017,12,18,8,0,0.0,15.0,1.3,7.0,15.0,14.47,6.4
2017,12,18,8,15,0.0,24.5,1.35,7.0,24.5,23.64,14.75
2017,12,18,8,30,0.0,34.0,1.4,7.0,34.0,32.82,23.02
2017,12,18,8,45,0.0,43.5,1.45,7.5,43.5,42.01,31.15
2017,12,18,9,0,0.0,53.0,1.5,8.0,53.0,51.21,39.16
2017,12,18,9,15,0.0,62.0,1.55,8.0,62.0,59.92,46.7
2017,12,18,9,30,0.0,71.0,1.6,8.0,71.0,68.66,54.17
2017,12,18,9,45,7.5,115.5,1.7,8.5,119.0,117.76,96.03
2017,12,18,10,0,15.0,160.0,1.8,9.0,167.0,167.6,137.56
2017,12,18,10,15,7.5,133.0,1.85,9.5,136.5,134.83,109.44
2017,12,18,10,30,0.0,106.0,1.9,10.0,106.0,103.04,82.27
2017,12,18,10,45,0.0,109.5,1.95,10.5,109.5,106.38,84.82
2017,12,18,11,0,0.0,113.0,2.0,11.0,113.0,109.73,87.31
2017,12,18,11,15,0.0,61.5,2.0,11.0,61.5,59.46,44.97
2017,12,18,11,30,0.0,10.0,2.0,11.0,10.0,9.66,2.61
2017,12,18,11,45,0.0,76.0,2.0,11.5,76.0,73.51,56.71
2017,12,18,12,0,0.0,142.0,2.0,12.0,142.0,137.75,109.84
2017,12,18,12,15,0.0,113.0,2.0,12.0,113.0,109.42,86.28
2017,12,18,12,30,0.0,84.0,2.0,12.0,84.0,81.27,62.9
2017,12,18,12,45,0.0,106.0,2.05,12.5,106.0,102.56,80.53
2017,12,18,13,0,0.0,128.0,2.1,13.0,128.0,123.72,97.86
2017,12,18,13,15,0.0,92.5,2.1,13.0,92.5,89.5,69.57
2017,12,18,13,30,0.0,57.0,2.1,13.0,57.0,55.11,40.93
2017,12,18,13,45,9.5,128.0,2.15,13.5,133.0,127.63,101.29
2017,12,18,14,0,19.0,199.0,2.2,14.0,209.0,197.59,158.13
2017,12,18,14,15,9.5,176.0,2.2,14.0,181.0,171.27,136.8
2017,12,18,14,30,0.0,153.0,2.2,14.0,153.0,145.77,116.33
2017,12,18,14,45,0.0,102.0,2.25,14.0,102.0,98.08,77.11
2017,12,18,15,0,0.0,51.0,2.3,14.0,51.0,49.27,36.29
2017,12,18,15,15,0.0,46.0,2.2,13.5,46.0,44.43,32.37
2017,12,18,15,30,0.0,41.0,2.1,13.0,41.0,39.59,28.38
2017,12,18,15,45,0.0,35.5,2.05,13.0,35.5,34.27,23.86
2017,12,18,16,0,0.0,30.0,2.0,13.0,30.0,28.95,19.29
2017,12,18,16,15,0.0,24.0,1.75,12.5,24.0,23.15,14.29
2017,12,18,16,30,0.0,18.0,1.5,12.0,18.0,17.36,9.94
2017,12,18,16,45,0.0,12.5,1.3,12.0,12.5,12.05,5.0
2017,12,18,17,0,0.0,7.0,1.1,12.0,7.0,6.74,0.0
2017,12,18,17,15,0.0,3.5,1.1,11.5,3.5,3.37,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,2.7,13.5,0.5,0.48,0.0
2017,12,19,8,0,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2017,12,19,8,15,0.0,1.5,2.95,14.5,1.5,1.44,0.0
2017,12,19,8,30,0.0,2.0,3.0,15.0,2.0,1.93,0.0
2017,12,19,8,45,0.0,2.5,3.1,15.5,2.5,2.41,0.0
2017,12,19,9,0,0.0,3.0,3.2,16.0,3.0,2.89,0.0
2017,12,19,9,15,0.0,4.0,3.2,16.0,4.0,3.86,0.0
2017,12,19,9,30,0.0,5.0,3.2,16.0,5.0,4.82,0.0
2017,12,19,9,45,0.0,25.5,3.25,16.5,25.5,24.61,15.22
2017,12,19,10,0,0.0,46.0,3.3,17.0,46.0,44.44,31.8
2017,12,19,10,15,1.5,103.5,3.35,17.5,104.5,101.59,79.12
2017,12,19,10,30,3.0,161.0,3.4,18.0,163.0,160.27,126.64
2017,12,19,10,45,1.5,131.0,3.45,18.5,132.0,128.69,100.46
2017,12,19,11,0,0.0,101.0,3.5,19.0,101.0,97.9,75.08
2017,12,19,11,15,0.0,123.5,3.6,19.0,123.5,119.98,92.96
2017,12,19,11,30,0.0,146.0,3.7,19.0,146.0,142.01,110.64
2017,12,19,11,45,0.0,147.5,3.8,19.5,147.5,143.3,111.34
2017,12,19,12,0,0.0,149.0,3.9,20.0,149.0,144.6,112.1
2017,12,19,12,15,0.0,109.5,4.0,20.0,109.5,106.02,81.01
2017,12,19,12,30,0.0,70.0,4.1,20.0,70.0,67.7,49.93
2017,12,19,12,45,0.0,69.0,4.25,20.5,69.0,66.73,49.07
2017,12,19,13,0,0.0,68.0,4.4,21.0,68.0,65.76,48.2
2017,12,19,13,15,0.0,76.5,4.35,21.0,76.5,74.0,54.94
2017,12,19,13,30,0.0,85.0,4.3,21.0,85.0,82.23,61.68
2017,12,19,13,45,0.0,78.0,4.3,21.0,78.0,75.44,56.23
2017,12,19,14,0,0.0,71.0,4.3,21.0,71.0,68.66,50.78
2017,12,19,14,15,0.0,78.5,4.2,20.5,78.5,75.92,56.92
2017,12,19,14,30,0.0,86.0,4.1,20.0,86.0,83.14,63.08
2017,12,19,14,45,0.0,111.0,4.0,20.0,111.0,106.48,82.32
2017,12,19,15,0,0.0,136.0,3.9,20.0,136.0,128.89,100.77
2017,12,19,15,15,0.0,122.0,3.8,19.5,122.0,115.47,90.17
2017,12,19,15,30,0.0,108.0,3.7,19.0,108.0,102.1,79.51
2017,12,19,15,45,0.0,93.0,3.6,19.0,93.0,87.9,67.87
2017,12,19,16,0,0.0,78.0,3.5,19.0,78.0,73.77,56.14
2017,12,19,16,15,0.0,62.5,3.45,18.5,62.5,59.3,44.06
2017,12,19,16,30,0.0,47.0,3.4,18.0,47.0,45.01,33.73
2017,12,19,16,45,0.0,33.0,3.35,18.0,33.0,31.87,21.84
2017,12,19,17,0,0.0,19.0,3.3,18.0,19.0,18.33,9.34
2017,12,19,17,15,0.0,9.5,3.3,17.5,9.5,9.16,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
