Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,240.0,15.0,3.9,7.5,40.0,94.59,26.35
2017,12,20,8,0,480.0,30.0,4.1,8.0,80.0,200.45,147.6
2017,12,20,8,15,569.5,37.0,4.0,8.5,127.0,258.91,203.37
2017,12,20,8,30,659.0,44.0,3.9,9.0,174.0,322.56,260.64
2017,12,20,8,45,711.5,48.5,3.85,9.5,222.0,372.05,305.3
2017,12,20,9,0,764.0,53.0,3.8,10.0,270.0,422.96,349.58
2017,12,20,9,15,798.0,56.5,3.8,11.0,315.0,464.59,384.32
2017,12,20,9,30,832.0,60.0,3.8,12.0,360.0,505.68,417.31
2017,12,20,9,45,856.5,62.0,3.85,13.0,401.0,536.47,441.23
2017,12,20,10,0,881.0,64.0,3.9,14.0,442.0,568.2,465.05
2017,12,20,10,15,897.0,66.0,3.85,14.5,477.0,593.1,483.51
2017,12,20,10,30,913.0,68.0,3.8,15.0,512.0,615.52,499.6
2017,12,20,10,45,925.0,69.0,3.75,16.0,540.0,631.76,509.67
2017,12,20,11,0,937.0,70.0,3.7,17.0,568.0,645.08,517.23
2017,12,20,11,15,944.5,70.5,3.55,17.5,588.0,652.03,520.44
2017,12,20,11,30,952.0,71.0,3.4,18.0,608.0,655.78,521.11
2017,12,20,11,45,956.0,71.5,3.3,18.5,620.5,654.12,517.79
2017,12,20,12,0,960.0,72.0,3.2,19.0,633.0,649.17,511.94
2017,12,20,12,15,961.5,72.5,3.1,19.5,637.0,639.43,502.44
2017,12,20,12,30,963.0,73.0,3.0,20.0,641.0,626.46,490.44
2017,12,20,12,45,960.5,73.0,2.9,20.5,636.5,607.56,473.92
2017,12,20,13,0,958.0,73.0,2.8,21.0,632.0,585.69,455.01
2017,12,20,13,15,953.5,72.5,2.65,21.0,619.0,559.43,433.28
2017,12,20,13,30,949.0,72.0,2.5,21.0,606.0,530.54,409.17
2017,12,20,13,45,940.0,71.5,2.4,21.0,584.5,497.11,381.33
2017,12,20,14,0,931.0,71.0,2.3,21.0,563.0,461.62,351.33
2017,12,20,14,15,919.5,69.5,2.15,21.0,534.5,422.35,317.72
2017,12,20,14,30,908.0,68.0,2.0,21.0,506.0,381.63,282.28
2017,12,20,14,45,891.0,66.0,1.85,21.0,471.0,337.49,243.68
2017,12,20,15,0,874.0,64.0,1.7,21.0,436.0,292.8,204.19
2017,12,20,15,15,850.0,61.5,1.5,20.5,395.0,242.88,161.06
2017,12,20,15,30,826.0,59.0,1.3,20.0,354.0,196.37,121.28
2017,12,20,15,45,790.0,56.0,1.1,19.5,308.0,148.76,83.24
2017,12,20,16,0,754.0,53.0,0.9,19.0,262.0,103.54,51.61
2017,12,20,16,15,699.0,48.0,0.95,18.0,214.0,58.61,28.74
2017,12,20,16,30,644.0,43.0,1.0,17.0,166.0,32.61,23.07
2017,12,20,16,45,549.0,35.5,1.05,16.5,119.5,27.92,18.63
2017,12,20,17,0,454.0,28.0,1.1,16.0,73.0,23.11,13.49
2017,12,20,17,15,227.0,14.0,1.15,15.0,36.5,11.16,0.0
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.5,15.0,3.15,11.0,38.0,89.93,19.45
2017,12,21,8,0,451.0,30.0,3.4,12.0,76.0,190.38,137.38
2017,12,21,8,15,541.0,37.0,3.45,12.5,122.0,247.88,191.44
2017,12,21,8,30,631.0,44.0,3.5,13.0,168.0,310.65,247.06
2017,12,21,8,45,682.0,49.5,3.55,14.0,215.0,359.65,290.11
2017,12,21,9,0,733.0,55.0,3.6,15.0,262.0,410.09,332.71
2017,12,21,9,15,767.0,58.5,3.55,15.5,306.0,450.9,366.75
2017,12,21,9,30,801.0,62.0,3.5,16.0,350.0,491.24,399.27
2017,12,21,9,45,648.5,100.5,3.5,17.0,350.5,470.16,380.97
2017,12,21,10,0,496.0,139.0,3.5,18.0,351.0,435.09,351.2
2017,12,21,10,15,491.5,154.0,3.75,18.5,378.5,455.05,366.3
2017,12,21,10,30,487.0,169.0,4.0,19.0,406.0,472.97,379.29
2017,12,21,10,45,685.5,124.0,4.25,19.5,476.5,550.2,440.38
2017,12,21,11,0,884.0,79.0,4.5,20.0,547.0,622.52,496.82
2017,12,21,11,15,889.5,80.0,4.6,20.5,566.0,628.65,499.99
2017,12,21,11,30,895.0,81.0,4.7,21.0,585.0,631.74,501.07
2017,12,21,11,45,880.0,88.5,4.85,21.5,593.0,627.34,496.29
2017,12,21,12,0,865.0,96.0,5.0,22.0,601.0,618.47,488.11
2017,12,21,12,15,865.0,96.5,5.0,22.0,604.0,608.44,479.69
2017,12,21,12,30,865.0,97.0,5.0,22.0,607.0,595.5,468.93
2017,12,21,12,45,848.5,102.0,5.0,22.5,599.5,575.07,451.3
2017,12,21,13,0,832.0,107.0,5.0,23.0,592.0,552.45,431.88
2017,12,21,13,15,825.0,106.0,4.9,23.0,578.5,526.85,410.7
2017,12,21,13,30,818.0,105.0,4.8,23.0,565.0,499.13,387.57
2017,12,21,13,45,790.0,109.5,4.7,23.0,541.5,465.23,359.31
2017,12,21,14,0,762.0,114.0,4.6,23.0,518.0,429.06,328.98
2017,12,21,14,15,746.5,111.5,4.35,22.5,490.0,392.39,298.16
2017,12,21,14,30,731.0,109.0,4.1,22.0,462.0,355.04,266.28
2017,12,21,14,45,691.5,105.0,3.95,22.0,420.5,308.39,226.78
2017,12,21,15,0,652.0,101.0,3.8,22.0,379.0,263.54,188.56
2017,12,21,15,15,630.0,99.0,3.45,21.5,346.5,226.61,156.49
2017,12,21,15,30,608.0,97.0,3.1,21.0,314.0,190.61,125.79
2017,12,21,15,45,544.0,94.0,2.8,20.5,269.5,149.41,94.3
2017,12,21,16,0,480.0,91.0,2.5,20.0,225.0,112.57,69.28
2017,12,21,16,15,420.0,80.0,2.3,19.5,182.0,75.16,47.79
2017,12,21,16,30,360.0,69.0,2.1,19.0,139.0,51.51,39.25
2017,12,21,16,45,260.5,54.5,1.95,19.0,98.0,41.57,30.1
2017,12,21,17,0,161.0,40.0,1.8,19.0,57.0,32.77,21.24
2017,12,21,17,15,80.5,20.0,1.8,18.5,28.5,16.86,0.0
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.0,17.5,8.5,8.19,0.0
2017,12,22,8,0,0.0,17.0,1.1,18.0,17.0,16.4,7.32
2017,12,22,8,15,0.0,30.5,1.25,18.0,30.5,29.45,18.69
2017,12,22,8,30,0.0,44.0,1.4,18.0,44.0,42.54,29.96
2017,12,22,8,45,0.0,58.5,1.55,18.5,58.5,57.14,42.31
2017,12,22,9,0,0.0,73.0,1.7,19.0,73.0,71.65,54.4
2017,12,22,9,15,0.0,87.0,1.6,19.0,87.0,85.58,65.92
2017,12,22,9,30,0.0,101.0,1.5,19.0,101.0,99.45,77.23
2017,12,22,9,45,0.0,82.5,1.45,19.5,82.5,80.07,60.98
2017,12,22,10,0,0.0,64.0,1.4,20.0,64.0,61.86,45.78
2017,12,22,10,15,0.0,69.5,1.25,20.0,69.5,67.19,50.07
2017,12,22,10,30,0.0,75.0,1.1,20.0,75.0,72.52,54.32
2017,12,22,10,45,0.0,50.5,1.0,20.0,50.5,48.8,34.76
2017,12,22,11,0,0.0,26.0,0.9,20.0,26.0,25.11,15.19
2017,12,22,11,15,0.0,48.0,1.05,20.0,48.0,46.39,32.71
2017,12,22,11,30,0.0,70.0,1.2,20.0,70.0,67.7,50.07
2017,12,22,11,45,0.0,50.5,1.4,20.5,50.5,48.82,34.5
2017,12,22,12,0,0.0,31.0,1.6,21.0,31.0,29.95,18.99
2017,12,22,12,15,0.0,33.5,2.05,20.5,33.5,32.37,21.01
2017,12,22,12,30,0.0,36.0,2.5,20.0,36.0,34.79,23.04
2017,12,22,12,45,0.0,32.5,3.0,20.0,32.5,31.41,20.26
2017,12,22,13,0,0.0,29.0,3.5,20.0,29.0,28.02,17.47
2017,12,22,13,15,0.0,28.0,3.95,19.5,28.0,27.05,16.73
2017,12,22,13,30,0.0,27.0,4.4,19.0,27.0,26.08,15.99
2017,12,22,13,45,53.5,134.5,4.85,18.5,163.5,153.64,120.81
2017,12,22,14,0,107.0,242.0,5.3,18.0,300.0,273.04,216.64
2017,12,22,14,15,62.5,212.0,5.45,17.0,245.5,223.27,177.5
2017,12,22,14,30,18.0,182.0,5.6,16.0,191.0,178.73,142.6
2017,12,22,14,45,9.0,109.0,5.85,15.0,113.5,107.45,84.56
2017,12,22,15,0,0.0,36.0,6.1,14.0,36.0,34.76,23.96
2017,12,22,15,15,0.0,32.5,6.2,13.0,32.5,31.38,21.24
2017,12,22,15,30,0.0,29.0,6.3,12.0,29.0,27.99,18.48
2017,12,22,15,45,0.0,25.0,6.4,11.0,25.0,24.12,15.25
2017,12,22,16,0,0.0,21.0,6.5,10.0,21.0,20.26,11.96
2017,12,22,16,15,0.0,17.0,6.55,9.0,17.0,16.39,8.62
2017,12,22,16,30,0.0,13.0,6.6,8.0,13.0,12.53,5.74
2017,12,22,16,45,0.0,9.0,6.65,7.5,9.0,8.67,2.13
2017,12,22,17,0,0.0,5.0,6.7,7.0,5.0,4.82,0.0
2017,12,22,17,15,0.0,2.5,6.7,6.5,2.5,2.41,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,220.5,15.5,2.85,1.5,37.5,88.2,9.4
2017,12,23,8,0,441.0,31.0,3.0,2.0,75.0,191.04,142.03
2017,12,23,8,15,536.0,39.0,2.95,2.5,121.5,250.02,199.65
2017,12,23,8,30,631.0,47.0,2.9,3.0,168.0,312.43,256.8
2017,12,23,8,45,688.0,52.0,2.9,4.0,216.5,363.64,303.08
2017,12,23,9,0,745.0,57.0,2.9,5.0,265.0,416.56,349.06
2017,12,23,9,15,781.5,60.5,2.8,5.5,311.0,459.05,385.42
2017,12,23,9,30,818.0,64.0,2.7,6.0,357.0,501.18,420.16
2017,12,23,9,45,844.0,66.5,2.65,6.5,398.5,535.78,447.9
2017,12,23,10,0,870.0,69.0,2.6,7.0,440.0,568.81,473.54
2017,12,23,10,15,887.0,71.0,2.4,7.5,475.5,591.82,490.08
2017,12,23,10,30,904.0,73.0,2.2,8.0,511.0,614.92,506.01
2017,12,23,10,45,917.0,74.5,2.0,8.5,539.5,632.46,517.07
2017,12,23,11,0,930.0,76.0,1.8,9.0,568.0,647.11,525.49
2017,12,23,11,15,938.0,77.0,1.6,9.0,589.0,655.14,529.47
2017,12,23,11,30,946.0,78.0,1.4,9.0,610.0,659.98,530.78
2017,12,23,11,45,944.5,81.0,1.25,9.5,622.0,657.88,526.08
2017,12,23,12,0,943.0,84.0,1.1,10.0,634.0,652.53,518.85
2017,12,23,12,15,944.5,84.0,1.05,10.0,638.5,642.66,510.21
2017,12,23,12,30,946.0,84.0,1.0,10.0,643.0,629.62,499.11
2017,12,23,12,45,946.0,83.5,0.95,10.5,639.0,612.1,483.68
2017,12,23,13,0,946.0,83.0,0.9,11.0,635.0,591.56,465.82
2017,12,23,13,15,941.5,82.5,0.95,11.0,622.5,565.77,445.5
2017,12,23,13,30,937.0,82.0,1.0,11.0,610.0,537.36,422.68
2017,12,23,13,45,833.0,98.5,1.1,11.5,556.0,476.13,374.24
2017,12,23,14,0,729.0,115.0,1.2,12.0,502.0,418.0,327.74
2017,12,23,14,15,690.0,118.5,1.2,12.0,470.0,379.03,295.26
2017,12,23,14,30,651.0,122.0,1.2,12.0,438.0,341.12,263.02
2017,12,23,14,45,438.5,152.5,1.25,12.0,359.0,274.47,211.41
2017,12,23,15,0,226.0,183.0,1.3,12.0,280.0,227.11,177.09
2017,12,23,15,15,218.0,167.5,1.15,12.0,254.0,199.73,154.0
2017,12,23,15,30,210.0,152.0,1.0,12.0,228.0,172.74,131.25
2017,12,23,15,45,203.0,133.0,0.9,12.0,199.0,140.69,104.72
2017,12,23,16,0,196.0,114.0,0.8,12.0,170.0,111.84,81.78
2017,12,23,16,15,180.0,95.0,0.8,11.0,139.5,83.32,61.43
2017,12,23,16,30,164.0,76.0,0.8,10.0,109.0,59.97,48.34
2017,12,23,16,45,139.0,56.5,0.85,9.5,79.0,45.5,34.92
2017,12,23,17,0,114.0,37.0,0.9,9.0,49.0,30.48,20.51
2017,12,23,17,15,57.0,18.5,0.95,8.5,24.5,15.68,0.0
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,4.5,35.5,84.25,2.76
2017,12,24,8,0,425.0,29.0,3.7,5.0,71.0,183.34,134.25
2017,12,24,8,15,520.0,36.5,3.8,5.5,116.5,238.06,188.05
2017,12,24,8,30,615.0,44.0,3.9,6.0,162.0,302.42,246.55
2017,12,24,8,45,672.0,49.0,4.0,7.0,209.5,352.95,292.23
2017,12,24,9,0,729.0,54.0,4.1,8.0,257.0,405.34,337.91
2017,12,24,9,15,602.5,82.5,4.7,9.0,269.0,397.37,333.15
2017,12,24,9,30,476.0,111.0,5.3,10.0,281.0,375.52,315.35
2017,12,24,9,45,443.5,132.5,5.9,11.0,305.0,391.04,327.74
2017,12,24,10,0,411.0,154.0,6.5,12.0,329.0,403.28,336.73
2017,12,24,10,15,277.0,186.0,6.65,12.0,308.0,360.19,299.67
2017,12,24,10,30,143.0,218.0,6.8,12.0,287.0,312.23,257.97
2017,12,24,10,45,322.0,201.5,7.0,12.5,368.5,406.14,336.92
2017,12,24,11,0,501.0,185.0,7.2,13.0,450.0,502.45,416.07
2017,12,24,11,15,537.5,180.0,7.2,13.0,474.0,519.2,429.36
2017,12,24,11,30,574.0,175.0,7.2,13.0,498.0,534.25,441.34
2017,12,24,11,45,383.0,225.0,7.25,13.0,442.5,461.48,379.61
2017,12,24,12,0,192.0,275.0,7.3,13.0,387.0,389.61,318.25
2017,12,24,12,15,323.0,251.5,7.25,12.5,442.0,441.89,362.75
2017,12,24,12,30,454.0,228.0,7.2,12.0,497.0,489.55,402.7
2017,12,24,12,45,523.5,203.0,7.15,12.0,511.0,493.81,406.14
2017,12,24,13,0,593.0,178.0,7.1,12.0,525.0,494.08,406.06
2017,12,24,13,15,621.5,164.5,6.95,11.5,522.0,480.93,395.03
2017,12,24,13,30,650.0,151.0,6.8,11.0,519.0,463.37,380.02
2017,12,24,13,45,753.5,120.5,6.7,11.0,532.5,460.59,375.7
2017,12,24,14,0,857.0,90.0,6.6,11.0,546.0,451.29,364.8
2017,12,24,14,15,462.0,150.0,6.45,10.5,394.5,319.89,258.22
2017,12,24,14,30,67.0,210.0,6.3,10.0,243.0,219.29,178.97
2017,12,24,14,45,337.5,161.5,6.2,10.0,309.0,253.41,201.59
2017,12,24,15,0,608.0,113.0,6.1,10.0,375.0,265.86,202.11
2017,12,24,15,15,573.0,111.5,5.85,9.5,340.0,228.34,168.46
2017,12,24,15,30,538.0,110.0,5.6,9.0,305.0,192.38,136.9
2017,12,24,15,45,512.5,99.0,5.45,9.0,265.5,152.04,102.52
2017,12,24,16,0,487.0,88.0,5.3,9.0,226.0,113.48,72.52
2017,12,24,16,15,443.5,76.5,4.95,8.5,185.5,75.77,48.79
2017,12,24,16,30,400.0,65.0,4.6,8.0,145.0,48.1,38.03
2017,12,24,16,45,333.5,51.0,4.35,7.5,105.0,38.53,28.96
2017,12,24,17,0,267.0,37.0,4.1,7.0,65.0,28.55,19.06
2017,12,24,17,15,133.5,18.5,3.85,6.5,32.5,14.33,0.27
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,187.5,15.5,2.6,0.0,34.0,78.18,0.0
2017,12,25,8,0,375.0,31.0,2.9,0.0,68.0,169.24,125.67
2017,12,25,8,15,470.5,40.0,3.05,0.5,112.5,226.85,182.31
2017,12,25,8,30,566.0,49.0,3.2,1.0,157.0,290.86,241.09
2017,12,25,8,45,617.5,56.0,3.4,1.5,203.0,339.25,286.05
2017,12,25,9,0,669.0,63.0,3.6,2.0,249.0,389.41,331.19
2017,12,25,9,15,707.5,68.0,3.55,2.5,293.5,432.17,368.58
2017,12,25,9,30,746.0,73.0,3.5,3.0,338.0,473.27,403.44
2017,12,25,9,45,768.0,77.5,3.45,4.0,377.5,506.43,429.95
2017,12,25,10,0,790.0,82.0,3.4,5.0,417.0,538.04,454.32
2017,12,25,10,15,808.5,84.5,3.35,5.5,451.5,563.66,474.05
2017,12,25,10,30,827.0,87.0,3.3,6.0,486.0,587.11,491.57
2017,12,25,10,45,834.5,91.0,3.25,6.5,513.0,603.2,502.81
2017,12,25,11,0,842.0,95.0,3.2,7.0,540.0,616.5,511.63
2017,12,25,11,15,851.0,96.5,3.2,7.0,560.5,625.2,517.86
2017,12,25,11,30,860.0,98.0,3.2,7.0,581.0,630.97,521.7
2017,12,25,11,45,867.5,97.5,3.2,7.5,594.5,630.74,519.91
2017,12,25,12,0,875.0,97.0,3.2,8.0,608.0,627.45,515.68
2017,12,25,12,15,512.5,188.5,3.25,8.5,488.5,494.11,405.76
2017,12,25,12,30,150.0,280.0,3.3,9.0,369.0,361.84,295.04
2017,12,25,12,45,147.0,279.5,3.4,9.5,366.5,355.01,289.36
2017,12,25,13,0,144.0,279.0,3.5,10.0,364.0,347.79,282.91
2017,12,25,13,15,362.0,229.0,3.55,10.0,435.5,407.8,332.5
2017,12,25,13,30,580.0,179.0,3.6,10.0,507.0,455.81,370.36
2017,12,25,13,45,584.0,168.5,3.65,10.5,489.5,428.71,346.45
2017,12,25,14,0,588.0,158.0,3.7,11.0,472.0,399.89,321.05
2017,12,25,14,15,459.5,179.5,3.65,11.0,417.5,346.82,277.28
2017,12,25,14,30,331.0,201.0,3.6,11.0,363.0,302.37,241.15
2017,12,25,14,45,319.5,187.5,3.6,11.0,335.0,271.34,214.6
2017,12,25,15,0,308.0,174.0,3.6,11.0,307.0,240.68,188.09
2017,12,25,15,15,289.5,162.5,3.4,10.5,278.0,210.57,162.46
2017,12,25,15,30,271.0,151.0,3.2,10.0,249.0,181.58,137.97
2017,12,25,15,45,443.5,113.0,3.05,10.0,250.0,155.47,107.81
2017,12,25,16,0,616.0,75.0,2.9,10.0,251.0,114.82,67.77
2017,12,25,16,15,557.0,67.5,2.45,9.0,205.5,73.77,43.54
2017,12,25,16,30,498.0,60.0,2.0,8.0,160.0,44.43,34.75
2017,12,25,16,45,399.0,49.5,1.6,7.5,115.5,38.04,28.59
2017,12,25,17,0,300.0,39.0,1.2,7.0,71.0,31.41,21.68
2017,12,25,17,15,150.0,19.5,1.2,6.5,35.5,15.12,1.51
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,85.5,19.5,2.15,4.0,28.0,49.93,0.0
2017,12,26,8,0,171.0,39.0,2.3,4.0,56.0,114.01,83.39
2017,12,26,8,15,260.5,54.5,2.25,4.0,96.5,167.9,133.7
2017,12,26,8,30,350.0,70.0,2.2,4.0,137.0,228.38,187.68
2017,12,26,8,45,390.5,85.5,2.2,4.5,178.5,273.55,228.21
2017,12,26,9,0,431.0,101.0,2.2,5.0,220.0,320.3,268.93
2017,12,26,9,15,475.5,110.0,2.2,5.0,262.0,362.97,305.77
2017,12,26,9,30,520.0,119.0,2.2,5.0,304.0,406.68,342.62
2017,12,26,9,45,538.0,130.0,2.25,5.5,340.5,438.91,368.69
2017,12,26,10,0,556.0,141.0,2.3,6.0,377.0,470.11,393.32
2017,12,26,10,15,278.0,119.5,2.35,6.0,237.5,295.04,248.84
2017,12,26,10,30,0.0,98.0,2.4,6.0,98.0,95.11,76.6
2017,12,26,10,45,0.0,104.0,2.45,6.5,104.0,100.96,81.56
2017,12,26,11,0,0.0,110.0,2.5,7.0,110.0,106.79,86.22
2017,12,26,11,15,0.0,114.5,2.55,7.0,114.5,111.14,89.77
2017,12,26,11,30,0.0,119.0,2.6,7.0,119.0,115.48,93.33
2017,12,26,11,45,0.0,111.0,2.65,7.0,111.0,107.57,86.56
2017,12,26,12,0,0.0,103.0,2.7,7.0,103.0,99.73,79.87
2017,12,26,12,15,0.0,104.0,2.75,7.0,104.0,100.68,80.65
2017,12,26,12,30,0.0,105.0,2.8,7.0,105.0,101.63,81.44
2017,12,26,12,45,0.0,80.0,2.85,7.5,80.0,77.39,60.75
2017,12,26,13,0,0.0,55.0,2.9,8.0,55.0,53.18,40.04
2017,12,26,13,15,0.0,54.0,2.95,8.0,54.0,52.21,39.26
2017,12,26,13,30,0.0,53.0,3.0,8.0,53.0,51.23,38.46
2017,12,26,13,45,0.0,39.0,3.05,8.0,39.0,37.69,26.88
2017,12,26,14,0,0.0,25.0,3.1,8.0,25.0,24.15,15.25
2017,12,26,14,15,0.0,23.5,3.15,8.0,23.5,22.69,14.03
2017,12,26,14,30,0.0,22.0,3.2,8.0,22.0,21.24,12.8
2017,12,26,14,45,0.0,28.0,3.25,8.0,28.0,27.04,17.87
2017,12,26,15,0,0.0,34.0,3.3,8.0,34.0,32.83,22.96
2017,12,26,15,15,0.0,30.5,3.3,7.5,30.5,29.44,20.11
2017,12,26,15,30,0.0,27.0,3.3,7.0,27.0,26.06,17.24
2017,12,26,15,45,189.5,72.5,3.35,7.0,127.0,89.98,64.4
2017,12,26,16,0,379.0,118.0,3.4,7.0,227.0,130.93,92.27
2017,12,26,16,15,323.0,103.0,3.45,7.0,184.5,96.93,69.84
2017,12,26,16,30,267.0,88.0,3.5,7.0,142.0,68.67,56.83
2017,12,26,16,45,196.5,67.5,3.55,7.0,101.5,53.65,42.63
2017,12,26,17,0,126.0,47.0,3.6,7.0,61.0,38.11,27.52
2017,12,26,17,15,63.0,23.5,3.7,6.5,30.5,19.69,4.69
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,10.5,5.15,3.0,10.5,10.13,0.0
2017,12,27,8,0,0.0,21.0,5.2,3.0,21.0,20.27,10.91
2017,12,27,8,15,0.0,36.5,5.25,3.0,36.5,35.65,25.24
2017,12,27,8,30,0.0,52.0,5.3,3.0,52.0,51.43,39.59
2017,12,27,8,45,0.0,68.5,5.35,3.0,68.5,68.12,54.65
2017,12,27,9,0,0.0,85.0,5.4,3.0,85.0,84.67,69.4
2017,12,27,9,15,0.0,101.5,5.3,3.0,101.5,101.12,83.87
2017,12,27,9,30,0.0,118.0,5.2,3.0,118.0,117.49,98.08
2017,12,27,9,45,0.0,108.5,5.15,3.5,108.5,106.63,88.24
2017,12,27,10,0,0.0,99.0,5.1,4.0,99.0,96.49,79.07
2017,12,27,10,15,0.0,100.0,5.0,4.0,100.0,97.26,79.56
2017,12,27,10,30,0.0,101.0,4.9,4.0,101.0,98.1,80.11
2017,12,27,10,45,2.5,138.5,4.85,4.0,140.0,136.86,113.4
2017,12,27,11,0,5.0,176.0,4.8,4.0,179.0,175.7,146.37
2017,12,27,11,15,4.0,177.0,4.7,4.0,179.5,175.62,145.99
2017,12,27,11,30,3.0,178.0,4.6,4.0,180.0,175.59,145.74
2017,12,27,11,45,1.5,147.5,4.55,4.5,148.5,144.26,118.74
2017,12,27,12,0,0.0,117.0,4.5,5.0,117.0,113.38,92.17
2017,12,27,12,15,0.0,117.5,4.45,5.0,117.5,113.81,92.52
2017,12,27,12,30,0.0,118.0,4.4,5.0,118.0,114.23,92.86
2017,12,27,12,45,3.5,155.5,4.35,5.0,157.5,152.39,125.34
2017,12,27,13,0,7.0,193.0,4.3,5.0,197.0,190.06,157.12
2017,12,27,13,15,3.5,172.0,4.2,5.0,174.0,167.62,138.18
2017,12,27,13,30,0.0,151.0,4.1,5.0,151.0,145.49,119.55
2017,12,27,13,45,0.0,135.5,4.1,5.0,135.5,130.53,106.99
2017,12,27,14,0,0.0,120.0,4.1,5.0,120.0,115.64,94.44
2017,12,27,14,15,0.0,92.5,4.0,4.5,92.5,89.4,72.2
2017,12,27,14,30,0.0,65.0,3.9,4.0,65.0,62.84,49.43
2017,12,27,14,45,0.0,54.0,3.85,4.0,54.0,52.18,40.24
2017,12,27,15,0,0.0,43.0,3.8,4.0,43.0,41.53,31.0
2017,12,27,15,15,0.0,39.0,3.75,4.0,39.0,37.66,27.67
2017,12,27,15,30,0.0,35.0,3.7,4.0,35.0,33.79,24.31
2017,12,27,15,45,0.0,30.5,3.65,4.0,30.5,29.44,20.5
2017,12,27,16,0,0.0,26.0,3.6,4.0,26.0,25.09,16.65
2017,12,27,16,15,0.0,21.0,3.45,3.5,21.0,20.26,12.36
2017,12,27,16,30,0.0,16.0,3.3,3.0,16.0,15.43,8.67
2017,12,27,16,45,0.0,11.5,3.2,3.0,11.5,11.08,4.51
2017,12,27,17,0,0.0,7.0,3.1,3.0,7.0,6.74,0.33
2017,12,27,17,15,0.0,3.5,3.0,3.0,3.5,3.37,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,1.5,29.5,62.45,0.0
2017,12,28,8,0,253.0,36.0,1.9,2.0,59.0,135.89,99.14
2017,12,28,8,15,348.0,48.5,1.9,2.5,101.5,191.3,152.36
2017,12,28,8,30,443.0,61.0,1.9,3.0,144.0,254.37,208.86
2017,12,28,8,45,504.5,70.0,1.95,3.5,189.5,305.43,254.72
2017,12,28,9,0,566.0,79.0,2.0,4.0,235.0,359.0,301.46
2017,12,28,9,15,608.5,85.5,1.95,4.0,278.5,402.68,339.22
2017,12,28,9,30,651.0,92.0,1.9,4.0,322.0,446.78,376.27
2017,12,28,9,45,682.5,96.5,1.85,4.5,362.5,482.82,405.16
2017,12,28,10,0,714.0,101.0,1.8,5.0,403.0,517.98,432.53
2017,12,28,10,15,379.0,152.0,1.7,5.5,313.5,388.28,324.55
2017,12,28,10,30,44.0,203.0,1.6,6.0,224.0,233.07,192.56
2017,12,28,10,45,47.0,214.0,1.55,6.5,238.0,245.32,202.57
2017,12,28,11,0,50.0,225.0,1.5,7.0,252.0,257.43,211.7
2017,12,28,11,15,49.5,234.5,1.4,7.0,262.0,265.66,217.86
2017,12,28,11,30,49.0,244.0,1.3,7.0,272.0,273.66,223.83
2017,12,28,11,45,185.0,250.5,1.25,7.5,358.5,364.81,298.24
2017,12,28,12,0,321.0,257.0,1.2,8.0,445.0,453.21,367.29
2017,12,28,12,15,349.0,253.0,1.1,8.0,459.0,460.26,371.42
2017,12,28,12,30,377.0,249.0,1.0,8.0,473.0,465.58,374.72
2017,12,28,12,45,380.0,247.0,0.95,8.5,471.5,456.8,366.48
2017,12,28,13,0,383.0,245.0,0.9,9.0,470.0,446.71,357.29
2017,12,28,13,15,601.0,179.5,0.9,9.0,525.0,487.19,389.14
2017,12,28,13,30,819.0,114.0,0.9,9.0,580.0,516.07,410.02
2017,12,28,13,45,813.5,111.0,0.95,9.5,561.0,485.51,383.89
2017,12,28,14,0,808.0,108.0,1.0,10.0,542.0,453.06,356.25
2017,12,28,14,15,794.5,106.0,1.05,10.0,515.5,416.63,325.51
2017,12,28,14,30,781.0,104.0,1.1,10.0,489.0,377.06,291.52
2017,12,28,14,45,737.0,108.5,1.15,10.0,452.0,334.77,255.13
2017,12,28,15,0,693.0,113.0,1.2,10.0,415.0,294.41,219.96
2017,12,28,15,15,664.5,108.0,1.2,9.5,376.0,251.33,182.37
2017,12,28,15,30,636.0,103.0,1.2,9.0,337.0,209.67,146.19
2017,12,28,15,45,596.0,96.0,1.3,9.0,294.0,166.22,110.05
2017,12,28,16,0,556.0,89.0,1.4,9.0,251.0,125.89,79.26
2017,12,28,16,15,498.5,79.5,1.25,8.0,206.0,85.83,54.25
2017,12,28,16,30,441.0,70.0,1.1,7.0,161.0,51.8,41.62
2017,12,28,16,45,356.0,57.0,1.0,6.5,118.0,43.15,33.4
2017,12,28,17,0,271.0,44.0,0.9,6.0,75.0,34.14,24.41
2017,12,28,17,15,135.5,22.0,0.95,5.5,37.5,17.07,4.9
2017,12,28,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,139.5,17.5,1.15,2.5,30.5,65.15,0.0
2017,12,29,8,0,279.0,35.0,1.3,3.0,61.0,141.51,102.21
2017,12,29,8,15,377.0,47.0,1.25,3.5,104.5,199.75,157.92
2017,12,29,8,30,475.0,59.0,1.2,4.0,148.0,264.68,215.46
2017,12,29,8,45,542.0,66.5,1.2,4.5,194.5,317.55,262.24
2017,12,29,9,0,609.0,74.0,1.2,5.0,241.0,373.22,309.93
2017,12,29,9,15,651.0,80.0,1.2,5.5,285.5,417.36,346.92
2017,12,29,9,30,693.0,86.0,1.2,6.0,330.0,461.83,382.98
2017,12,29,9,45,723.0,90.0,1.2,6.5,371.0,497.56,411.1
2017,12,29,10,0,753.0,94.0,1.2,7.0,412.0,532.27,437.64
2017,12,29,10,15,773.5,97.0,1.2,7.5,447.5,559.05,457.4
2017,12,29,10,30,794.0,100.0,1.2,8.0,483.0,583.85,475.23
2017,12,29,10,45,397.0,103.5,1.25,8.5,295.0,353.28,292.31
2017,12,29,11,0,0.0,107.0,1.3,9.0,107.0,103.84,82.45
2017,12,29,11,15,0.0,109.5,1.4,9.0,109.5,106.22,84.87
2017,12,29,11,30,0.0,112.0,1.5,9.0,112.0,108.61,86.77
2017,12,29,11,45,0.0,107.0,1.65,9.5,107.0,103.67,82.4
2017,12,29,12,0,0.0,102.0,1.8,10.0,102.0,98.76,78.1
2017,12,29,12,15,0.0,109.5,1.95,10.0,109.5,106.03,84.16
2017,12,29,12,30,0.0,117.0,2.1,10.0,117.0,113.27,90.19
2017,12,29,12,45,10.0,170.0,2.25,10.5,176.0,170.09,137.2
2017,12,29,13,0,20.0,223.0,2.4,11.0,235.0,225.98,182.54
2017,12,29,13,15,437.0,164.0,2.55,11.5,413.0,388.0,315.63
2017,12,29,13,30,854.0,105.0,2.7,12.0,591.0,526.01,421.95
2017,12,29,13,45,458.0,170.0,2.85,12.5,430.0,375.49,301.16
2017,12,29,14,0,62.0,235.0,3.0,13.0,269.0,248.8,199.63
2017,12,29,14,15,440.0,165.5,3.05,13.0,384.5,329.68,262.25
2017,12,29,14,30,818.0,96.0,3.1,13.0,500.0,386.58,299.96
2017,12,29,14,45,801.5,92.5,3.2,13.0,466.5,344.59,262.19
2017,12,29,15,0,785.0,89.0,3.3,13.0,433.0,302.22,223.88
2017,12,29,15,15,759.5,85.5,3.2,12.5,393.5,254.93,181.82
2017,12,29,15,30,734.0,82.0,3.1,12.0,354.0,210.92,142.77
2017,12,29,15,45,698.5,77.0,3.05,12.0,310.0,165.28,104.04
2017,12,29,16,0,663.0,72.0,3.0,12.0,266.0,122.07,70.67
2017,12,29,16,15,608.0,65.0,2.7,11.0,219.5,78.84,44.0
2017,12,29,16,30,553.0,58.0,2.4,10.0,173.0,41.97,32.3
2017,12,29,16,45,467.0,48.5,2.1,9.5,128.0,36.46,27.03
2017,12,29,17,0,381.0,39.0,1.8,9.0,83.0,30.75,21.19
2017,12,29,17,15,236.0,25.0,1.9,8.5,47.5,20.06,7.33
2017,12,29,17,30,91.0,11.0,2.0,8.0,12.0,10.81,0.0
2017,12,29,17,45,45.5,5.5,2.1,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.5,0.95,7.5,30.5,67.57,0.0
2017,12,30,8,0,301.0,33.0,1.1,8.0,61.0,146.54,103.36
2017,12,30,8,15,401.0,44.0,1.25,8.0,105.0,205.11,159.24
2017,12,30,8,30,501.0,55.0,1.4,8.0,149.0,270.56,217.11
2017,12,30,8,45,560.0,63.0,1.6,8.5,195.0,321.34,262.21
2017,12,30,9,0,619.0,71.0,1.8,9.0,241.0,374.46,308.04
2017,12,30,9,15,661.0,77.0,1.85,9.5,285.5,418.93,345.38
2017,12,30,9,30,703.0,83.0,1.9,10.0,330.0,463.74,381.85
2017,12,30,9,45,733.5,86.5,2.0,10.5,371.5,499.51,410.42
2017,12,30,10,0,764.0,90.0,2.1,11.0,413.0,534.25,437.51
2017,12,30,10,15,521.5,148.0,2.1,11.5,376.5,466.34,381.27
2017,12,30,10,30,279.0,206.0,2.1,12.0,340.0,385.31,313.89
2017,12,30,10,45,239.0,224.0,2.15,13.0,344.0,376.21,305.08
2017,12,30,11,0,199.0,242.0,2.2,14.0,348.0,370.62,298.54
2017,12,30,11,15,210.0,251.5,2.25,14.5,367.0,385.97,309.79
2017,12,30,11,30,221.0,261.0,2.3,15.0,386.0,400.55,320.24
2017,12,30,11,45,289.0,255.5,2.35,15.5,423.0,437.44,348.72
2017,12,30,12,0,357.0,250.0,2.4,16.0,460.0,468.78,372.45
2017,12,30,12,15,181.0,219.5,2.45,16.0,326.0,325.61,259.67
2017,12,30,12,30,5.0,189.0,2.5,16.0,192.0,186.09,146.72
2017,12,30,12,45,5.0,188.0,2.65,16.0,191.0,184.69,145.97
2017,12,30,13,0,5.0,187.0,2.8,16.0,190.0,183.28,144.91
2017,12,30,13,15,23.5,213.5,2.85,16.0,227.0,217.74,172.83
2017,12,30,13,30,42.0,240.0,2.9,16.0,264.0,250.45,198.98
2017,12,30,13,45,21.0,183.5,2.95,16.5,195.5,185.83,146.97
2017,12,30,14,0,0.0,127.0,3.0,17.0,127.0,122.3,95.5
2017,12,30,14,15,3.0,148.0,3.05,16.5,149.5,143.03,112.86
2017,12,30,14,30,6.0,169.0,3.1,16.0,172.0,162.99,129.49
2017,12,30,14,45,3.0,147.5,3.15,16.0,149.0,141.37,112.06
2017,12,30,15,0,0.0,126.0,3.2,16.0,126.0,120.1,94.88
2017,12,30,15,15,0.0,114.5,3.2,15.5,114.5,109.03,86.12
2017,12,30,15,30,0.0,103.0,3.2,15.0,103.0,97.99,77.26
2017,12,30,15,45,301.5,94.0,3.25,14.5,183.0,123.12,85.42
2017,12,30,16,0,603.0,85.0,3.3,14.0,263.0,129.39,78.67
2017,12,30,16,15,546.5,76.5,3.1,13.0,217.0,87.67,52.48
2017,12,30,16,30,490.0,68.0,2.9,12.0,171.0,51.29,40.36
2017,12,30,16,45,390.0,57.0,2.75,11.0,125.5,42.99,32.67
2017,12,30,17,0,290.0,46.0,2.6,10.0,80.0,35.66,25.41
2017,12,30,17,15,145.0,29.0,2.75,9.5,46.0,22.85,9.79
2017,12,30,17,30,0.0,12.0,2.9,9.0,12.0,11.8,0.0
2017,12,30,17,45,0.0,6.0,3.1,8.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,88.5,19.0,4.2,2.0,27.0,52.93,0.0
2017,12,31,8,0,177.0,38.0,4.4,2.0,54.0,114.63,82.93
2017,12,31,8,15,267.5,55.0,4.5,2.0,96.0,170.62,136.8
2017,12,31,8,30,358.0,72.0,4.6,2.0,138.0,233.31,193.79
2017,12,31,8,45,415.0,85.0,4.75,2.0,182.5,282.95,239.6
2017,12,31,9,0,472.0,98.0,4.9,2.0,227.0,335.39,287.05
2017,12,31,9,15,517.5,107.5,5.0,2.0,271.0,380.53,327.43
2017,12,31,9,30,563.0,117.0,5.1,2.0,315.0,426.71,367.9
2017,12,31,9,45,281.5,113.0,5.25,2.0,212.0,276.19,239.01
2017,12,31,10,0,0.0,109.0,5.4,2.0,109.0,106.66,88.45
2017,12,31,10,15,0.0,102.0,5.5,2.0,102.0,99.28,81.92
2017,12,31,10,30,0.0,95.0,5.6,2.0,95.0,92.14,75.51
2017,12,31,10,45,0.0,74.0,5.7,2.5,74.0,71.56,57.27
2017,12,31,11,0,0.0,53.0,5.8,3.0,53.0,51.23,39.32
2017,12,31,11,15,0.0,52.5,5.8,3.0,52.5,50.75,38.84
2017,12,31,11,30,0.0,52.0,5.8,3.0,52.0,50.27,38.37
2017,12,31,11,45,0.0,64.0,5.85,3.0,64.0,61.89,48.45
2017,12,31,12,0,0.0,76.0,5.9,3.0,76.0,73.52,58.5
2017,12,31,12,15,0.5,124.0,5.85,3.0,124.5,120.44,98.99
2017,12,31,12,30,1.0,172.0,5.8,3.0,173.0,167.25,139.01
2017,12,31,12,45,0.5,103.5,5.8,3.0,104.0,100.44,81.69
2017,12,31,13,0,0.0,35.0,5.8,3.0,35.0,33.82,23.94
2017,12,31,13,15,0.0,80.5,5.8,3.0,80.5,77.88,62.31
2017,12,31,13,30,0.0,126.0,5.8,3.0,126.0,121.64,100.16
2017,12,31,13,45,0.0,78.5,5.8,3.0,78.5,75.93,60.71
2017,12,31,14,0,0.0,31.0,5.8,3.0,31.0,29.95,20.66
2017,12,31,14,15,0.0,36.0,5.8,3.0,36.0,34.78,24.95
2017,12,31,14,30,0.0,41.0,5.8,3.0,41.0,39.61,29.25
2017,12,31,14,45,0.0,66.0,5.8,3.0,66.0,63.8,50.56
2017,12,31,15,0,0.0,91.0,5.8,3.0,91.0,87.7,71.61
2017,12,31,15,15,0.0,82.5,5.75,2.5,82.5,79.58,64.76
2017,12,31,15,30,0.0,74.0,5.7,2.0,74.0,71.47,57.87
2017,12,31,15,45,0.0,65.0,5.7,2.0,65.0,62.83,50.32
2017,12,31,16,0,0.0,56.0,5.7,2.0,56.0,54.11,42.62
2017,12,31,16,15,0.0,46.0,5.6,1.5,46.0,44.43,34.04
2017,12,31,16,30,0.0,36.0,5.5,1.0,36.0,34.76,26.81
2017,12,31,16,45,0.0,27.0,5.4,1.0,27.0,26.06,18.43
2017,12,31,17,0,0.0,18.0,5.3,1.0,18.0,17.36,9.99
2017,12,31,17,15,0.0,10.0,5.3,1.0,10.0,9.64,1.34
2017,12,31,17,30,0.0,2.0,5.3,1.0,2.0,1.97,0.0
2017,12,31,17,45,0.0,1.0,3.25,8.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
